Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.05,2.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,45,169.0,15.5,3.55,2.5,30.5,70.79,0.0
2016,1,1,8,0,338.0,31.0,3.6,3.0,61.0,151.61,104.78
2016,1,1,8,15,435.0,39.5,3.65,3.5,100.0,203.48,158.07
2016,1,1,8,30,532.0,48.0,3.7,4.0,139.0,260.52,209.7
2016,1,1,8,45,591.0,54.0,3.75,4.5,179.5,304.23,249.77
2016,1,1,9,0,650.0,60.0,3.8,5.0,220.0,349.41,290.14
2016,1,1,9,15,689.0,64.0,3.8,5.5,258.0,384.53,321.23
2016,1,1,9,30,728.0,68.0,3.8,6.0,296.0,417.6,349.73
2016,1,1,9,45,756.0,71.0,3.8,6.5,330.0,445.49,373.19
2016,1,1,10,0,784.0,74.0,3.8,7.0,364.0,471.85,394.72
2016,1,1,10,15,802.0,76.0,3.75,7.5,392.0,490.31,409.22
2016,1,1,10,30,820.0,78.0,3.7,8.0,420.0,506.53,421.49
2016,1,1,10,45,831.5,79.5,3.65,8.5,441.5,516.46,428.35
2016,1,1,11,0,843.0,81.0,3.6,9.0,463.0,523.76,432.85
2016,1,1,11,15,850.5,82.0,3.5,9.0,477.5,525.76,433.57
2016,1,1,11,30,858.0,83.0,3.4,9.0,492.0,524.98,431.87
2016,1,1,11,45,861.0,83.5,3.3,9.0,499.0,518.6,425.55
2016,1,1,12,0,864.0,84.0,3.2,9.0,506.0,509.47,416.81
2016,1,1,12,15,863.5,84.0,3.1,9.0,505.5,495.43,403.95
2016,1,1,12,30,863.0,84.0,3.0,9.0,505.0,478.81,388.75
2016,1,1,12,45,862.5,82.5,2.9,9.5,497.5,458.18,369.35
2016,1,1,13,0,862.0,81.0,2.8,10.0,490.0,435.14,347.69
2016,1,1,13,15,854.0,80.0,2.65,10.0,474.0,407.38,322.45
2016,1,1,13,30,846.0,79.0,2.5,10.0,458.0,377.83,295.29
2016,1,1,13,45,834.0,77.0,2.45,10.0,435.5,344.39,264.72
2016,1,1,14,0,822.0,75.0,2.4,10.0,413.0,309.77,232.72
2016,1,1,14,15,803.0,73.0,2.35,10.0,384.0,272.38,198.34
2016,1,1,14,30,784.0,71.0,2.3,10.0,355.0,234.75,163.82
2016,1,1,14,45,757.0,68.0,2.25,10.0,321.0,194.77,128.3
2016,1,1,15,0,730.0,65.0,2.2,10.0,287.0,155.71,95.2
2016,1,1,15,15,689.5,60.5,2.15,9.5,248.5,112.39,62.31
2016,1,1,15,30,649.0,56.0,2.1,9.0,210.0,74.25,38.96
2016,1,1,15,45,586.5,50.0,2.05,8.5,169.0,37.61,28.46
2016,1,1,16,0,524.0,44.0,2.0,8.0,128.0,32.43,23.5
2016,1,1,16,15,421.5,35.5,2.05,7.5,90.0,27.04,18.06
2016,1,1,16,30,319.0,27.0,2.1,7.0,52.0,21.45,10.03
2016,1,1,16,45,159.5,13.5,2.15,7.0,26.0,13.27,0.0
2016,1,1,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,2,7,45,23.5,15.5,3.7,4.5,18.0,24.2,0.0
2016,1,2,8,0,47.0,31.0,3.8,5.0,36.0,52.78,34.35
2016,1,2,8,15,72.5,48.0,3.8,5.5,59.0,81.45,62.07
2016,1,2,8,30,98.0,65.0,3.8,6.0,82.0,110.88,88.49
2016,1,2,8,45,112.5,82.0,3.85,6.5,106.5,136.89,111.82
2016,1,2,9,0,127.0,99.0,3.9,7.0,131.0,163.14,135.01
2016,1,2,9,15,136.5,115.0,3.85,7.0,153.5,186.17,155.3
2016,1,2,9,30,146.0,131.0,3.8,7.0,176.0,209.06,175.14
2016,1,2,9,45,158.5,143.5,3.8,7.5,197.5,229.22,192.06
2016,1,2,10,0,171.0,156.0,3.8,8.0,219.0,249.24,208.58
2016,1,2,10,15,235.0,161.5,3.85,8.5,255.5,291.8,243.93
2016,1,2,10,30,299.0,167.0,3.9,9.0,292.0,330.11,275.24
2016,1,2,10,45,297.5,178.0,4.0,9.5,308.0,340.4,282.85
2016,1,2,11,0,296.0,189.0,4.1,10.0,324.0,349.55,289.49
2016,1,2,11,15,183.5,197.5,4.2,10.0,282.0,294.59,243.5
2016,1,2,11,30,71.0,206.0,4.3,10.0,240.0,240.57,197.97
2016,1,2,11,45,190.0,204.5,4.4,10.5,297.5,299.25,246.66
2016,1,2,12,0,309.0,203.0,4.5,11.0,355.0,354.38,291.1
2016,1,2,12,15,166.5,196.0,4.55,11.0,278.0,271.75,222.75
2016,1,2,12,30,24.0,189.0,4.6,11.0,201.0,193.41,157.69
2016,1,2,12,45,51.0,197.5,4.65,11.5,222.5,212.64,173.4
2016,1,2,13,0,78.0,206.0,4.7,12.0,244.0,229.4,186.64
2016,1,2,13,15,126.5,202.0,4.7,12.0,260.5,241.02,195.56
2016,1,2,13,30,175.0,198.0,4.7,12.0,277.0,249.23,201.19
2016,1,2,13,45,87.5,150.0,4.7,12.5,189.5,169.91,136.28
2016,1,2,14,0,0.0,102.0,4.7,13.0,102.0,97.98,77.73
2016,1,2,14,15,0.0,70.0,4.6,12.5,70.0,67.67,52.32
2016,1,2,14,30,0.0,38.0,4.5,12.0,38.0,36.69,25.97
2016,1,2,14,45,0.0,34.5,4.4,12.0,34.5,33.3,23.1
2016,1,2,15,0,0.0,31.0,4.3,12.0,31.0,29.92,20.19
2016,1,2,15,15,0.0,26.5,4.05,11.5,26.5,25.57,16.47
2016,1,2,15,30,0.0,22.0,3.8,11.0,22.0,21.22,12.7
2016,1,2,15,45,0.0,17.5,3.55,11.0,17.5,16.88,9.55
2016,1,2,16,0,0.0,13.0,3.3,11.0,13.0,12.53,5.51
2016,1,2,16,15,0.0,9.0,3.35,10.5,9.0,8.67,1.89
2016,1,2,16,30,0.0,5.0,3.4,10.0,5.0,4.82,0.0
2016,1,2,16,45,0.0,2.5,3.45,9.5,2.5,2.46,0.0
2016,1,2,17,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,5.35,6.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,5.95,6.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,13.0,4.2,7.5,13.0,12.55,0.0
2016,1,3,8,0,0.0,26.0,4.1,8.0,26.0,25.76,14.16
2016,1,3,8,15,0.0,42.5,4.0,8.0,42.5,43.26,30.8
2016,1,3,8,30,0.0,59.0,3.9,8.0,59.0,60.23,46.04
2016,1,3,8,45,7.0,75.0,3.8,8.5,76.5,79.09,62.59
2016,1,3,9,0,14.0,91.0,3.7,9.0,94.0,98.16,79.17
2016,1,3,9,15,18.5,105.0,3.6,9.0,110.5,114.12,93.05
2016,1,3,9,30,23.0,119.0,3.5,9.0,127.0,130.2,106.87
2016,1,3,9,45,26.0,131.5,3.4,9.5,141.0,148.02,121.77
2016,1,3,10,0,29.0,144.0,3.3,10.0,155.0,161.88,133.12
2016,1,3,10,15,14.5,127.5,3.35,10.0,133.0,132.83,108.36
2016,1,3,10,30,0.0,111.0,3.4,10.0,111.0,108.34,87.38
2016,1,3,10,45,47.5,154.5,3.5,10.5,176.5,179.44,147.44
2016,1,3,11,0,95.0,198.0,3.6,11.0,242.0,248.13,204.08
2016,1,3,11,15,67.5,196.5,3.8,11.0,228.5,230.87,189.31
2016,1,3,11,30,40.0,195.0,4.0,11.0,215.0,213.77,174.86
2016,1,3,11,45,53.5,203.5,4.2,11.0,230.0,227.6,186.34
2016,1,3,12,0,67.0,212.0,4.4,11.0,245.0,240.85,197.24
2016,1,3,12,15,138.5,215.0,4.4,11.0,283.0,277.33,227.29
2016,1,3,12,30,210.0,218.0,4.4,11.0,321.0,308.88,252.69
2016,1,3,12,45,286.5,203.0,4.4,11.5,341.0,323.0,262.97
2016,1,3,13,0,363.0,188.0,4.4,12.0,361.0,331.85,268.37
2016,1,3,13,15,381.0,178.0,4.05,12.0,355.0,318.13,255.49
2016,1,3,13,30,399.0,168.0,3.7,12.0,349.0,302.35,240.76
2016,1,3,13,45,383.5,162.0,3.35,12.0,328.5,277.05,218.54
2016,1,3,14,0,368.0,156.0,3.0,12.0,308.0,252.92,197.2
2016,1,3,14,15,230.5,155.0,2.65,12.0,248.0,201.0,156.73
2016,1,3,14,30,93.0,154.0,2.3,12.0,188.0,162.11,128.36
2016,1,3,14,45,85.0,140.0,2.0,12.0,169.0,143.09,112.51
2016,1,3,15,0,77.0,126.0,1.7,12.0,150.0,124.63,97.21
2016,1,3,15,15,70.0,110.5,1.55,11.5,130.0,105.69,81.84
2016,1,3,15,30,63.0,95.0,1.4,11.0,110.0,87.35,67.24
2016,1,3,15,45,48.5,77.5,1.3,11.0,88.0,68.18,55.44
2016,1,3,16,0,34.0,60.0,1.2,11.0,66.0,53.15,41.57
2016,1,3,16,15,17.0,43.5,1.3,10.5,46.5,39.25,28.55
2016,1,3,16,30,0.0,27.0,1.4,10.0,27.0,25.51,13.83
2016,1,3,16,45,0.0,13.5,1.5,10.0,13.5,13.27,0.0
2016,1,3,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,5.85,8.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,7.0,5.05,10.5,7.0,6.75,0.0
2016,1,4,8,0,0.0,14.0,5.1,11.0,14.0,13.5,4.61
2016,1,4,8,15,0.0,22.5,5.15,11.0,22.5,21.71,12.47
2016,1,4,8,30,0.0,31.0,5.2,11.0,31.0,29.93,19.82
2016,1,4,8,45,0.0,40.5,5.3,11.5,40.5,39.11,27.89
2016,1,4,9,0,0.0,50.0,5.4,12.0,50.0,48.31,35.88
2016,1,4,9,15,0.0,59.0,5.5,12.0,59.0,57.05,43.46
2016,1,4,9,30,0.0,68.0,5.6,12.0,68.0,65.94,51.1
2016,1,4,9,45,0.0,75.0,5.7,12.5,75.0,72.79,56.81
2016,1,4,10,0,0.0,82.0,5.8,13.0,82.0,79.64,62.46
2016,1,4,10,15,147.0,125.5,5.9,13.0,187.5,204.7,168.91
2016,1,4,10,30,294.0,169.0,6.0,13.0,293.0,330.53,273.47
2016,1,4,10,45,257.5,183.0,6.15,13.5,295.5,325.92,268.49
2016,1,4,11,0,221.0,197.0,6.3,14.0,298.0,316.17,259.51
2016,1,4,11,15,142.5,201.5,6.4,14.0,267.0,278.19,227.57
2016,1,4,11,30,64.0,206.0,6.5,14.0,236.0,237.28,193.14
2016,1,4,11,45,112.5,214.0,6.6,14.5,268.5,270.52,220.24
2016,1,4,12,0,161.0,222.0,6.7,15.0,301.0,299.33,243.26
2016,1,4,12,15,80.5,168.5,6.75,15.0,208.0,202.79,163.88
2016,1,4,12,30,0.0,115.0,6.8,15.0,115.0,111.18,87.77
2016,1,4,12,45,0.0,131.5,6.9,15.0,131.5,126.92,100.95
2016,1,4,13,0,0.0,148.0,7.0,15.0,148.0,142.43,113.89
2016,1,4,13,15,72.0,174.5,7.0,14.5,207.5,194.88,157.1
2016,1,4,13,30,144.0,201.0,7.0,14.0,267.0,241.68,194.81
2016,1,4,13,45,72.0,108.0,7.0,14.0,141.0,126.67,100.13
2016,1,4,14,0,0.0,15.0,7.0,14.0,15.0,14.47,6.7
2016,1,4,14,15,0.0,62.0,6.75,13.5,62.0,59.92,45.55
2016,1,4,14,30,0.0,109.0,6.5,13.0,109.0,103.74,82.92
2016,1,4,14,45,0.0,98.0,6.3,13.0,98.0,93.2,74.04
2016,1,4,15,0,0.0,87.0,6.1,13.0,87.0,82.69,65.15
2016,1,4,15,15,0.0,75.5,5.95,13.0,75.5,71.77,55.82
2016,1,4,15,30,0.0,64.0,5.8,13.0,64.0,60.9,46.43
2016,1,4,15,45,0.0,52.0,5.7,13.0,52.0,49.65,36.62
2016,1,4,16,0,0.0,40.0,5.6,13.0,40.0,38.52,28.38
2016,1,4,16,15,0.0,28.0,5.55,12.5,28.0,27.04,17.78
2016,1,4,16,30,0.0,16.0,5.5,12.0,16.0,15.44,6.28
2016,1,4,16,45,0.0,8.0,5.5,12.0,8.0,7.71,0.0
2016,1,4,17,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.5,4.45,11.5,0.5,0.48,0.0
2016,1,5,8,0,0.0,1.0,4.7,12.0,1.0,0.96,0.0
2016,1,5,8,15,0.0,2.5,4.8,12.0,2.5,2.41,0.0
2016,1,5,8,30,0.0,4.0,4.9,12.0,4.0,3.85,0.0
2016,1,5,8,45,0.0,5.0,5.0,12.0,5.0,4.82,0.0
2016,1,5,9,0,0.0,6.0,5.1,12.0,6.0,5.78,0.0
2016,1,5,9,15,0.0,7.5,5.1,12.0,7.5,7.23,0.59
2016,1,5,9,30,0.0,9.0,5.1,12.0,9.0,8.68,1.85
2016,1,5,9,45,0.0,10.0,5.1,12.0,10.0,9.64,2.68
2016,1,5,10,0,0.0,11.0,5.1,12.0,11.0,10.61,3.5
2016,1,5,10,15,0.0,27.5,5.15,12.0,27.5,26.54,17.22
2016,1,5,10,30,0.0,44.0,5.2,12.0,44.0,42.5,30.86
2016,1,5,10,45,0.0,41.5,5.3,12.5,41.5,40.08,28.69
2016,1,5,11,0,0.0,39.0,5.4,13.0,39.0,37.67,26.53
2016,1,5,11,15,0.0,35.0,5.5,12.5,35.0,33.8,23.26
2016,1,5,11,30,0.0,31.0,5.6,12.0,31.0,29.94,19.99
2016,1,5,11,45,0.0,24.0,5.7,12.0,24.0,23.17,14.19
2016,1,5,12,0,0.0,17.0,5.8,12.0,17.0,16.41,8.4
2016,1,5,12,15,0.0,30.0,5.8,12.0,30.0,28.97,19.14
2016,1,5,12,30,0.0,43.0,5.8,12.0,43.0,41.54,29.86
2016,1,5,12,45,1.0,102.0,5.8,12.0,102.5,99.03,78.62
2016,1,5,13,0,2.0,161.0,5.8,12.0,162.0,155.65,126.16
2016,1,5,13,15,1.0,106.0,5.7,12.0,106.5,102.65,81.71
2016,1,5,13,30,0.0,51.0,5.6,12.0,51.0,49.28,36.54
2016,1,5,13,45,0.0,33.0,5.55,12.0,33.0,31.87,21.71
2016,1,5,14,0,0.0,15.0,5.5,12.0,15.0,14.47,6.8
2016,1,5,14,15,0.0,42.5,5.45,12.0,42.5,41.05,29.67
2016,1,5,14,30,0.0,70.0,5.4,12.0,70.0,67.67,52.5
2016,1,5,14,45,0.0,63.5,5.4,12.0,63.5,61.37,47.16
2016,1,5,15,0,0.0,57.0,5.4,12.0,57.0,55.08,41.8
2016,1,5,15,15,0.0,49.5,5.15,11.5,49.5,47.82,35.62
2016,1,5,15,30,0.0,42.0,4.9,11.0,42.0,40.56,29.36
2016,1,5,15,45,224.5,46.5,4.7,11.0,85.0,37.21,23.97
2016,1,5,16,0,449.0,51.0,4.5,11.0,128.0,38.25,28.44
2016,1,5,16,15,350.5,41.5,4.25,10.5,91.0,32.14,22.46
2016,1,5,16,30,252.0,32.0,4.0,10.0,54.0,24.9,14.1
2016,1,5,16,45,126.0,16.0,3.75,10.0,27.0,12.47,0.0
2016,1,5,17,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,8.25,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,5.0,6.45,12.0,5.0,4.82,0.0
2016,1,6,8,0,0.0,10.0,6.3,12.0,10.0,9.64,1.65
2016,1,6,8,15,0.0,17.5,6.3,12.0,17.5,16.88,8.38
2016,1,6,8,30,0.0,25.0,6.3,12.0,25.0,24.12,14.81
2016,1,6,8,45,0.0,32.5,6.3,12.0,32.5,31.37,21.21
2016,1,6,9,0,0.0,40.0,6.3,12.0,40.0,38.62,27.58
2016,1,6,9,15,0.0,48.0,6.35,12.0,48.0,46.36,34.3
2016,1,6,9,30,0.0,56.0,6.4,12.0,56.0,54.11,40.96
2016,1,6,9,45,0.0,62.0,6.5,12.0,62.0,59.92,45.92
2016,1,6,10,0,0.0,68.0,6.6,12.0,68.0,65.73,50.84
2016,1,6,10,15,0.0,64.0,6.7,12.0,64.0,61.86,47.45
2016,1,6,10,30,0.0,60.0,6.8,12.0,60.0,57.98,44.08
2016,1,6,10,45,0.0,88.5,6.95,12.0,88.5,85.75,67.65
2016,1,6,11,0,0.0,117.0,7.1,12.0,117.0,113.86,91.34
2016,1,6,11,15,193.5,151.5,7.0,12.0,245.0,257.36,213.32
2016,1,6,11,30,387.0,186.0,6.9,12.0,373.0,389.78,322.79
2016,1,6,11,45,331.5,199.5,6.85,12.0,361.5,370.34,305.66
2016,1,6,12,0,276.0,213.0,6.8,12.0,350.0,350.6,288.59
2016,1,6,12,15,159.5,209.0,6.65,12.0,288.0,282.64,231.9
2016,1,6,12,30,43.0,205.0,6.5,12.0,226.0,218.89,178.65
2016,1,6,12,45,101.0,211.0,6.35,12.0,260.0,248.38,202.99
2016,1,6,13,0,159.0,217.0,6.2,12.0,294.0,275.29,224.58
2016,1,6,13,15,100.0,202.0,6.15,12.0,250.0,231.99,188.83
2016,1,6,13,30,41.0,187.0,6.1,12.0,206.0,192.29,156.36
2016,1,6,13,45,41.0,179.0,6.05,12.0,197.0,182.4,148.11
2016,1,6,14,0,41.0,171.0,6.0,12.0,188.0,172.42,139.72
2016,1,6,14,15,153.5,160.5,5.9,11.5,218.5,188.84,150.36
2016,1,6,14,30,266.0,150.0,5.8,11.0,249.0,195.97,151.86
2016,1,6,14,45,248.0,140.0,5.75,11.0,226.0,171.03,130.37
2016,1,6,15,0,230.0,130.0,5.7,11.0,203.0,147.1,110.24
2016,1,6,15,15,213.0,115.0,5.55,10.5,176.0,120.33,88.62
2016,1,6,15,30,196.0,100.0,5.4,10.0,149.0,94.86,69.3
2016,1,6,15,45,168.5,84.0,5.25,10.0,120.5,69.85,52.29
2016,1,6,16,0,141.0,68.0,5.1,10.0,92.0,54.08,42.67
2016,1,6,16,15,101.5,50.5,5.05,10.0,65.5,42.94,32.01
2016,1,6,16,30,62.0,33.0,5.0,10.0,39.0,28.75,17.5
2016,1,6,16,45,31.0,16.5,4.95,10.0,19.5,14.92,0.0
2016,1,6,17,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,7,45,92.0,18.0,2.15,9.5,26.5,52.32,0.0
2016,1,7,8,0,184.0,36.0,2.2,10.0,53.0,112.16,75.68
2016,1,7,8,15,278.5,48.5,2.3,10.0,89.0,161.97,123.43
2016,1,7,8,30,373.0,61.0,2.4,10.0,125.0,217.66,172.05
2016,1,7,8,45,462.0,65.5,2.5,10.5,165.5,267.87,215.57
2016,1,7,9,0,551.0,70.0,2.6,11.0,206.0,321.7,261.45
2016,1,7,9,15,593.0,75.0,2.6,11.0,243.0,357.7,292.68
2016,1,7,9,30,635.0,80.0,2.6,11.0,280.0,393.67,323.18
2016,1,7,9,45,699.5,75.0,2.6,11.0,318.0,429.13,352.74
2016,1,7,10,0,764.0,70.0,2.6,11.0,356.0,463.35,380.76
2016,1,7,10,15,782.0,72.5,2.55,11.0,384.5,482.76,396.27
2016,1,7,10,30,800.0,75.0,2.5,11.0,413.0,500.02,409.74
2016,1,7,10,45,811.5,76.5,2.5,11.5,434.5,510.46,416.95
2016,1,7,11,0,823.0,78.0,2.5,12.0,456.0,518.35,421.92
2016,1,7,11,15,830.5,79.0,2.5,12.0,471.0,520.96,423.35
2016,1,7,11,30,838.0,80.0,2.5,12.0,486.0,520.85,422.48
2016,1,7,11,45,842.0,80.5,2.5,12.0,493.5,515.67,417.49
2016,1,7,12,0,846.0,81.0,2.5,12.0,501.0,507.75,410.17
2016,1,7,12,15,846.0,81.0,2.55,12.0,501.0,494.65,398.74
2016,1,7,12,30,846.0,81.0,2.6,12.0,501.0,478.99,384.99
2016,1,7,12,45,845.5,79.5,2.7,12.0,494.5,459.09,367.7
2016,1,7,13,0,845.0,78.0,2.8,12.0,488.0,436.81,348.05
2016,1,7,13,15,837.5,77.0,2.85,12.0,473.0,409.94,324.2
2016,1,7,13,30,830.0,76.0,2.9,12.0,458.0,381.24,298.35
2016,1,7,13,45,819.5,74.0,2.95,12.0,437.0,348.91,269.06
2016,1,7,14,0,809.0,72.0,3.0,12.0,416.0,315.3,238.19
2016,1,7,14,15,792.0,70.0,2.9,12.0,388.0,278.84,204.65
2016,1,7,14,30,775.0,68.0,2.8,12.0,360.0,241.97,170.69
2016,1,7,14,45,754.0,64.5,2.75,12.0,327.5,202.75,135.36
2016,1,7,15,0,733.0,61.0,2.7,12.0,295.0,163.92,101.56
2016,1,7,15,15,696.5,57.5,2.5,11.5,257.5,124.03,70.22
2016,1,7,15,30,660.0,54.0,2.3,11.0,220.0,86.41,45.19
2016,1,7,15,45,609.0,48.5,2.1,11.0,180.5,49.2,27.85
2016,1,7,16,0,558.0,43.0,1.9,11.0,141.0,30.63,21.74
2016,1,7,16,15,468.0,35.5,1.85,10.5,102.0,26.13,17.34
2016,1,7,16,30,378.0,28.0,1.8,10.0,63.0,21.47,11.92
2016,1,7,16,45,189.0,14.0,1.75,10.0,31.5,10.37,0.0
2016,1,7,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,13.0,1.4,7.5,13.0,12.55,0.0
2016,1,8,8,0,0.0,26.0,1.5,8.0,26.0,25.72,14.25
2016,1,8,8,15,1.0,43.0,1.6,8.0,43.5,44.16,31.6
2016,1,8,8,30,2.0,60.0,1.7,8.0,61.0,62.09,47.65
2016,1,8,8,45,10.0,76.0,1.8,8.0,79.0,81.39,64.67
2016,1,8,9,0,18.0,92.0,1.9,8.0,97.0,100.98,81.83
2016,1,8,9,15,22.5,107.0,1.85,8.0,114.0,122.05,100.07
2016,1,8,9,30,27.0,122.0,1.8,8.0,131.0,139.49,114.99
2016,1,8,9,45,28.5,134.0,1.75,8.5,144.5,152.14,125.42
2016,1,8,10,0,30.0,146.0,1.7,9.0,158.0,164.74,135.64
2016,1,8,10,15,31.0,157.0,1.65,9.5,170.0,175.92,144.53
2016,1,8,10,30,32.0,168.0,1.6,10.0,182.0,186.99,153.21
2016,1,8,10,45,28.0,173.0,1.6,10.5,185.5,188.99,154.31
2016,1,8,11,0,24.0,178.0,1.6,11.0,189.0,187.67,152.69
2016,1,8,11,15,15.0,173.0,1.65,11.0,180.0,177.24,143.88
2016,1,8,11,30,6.0,168.0,1.7,11.0,171.0,167.01,135.26
2016,1,8,11,45,47.5,194.5,1.75,11.5,218.0,216.17,175.66
2016,1,8,12,0,89.0,221.0,1.8,12.0,265.0,261.64,212.1
2016,1,8,12,15,84.5,220.0,1.85,12.0,262.0,255.91,207.13
2016,1,8,12,30,80.0,219.0,1.9,12.0,259.0,250.08,202.3
2016,1,8,12,45,88.5,217.5,2.0,12.0,261.0,249.55,201.81
2016,1,8,13,0,97.0,216.0,2.1,12.0,263.0,248.36,200.72
2016,1,8,13,15,197.5,203.5,2.1,12.0,296.0,273.23,219.9
2016,1,8,13,30,298.0,191.0,2.1,12.0,329.0,291.5,232.65
2016,1,8,13,45,258.5,186.5,2.15,12.0,302.0,262.51,208.65
2016,1,8,14,0,219.0,182.0,2.2,12.0,275.0,236.47,187.32
2016,1,8,14,15,109.5,132.0,2.2,12.0,178.5,152.73,120.52
2016,1,8,14,30,0.0,82.0,2.2,12.0,82.0,78.99,62.0
2016,1,8,14,45,0.0,74.0,2.25,12.0,74.0,71.35,55.66
2016,1,8,15,0,0.0,66.0,2.3,12.0,66.0,63.74,49.21
2016,1,8,15,15,0.0,57.5,2.15,11.5,57.5,55.56,42.3
2016,1,8,15,30,0.0,49.0,2.0,11.0,49.0,47.34,35.25
2016,1,8,15,45,0.0,40.0,1.9,11.0,40.0,38.63,27.61
2016,1,8,16,0,0.0,31.0,1.8,11.0,31.0,29.92,21.14
2016,1,8,16,15,0.0,22.5,1.85,10.5,22.5,21.71,13.5
2016,1,8,16,30,0.0,14.0,1.9,10.0,14.0,13.5,5.53
2016,1,8,16,45,0.0,7.0,2.0,10.0,7.0,6.75,0.0
2016,1,8,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,11.5,5.6,9.5,11.5,11.09,0.0
2016,1,9,8,0,0.0,23.0,5.7,10.0,23.0,22.21,11.4
2016,1,9,8,15,0.0,38.0,5.7,10.0,38.0,37.79,25.99
2016,1,9,8,30,0.0,53.0,5.7,10.0,53.0,53.14,39.68
2016,1,9,8,45,0.0,68.5,5.7,10.0,68.5,68.83,53.56
2016,1,9,9,0,0.0,84.0,5.7,10.0,84.0,84.38,67.19
2016,1,9,9,15,1.5,98.5,5.55,10.0,99.0,99.4,80.21
2016,1,9,9,30,3.0,113.0,5.4,10.0,114.0,114.42,93.1
2016,1,9,9,45,4.0,123.5,5.25,10.5,125.0,124.95,101.81
2016,1,9,10,0,5.0,134.0,5.1,11.0,136.0,135.53,110.46
2016,1,9,10,15,25.0,153.5,4.85,11.0,164.0,165.22,135.51
2016,1,9,10,30,45.0,173.0,4.6,11.0,192.0,199.13,163.83
2016,1,9,10,45,26.5,168.5,4.4,11.0,180.0,183.54,150.32
2016,1,9,11,0,8.0,164.0,4.2,11.0,168.0,165.12,134.52
2016,1,9,11,15,8.0,167.5,3.9,11.0,171.5,168.08,136.81
2016,1,9,11,30,8.0,171.0,3.6,11.0,175.0,171.04,139.11
2016,1,9,11,45,31.5,192.0,3.3,11.0,208.0,205.58,167.75
2016,1,9,12,0,55.0,213.0,3.0,11.0,241.0,236.85,193.29
2016,1,9,12,15,32.5,196.0,2.75,11.0,212.5,207.23,168.58
2016,1,9,12,30,10.0,179.0,2.5,11.0,184.0,177.68,144.08
2016,1,9,12,45,5.0,168.5,2.25,11.0,171.0,164.71,133.36
2016,1,9,13,0,0.0,158.0,2.0,11.0,158.0,152.04,122.9
2016,1,9,13,15,0.0,105.0,1.8,11.0,105.0,101.33,80.64
2016,1,9,13,30,0.0,52.0,1.6,11.0,52.0,50.25,37.5
2016,1,9,13,45,20.5,113.0,1.4,11.5,121.5,115.24,92.17
2016,1,9,14,0,41.0,174.0,1.2,12.0,191.0,175.7,141.45
2016,1,9,14,15,39.5,163.0,1.05,12.0,179.0,162.57,130.33
2016,1,9,14,30,38.0,152.0,0.9,12.0,167.0,149.49,119.48
2016,1,9,14,45,35.0,139.5,0.75,12.0,152.0,134.91,107.4
2016,1,9,15,0,32.0,127.0,0.6,12.0,137.0,120.52,95.48
2016,1,9,15,15,26.5,111.5,0.55,11.5,119.5,103.66,81.78
2016,1,9,15,30,21.0,96.0,0.5,11.0,102.0,87.35,68.48
2016,1,9,15,45,13.0,80.0,0.45,11.0,83.5,73.55,57.1
2016,1,9,16,0,5.0,64.0,0.4,11.0,65.0,58.67,46.71
2016,1,9,16,15,2.5,46.5,0.45,11.0,47.0,43.27,32.46
2016,1,9,16,30,0.0,29.0,0.5,11.0,29.0,27.62,17.38
2016,1,9,16,45,0.0,14.5,0.6,11.0,14.5,13.99,0.0
2016,1,9,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,10,7,45,152.0,16.0,3.4,8.5,29.5,67.61,0.0
2016,1,10,8,0,304.0,32.0,3.6,9.0,59.0,143.98,98.37
2016,1,10,8,15,398.0,41.0,3.7,9.0,97.5,195.18,149.48
2016,1,10,8,30,492.0,50.0,3.8,9.0,136.0,251.6,199.94
2016,1,10,8,45,556.5,55.5,3.9,9.5,176.5,296.79,240.47
2016,1,10,9,0,621.0,61.0,4.0,10.0,217.0,343.92,281.75
2016,1,10,9,15,659.5,65.5,4.0,10.0,255.0,379.67,313.38
2016,1,10,9,30,698.0,70.0,4.0,10.0,293.0,415.16,344.0
2016,1,10,9,45,731.5,71.5,4.0,10.5,327.5,442.84,366.98
2016,1,10,10,0,765.0,73.0,4.0,11.0,362.0,471.03,389.73
2016,1,10,10,15,782.5,75.0,3.85,11.0,390.5,489.98,405.0
2016,1,10,10,30,800.0,77.0,3.7,11.0,419.0,506.75,418.14
2016,1,10,10,45,599.0,125.5,3.6,11.5,389.0,455.65,374.96
2016,1,10,11,0,398.0,174.0,3.5,12.0,359.0,396.7,325.37
2016,1,10,11,15,233.5,192.5,3.3,12.0,302.0,322.52,264.12
2016,1,10,11,30,69.0,211.0,3.1,12.0,245.0,245.88,200.14
2016,1,10,11,45,67.0,214.0,2.95,12.5,247.5,246.05,199.82
2016,1,10,12,0,65.0,217.0,2.8,13.0,250.0,246.03,199.16
2016,1,10,12,15,64.0,217.0,2.75,13.0,249.5,243.39,196.83
2016,1,10,12,30,63.0,217.0,2.7,13.0,249.0,240.58,194.4
2016,1,10,12,45,42.0,202.5,2.65,13.5,223.5,214.64,172.87
2016,1,10,13,0,21.0,188.0,2.6,14.0,198.0,189.64,152.26
2016,1,10,13,15,45.0,194.5,2.55,14.0,215.5,203.96,163.87
2016,1,10,13,30,69.0,201.0,2.5,14.0,233.0,216.45,173.66
2016,1,10,13,45,183.5,188.0,2.5,14.0,268.0,240.16,190.94
2016,1,10,14,0,298.0,175.0,2.5,14.0,303.0,255.44,200.01
2016,1,10,14,15,149.0,142.0,2.45,13.5,206.0,173.44,135.94
2016,1,10,14,30,0.0,109.0,2.4,13.0,109.0,103.97,82.76
2016,1,10,14,45,0.0,99.0,2.4,13.0,99.0,94.36,74.86
2016,1,10,15,0,0.0,89.0,2.4,13.0,89.0,84.76,66.83
2016,1,10,15,15,0.0,78.0,2.3,12.5,78.0,74.3,58.08
2016,1,10,15,30,0.0,67.0,2.2,12.0,67.0,63.87,49.23
2016,1,10,15,45,0.0,55.0,2.15,12.0,55.0,52.61,39.44
2016,1,10,16,0,0.0,43.0,2.1,12.0,43.0,41.43,31.31
2016,1,10,16,15,0.0,31.5,2.15,11.5,31.5,30.42,21.14
2016,1,10,16,30,0.0,20.0,2.2,11.0,20.0,19.3,10.56
2016,1,10,16,45,0.0,10.0,2.3,11.0,10.0,9.64,0.0
2016,1,10,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,9.5,3.1,10.0,9.5,9.16,0.0
2016,1,11,8,0,0.0,19.0,3.1,10.0,19.0,18.34,8.55
2016,1,11,8,15,0.0,31.5,3.15,10.0,31.5,30.42,19.9
2016,1,11,8,30,0.0,44.0,3.2,10.0,44.0,42.98,31.09
2016,1,11,8,45,0.0,57.0,3.25,10.5,57.0,56.06,42.57
2016,1,11,9,0,0.0,70.0,3.3,11.0,70.0,69.05,53.84
2016,1,11,9,15,0.0,82.0,3.25,11.0,82.0,80.92,64.1
2016,1,11,9,30,0.0,94.0,3.2,11.0,94.0,92.75,74.21
2016,1,11,9,45,0.0,105.0,3.15,11.5,105.0,103.51,83.13
2016,1,11,10,0,0.0,116.0,3.1,12.0,116.0,114.25,91.92
2016,1,11,10,15,87.0,150.5,3.0,12.0,188.0,197.91,162.59
2016,1,11,10,30,174.0,185.0,2.9,12.0,260.0,284.09,233.63
2016,1,11,10,45,96.0,180.0,2.85,12.5,222.0,232.49,189.91
2016,1,11,11,0,18.0,175.0,2.8,13.0,184.0,181.57,146.81
2016,1,11,11,15,9.0,155.0,2.75,13.0,159.5,156.15,125.71
2016,1,11,11,30,0.0,135.0,2.7,13.0,135.0,131.26,104.93
2016,1,11,11,45,0.0,128.5,2.65,13.5,128.5,124.69,99.25
2016,1,11,12,0,0.0,122.0,2.6,14.0,122.0,118.2,93.66
2016,1,11,12,15,3.0,148.0,2.55,14.0,149.5,144.8,115.64
2016,1,11,12,30,6.0,174.0,2.5,14.0,177.0,171.03,137.11
2016,1,11,12,45,72.0,198.0,2.45,14.5,234.0,224.23,180.15
2016,1,11,13,0,138.0,222.0,2.4,15.0,291.0,273.36,218.69
2016,1,11,13,15,88.0,206.5,2.35,15.0,250.0,232.94,186.06
2016,1,11,13,30,38.0,191.0,2.3,15.0,209.0,195.73,156.37
2016,1,11,13,45,418.0,132.0,2.25,15.0,314.5,270.2,210.91
2016,1,11,14,0,798.0,73.0,2.2,15.0,420.0,322.15,242.12
2016,1,11,14,15,491.0,118.0,2.1,15.0,327.5,245.57,184.34
2016,1,11,14,30,184.0,163.0,2.0,15.0,235.0,193.35,149.45
2016,1,11,14,45,178.0,149.5,1.95,15.0,214.0,171.06,130.73
2016,1,11,15,0,172.0,136.0,1.9,15.0,193.0,149.01,112.26
2016,1,11,15,15,411.5,96.0,1.75,14.5,210.0,129.43,85.74
2016,1,11,15,30,651.0,56.0,1.6,14.0,227.0,95.38,50.55
2016,1,11,15,45,600.0,50.5,1.45,13.5,187.5,55.01,28.54
2016,1,11,16,0,549.0,45.0,1.3,13.0,148.0,31.71,22.61
2016,1,11,16,15,465.5,38.0,1.25,12.5,109.5,27.74,18.77
2016,1,11,16,30,382.0,31.0,1.2,12.0,71.0,23.65,14.31
2016,1,11,16,45,191.0,15.5,1.2,12.0,35.5,11.32,0.0
