Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,12,7,45,179.5,14.0,3.65,9.5,30.5,73.27,0.0
2016,1,12,8,0,359.0,28.0,3.6,10.0,61.0,157.77,108.18
2016,1,12,8,15,449.5,36.0,3.5,10.0,100.0,208.45,159.13
2016,1,12,8,30,540.0,44.0,3.4,10.0,139.0,264.27,209.16
2016,1,12,8,45,596.5,49.5,3.35,10.5,179.5,307.74,248.23
2016,1,12,9,0,653.0,55.0,3.3,11.0,220.0,350.87,285.99
2016,1,12,9,15,520.0,83.0,3.15,11.0,228.0,337.81,277.8
2016,1,12,9,30,387.0,111.0,3.0,11.0,236.0,313.14,258.75
2016,1,12,9,45,404.5,120.5,2.95,11.5,263.5,337.37,278.75
2016,1,12,10,0,422.0,130.0,2.9,12.0,291.0,360.82,297.43
2016,1,12,10,15,365.0,151.0,2.95,12.0,298.0,351.8,289.8
2016,1,12,10,30,308.0,172.0,3.0,12.0,305.0,345.65,284.25
2016,1,12,10,45,401.5,163.5,3.05,12.5,346.0,390.8,320.51
2016,1,12,11,0,495.0,155.0,3.1,13.0,387.0,430.95,352.05
2016,1,12,11,15,493.0,161.5,3.1,13.0,398.5,434.18,353.89
2016,1,12,11,30,491.0,168.0,3.1,13.0,410.0,435.69,354.44
2016,1,12,11,45,420.0,187.0,3.15,13.5,396.5,412.0,334.0
2016,1,12,12,0,349.0,206.0,3.2,14.0,383.0,385.34,311.38
2016,1,12,12,15,332.0,209.5,3.2,14.0,378.0,373.56,301.43
2016,1,12,12,30,315.0,213.0,3.2,14.0,373.0,361.18,290.92
2016,1,12,12,45,333.5,206.5,3.25,14.5,374.0,355.13,284.99
2016,1,12,13,0,352.0,200.0,3.3,15.0,375.0,347.43,277.51
2016,1,12,13,15,257.0,205.5,3.3,15.0,331.0,302.35,241.14
2016,1,12,13,30,162.0,211.0,3.3,15.0,287.0,261.6,208.64
2016,1,12,13,45,248.5,191.5,3.35,15.0,303.0,266.9,211.23
2016,1,12,14,0,335.0,172.0,3.4,15.0,319.0,266.6,208.17
2016,1,12,14,15,167.5,131.5,3.45,14.5,205.0,170.42,132.81
2016,1,12,14,30,0.0,91.0,3.5,14.0,91.0,87.44,68.62
2016,1,12,14,45,0.0,82.5,3.6,14.0,82.5,79.31,61.93
2016,1,12,15,0,0.0,74.0,3.7,14.0,74.0,71.2,55.13
2016,1,12,15,15,0.0,65.0,3.75,13.5,65.0,62.65,47.99
2016,1,12,15,30,0.0,56.0,3.8,13.0,56.0,54.12,40.75
2016,1,12,15,45,0.0,46.0,3.9,13.0,46.0,44.44,32.36
2016,1,12,16,0,0.0,36.0,4.0,13.0,36.0,34.76,25.31
2016,1,12,16,15,0.0,26.5,4.1,13.0,26.5,25.58,16.82
2016,1,12,16,30,0.0,17.0,4.2,13.0,17.0,16.4,8.2
2016,1,12,16,45,0.0,10.0,4.3,13.0,10.0,9.64,0.0
2016,1,12,17,0,0.0,3.0,4.4,13.0,3.0,2.95,0.0
2016,1,12,17,15,0.0,1.5,4.5,13.0,1.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.5,13.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,138.0,17.0,5.6,12.5,29.5,64.53,0.0
2016,1,13,8,0,276.0,34.0,5.8,13.0,59.0,138.31,94.64
2016,1,13,8,15,373.5,43.5,5.9,13.0,97.5,190.96,145.25
2016,1,13,8,30,471.0,53.0,6.0,13.0,136.0,249.05,196.58
2016,1,13,8,45,530.0,59.5,6.15,13.5,176.0,293.05,235.95
2016,1,13,9,0,589.0,66.0,6.3,14.0,216.0,338.75,275.95
2016,1,13,9,15,630.5,71.0,6.4,14.0,254.5,376.08,308.88
2016,1,13,9,30,672.0,76.0,6.5,14.0,293.0,413.35,341.07
2016,1,13,9,45,687.0,82.5,6.65,14.0,325.5,438.74,362.99
2016,1,13,10,0,702.0,89.0,6.8,14.0,358.0,462.42,383.03
2016,1,13,10,15,723.0,91.5,6.9,14.0,387.0,483.01,400.19
2016,1,13,10,30,744.0,94.0,7.0,14.0,416.0,501.68,415.47
2016,1,13,10,45,625.0,123.5,7.1,14.0,403.5,471.77,390.3
2016,1,13,11,0,506.0,153.0,7.2,14.0,391.0,436.06,360.22
2016,1,13,11,15,353.5,187.0,7.2,14.0,356.0,382.93,315.36
2016,1,13,11,30,201.0,221.0,7.2,14.0,321.0,329.91,270.31
2016,1,13,11,45,328.5,202.5,7.25,14.0,369.0,377.76,310.11
2016,1,13,12,0,456.0,184.0,7.3,14.0,417.0,422.12,346.25
2016,1,13,12,15,530.5,163.5,7.25,14.0,434.5,430.81,352.79
2016,1,13,12,30,605.0,143.0,7.2,14.0,452.0,437.31,357.16
2016,1,13,12,45,306.5,159.5,7.2,14.0,316.0,298.36,243.04
2016,1,13,13,0,8.0,176.0,7.2,14.0,180.0,172.78,139.21
2016,1,13,13,15,143.0,188.5,7.15,13.5,257.0,239.83,194.52
2016,1,13,13,30,278.0,201.0,7.1,13.0,334.0,297.75,240.65
2016,1,13,13,45,521.5,146.0,7.05,13.0,381.0,322.84,256.57
2016,1,13,14,0,765.0,91.0,7.0,13.0,428.0,331.75,256.42
2016,1,13,14,15,747.0,88.5,6.7,13.0,400.5,295.54,222.8
2016,1,13,14,30,729.0,86.0,6.4,13.0,373.0,259.07,188.93
2016,1,13,14,45,711.0,81.0,6.15,13.0,341.0,220.28,153.42
2016,1,13,15,0,693.0,76.0,5.9,13.0,309.0,181.71,118.98
2016,1,13,15,15,656.0,72.0,5.5,12.5,271.5,142.06,86.54
2016,1,13,15,30,619.0,68.0,5.1,12.0,234.0,104.74,59.47
2016,1,13,15,45,581.0,60.0,4.75,12.0,195.5,66.42,37.05
2016,1,13,16,0,543.0,52.0,4.4,12.0,157.0,37.53,27.9
2016,1,13,16,15,455.5,44.0,4.2,11.5,117.0,32.88,23.41
2016,1,13,16,30,368.0,36.0,4.0,11.0,77.0,28.1,18.38
2016,1,13,16,45,226.0,24.0,3.8,10.5,45.5,19.06,5.46
2016,1,13,17,0,84.0,12.0,3.6,10.0,14.0,11.8,0.0
2016,1,13,17,15,42.0,6.0,3.5,10.0,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,16.0,2.75,9.5,16.0,15.46,0.0
2016,1,14,8,0,0.0,32.0,2.9,10.0,32.0,33.13,20.29
2016,1,14,8,15,15.5,48.5,3.1,10.0,51.5,58.44,43.15
2016,1,14,8,30,31.0,65.0,3.3,10.0,71.0,81.93,63.86
2016,1,14,8,45,38.5,82.0,3.5,10.5,91.0,103.38,82.67
2016,1,14,9,0,46.0,99.0,3.7,11.0,111.0,124.94,101.33
2016,1,14,9,15,50.5,115.0,3.85,11.0,130.0,144.05,117.84
2016,1,14,9,30,55.0,131.0,4.0,11.0,149.0,163.14,134.1
2016,1,14,9,45,58.0,144.5,4.2,11.5,165.5,178.58,146.84
2016,1,14,10,0,61.0,158.0,4.4,12.0,182.0,193.92,159.33
2016,1,14,10,15,131.5,172.5,4.55,12.0,228.0,250.04,206.45
2016,1,14,10,30,202.0,187.0,4.7,12.0,274.0,302.29,249.84
2016,1,14,10,45,138.5,195.5,4.85,12.0,256.5,276.49,227.73
2016,1,14,11,0,75.0,204.0,5.0,12.0,239.0,245.78,201.58
2016,1,14,11,15,57.0,203.5,5.2,12.0,231.0,234.09,191.63
2016,1,14,11,30,39.0,203.0,5.4,12.0,223.0,222.47,181.71
2016,1,14,11,45,38.0,206.5,5.65,12.0,226.0,224.01,182.9
2016,1,14,12,0,37.0,210.0,5.9,12.0,229.0,225.43,183.99
2016,1,14,12,15,34.0,207.5,6.1,12.0,225.0,219.83,179.29
2016,1,14,12,30,31.0,205.0,6.3,12.0,221.0,214.27,174.67
2016,1,14,12,45,47.5,211.0,6.5,12.5,235.0,226.0,184.09
2016,1,14,13,0,64.0,217.0,6.7,13.0,249.0,236.68,192.5
2016,1,14,13,15,32.0,174.5,6.75,12.5,190.5,180.57,146.45
2016,1,14,13,30,0.0,132.0,6.8,12.0,132.0,126.88,102.08
2016,1,14,13,45,0.0,106.0,6.85,12.0,106.0,102.1,81.35
2016,1,14,14,0,0.0,80.0,6.9,12.0,80.0,77.37,60.49
2016,1,14,14,15,0.0,80.0,6.75,12.0,80.0,77.31,60.55
2016,1,14,14,30,0.0,80.0,6.6,12.0,80.0,77.21,60.55
2016,1,14,14,45,0.0,72.5,6.5,12.0,72.5,70.05,54.53
2016,1,14,15,0,0.0,65.0,6.4,12.0,65.0,62.83,48.41
2016,1,14,15,15,0.0,57.0,6.3,12.0,57.0,55.08,41.79
2016,1,14,15,30,0.0,49.0,6.2,12.0,49.0,47.33,35.11
2016,1,14,15,45,0.0,40.0,6.15,12.0,40.0,38.62,27.53
2016,1,14,16,0,0.0,31.0,6.1,12.0,31.0,29.92,21.12
2016,1,14,16,15,0.0,23.0,6.1,12.0,23.0,22.19,13.96
2016,1,14,16,30,0.0,15.0,6.1,12.0,15.0,14.46,6.73
2016,1,14,16,45,0.0,8.5,6.2,12.0,8.5,8.19,0.0
2016,1,14,17,0,0.0,2.0,6.3,12.0,2.0,1.97,0.0
2016,1,14,17,15,0.0,1.0,6.35,12.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,7,45,157.0,16.0,0.4,10.5,31.0,70.65,0.0
2016,1,15,8,0,314.0,32.0,0.4,11.0,62.0,149.36,103.32
2016,1,15,8,15,406.5,40.5,0.55,11.0,100.5,200.6,152.03
2016,1,15,8,30,499.0,49.0,0.7,11.0,139.0,257.05,201.16
2016,1,15,8,45,556.0,55.5,0.9,11.5,179.0,301.21,239.86
2016,1,15,9,0,613.0,62.0,1.1,12.0,219.0,347.01,279.03
2016,1,15,9,15,651.5,66.0,1.3,12.0,257.5,382.66,309.91
2016,1,15,9,30,690.0,70.0,1.5,12.0,296.0,418.12,339.98
2016,1,15,9,45,707.0,75.5,1.7,12.0,328.5,443.99,361.88
2016,1,15,10,0,724.0,81.0,1.9,12.0,361.0,468.18,382.01
2016,1,15,10,15,678.0,94.5,1.95,12.0,372.5,466.13,380.46
2016,1,15,10,30,632.0,108.0,2.0,12.0,384.0,460.59,375.98
2016,1,15,10,45,569.0,131.5,2.15,12.5,390.0,453.07,369.05
2016,1,15,11,0,506.0,155.0,2.3,13.0,396.0,440.87,358.27
2016,1,15,11,15,466.5,170.5,2.25,13.0,398.0,433.12,351.27
2016,1,15,11,30,427.0,186.0,2.2,13.0,400.0,423.68,342.85
2016,1,15,11,45,469.5,179.5,2.2,13.0,418.5,434.47,351.1
2016,1,15,12,0,512.0,173.0,2.2,13.0,437.0,443.09,357.32
2016,1,15,12,15,363.5,202.0,2.15,13.0,390.0,385.18,310.26
2016,1,15,12,30,215.0,231.0,2.1,13.0,343.0,331.1,266.4
2016,1,15,12,45,305.5,213.0,2.05,13.0,369.5,351.44,282.39
2016,1,15,13,0,396.0,195.0,2.0,13.0,396.0,365.8,292.64
2016,1,15,13,15,602.0,140.0,1.9,13.0,435.5,390.13,309.41
2016,1,15,13,30,808.0,85.0,1.8,13.0,475.0,401.1,313.68
2016,1,15,13,45,801.5,81.5,1.75,13.5,454.5,369.34,284.75
2016,1,15,14,0,795.0,78.0,1.7,14.0,434.0,336.08,254.38
2016,1,15,14,15,777.0,76.0,1.6,14.0,406.0,299.5,221.55
2016,1,15,14,30,759.0,74.0,1.5,14.0,378.0,262.57,188.19
2016,1,15,14,45,738.5,70.0,1.45,14.0,345.0,223.12,152.98
2016,1,15,15,0,718.0,66.0,1.4,14.0,312.0,184.01,118.68
2016,1,15,15,15,683.0,62.5,1.3,13.5,275.0,144.03,86.07
2016,1,15,15,30,648.0,59.0,1.2,13.0,238.0,103.4,56.02
2016,1,15,15,45,596.5,54.0,1.1,13.0,198.0,65.57,34.06
2016,1,15,16,0,545.0,49.0,1.0,13.0,158.0,34.46,25.14
2016,1,15,16,15,464.5,42.0,1.0,12.5,119.0,30.61,21.46
2016,1,15,16,30,384.0,35.0,1.0,12.0,80.0,26.69,17.36
2016,1,15,16,45,248.5,24.0,1.05,12.0,48.0,18.68,7.04
2016,1,15,17,0,113.0,13.0,1.1,12.0,16.0,12.78,0.0
2016,1,15,17,15,56.5,6.5,1.15,12.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,45,125.5,17.5,4.35,12.5,29.5,62.67,0.0
2016,1,16,8,0,251.0,35.0,4.4,13.0,59.0,133.5,92.92
2016,1,16,8,15,343.0,45.5,4.35,13.0,97.0,184.32,140.7
2016,1,16,8,30,435.0,56.0,4.3,13.0,135.0,241.06,190.44
2016,1,16,8,45,506.0,61.5,4.3,13.5,175.5,288.41,231.91
2016,1,16,9,0,577.0,67.0,4.3,14.0,216.0,338.12,274.52
2016,1,16,9,15,374.0,102.0,4.2,14.0,204.5,293.99,240.58
2016,1,16,9,30,171.0,137.0,4.1,14.0,193.0,230.86,189.05
2016,1,16,9,45,175.0,150.5,4.0,14.5,213.5,248.8,203.71
2016,1,16,10,0,179.0,164.0,3.9,15.0,234.0,266.28,217.52
2016,1,16,10,15,89.5,140.5,3.8,15.0,175.5,193.92,157.49
2016,1,16,10,30,0.0,117.0,3.7,15.0,117.0,114.29,90.51
2016,1,16,10,45,0.0,125.5,3.65,15.0,125.5,122.53,97.3
2016,1,16,11,0,0.0,134.0,3.6,15.0,134.0,130.74,103.95
2016,1,16,11,15,0.0,115.0,3.55,15.0,115.0,111.69,88.07
2016,1,16,11,30,0.0,96.0,3.5,15.0,96.0,92.96,72.46
2016,1,16,11,45,0.0,93.5,3.5,15.5,93.5,90.49,70.24
2016,1,16,12,0,0.0,91.0,3.5,16.0,91.0,88.05,68.04
2016,1,16,12,15,0.0,91.0,3.5,16.0,91.0,88.04,68.03
2016,1,16,12,30,0.0,91.0,3.5,16.0,91.0,88.03,68.02
2016,1,16,12,45,0.0,81.5,3.5,16.0,81.5,78.83,60.41
2016,1,16,13,0,0.0,72.0,3.5,16.0,72.0,69.62,52.78
2016,1,16,13,15,0.0,72.0,3.4,16.0,72.0,69.62,52.83
2016,1,16,13,30,0.0,72.0,3.3,16.0,72.0,69.62,52.88
2016,1,16,13,45,0.0,69.0,3.2,16.0,69.0,66.71,50.52
2016,1,16,14,0,0.0,66.0,3.1,16.0,66.0,63.8,48.16
2016,1,16,14,15,73.5,119.5,3.0,16.0,149.5,133.99,104.88
2016,1,16,14,30,147.0,173.0,2.9,16.0,233.0,195.9,152.99
2016,1,16,14,45,139.5,159.5,2.8,16.0,212.5,174.55,134.99
2016,1,16,15,0,132.0,146.0,2.7,16.0,192.0,153.61,117.6
2016,1,16,15,15,124.0,130.0,2.55,15.5,169.0,131.06,99.29
2016,1,16,15,30,116.0,114.0,2.4,15.0,146.0,109.14,81.88
2016,1,16,15,45,102.5,96.5,2.3,15.0,121.5,86.54,64.63
2016,1,16,16,0,89.0,79.0,2.2,15.0,97.0,65.42,52.15
2016,1,16,16,15,68.5,61.0,2.15,14.5,73.0,51.45,39.45
2016,1,16,16,30,48.0,43.0,2.1,14.0,49.0,37.08,26.12
2016,1,16,16,45,24.0,26.5,2.1,14.0,29.5,24.49,11.71
2016,1,16,17,0,0.0,10.0,2.1,14.0,10.0,9.83,0.0
2016,1,16,17,15,0.0,5.0,2.15,14.0,5.0,4.91,0.0
2016,1,16,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,7.0,5.65,14.0,7.0,6.75,0.0
2016,1,17,8,0,0.0,14.0,5.7,14.0,14.0,13.5,4.91
2016,1,17,8,15,0.0,23.0,5.7,14.0,23.0,22.19,12.79
2016,1,17,8,30,0.0,32.0,5.7,14.0,32.0,30.89,20.45
2016,1,17,8,45,0.0,41.0,5.75,14.0,41.0,39.6,28.07
2016,1,17,9,0,0.0,50.0,5.8,14.0,50.0,48.3,35.62
2016,1,17,9,15,0.0,58.5,5.8,14.0,58.5,56.53,42.69
2016,1,17,9,30,0.0,67.0,5.8,14.0,67.0,64.81,49.73
2016,1,17,9,45,0.0,74.5,5.8,14.5,74.5,72.18,55.82
2016,1,17,10,0,0.0,82.0,5.8,15.0,82.0,79.55,61.83
2016,1,17,10,15,0.0,86.0,5.75,15.0,86.0,83.4,64.97
2016,1,17,10,30,0.0,90.0,5.7,15.0,90.0,87.27,68.11
2016,1,17,10,45,0.0,79.5,5.7,15.0,79.5,76.88,59.3
2016,1,17,11,0,0.0,69.0,5.7,15.0,69.0,66.71,50.69
2016,1,17,11,15,2.0,120.0,5.7,15.0,121.0,117.71,93.26
2016,1,17,11,30,4.0,171.0,5.7,15.0,173.0,169.02,135.57
2016,1,17,11,45,4.0,172.0,5.75,15.0,174.0,169.57,135.87
2016,1,17,12,0,4.0,173.0,5.8,15.0,175.0,170.12,136.27
2016,1,17,12,15,2.0,128.0,5.85,15.0,129.0,124.95,98.97
2016,1,17,12,30,0.0,83.0,5.9,15.0,83.0,80.28,61.84
2016,1,17,12,45,0.0,115.5,5.95,15.0,115.5,111.63,88.0
2016,1,17,13,0,0.0,148.0,6.0,15.0,148.0,142.65,113.74
2016,1,17,13,15,3.5,159.5,6.0,15.0,161.5,154.77,123.81
2016,1,17,13,30,7.0,171.0,6.0,15.0,175.0,166.45,133.52
2016,1,17,13,45,3.5,129.5,6.0,15.0,131.5,125.61,99.85
2016,1,17,14,0,0.0,88.0,6.0,15.0,88.0,84.99,66.12
2016,1,17,14,15,0.0,82.5,5.95,14.5,82.5,79.7,61.92
2016,1,17,14,30,0.0,77.0,5.9,14.0,77.0,74.43,57.69
2016,1,17,14,45,0.0,70.0,5.85,14.0,70.0,67.67,52.05
2016,1,17,15,0,0.0,63.0,5.8,14.0,63.0,60.89,46.36
2016,1,17,15,15,0.0,55.5,5.65,14.0,55.5,53.62,40.22
2016,1,17,15,30,0.0,48.0,5.5,14.0,48.0,46.36,34.02
2016,1,17,15,45,0.0,40.5,5.4,14.0,40.5,39.11,27.75
2016,1,17,16,0,0.0,33.0,5.3,14.0,33.0,31.86,22.72
2016,1,17,16,15,0.0,25.0,5.25,14.0,25.0,24.12,15.6
2016,1,17,16,30,0.0,17.0,5.2,14.0,17.0,16.4,8.45
2016,1,17,16,45,0.0,10.5,5.2,14.0,10.5,10.12,1.81
2016,1,17,17,0,0.0,4.0,5.2,14.0,4.0,3.93,0.0
2016,1,17,17,15,0.0,2.0,5.2,14.0,2.0,1.97,0.0
2016,1,17,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,7,45,201.5,14.5,2.5,11.5,34.5,82.7,7.66
2016,1,18,8,0,403.0,29.0,2.7,12.0,69.0,176.28,124.24
2016,1,18,8,15,490.5,36.0,2.65,12.5,109.5,227.43,173.5
2016,1,18,8,30,578.0,43.0,2.6,13.0,150.0,281.09,220.95
2016,1,18,8,45,635.0,48.0,2.6,13.5,192.0,326.73,261.21
2016,1,18,9,0,692.0,53.0,2.6,14.0,234.0,373.78,301.45
2016,1,18,9,15,496.5,88.5,2.6,14.0,229.0,337.48,274.71
2016,1,18,9,30,301.0,124.0,2.6,14.0,224.0,285.21,233.23
2016,1,18,9,45,549.5,95.5,2.6,14.5,302.0,391.59,320.08
2016,1,18,10,0,798.0,67.0,2.6,15.0,380.0,495.63,402.33
2016,1,18,10,15,813.5,69.0,2.7,15.0,409.0,514.81,417.28
2016,1,18,10,30,829.0,71.0,2.8,15.0,438.0,531.72,430.62
2016,1,18,10,45,469.5,142.5,2.95,15.5,352.5,412.76,334.52
2016,1,18,11,0,110.0,214.0,3.1,16.0,267.0,276.24,222.1
2016,1,18,11,15,109.0,221.0,3.2,16.0,275.0,281.32,226.33
2016,1,18,11,30,108.0,228.0,3.3,16.0,283.0,286.02,229.83
2016,1,18,11,45,82.5,226.0,3.4,16.0,268.5,268.07,215.01
2016,1,18,12,0,57.0,224.0,3.5,16.0,254.0,250.42,200.51
2016,1,18,12,15,35.0,207.5,3.5,16.0,226.0,220.86,176.5
2016,1,18,12,30,13.0,191.0,3.5,16.0,198.0,191.17,152.35
2016,1,18,12,45,15.5,192.5,3.5,16.0,201.0,193.05,153.95
2016,1,18,13,0,18.0,194.0,3.5,16.0,204.0,194.73,155.34
2016,1,18,13,15,9.0,160.5,3.5,16.0,165.5,158.13,125.64
2016,1,18,13,30,0.0,127.0,3.5,16.0,127.0,122.22,96.37
2016,1,18,13,45,0.0,104.5,3.5,16.0,104.5,100.73,78.77
2016,1,18,14,0,0.0,82.0,3.5,16.0,82.0,79.3,61.06
2016,1,18,14,15,18.5,122.5,3.4,15.5,130.5,122.78,97.1
2016,1,18,14,30,37.0,163.0,3.3,15.0,179.0,160.92,128.27
2016,1,18,14,45,21.5,144.5,3.25,15.0,153.5,140.46,111.8
2016,1,18,15,0,6.0,126.0,3.2,15.0,128.0,119.23,94.83
2016,1,18,15,15,3.0,112.5,2.95,14.5,113.5,105.53,83.74
2016,1,18,15,30,0.0,99.0,2.7,14.0,99.0,92.12,72.74
2016,1,18,15,45,0.0,83.0,2.45,14.0,83.0,77.09,59.93
2016,1,18,16,0,0.0,67.0,2.2,14.0,67.0,62.2,49.62
2016,1,18,16,15,0.0,51.0,2.2,14.0,51.0,47.86,36.51
2016,1,18,16,30,0.0,35.0,2.2,14.0,35.0,33.39,23.16
2016,1,18,16,45,0.0,21.5,2.2,14.0,21.5,20.76,10.16
2016,1,18,17,0,0.0,8.0,2.2,14.0,8.0,7.86,0.0
2016,1,18,17,15,0.0,4.0,2.2,14.0,4.0,3.93,0.0
2016,1,18,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.25,13.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,14.0,8.7,14.0,14.0,13.51,0.0
2016,1,19,8,0,0.0,28.0,8.8,14.0,28.0,27.55,16.07
2016,1,19,8,15,0.0,45.5,8.95,14.0,45.5,46.08,32.63
2016,1,19,8,30,0.0,63.0,9.1,14.0,63.0,64.13,48.43
2016,1,19,8,45,5.0,79.5,9.25,14.5,81.0,82.81,64.53
2016,1,19,9,0,10.0,96.0,9.4,15.0,99.0,101.63,80.57
2016,1,19,9,15,16.0,111.5,9.25,15.0,116.5,119.95,96.17
2016,1,19,9,30,22.0,127.0,9.1,15.0,134.0,138.44,111.78
2016,1,19,9,45,99.0,147.5,9.0,15.0,185.5,208.07,170.61
2016,1,19,10,0,176.0,168.0,8.9,15.0,237.0,270.42,222.92
2016,1,19,10,15,88.0,111.5,8.6,15.0,146.0,162.84,132.69
2016,1,19,10,30,0.0,55.0,8.3,15.0,55.0,53.15,39.37
2016,1,19,10,45,3.5,112.5,8.05,15.5,114.0,111.43,88.14
2016,1,19,11,0,7.0,170.0,7.8,16.0,173.0,170.7,136.92
2016,1,19,11,15,3.5,156.0,7.65,16.0,157.5,154.25,123.11
2016,1,19,11,30,0.0,142.0,7.5,16.0,142.0,138.14,109.65
2016,1,19,11,45,23.0,181.0,7.4,16.0,193.5,188.76,151.55
2016,1,19,12,0,46.0,220.0,7.3,16.0,245.0,240.8,194.1
2016,1,19,12,15,155.5,226.0,7.05,16.0,309.0,303.68,245.88
2016,1,19,12,30,265.0,232.0,6.8,16.0,373.0,361.86,292.78
2016,1,19,12,45,155.0,224.0,6.55,16.0,306.0,292.45,235.77
2016,1,19,13,0,45.0,216.0,6.3,16.0,239.0,228.32,183.26
2016,1,19,13,15,22.5,133.5,6.3,15.5,145.0,138.42,109.99
2016,1,19,13,30,0.0,51.0,6.3,15.0,51.0,49.28,35.97
2016,1,19,13,45,155.0,119.0,6.35,15.0,190.5,171.02,136.04
2016,1,19,14,0,310.0,187.0,6.4,15.0,330.0,279.91,221.92
2016,1,19,14,15,330.5,172.0,6.35,15.0,316.0,259.62,203.21
2016,1,19,14,30,351.0,157.0,6.3,15.0,302.0,237.34,182.6
2016,1,19,14,45,396.0,136.5,6.25,15.0,287.5,211.68,158.01
2016,1,19,15,0,441.0,116.0,6.2,15.0,273.0,183.6,131.04
2016,1,19,15,15,397.0,111.5,5.95,14.5,241.5,152.06,105.63
2016,1,19,15,30,353.0,107.0,5.7,14.0,210.0,123.72,84.48
2016,1,19,15,45,325.5,93.5,5.5,14.0,176.5,92.16,62.18
2016,1,19,16,0,298.0,80.0,5.3,14.0,143.0,62.87,45.64
2016,1,19,16,15,248.0,65.0,4.9,13.5,109.5,49.11,37.71
2016,1,19,16,30,198.0,50.0,4.5,13.0,76.0,38.47,27.71
2016,1,19,16,45,99.0,35.0,4.15,13.0,48.0,28.82,16.9
2016,1,19,17,0,0.0,20.0,3.8,13.0,20.0,18.57,0.0
2016,1,19,17,15,0.0,10.0,3.6,12.5,10.0,9.83,0.0
2016,1,19,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,7,45,0.0,14.0,1.45,10.5,14.0,13.51,0.0
2016,1,20,8,0,0.0,28.0,1.6,11.0,28.0,27.46,16.41
2016,1,20,8,15,0.0,44.0,1.75,11.0,44.0,44.19,31.57
2016,1,20,8,30,0.0,60.0,1.9,11.0,60.0,60.53,46.02
2016,1,20,8,45,0.0,76.5,2.05,11.5,76.5,77.22,60.51
2016,1,20,9,0,0.0,93.0,2.2,12.0,93.0,93.76,74.66
2016,1,20,9,15,4.0,107.5,2.25,12.0,108.5,109.88,88.39
2016,1,20,9,30,8.0,122.0,2.3,12.0,124.0,126.14,102.08
2016,1,20,9,45,4.0,118.5,2.4,12.5,119.5,119.38,96.07
2016,1,20,10,0,0.0,115.0,2.5,13.0,115.0,113.01,90.37
2016,1,20,10,15,17.0,146.5,2.45,13.0,154.5,153.96,124.61
2016,1,20,10,30,34.0,178.0,2.4,13.0,194.0,199.36,161.95
2016,1,20,10,45,36.5,188.0,2.35,13.5,205.5,210.09,170.05
2016,1,20,11,0,39.0,198.0,2.3,14.0,217.0,220.67,178.06
2016,1,20,11,15,66.0,213.5,2.15,14.0,247.0,250.33,202.0
2016,1,20,11,30,93.0,229.0,2.0,14.0,277.0,279.43,225.14
2016,1,20,11,45,139.0,235.0,1.95,14.5,308.0,311.41,250.15
2016,1,20,12,0,185.0,241.0,1.9,15.0,339.0,338.71,271.03
2016,1,20,12,15,317.5,218.5,1.75,15.0,387.0,383.55,306.31
2016,1,20,12,30,450.0,196.0,1.6,15.0,435.0,423.18,336.32
2016,1,20,12,45,663.0,135.0,1.45,15.5,483.0,457.86,361.25
2016,1,20,13,0,876.0,74.0,1.3,16.0,531.0,481.78,376.26
2016,1,20,13,15,870.0,73.0,1.25,16.0,517.0,455.27,353.35
2016,1,20,13,30,864.0,72.0,1.2,16.0,503.0,426.69,328.74
2016,1,20,13,45,677.0,113.0,1.15,16.0,442.0,364.21,279.5
2016,1,20,14,0,490.0,154.0,1.1,16.0,381.0,312.64,239.53
2016,1,20,14,15,500.5,141.5,1.1,16.0,361.5,285.05,215.56
2016,1,20,14,30,511.0,129.0,1.1,16.0,342.0,255.8,189.58
2016,1,20,14,45,475.5,123.0,1.1,16.0,308.5,219.84,159.38
2016,1,20,15,0,440.0,117.0,1.1,16.0,275.0,185.89,131.19
2016,1,20,15,15,422.0,106.5,1.1,15.5,244.5,152.96,104.09
2016,1,20,15,30,404.0,96.0,1.1,15.0,214.0,121.06,79.22
2016,1,20,15,45,376.0,84.0,1.1,15.0,181.0,88.48,56.66
2016,1,20,16,0,348.0,72.0,1.1,15.0,148.0,58.16,40.31
2016,1,20,16,15,310.0,58.0,1.05,14.5,114.5,43.3,32.55
2016,1,20,16,30,272.0,44.0,1.0,14.0,81.0,33.42,23.37
2016,1,20,16,45,136.0,33.0,1.0,14.0,51.5,27.32,16.14
2016,1,20,17,0,0.0,22.0,1.0,14.0,22.0,20.27,0.0
2016,1,20,17,15,0.0,11.0,0.9,13.5,11.0,10.81,0.0
2016,1,20,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,7,45,171.0,16.5,4.35,11.0,34.5,78.47,20.63
2016,1,21,8,0,342.0,33.0,4.4,11.0,69.0,163.3,118.08
2016,1,21,8,15,429.0,41.5,4.3,11.5,108.5,214.82,166.38
2016,1,21,8,30,516.0,50.0,4.2,12.0,148.0,271.25,216.22
2016,1,21,8,45,576.5,54.5,4.15,12.5,189.0,316.14,256.06
2016,1,21,9,0,637.0,59.0,4.1,13.0,230.0,362.88,296.39
2016,1,21,9,15,673.0,63.0,3.95,13.5,269.0,398.81,326.88
2016,1,21,9,30,709.0,67.0,3.8,14.0,308.0,433.0,355.05
2016,1,21,9,45,736.0,69.5,3.7,14.5,342.5,461.89,378.22
2016,1,21,10,0,763.0,72.0,3.6,15.0,377.0,489.38,399.61
2016,1,21,10,15,597.0,116.0,3.65,15.5,366.0,456.56,371.86
2016,1,21,10,30,431.0,160.0,3.7,16.0,355.0,413.26,335.55
2016,1,21,10,45,421.5,172.0,3.8,16.5,370.5,421.23,341.02
2016,1,21,11,0,412.0,184.0,3.9,17.0,386.0,427.5,344.81
2016,1,21,11,15,455.5,180.5,4.0,17.0,410.5,446.04,359.4
2016,1,21,11,30,499.0,177.0,4.1,17.0,435.0,462.93,372.5
2016,1,21,11,45,491.5,183.0,4.2,17.0,441.0,459.33,369.05
2016,1,21,12,0,484.0,189.0,4.3,17.0,447.0,454.14,364.42
2016,1,21,12,15,397.5,208.5,4.3,17.0,420.5,416.86,333.93
2016,1,21,12,30,311.0,228.0,4.3,17.0,394.0,383.34,306.45
2016,1,21,12,45,365.0,214.0,4.35,17.0,407.0,388.05,309.94
2016,1,21,13,0,419.0,200.0,4.4,17.0,420.0,390.62,311.22
2016,1,21,13,15,328.0,210.5,4.4,16.5,380.0,346.77,276.17
2016,1,21,13,30,237.0,221.0,4.4,16.0,340.0,307.56,245.01
2016,1,21,13,45,137.0,205.0,4.45,16.0,273.0,245.37,195.41
2016,1,21,14,0,37.0,189.0,4.5,16.0,206.0,190.47,151.99
2016,1,21,14,15,115.0,184.5,4.55,16.0,234.0,206.75,163.76
2016,1,21,14,30,193.0,180.0,4.6,16.0,262.0,217.98,170.3
2016,1,21,14,45,96.5,147.0,4.7,16.0,188.0,156.87,122.47
2016,1,21,15,0,0.0,114.0,4.8,16.0,114.0,107.8,85.25
2016,1,21,15,15,0.0,101.0,4.8,15.5,101.0,95.4,75.15
2016,1,21,15,30,0.0,88.0,4.8,15.0,88.0,83.04,64.9
2016,1,21,15,45,0.0,74.5,4.85,15.0,74.5,70.31,54.07
2016,1,21,16,0,0.0,61.0,4.9,15.0,61.0,57.65,43.16
2016,1,21,16,15,0.0,47.0,4.9,14.5,47.0,44.79,33.86
2016,1,21,16,30,0.0,33.0,4.9,14.0,33.0,31.87,22.04
2016,1,21,16,45,0.0,21.0,4.95,14.0,21.0,20.27,10.74
2016,1,21,17,0,0.0,9.0,5.0,14.0,9.0,8.68,0.0
2016,1,21,17,15,0.0,4.5,5.05,14.0,4.5,4.42,0.0
2016,1,21,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
