Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,15,921.0,77.0,6.4,12.0,576.5,636.49,528.38
2016,2,1,11,30,927.0,78.0,6.3,12.0,594.0,637.33,528.04
2016,2,1,11,45,926.0,80.0,6.2,12.0,603.0,631.96,522.62
2016,2,1,12,0,925.0,82.0,6.1,12.0,612.0,623.55,514.67
2016,2,1,12,15,925.5,82.0,6.0,12.0,614.0,610.97,503.33
2016,2,1,12,30,926.0,82.0,5.9,12.0,616.0,595.45,489.47
2016,2,1,12,45,922.5,82.0,5.8,12.0,609.5,574.92,471.4
2016,2,1,13,0,919.0,82.0,5.7,12.0,603.0,551.75,450.92
2016,2,1,13,15,913.0,81.0,5.7,12.0,589.0,523.87,426.52
2016,2,1,13,30,907.0,80.0,5.7,12.0,575.0,493.75,399.83
2016,2,1,13,45,900.0,78.5,5.7,12.0,553.5,460.63,370.16
2016,2,1,14,0,893.0,77.0,5.7,12.0,532.0,425.65,338.33
2016,2,1,14,15,879.0,75.0,5.65,12.0,503.5,386.01,302.11
2016,2,1,14,30,865.0,73.0,5.6,12.0,475.0,342.95,262.49
2016,2,1,14,45,848.0,70.5,5.6,12.0,440.0,300.08,222.64
2016,2,1,15,0,831.0,68.0,5.6,12.0,405.0,256.98,182.46
2016,2,1,15,15,804.0,65.0,5.35,11.5,365.0,211.51,141.42
2016,2,1,15,30,777.0,62.0,5.1,11.0,325.0,167.21,102.97
2016,2,1,15,45,739.5,58.0,4.95,11.0,281.5,122.37,67.77
2016,2,1,16,0,702.0,54.0,4.8,11.0,238.0,80.26,40.99
2016,2,1,16,15,642.5,48.5,4.65,10.5,192.5,39.67,30.18
2016,2,1,16,30,583.0,43.0,4.5,10.0,147.0,33.36,24.28
2016,2,1,16,45,487.5,35.0,4.4,9.5,104.5,25.72,17.02
2016,2,1,17,0,392.0,27.0,4.3,9.0,62.0,20.76,11.01
2016,2,1,17,15,196.0,13.5,4.3,8.5,31.0,10.16,0.0
2016,2,1,17,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,10.5,3.6,9.0,10.5,10.32,0.0
2016,2,2,7,30,0.0,21.0,3.6,9.0,21.0,22.58,0.0
2016,2,2,7,45,167.0,33.5,3.65,9.0,56.0,108.03,73.11
2016,2,2,8,0,334.0,46.0,3.7,9.0,91.0,185.91,144.13
2016,2,2,8,15,416.0,55.5,3.65,9.0,133.0,240.0,193.08
2016,2,2,8,30,498.0,65.0,3.6,9.0,175.0,298.75,245.25
2016,2,2,8,45,561.0,70.0,3.6,9.5,219.0,347.82,288.23
2016,2,2,9,0,624.0,75.0,3.6,10.0,263.0,398.84,331.72
2016,2,2,9,15,661.0,79.5,3.5,10.0,304.5,437.52,364.61
2016,2,2,9,30,698.0,84.0,3.4,10.0,346.0,475.95,396.45
2016,2,2,9,45,421.5,137.0,3.3,10.0,300.0,390.4,325.32
2016,2,2,10,0,145.0,190.0,3.2,10.0,254.0,284.32,235.47
2016,2,2,10,15,88.0,192.0,3.05,10.0,232.0,247.8,204.58
2016,2,2,10,30,31.0,194.0,2.9,10.0,210.0,215.37,176.52
2016,2,2,10,45,145.0,213.5,2.8,10.5,290.5,307.76,253.44
2016,2,2,11,0,259.0,233.0,2.7,11.0,371.0,400.15,327.67
2016,2,2,11,15,557.0,163.5,2.65,11.0,472.0,510.64,418.18
2016,2,2,11,30,855.0,94.0,2.6,11.0,573.0,616.02,501.64
2016,2,2,11,45,866.5,92.0,2.6,11.0,585.0,613.95,498.61
2016,2,2,12,0,878.0,90.0,2.6,11.0,597.0,608.88,493.92
2016,2,2,12,15,879.5,90.5,2.7,11.0,599.5,597.58,484.61
2016,2,2,12,30,881.0,91.0,2.8,11.0,602.0,583.44,472.91
2016,2,2,12,45,889.0,86.5,2.95,11.5,598.5,565.21,457.19
2016,2,2,13,0,897.0,82.0,3.1,12.0,595.0,544.21,438.94
2016,2,2,13,15,891.5,81.5,3.15,12.0,581.0,517.58,416.32
2016,2,2,13,30,886.0,81.0,3.2,12.0,567.0,488.72,391.44
2016,2,2,13,45,878.0,79.5,3.25,12.0,546.5,455.76,362.75
2016,2,2,14,0,870.0,78.0,3.3,12.0,526.0,421.06,331.98
2016,2,2,14,15,856.5,76.5,3.3,12.0,497.5,380.59,295.93
2016,2,2,14,30,843.0,75.0,3.3,12.0,469.0,341.12,259.95
2016,2,2,14,45,824.0,72.5,3.3,12.0,434.5,298.45,220.97
2016,2,2,15,0,805.0,70.0,3.3,12.0,400.0,255.76,181.76
2016,2,2,15,15,777.5,67.5,3.2,11.5,361.0,211.63,142.3
2016,2,2,15,30,750.0,65.0,3.1,11.0,322.0,168.75,105.25
2016,2,2,15,45,704.0,62.0,3.05,11.0,278.0,125.01,71.14
2016,2,2,16,0,658.0,59.0,3.0,11.0,234.0,81.71,42.78
2016,2,2,16,15,598.5,53.0,2.95,10.5,189.5,42.3,32.59
2016,2,2,16,30,539.0,47.0,2.9,10.0,145.0,33.75,24.68
2016,2,2,16,45,437.0,38.5,2.85,9.5,103.0,28.7,19.72
2016,2,2,17,0,335.0,30.0,2.8,9.0,61.0,23.44,13.53
2016,2,2,17,15,167.5,15.0,2.85,8.5,30.5,11.41,0.0
2016,2,2,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,3,7,15,90.0,8.5,2.8,6.0,12.5,30.54,0.0
2016,2,3,7,30,180.0,17.0,2.9,6.0,25.0,78.82,0.0
2016,2,3,7,45,299.5,29.0,3.05,6.5,61.5,146.08,101.91
2016,2,3,8,0,419.0,41.0,3.2,7.0,98.0,212.67,166.34
2016,2,3,8,15,495.0,49.0,3.2,7.5,141.5,265.94,215.11
2016,2,3,8,30,571.0,57.0,3.2,8.0,185.0,323.25,266.1
2016,2,3,8,45,381.0,90.5,3.25,8.5,183.5,287.94,239.75
2016,2,3,9,0,191.0,124.0,3.3,9.0,182.0,230.49,192.37
2016,2,3,9,15,205.0,139.5,3.3,9.0,210.0,263.52,220.63
2016,2,3,9,30,219.0,155.0,3.3,9.0,238.0,290.79,243.45
2016,2,3,9,45,206.0,172.5,3.3,9.5,256.5,299.28,249.72
2016,2,3,10,0,193.0,190.0,3.3,10.0,275.0,312.29,259.44
2016,2,3,10,15,318.5,183.5,3.2,10.5,336.0,384.77,319.09
2016,2,3,10,30,444.0,177.0,3.1,11.0,397.0,459.54,378.92
2016,2,3,10,45,634.0,136.0,3.05,11.5,466.5,534.99,439.24
2016,2,3,11,0,824.0,95.0,3.0,12.0,536.0,606.88,495.31
2016,2,3,11,15,652.0,149.0,3.0,12.0,505.0,558.09,454.23
2016,2,3,11,30,480.0,203.0,3.0,12.0,474.0,502.91,408.61
2016,2,3,11,45,497.0,201.5,3.0,12.5,486.5,506.19,410.35
2016,2,3,12,0,514.0,200.0,3.0,13.0,499.0,507.55,410.19
2016,2,3,12,15,276.0,220.5,3.0,13.0,381.0,379.19,306.83
2016,2,3,12,30,38.0,241.0,3.0,13.0,263.0,255.94,205.61
2016,2,3,12,45,34.0,235.0,3.05,13.0,254.5,245.98,197.9
2016,2,3,13,0,30.0,229.0,3.1,13.0,246.0,236.18,190.01
2016,2,3,13,15,28.5,224.0,3.1,13.0,240.5,228.71,184.03
2016,2,3,13,30,27.0,219.0,3.1,13.0,235.0,221.93,178.61
2016,2,3,13,45,45.0,222.5,3.15,13.0,246.5,230.08,185.31
2016,2,3,14,0,63.0,226.0,3.2,13.0,258.0,237.32,191.08
2016,2,3,14,15,63.0,213.0,3.15,13.0,244.0,221.67,178.27
2016,2,3,14,30,63.0,200.0,3.1,13.0,230.0,205.96,165.38
2016,2,3,14,45,317.5,157.0,3.1,13.0,290.5,232.8,180.69
2016,2,3,15,0,572.0,114.0,3.1,13.0,351.0,239.54,175.95
2016,2,3,15,15,533.5,111.0,3.05,12.5,315.5,202.11,143.75
2016,2,3,15,30,495.0,108.0,3.0,12.0,280.0,167.25,114.78
2016,2,3,15,45,461.5,97.5,3.0,12.0,241.5,129.38,84.79
2016,2,3,16,0,428.0,87.0,3.0,12.0,203.0,94.18,60.32
2016,2,3,16,15,383.0,75.0,2.95,11.5,164.5,60.46,42.6
2016,2,3,16,30,338.0,63.0,2.9,11.0,126.0,46.95,36.37
2016,2,3,16,45,267.0,48.5,2.9,11.0,89.5,36.84,26.79
2016,2,3,17,0,196.0,34.0,2.9,11.0,53.0,26.31,16.05
2016,2,3,17,15,98.0,17.0,2.9,10.5,26.5,13.21,0.0
2016,2,3,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,97.5,9.0,3.6,7.0,13.5,33.15,0.0
2016,2,4,7,30,195.0,18.0,3.7,7.0,27.0,85.33,0.0
2016,2,4,7,45,320.0,29.0,3.8,7.5,64.5,153.79,108.86
2016,2,4,8,0,445.0,40.0,3.9,8.0,102.0,222.56,174.24
2016,2,4,8,15,520.0,47.5,3.85,8.0,146.0,276.03,223.6
2016,2,4,8,30,595.0,55.0,3.8,8.0,190.0,333.46,275.28
2016,2,4,8,45,640.5,60.5,3.75,8.5,234.0,378.19,314.96
2016,2,4,9,0,686.0,66.0,3.7,9.0,278.0,423.87,354.14
2016,2,4,9,15,719.0,70.0,3.7,9.5,319.0,460.07,384.57
2016,2,4,9,30,752.0,74.0,3.7,10.0,360.0,497.71,415.22
2016,2,4,9,45,771.0,77.5,3.7,10.5,396.5,525.98,437.55
2016,2,4,10,0,790.0,81.0,3.7,11.0,433.0,552.47,457.89
2016,2,4,10,15,684.0,112.5,3.65,11.0,432.5,534.75,442.28
2016,2,4,10,30,578.0,144.0,3.6,11.0,432.0,509.52,420.65
2016,2,4,10,45,712.0,116.5,3.6,11.5,488.5,564.55,464.55
2016,2,4,11,0,846.0,89.0,3.6,12.0,545.0,617.37,505.49
2016,2,4,11,15,853.5,90.0,3.5,12.0,562.5,621.94,507.84
2016,2,4,11,30,861.0,91.0,3.4,12.0,580.0,623.62,508.12
2016,2,4,11,45,865.5,91.5,3.35,12.5,590.5,620.03,503.49
2016,2,4,12,0,870.0,92.0,3.3,13.0,601.0,613.51,496.54
2016,2,4,12,15,871.0,92.0,3.15,13.0,603.0,601.52,485.89
2016,2,4,12,30,872.0,92.0,3.0,13.0,605.0,586.72,472.95
2016,2,4,12,45,871.5,91.0,2.9,13.5,600.0,567.36,455.64
2016,2,4,13,0,871.0,90.0,2.8,14.0,595.0,545.39,436.12
2016,2,4,13,15,865.5,89.5,2.65,14.0,581.5,518.91,413.47
2016,2,4,13,30,860.0,89.0,2.5,14.0,568.0,490.29,388.77
2016,2,4,13,45,705.0,126.0,2.45,14.0,509.0,428.42,338.5
2016,2,4,14,0,550.0,163.0,2.4,14.0,450.0,374.29,294.66
2016,2,4,14,15,491.0,167.0,2.3,14.0,413.5,334.31,261.47
2016,2,4,14,30,432.0,171.0,2.2,14.0,377.0,297.43,230.75
2016,2,4,14,45,408.0,161.5,2.15,14.0,345.0,262.26,200.86
2016,2,4,15,0,384.0,152.0,2.1,14.0,313.0,228.38,171.95
2016,2,4,15,15,365.0,141.5,2.05,13.5,283.0,196.14,144.66
2016,2,4,15,30,346.0,131.0,2.0,13.0,253.0,168.06,121.29
2016,2,4,15,45,332.0,115.0,2.0,13.0,220.0,131.28,91.41
2016,2,4,16,0,318.0,99.0,2.0,13.0,187.0,98.58,67.16
2016,2,4,16,15,423.0,74.5,2.0,12.5,169.0,62.22,42.43
2016,2,4,16,30,528.0,50.0,2.0,12.0,151.0,35.94,26.48
2016,2,4,16,45,438.0,41.0,2.05,11.5,109.0,30.54,21.29
2016,2,4,17,0,348.0,32.0,2.1,11.0,67.0,24.91,15.17
2016,2,4,17,15,174.0,16.0,2.2,10.5,33.5,12.05,0.0
2016,2,4,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,7,15,92.5,9.5,3.15,6.5,14.5,32.67,0.0
2016,2,5,7,30,185.0,19.0,3.2,7.0,29.0,84.74,0.0
2016,2,5,7,45,308.0,31.5,3.3,7.5,67.0,153.54,110.39
2016,2,5,8,0,431.0,44.0,3.4,8.0,105.0,223.26,175.44
2016,2,5,8,15,507.0,52.0,3.35,8.5,150.0,277.69,224.89
2016,2,5,8,30,583.0,60.0,3.3,9.0,195.0,336.07,276.47
2016,2,5,8,45,632.0,66.0,3.3,9.5,239.5,382.91,317.48
2016,2,5,9,0,681.0,72.0,3.3,10.0,284.0,430.87,358.14
2016,2,5,9,15,715.0,76.0,3.25,10.5,326.5,469.38,389.94
2016,2,5,9,30,749.0,80.0,3.2,11.0,369.0,507.38,420.37
2016,2,5,9,45,778.5,81.5,3.15,12.0,407.5,537.66,443.14
2016,2,5,10,0,808.0,83.0,3.1,13.0,446.0,568.3,465.45
2016,2,5,10,15,636.5,129.5,2.85,13.0,427.5,527.32,430.56
2016,2,5,10,30,465.0,176.0,2.6,13.0,409.0,474.9,386.69
2016,2,5,10,45,663.5,134.0,2.4,13.5,484.5,556.27,450.79
2016,2,5,11,0,862.0,92.0,2.2,14.0,560.0,633.93,509.17
2016,2,5,11,15,869.0,93.0,2.0,14.0,578.0,638.22,510.09
2016,2,5,11,30,876.0,94.0,1.8,14.0,596.0,639.57,509.18
2016,2,5,11,45,874.0,96.5,1.6,14.5,604.5,634.01,501.96
2016,2,5,12,0,872.0,99.0,1.4,15.0,613.0,625.56,492.5
2016,2,5,12,15,872.5,99.5,1.2,15.0,615.0,613.7,481.33
2016,2,5,12,30,873.0,100.0,1.0,15.0,617.0,599.02,467.89
2016,2,5,12,45,870.5,99.5,0.8,15.5,611.0,578.96,449.43
2016,2,5,13,0,868.0,99.0,0.6,16.0,605.0,556.36,428.92
2016,2,5,13,15,862.0,98.0,0.8,16.0,591.0,529.09,409.18
2016,2,5,13,30,856.0,97.0,1.0,16.0,577.0,499.72,386.91
2016,2,5,13,45,635.5,148.5,1.25,16.0,498.0,421.96,327.87
2016,2,5,14,0,415.0,200.0,1.5,16.0,419.0,355.41,277.1
2016,2,5,14,15,621.5,142.0,1.6,16.0,450.5,362.7,279.23
2016,2,5,14,30,828.0,84.0,1.7,16.0,482.0,354.59,266.28
2016,2,5,14,45,814.5,80.0,1.85,16.0,448.5,312.34,228.9
2016,2,5,15,0,801.0,76.0,2.0,16.0,415.0,269.67,190.75
2016,2,5,15,15,776.0,73.0,1.9,15.5,376.0,225.31,151.74
2016,2,5,15,30,751.0,70.0,1.8,15.0,337.0,182.0,114.57
2016,2,5,15,45,710.0,66.5,1.75,14.5,293.0,137.69,79.74
2016,2,5,16,0,669.0,63.0,1.7,14.0,249.0,93.2,49.37
2016,2,5,16,15,611.5,57.0,1.7,13.5,203.5,52.53,30.27
2016,2,5,16,30,554.0,51.0,1.7,13.0,158.0,36.6,26.99
2016,2,5,16,45,451.0,42.5,1.7,12.5,114.0,31.7,22.27
2016,2,5,17,0,348.0,34.0,1.7,12.0,70.0,26.63,16.75
2016,2,5,17,15,174.0,17.0,1.75,11.5,35.0,12.83,0.0
2016,2,5,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,6,7,15,111.5,10.0,3.55,7.5,15.5,38.28,0.0
2016,2,6,7,30,223.0,20.0,3.7,8.0,31.0,98.25,4.61
2016,2,6,7,45,340.5,30.5,3.85,8.5,70.0,164.45,119.39
2016,2,6,8,0,458.0,41.0,4.0,9.0,109.0,231.71,182.13
2016,2,6,8,15,530.0,48.5,3.9,9.5,153.0,285.05,230.71
2016,2,6,8,30,602.0,56.0,3.8,10.0,197.0,342.13,281.22
2016,2,6,8,45,653.5,60.0,3.7,10.5,242.0,388.59,321.82
2016,2,6,9,0,705.0,64.0,3.6,11.0,287.0,434.49,360.71
2016,2,6,9,15,736.5,67.5,3.5,11.5,328.5,472.2,391.76
2016,2,6,9,30,768.0,71.0,3.4,12.0,370.0,509.19,421.24
2016,2,6,9,45,790.5,73.5,3.35,12.5,407.0,538.89,444.24
2016,2,6,10,0,813.0,76.0,3.3,13.0,444.0,566.88,465.31
2016,2,6,10,15,828.0,78.0,3.1,13.5,475.0,587.86,479.97
2016,2,6,10,30,843.0,80.0,2.9,14.0,506.0,606.47,492.37
2016,2,6,10,45,855.5,80.5,2.75,14.5,531.0,619.36,500.26
2016,2,6,11,0,868.0,81.0,2.6,15.0,556.0,627.56,504.46
2016,2,6,11,15,874.5,82.0,2.5,15.0,573.5,631.94,506.67
2016,2,6,11,30,881.0,83.0,2.4,15.0,591.0,633.38,506.58
2016,2,6,11,45,527.0,180.0,2.35,15.5,485.5,509.27,406.54
2016,2,6,12,0,173.0,277.0,2.3,16.0,380.0,379.88,301.16
2016,2,6,12,15,336.0,244.5,2.4,16.0,445.5,441.75,351.74
2016,2,6,12,30,499.0,212.0,2.5,16.0,511.0,497.65,395.65
2016,2,6,12,45,527.0,200.0,2.6,16.0,512.5,489.41,388.85
2016,2,6,13,0,555.0,188.0,2.7,16.0,514.0,478.59,380.16
2016,2,6,13,15,712.5,135.5,2.7,16.0,544.5,492.52,390.57
2016,2,6,13,30,870.0,83.0,2.7,16.0,575.0,497.64,392.85
2016,2,6,13,45,862.5,81.5,2.75,16.5,554.5,465.15,364.5
2016,2,6,14,0,855.0,80.0,2.8,17.0,534.0,428.99,332.95
2016,2,6,14,15,637.0,129.0,2.8,16.5,457.5,358.87,277.59
2016,2,6,14,30,419.0,178.0,2.8,16.0,381.0,302.89,234.47
2016,2,6,14,45,432.5,161.5,2.8,16.0,358.0,272.92,208.15
2016,2,6,15,0,446.0,145.0,2.8,16.0,335.0,241.25,179.85
2016,2,6,15,15,431.0,133.5,2.65,15.5,303.5,206.15,149.77
2016,2,6,15,30,416.0,122.0,2.5,15.0,272.0,171.84,120.77
2016,2,6,15,45,401.5,107.5,2.35,15.0,237.0,135.96,91.49
2016,2,6,16,0,387.0,93.0,2.2,15.0,202.0,101.15,65.65
2016,2,6,16,15,477.5,70.0,2.15,14.5,180.5,63.22,40.07
2016,2,6,16,30,568.0,47.0,2.1,14.0,159.0,32.86,23.58
2016,2,6,16,45,480.5,39.0,2.05,13.5,116.0,28.27,19.2
2016,2,6,17,0,393.0,31.0,2.0,13.0,73.0,23.49,14.2
2016,2,6,17,15,196.5,15.5,1.95,13.0,36.5,11.35,0.0
2016,2,6,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,7,7,15,154.5,9.0,3.2,10.0,18.0,48.74,0.0
2016,2,7,7,30,309.0,18.0,3.4,10.0,36.0,120.79,23.23
2016,2,7,7,45,430.0,26.5,3.6,10.5,77.0,188.08,136.75
2016,2,7,8,0,551.0,35.0,3.8,11.0,118.0,258.61,202.0
2016,2,7,8,15,618.5,40.5,3.9,11.5,164.0,311.8,250.68
2016,2,7,8,30,686.0,46.0,4.0,12.0,210.0,368.14,300.62
2016,2,7,8,45,730.0,49.5,4.15,12.5,255.5,413.58,340.6
2016,2,7,9,0,774.0,53.0,4.3,13.0,301.0,459.65,379.83
2016,2,7,9,15,803.0,56.0,4.2,13.5,343.5,497.37,410.69
2016,2,7,9,30,832.0,59.0,4.1,14.0,386.0,531.28,437.56
2016,2,7,9,45,845.5,63.0,4.05,14.5,423.0,559.05,458.92
2016,2,7,10,0,859.0,67.0,4.0,15.0,460.0,584.65,477.95
2016,2,7,10,15,874.0,68.5,3.8,15.0,492.0,606.0,493.84
2016,2,7,10,30,889.0,70.0,3.6,15.0,524.0,624.89,507.46
2016,2,7,10,45,899.0,71.5,3.45,15.5,549.0,638.01,515.55
2016,2,7,11,0,909.0,73.0,3.3,16.0,574.0,648.25,521.24
2016,2,7,11,15,915.5,74.0,3.2,16.0,592.0,652.77,523.61
2016,2,7,11,30,922.0,75.0,3.1,16.0,610.0,654.21,523.59
2016,2,7,11,45,925.5,75.0,3.05,16.5,620.5,649.64,518.21
2016,2,7,12,0,929.0,75.0,3.0,17.0,631.0,641.98,510.46
2016,2,7,12,15,929.5,75.0,2.95,17.0,633.0,629.45,499.92
2016,2,7,12,30,930.0,75.0,2.9,17.0,635.0,613.94,487.0
2016,2,7,12,45,930.0,74.0,2.9,17.5,629.5,594.23,470.02
2016,2,7,13,0,930.0,73.0,2.9,18.0,624.0,571.7,450.67
2016,2,7,13,15,925.0,72.5,2.9,18.0,610.5,544.39,428.19
2016,2,7,13,30,920.0,72.0,2.9,18.0,597.0,514.72,403.42
2016,2,7,13,45,912.0,71.0,2.95,18.5,575.5,481.0,374.4
2016,2,7,14,0,904.0,70.0,3.0,19.0,554.0,445.42,343.35
2016,2,7,14,15,892.0,69.0,2.95,18.5,526.0,406.65,310.25
2016,2,7,14,30,880.0,68.0,2.9,18.0,498.0,366.7,275.37
2016,2,7,14,45,863.0,66.0,2.9,18.0,463.0,323.34,236.74
2016,2,7,15,0,846.0,64.0,2.9,18.0,428.0,279.65,197.41
2016,2,7,15,15,822.0,61.5,2.7,17.5,388.5,230.77,154.41
2016,2,7,15,30,798.0,59.0,2.5,17.0,349.0,185.74,115.37
2016,2,7,15,45,764.5,55.5,2.35,17.0,305.0,139.75,78.16
2016,2,7,16,0,731.0,52.0,2.2,17.0,261.0,96.05,47.65
2016,2,7,16,15,679.0,47.5,2.15,16.5,215.5,53.53,26.86
2016,2,7,16,30,627.0,43.0,2.1,16.0,170.0,32.03,22.67
2016,2,7,16,45,542.0,36.5,2.05,15.5,125.5,28.25,19.05
2016,2,7,17,0,457.0,30.0,2.0,15.0,81.0,24.41,14.96
2016,2,7,17,15,228.5,15.0,2.0,14.5,40.5,10.81,0.0
2016,2,7,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,8,7,15,123.0,10.5,4.5,10.5,18.0,42.47,0.0
2016,2,8,7,30,246.0,21.0,4.6,11.0,36.0,109.31,32.84
2016,2,8,7,45,365.0,31.5,4.75,12.0,76.5,176.35,129.34
2016,2,8,8,0,484.0,42.0,4.9,13.0,117.0,246.11,192.31
2016,2,8,8,15,557.0,49.0,4.8,13.5,163.0,300.84,241.55
2016,2,8,8,30,630.0,56.0,4.7,14.0,209.0,359.33,292.66
2016,2,8,8,45,674.0,61.0,4.6,14.5,254.0,404.7,331.87
2016,2,8,9,0,718.0,66.0,4.5,15.0,299.0,448.97,368.91
2016,2,8,9,15,749.5,69.5,4.35,15.5,341.5,487.35,399.92
2016,2,8,9,30,781.0,73.0,4.2,16.0,384.0,524.95,429.27
2016,2,8,9,45,813.0,73.5,4.05,16.5,423.5,558.41,454.73
2016,2,8,10,0,845.0,74.0,3.9,17.0,463.0,590.44,478.42
2016,2,8,10,15,860.0,75.5,3.8,17.0,495.0,611.5,494.11
2016,2,8,10,30,875.0,77.0,3.7,17.0,527.0,627.67,505.89
2016,2,8,10,45,885.5,78.0,3.6,17.5,552.5,640.45,513.84
2016,2,8,11,0,896.0,79.0,3.5,18.0,578.0,650.4,519.47
2016,2,8,11,15,902.5,80.0,3.4,18.5,596.0,654.89,520.85
2016,2,8,11,30,909.0,81.0,3.3,19.0,614.0,656.34,519.88
2016,2,8,11,45,913.0,81.5,3.2,19.5,624.0,652.64,515.01
2016,2,8,12,0,917.0,82.0,3.1,20.0,634.0,645.86,507.8
2016,2,8,12,15,917.5,82.0,3.0,20.0,636.0,633.41,497.28
2016,2,8,12,30,918.0,82.0,2.9,20.0,638.0,618.01,484.44
2016,2,8,12,45,921.0,80.0,2.8,20.0,633.5,599.13,468.89
2016,2,8,13,0,924.0,78.0,2.7,20.0,629.0,577.36,450.9
2016,2,8,13,15,919.0,77.0,2.65,20.0,615.0,549.61,428.25
2016,2,8,13,30,914.0,76.0,2.6,20.0,601.0,519.53,403.41
2016,2,8,13,45,905.0,75.5,2.55,20.5,580.0,485.91,374.63
2016,2,8,14,0,896.0,75.0,2.5,21.0,559.0,450.51,343.97
2016,2,8,14,15,884.0,73.5,2.4,20.5,530.5,411.41,311.07
2016,2,8,14,30,872.0,72.0,2.3,20.0,502.0,371.16,276.45
2016,2,8,14,45,854.5,70.0,2.25,20.0,467.5,327.81,238.38
2016,2,8,15,0,837.0,68.0,2.2,20.0,433.0,281.24,197.33
2016,2,8,15,15,813.0,65.5,2.05,19.5,393.0,235.59,157.42
2016,2,8,15,30,789.0,63.0,1.9,19.0,353.0,190.8,118.94
2016,2,8,15,45,753.5,59.5,1.75,19.0,309.0,144.79,81.94
2016,2,8,16,0,718.0,56.0,1.6,19.0,265.0,101.29,51.46
2016,2,8,16,15,665.5,51.5,1.6,18.5,219.0,59.18,30.29
2016,2,8,16,30,613.0,47.0,1.6,18.0,173.0,35.56,25.58
2016,2,8,16,45,527.0,39.5,1.65,17.5,128.0,28.32,18.97
2016,2,8,17,0,441.0,32.0,1.7,17.0,83.0,24.01,14.6
2016,2,8,17,15,283.5,21.0,1.7,16.5,48.0,16.11,3.69
2016,2,8,17,30,126.0,10.0,1.7,16.0,13.0,9.83,0.0
2016,2,8,17,45,63.0,5.0,1.75,16.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,7,15,139.5,11.0,3.2,10.5,20.0,47.74,0.0
2016,2,9,7,30,279.0,22.0,3.4,11.0,40.0,122.13,48.15
2016,2,9,7,45,396.5,32.0,3.6,12.0,81.5,189.1,139.78
2016,2,9,8,0,514.0,42.0,3.8,13.0,123.0,259.45,202.86
2016,2,9,8,15,584.5,48.5,3.85,13.0,169.5,313.93,252.25
2016,2,9,8,30,655.0,55.0,3.9,13.0,216.0,369.52,301.51
2016,2,9,8,45,700.5,59.5,3.95,13.5,262.0,416.46,342.02
2016,2,9,9,0,746.0,64.0,4.0,14.0,308.0,464.07,381.78
2016,2,9,9,15,738.5,68.5,3.75,14.5,337.0,483.44,397.4
2016,2,9,9,30,731.0,73.0,3.5,15.0,366.0,500.17,410.17
2016,2,9,9,45,686.0,93.0,3.25,15.5,389.0,511.18,417.12
2016,2,9,10,0,641.0,113.0,3.0,16.0,412.0,516.23,418.95
2016,2,9,10,15,620.5,129.0,2.7,16.5,434.0,527.96,425.68
2016,2,9,10,30,600.0,145.0,2.4,17.0,456.0,536.74,429.73
2016,2,9,10,45,568.5,163.5,2.15,17.5,469.5,536.16,426.51
2016,2,9,11,0,537.0,182.0,1.9,18.0,483.0,535.66,423.17
2016,2,9,11,15,727.5,132.0,1.75,18.5,553.5,605.22,475.31
2016,2,9,11,30,918.0,82.0,1.6,19.0,624.0,666.99,519.57
2016,2,9,11,45,684.0,157.5,1.45,19.5,565.0,593.41,459.8
2016,2,9,12,0,450.0,233.0,1.3,20.0,506.0,514.39,397.09
2016,2,9,12,15,685.5,159.0,1.2,20.0,576.5,576.04,444.62
2016,2,9,12,30,921.0,85.0,1.1,20.0,647.0,626.73,481.38
2016,2,9,12,45,920.5,84.0,1.05,20.0,641.5,606.77,464.9
2016,2,9,13,0,920.0,83.0,1.0,20.0,636.0,584.05,446.86
2016,2,9,13,15,695.5,148.0,1.05,20.0,560.5,504.84,387.04
2016,2,9,13,30,471.0,213.0,1.1,20.0,485.0,433.74,333.08
2016,2,9,13,45,501.0,195.5,1.2,20.5,476.0,414.1,317.53
2016,2,9,14,0,531.0,178.0,1.3,21.0,467.0,391.5,298.72
2016,2,9,14,15,373.0,198.5,1.35,20.5,396.5,328.5,251.09
2016,2,9,14,30,215.0,219.0,1.4,20.0,326.0,276.35,212.41
2016,2,9,14,45,115.0,190.5,1.5,20.0,247.5,209.54,161.67
2016,2,9,15,0,15.0,162.0,1.6,20.0,169.0,156.23,121.86
2016,2,9,15,15,40.0,157.0,1.5,19.5,172.5,152.42,118.4
2016,2,9,15,30,65.0,152.0,1.4,19.0,176.0,148.49,114.41
2016,2,9,15,45,58.5,134.5,1.35,18.5,154.0,127.75,98.02
2016,2,9,16,0,52.0,117.0,1.3,18.0,132.0,107.65,82.28
2016,2,9,16,15,44.0,98.0,1.25,17.5,109.0,87.1,66.36
2016,2,9,16,30,36.0,79.0,1.2,17.0,86.0,68.79,54.72
2016,2,9,16,45,23.5,59.5,1.15,16.5,64.0,52.78,40.32
2016,2,9,17,0,11.0,40.0,1.1,16.0,42.0,36.39,25.26
2016,2,9,17,15,5.5,23.5,1.1,16.0,24.5,22.31,8.65
2016,2,9,17,30,0.0,7.0,1.1,16.0,7.0,6.88,0.0
2016,2,9,17,45,0.0,3.5,1.15,16.0,3.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,70.5,12.0,2.0,12.0,16.5,30.69,0.0
2016,2,10,7,30,141.0,24.0,2.0,12.0,33.0,82.98,37.52
2016,2,10,7,45,214.0,39.5,2.0,12.5,67.0,134.89,100.12
2016,2,10,8,0,287.0,55.0,2.0,13.0,101.0,187.47,146.94
2016,2,10,8,15,328.5,70.0,2.0,13.0,139.0,230.98,185.74
2016,2,10,8,30,370.0,85.0,2.0,13.0,177.0,276.57,225.43
2016,2,10,8,45,394.5,99.0,2.0,13.5,214.5,314.35,257.39
2016,2,10,9,0,419.0,113.0,2.0,14.0,252.0,352.41,288.59
2016,2,10,9,15,448.0,121.0,1.85,14.0,287.0,386.23,315.94
2016,2,10,9,30,477.0,129.0,1.7,14.0,322.0,420.1,342.57
2016,2,10,9,45,591.0,113.5,1.6,14.5,375.0,480.88,389.86
2016,2,10,10,0,705.0,98.0,1.5,15.0,428.0,541.2,435.35
2016,2,10,10,15,701.5,110.0,1.5,15.0,457.5,560.26,448.7
2016,2,10,10,30,698.0,122.0,1.5,15.0,487.0,576.62,460.14
2016,2,10,10,45,780.5,106.5,1.55,15.5,532.5,614.38,488.09
2016,2,10,11,0,863.0,91.0,1.6,16.0,578.0,652.05,515.24
2016,2,10,11,15,666.5,156.5,1.65,16.0,539.5,594.8,469.47
2016,2,10,11,30,470.0,222.0,1.7,16.0,501.0,530.44,418.59
2016,2,10,11,45,414.0,240.5,1.8,16.5,489.0,504.75,398.11
2016,2,10,12,0,358.0,259.0,1.9,17.0,477.0,482.35,379.64
2016,2,10,12,15,622.5,176.5,1.9,17.0,558.0,558.23,440.0
2016,2,10,12,30,887.0,94.0,1.9,17.0,639.0,619.68,487.22
2016,2,10,12,45,886.5,93.0,1.95,17.5,634.0,600.27,470.53
2016,2,10,13,0,886.0,92.0,2.0,18.0,629.0,578.2,452.23
2016,2,10,13,15,657.5,159.0,2.0,18.0,552.5,498.56,389.83
2016,2,10,13,30,429.0,226.0,2.0,18.0,476.0,427.18,333.76
2016,2,10,13,45,423.0,220.0,2.0,18.5,459.5,402.84,313.86
2016,2,10,14,0,417.0,214.0,2.0,19.0,443.0,377.88,292.97
2016,2,10,14,15,419.5,199.5,1.95,19.0,420.0,348.0,268.44
2016,2,10,14,30,422.0,185.0,1.9,19.0,397.0,317.2,242.72
2016,2,10,14,45,367.5,181.0,1.9,19.0,356.5,278.96,211.92
2016,2,10,15,0,313.0,177.0,1.9,19.0,316.0,242.64,182.88
2016,2,10,15,15,223.0,167.5,1.8,18.5,262.0,197.57,148.73
2016,2,10,15,30,133.0,158.0,1.7,18.0,208.0,163.19,124.03
2016,2,10,15,45,122.0,140.5,1.6,17.5,182.0,138.32,104.34
2016,2,10,16,0,111.0,123.0,1.5,17.0,156.0,114.45,85.86
2016,2,10,16,15,99.5,103.0,1.5,16.5,129.0,89.83,67.5
2016,2,10,16,30,88.0,83.0,1.5,16.0,102.0,68.52,54.76
2016,2,10,16,45,71.0,63.5,1.55,16.0,76.0,53.43,41.02
2016,2,10,17,0,54.0,44.0,1.6,16.0,50.0,37.88,26.64
2016,2,10,17,15,27.0,26.5,1.6,15.5,29.5,24.43,11.16
2016,2,10,17,30,0.0,9.0,1.6,15.0,9.0,8.85,0.0
2016,2,10,17,45,0.0,4.5,1.6,15.0,4.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,22.0,12.5,1.85,12.5,14.0,18.26,0.0
2016,2,11,7,30,44.0,25.0,1.9,13.0,28.0,45.15,20.96
2016,2,11,7,45,80.0,43.5,1.95,13.5,54.5,82.06,59.99
2016,2,11,8,0,116.0,62.0,2.0,14.0,81.0,118.92,92.45
2016,2,11,8,15,134.0,81.5,1.8,14.0,110.0,151.42,121.05
2016,2,11,8,30,152.0,101.0,1.6,14.0,139.0,184.53,149.62
2016,2,11,8,45,165.0,118.5,1.45,14.5,167.5,213.32,173.68
2016,2,11,9,0,178.0,136.0,1.3,15.0,196.0,242.36,197.23
2016,2,11,9,15,253.5,146.5,1.1,15.0,244.0,303.78,246.85
2016,2,11,9,30,329.0,157.0,0.9,15.0,292.0,362.15,292.57
2016,2,11,9,45,422.5,154.0,0.75,15.5,343.5,425.08,340.22
2016,2,11,10,0,516.0,151.0,0.6,16.0,395.0,483.89,383.07
2016,2,11,10,15,533.5,157.0,0.6,16.0,424.5,506.42,398.96
2016,2,11,10,30,551.0,163.0,0.6,16.0,454.0,527.51,413.94
2016,2,11,10,45,400.5,209.0,0.6,16.5,426.0,481.5,376.2
2016,2,11,11,0,250.0,255.0,0.6,17.0,398.0,427.14,332.59
2016,2,11,11,15,198.5,267.5,0.6,17.0,383.0,400.12,311.67
2016,2,11,11,30,147.0,280.0,0.6,17.0,368.0,377.23,293.41
2016,2,11,11,45,144.5,286.0,0.6,17.5,374.0,378.53,293.64
2016,2,11,12,0,142.0,292.0,0.6,18.0,380.0,379.3,293.28
2016,2,11,12,15,290.5,267.0,0.6,18.0,447.0,443.6,343.0
2016,2,11,12,30,439.0,242.0,0.6,18.0,514.0,502.15,386.51
2016,2,11,12,45,374.0,255.5,0.65,18.0,486.0,465.02,357.91
2016,2,11,13,0,309.0,269.0,0.7,18.0,458.0,431.17,332.43
2016,2,11,13,15,369.5,248.5,0.65,18.0,469.5,433.21,333.91
2016,2,11,13,30,430.0,228.0,0.6,18.0,481.0,431.4,331.75
2016,2,11,13,45,583.5,178.5,0.6,18.5,508.5,441.08,337.37
2016,2,11,14,0,737.0,129.0,0.6,19.0,536.0,440.1,333.51
2016,2,11,14,15,722.0,126.0,0.65,19.0,508.5,402.87,303.34
2016,2,11,14,30,707.0,123.0,0.7,19.0,481.0,365.16,272.34
2016,2,11,14,45,606.5,132.5,0.8,19.0,424.5,311.49,230.29
2016,2,11,15,0,506.0,142.0,0.9,19.0,368.0,264.19,193.35
2016,2,11,15,15,466.5,139.5,0.95,18.5,333.5,228.24,164.13
2016,2,11,15,30,427.0,137.0,1.0,18.0,299.0,195.05,137.46
2016,2,11,15,45,403.0,123.0,1.1,18.0,261.5,157.21,107.16
2016,2,11,16,0,379.0,109.0,1.2,18.0,224.0,121.31,80.27
2016,2,11,16,15,339.5,94.5,1.3,17.5,185.0,86.43,58.05
2016,2,11,16,30,300.0,80.0,1.4,17.0,146.0,59.15,46.41
2016,2,11,16,45,243.0,63.5,1.5,16.5,108.5,47.89,36.2
2016,2,11,17,0,186.0,47.0,1.6,16.0,71.0,36.13,25.27
2016,2,11,17,15,93.0,29.5,1.65,15.5,41.5,24.51,12.09
2016,2,11,17,30,0.0,12.0,1.7,15.0,12.0,11.8,0.0
2016,2,11,17,45,0.0,6.0,1.8,15.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
