Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,22,7,15,230.0,16.0,2.95,10.5,42.5,103.68,47.46
2016,2,22,7,30,460.0,32.0,3.0,11.0,85.0,218.07,164.32
2016,2,22,7,45,545.5,39.5,3.1,11.5,133.0,275.42,218.24
2016,2,22,8,0,631.0,47.0,3.2,12.0,181.0,342.18,277.53
2016,2,22,8,15,684.5,52.0,3.15,12.0,230.5,395.91,325.35
2016,2,22,8,30,738.0,57.0,3.1,12.0,280.0,451.62,373.21
2016,2,22,8,45,772.5,61.0,3.05,12.5,327.5,497.43,410.94
2016,2,22,9,0,807.0,65.0,3.0,13.0,375.0,543.13,447.27
2016,2,22,9,15,832.0,68.0,3.0,13.5,419.5,581.55,476.91
2016,2,22,9,30,857.0,71.0,3.0,14.0,464.0,618.66,504.72
2016,2,22,9,45,874.0,73.5,3.0,14.5,503.0,645.32,523.98
2016,2,22,10,0,891.0,76.0,3.0,15.0,542.0,673.03,543.53
2016,2,22,10,15,904.0,77.5,2.95,15.0,575.5,694.56,558.53
2016,2,22,10,30,917.0,79.0,2.9,15.0,609.0,713.42,571.13
2016,2,22,10,45,924.5,80.5,2.9,15.5,635.0,725.63,578.02
2016,2,22,11,0,932.0,82.0,2.9,16.0,661.0,734.77,582.77
2016,2,22,11,15,938.5,83.0,2.9,16.0,679.5,739.54,585.52
2016,2,22,11,30,945.0,84.0,2.9,16.0,698.0,741.09,586.07
2016,2,22,11,45,733.5,158.0,2.95,16.5,639.0,667.78,528.08
2016,2,22,12,0,522.0,232.0,3.0,17.0,580.0,588.28,464.2
2016,2,22,12,15,521.5,233.5,3.05,17.0,582.0,579.8,457.92
2016,2,22,12,30,521.0,235.0,3.1,17.0,584.0,569.58,449.83
2016,2,22,12,45,730.5,162.0,3.2,17.5,647.0,617.19,487.56
2016,2,22,13,0,940.0,89.0,3.3,18.0,710.0,653.4,515.26
2016,2,22,13,15,936.5,88.5,3.35,18.0,696.5,625.66,492.99
2016,2,22,13,30,933.0,88.0,3.4,18.0,683.0,595.4,468.76
2016,2,22,13,45,750.0,137.5,3.45,18.0,606.0,515.31,405.45
2016,2,22,14,0,567.0,187.0,3.5,18.0,529.0,445.83,350.1
2016,2,22,14,15,646.0,152.5,3.45,17.5,524.0,426.19,333.73
2016,2,22,14,30,725.0,118.0,3.4,17.0,519.0,398.93,309.86
2016,2,22,14,45,710.0,114.5,3.4,17.0,487.0,358.66,274.82
2016,2,22,15,0,695.0,111.0,3.4,17.0,455.0,318.31,239.14
2016,2,22,15,15,762.0,92.5,3.2,16.5,441.0,289.95,210.59
2016,2,22,15,30,829.0,74.0,3.0,16.0,427.0,251.49,172.79
2016,2,22,15,45,798.0,70.5,2.9,16.0,380.5,201.78,129.39
2016,2,22,16,0,767.0,67.0,2.8,16.0,334.0,154.16,90.16
2016,2,22,16,15,723.5,62.5,2.65,15.5,284.5,107.02,56.81
2016,2,22,16,30,680.0,58.0,2.5,15.0,235.0,63.83,34.96
2016,2,22,16,45,609.0,51.5,2.45,14.5,185.5,35.77,26.2
2016,2,22,17,0,538.0,45.0,2.4,14.0,136.0,32.85,23.33
2016,2,22,17,15,419.5,35.0,2.35,13.5,91.0,26.53,17.14
2016,2,22,17,30,301.0,25.0,2.3,13.0,46.0,19.86,6.99
2016,2,22,17,45,150.5,12.5,2.25,13.0,23.0,12.29,0.0
2016,2,22,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,5.0,1.85,10.5,5.0,0.0,0.0
2016,2,23,7,0,0.0,10.0,2.0,11.0,10.0,9.83,0.0
2016,2,23,7,15,109.0,26.0,2.15,11.0,39.0,72.7,37.47
2016,2,23,7,30,218.0,42.0,2.3,11.0,68.0,143.09,108.61
2016,2,23,7,45,265.5,58.5,2.5,11.5,105.5,188.63,150.25
2016,2,23,8,0,313.0,75.0,2.7,12.0,143.0,237.43,193.46
2016,2,23,8,15,342.0,91.0,2.85,12.0,181.5,279.56,230.69
2016,2,23,8,30,371.0,107.0,3.0,12.0,220.0,322.79,267.91
2016,2,23,8,45,397.5,119.0,3.15,12.5,258.0,360.94,299.66
2016,2,23,9,0,424.0,131.0,3.3,13.0,296.0,399.5,330.95
2016,2,23,9,15,436.5,145.5,3.25,13.5,332.0,432.5,356.6
2016,2,23,9,30,449.0,160.0,3.2,14.0,368.0,464.57,380.91
2016,2,23,9,45,677.0,120.0,3.15,14.5,463.0,578.71,471.73
2016,2,23,10,0,905.0,80.0,3.1,15.0,558.0,690.89,557.82
2016,2,23,10,15,750.0,125.0,2.9,15.0,537.0,651.01,523.17
2016,2,23,10,30,595.0,170.0,2.7,15.0,516.0,598.12,479.61
2016,2,23,10,45,771.0,128.0,2.5,15.5,597.0,678.31,540.44
2016,2,23,11,0,947.0,86.0,2.3,16.0,678.0,753.76,593.27
2016,2,23,11,15,952.5,87.0,2.15,16.5,696.5,757.79,592.65
2016,2,23,11,30,958.0,88.0,2.0,17.0,715.0,758.56,590.38
2016,2,23,11,45,958.5,89.0,1.9,17.5,725.0,752.58,583.84
2016,2,23,12,0,959.0,90.0,1.8,18.0,735.0,743.36,575.2
2016,2,23,12,15,959.0,90.5,1.7,18.0,736.5,730.11,564.71
2016,2,23,12,30,959.0,91.0,1.6,18.0,738.0,713.71,551.42
2016,2,23,12,45,954.0,91.5,1.55,18.0,731.0,691.13,534.0
2016,2,23,13,0,949.0,92.0,1.5,18.0,724.0,665.78,514.43
2016,2,23,13,15,944.0,91.5,1.45,18.0,709.0,636.85,492.0
2016,2,23,13,30,939.0,91.0,1.4,18.0,694.0,605.46,467.4
2016,2,23,13,45,929.5,90.5,1.35,18.5,671.0,569.44,438.1
2016,2,23,14,0,920.0,90.0,1.3,19.0,648.0,531.59,406.95
2016,2,23,14,15,908.5,88.5,1.35,19.0,618.0,490.27,373.85
2016,2,23,14,30,897.0,87.0,1.4,19.0,588.0,447.69,338.83
2016,2,23,14,45,880.0,85.0,1.45,19.0,551.0,398.83,298.12
2016,2,23,15,0,863.0,83.0,1.5,19.0,514.0,352.2,258.08
2016,2,23,15,15,841.0,80.5,1.5,18.5,472.0,303.68,216.25
2016,2,23,15,30,819.0,78.0,1.5,18.0,430.0,255.87,174.58
2016,2,23,15,45,784.0,75.0,1.5,18.0,382.5,206.18,132.15
2016,2,23,16,0,749.0,72.0,1.5,18.0,335.0,159.03,93.89
2016,2,23,16,15,703.5,67.0,1.5,17.5,285.5,108.58,57.82
2016,2,23,16,30,658.0,62.0,1.5,17.0,236.0,65.35,35.16
2016,2,23,16,45,577.5,55.5,1.55,16.5,185.5,38.98,28.83
2016,2,23,17,0,497.0,49.0,1.6,16.0,135.0,36.26,26.15
2016,2,23,17,15,381.0,38.0,1.65,15.5,90.5,29.16,19.31
2016,2,23,17,30,265.0,27.0,1.7,15.0,46.0,21.64,9.04
2016,2,23,17,45,132.5,13.5,1.75,15.0,23.0,13.27,0.0
2016,2,23,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,42.0,5.5,1.15,10.5,6.5,0.0,0.0
2016,2,24,7,0,84.0,11.0,1.2,11.0,13.0,34.49,0.0
2016,2,24,7,15,220.5,25.0,1.3,11.0,48.5,115.69,67.97
2016,2,24,7,30,357.0,39.0,1.4,11.0,84.0,192.04,146.57
2016,2,24,7,45,448.0,48.5,1.55,11.5,130.5,253.95,201.96
2016,2,24,8,0,539.0,58.0,1.7,12.0,177.0,322.2,261.15
2016,2,24,8,15,594.5,64.5,1.65,12.0,225.0,375.48,307.26
2016,2,24,8,30,650.0,71.0,1.6,12.0,273.0,431.13,353.79
2016,2,24,8,45,693.0,74.5,1.6,12.5,320.5,478.33,391.73
2016,2,24,9,0,736.0,78.0,1.6,13.0,368.0,524.19,427.47
2016,2,24,9,15,762.5,81.5,1.5,13.5,411.5,562.47,455.66
2016,2,24,9,30,789.0,85.0,1.4,14.0,455.0,599.66,482.06
2016,2,24,9,45,810.5,87.0,1.3,15.0,494.0,630.56,502.02
2016,2,24,10,0,832.0,89.0,1.2,16.0,533.0,659.59,519.92
2016,2,24,10,15,845.0,91.0,1.15,16.0,565.0,680.71,533.95
2016,2,24,10,30,858.0,93.0,1.1,16.0,597.0,699.29,545.56
2016,2,24,10,45,867.5,94.5,1.05,16.5,622.5,712.16,552.01
2016,2,24,11,0,877.0,96.0,1.0,17.0,648.0,719.66,554.76
2016,2,24,11,15,882.5,97.0,0.95,17.5,666.0,723.58,555.13
2016,2,24,11,30,888.0,98.0,0.9,18.0,684.0,724.46,553.53
2016,2,24,11,45,890.0,99.0,0.9,18.5,693.5,719.85,548.91
2016,2,24,12,0,892.0,100.0,0.9,19.0,703.0,712.19,542.39
2016,2,24,12,15,718.0,165.0,1.0,19.0,651.5,649.43,496.04
2016,2,24,12,30,544.0,230.0,1.1,19.0,600.0,584.28,447.63
2016,2,24,12,45,717.0,164.5,1.2,19.0,647.5,617.45,474.98
2016,2,24,13,0,890.0,99.0,1.3,19.0,695.0,640.8,493.61
2016,2,24,13,15,885.0,98.0,1.4,19.0,680.5,612.77,472.65
2016,2,24,13,30,880.0,97.0,1.5,19.0,666.0,582.48,449.93
2016,2,24,13,45,872.5,95.5,1.65,19.0,644.5,548.27,423.92
2016,2,24,14,0,865.0,94.0,1.8,19.0,623.0,510.42,394.37
2016,2,24,14,15,853.0,92.5,1.85,19.0,594.0,470.44,361.9
2016,2,24,14,30,841.0,91.0,1.9,19.0,565.0,429.4,327.73
2016,2,24,14,45,824.5,89.0,1.95,19.0,529.5,385.4,290.44
2016,2,24,15,0,808.0,87.0,2.0,19.0,494.0,341.19,252.12
2016,2,24,15,15,786.0,84.0,2.0,18.5,453.0,294.54,211.72
2016,2,24,15,30,764.0,81.0,2.0,18.0,412.0,248.7,171.61
2016,2,24,15,45,732.0,77.0,2.05,18.0,367.0,201.13,130.7
2016,2,24,16,0,700.0,73.0,2.1,18.0,322.0,152.7,90.98
2016,2,24,16,15,656.0,67.5,2.05,17.0,274.0,107.36,58.42
2016,2,24,16,30,612.0,62.0,2.0,16.0,226.0,65.98,35.8
2016,2,24,16,45,544.5,54.5,1.95,15.5,178.5,37.84,27.97
2016,2,24,17,0,477.0,47.0,1.9,15.0,131.0,34.15,24.45
2016,2,24,17,15,370.0,36.0,1.9,14.5,88.5,27.0,17.63
2016,2,24,17,30,263.0,25.0,1.9,14.0,46.0,19.41,8.3
2016,2,24,17,45,131.5,12.5,1.95,14.0,23.0,12.29,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,45,36.0,6.0,0.2,12.0,7.0,0.0,0.0
2016,2,25,7,0,72.0,12.0,0.2,12.0,14.0,32.39,0.0
2016,2,25,7,15,196.5,27.5,0.25,12.5,49.5,111.98,69.81
2016,2,25,7,30,321.0,43.0,0.3,13.0,85.0,184.37,139.78
2016,2,25,7,45,400.5,54.5,0.35,13.5,129.5,242.86,190.62
2016,2,25,8,0,480.0,66.0,0.4,14.0,174.0,306.8,244.46
2016,2,25,8,15,536.0,74.0,0.45,14.0,221.5,360.3,289.26
2016,2,25,8,30,592.0,82.0,0.5,14.0,269.0,416.25,334.7
2016,2,25,8,45,629.5,88.0,0.55,14.5,314.5,461.69,370.14
2016,2,25,9,0,667.0,94.0,0.6,15.0,360.0,507.53,404.85
2016,2,25,9,15,695.0,98.5,0.65,15.5,402.5,545.9,433.04
2016,2,25,9,30,723.0,103.0,0.7,16.0,445.0,583.45,459.99
2016,2,25,9,45,748.0,104.5,0.75,16.5,483.5,614.55,481.76
2016,2,25,10,0,773.0,106.0,0.8,17.0,522.0,642.37,500.88
2016,2,25,10,15,647.5,152.5,0.8,17.5,515.0,617.2,478.71
2016,2,25,10,30,522.0,199.0,0.8,18.0,508.0,580.97,449.17
2016,2,25,10,45,474.0,225.5,0.8,18.5,515.0,576.28,443.6
2016,2,25,11,0,426.0,252.0,0.8,19.0,522.0,568.81,435.72
2016,2,25,11,15,634.5,182.5,0.75,19.0,598.0,644.64,492.74
2016,2,25,11,30,843.0,113.0,0.7,19.0,674.0,714.46,542.77
2016,2,25,11,45,848.0,113.0,0.65,19.5,684.0,710.71,537.21
2016,2,25,12,0,853.0,113.0,0.6,20.0,694.0,704.0,530.34
2016,2,25,12,15,705.0,170.5,0.45,20.0,651.5,649.34,487.53
2016,2,25,12,30,557.0,228.0,0.3,20.0,609.0,593.24,444.33
2016,2,25,12,45,714.5,166.0,0.2,20.0,650.5,620.42,464.68
2016,2,25,13,0,872.0,104.0,0.1,20.0,692.0,638.41,476.96
2016,2,25,13,15,867.5,103.0,0.2,20.0,678.5,610.4,457.2
2016,2,25,13,30,863.0,102.0,0.3,20.0,665.0,580.38,436.24
2016,2,25,13,45,853.0,102.0,0.4,20.5,643.0,546.32,410.99
2016,2,25,14,0,843.0,102.0,0.5,21.0,621.0,510.68,383.87
2016,2,25,14,15,831.5,100.5,0.7,21.0,592.5,471.57,354.78
2016,2,25,14,30,820.0,99.0,0.9,21.0,564.0,431.43,323.52
2016,2,25,14,45,799.5,98.0,1.1,21.0,528.0,387.57,288.21
2016,2,25,15,0,779.0,97.0,1.3,21.0,492.0,343.89,251.82
2016,2,25,15,15,756.5,93.5,1.55,20.5,452.0,297.79,213.17
2016,2,25,15,30,734.0,90.0,1.8,20.0,412.0,249.56,172.14
2016,2,25,15,45,702.0,85.5,2.05,19.5,367.0,202.55,132.49
2016,2,25,16,0,670.0,81.0,2.3,19.0,322.0,157.87,96.16
2016,2,25,16,15,625.5,75.0,2.25,18.5,274.5,113.34,63.86
2016,2,25,16,30,581.0,69.0,2.2,18.0,227.0,72.91,41.06
2016,2,25,16,45,523.5,59.5,2.15,17.5,180.5,41.95,31.34
2016,2,25,17,0,466.0,50.0,2.1,17.0,134.0,36.65,26.43
2016,2,25,17,15,361.5,38.5,2.0,16.5,91.0,29.13,19.34
2016,2,25,17,30,257.0,27.0,1.9,16.0,48.0,21.16,10.05
2016,2,25,17,45,128.5,13.5,1.85,15.5,24.0,13.27,0.0
2016,2,25,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,6,45,45.5,7.0,1.2,12.5,8.5,0.0,0.0
2016,2,26,7,0,91.0,14.0,1.3,13.0,17.0,40.19,0.0
2016,2,26,7,15,218.0,29.0,1.4,13.0,53.5,122.93,80.66
2016,2,26,7,30,345.0,44.0,1.5,13.0,90.0,196.07,150.5
2016,2,26,7,45,425.0,54.5,1.65,13.5,136.0,255.1,202.79
2016,2,26,8,0,505.0,65.0,1.8,14.0,182.0,319.52,258.29
2016,2,26,8,15,296.0,98.5,1.85,14.0,171.0,263.14,215.12
2016,2,26,8,30,87.0,132.0,1.9,14.0,160.0,187.57,152.81
2016,2,26,8,45,97.0,151.5,1.95,14.5,187.0,215.48,175.85
2016,2,26,9,0,107.0,171.0,2.0,15.0,214.0,250.05,203.48
2016,2,26,9,15,134.0,190.5,2.0,15.0,250.5,288.89,234.69
2016,2,26,9,30,161.0,210.0,2.0,15.0,287.0,328.47,266.03
2016,2,26,9,45,328.0,198.5,2.05,15.5,371.5,433.25,350.1
2016,2,26,10,0,495.0,187.0,2.1,16.0,456.0,544.07,435.69
2016,2,26,10,15,477.5,204.5,2.05,16.0,476.5,555.29,442.02
2016,2,26,10,30,460.0,222.0,2.0,16.0,497.0,564.11,447.16
2016,2,26,10,45,449.5,236.5,2.0,16.5,514.5,572.56,451.54
2016,2,26,11,0,439.0,251.0,2.0,17.0,532.0,579.03,454.42
2016,2,26,11,15,463.5,249.0,2.0,17.0,553.0,591.81,463.71
2016,2,26,11,30,488.0,247.0,2.0,17.0,574.0,602.87,471.64
2016,2,26,11,45,478.0,255.0,2.05,17.0,579.5,597.82,467.3
2016,2,26,12,0,468.0,263.0,2.1,17.0,585.0,591.11,461.86
2016,2,26,12,15,466.5,265.0,2.15,17.0,586.0,582.78,455.48
2016,2,26,12,30,465.0,267.0,2.2,17.0,587.0,572.89,447.9
2016,2,26,12,45,662.5,189.5,2.3,17.5,641.5,613.14,480.25
2016,2,26,13,0,860.0,112.0,2.4,18.0,696.0,642.35,503.14
2016,2,26,13,15,853.5,111.0,2.45,17.5,681.0,613.56,481.57
2016,2,26,13,30,847.0,110.0,2.5,17.0,666.0,582.68,458.32
2016,2,26,13,45,553.5,195.5,2.65,17.0,554.5,477.66,375.91
2016,2,26,14,0,260.0,281.0,2.8,17.0,443.0,390.03,306.54
2016,2,26,14,15,534.0,191.0,2.85,17.0,502.5,420.28,329.96
2016,2,26,14,30,808.0,101.0,2.9,17.0,562.0,431.45,335.05
2016,2,26,14,45,796.0,96.5,2.95,17.0,527.5,387.9,297.35
2016,2,26,15,0,784.0,92.0,3.0,17.0,493.0,343.86,258.63
2016,2,26,15,15,761.0,88.5,3.05,16.5,452.5,297.27,217.87
2016,2,26,15,30,738.0,85.0,3.1,16.0,412.0,251.62,177.5
2016,2,26,15,45,711.0,80.0,3.15,15.5,367.5,202.05,134.4
2016,2,26,16,0,684.0,75.0,3.2,15.0,323.0,157.09,96.6
2016,2,26,16,15,640.0,70.0,3.1,14.5,276.0,112.59,63.39
2016,2,26,16,30,596.0,65.0,3.0,14.0,229.0,72.09,39.77
2016,2,26,16,45,531.0,57.5,2.9,14.0,182.0,39.94,30.04
2016,2,26,17,0,466.0,50.0,2.8,14.0,135.0,36.39,26.58
2016,2,26,17,15,360.5,39.0,2.55,13.5,92.5,29.36,19.88
2016,2,26,17,30,255.0,28.0,2.3,13.0,50.0,21.92,11.29
2016,2,26,17,45,127.5,14.0,2.05,13.0,25.0,13.76,0.0
2016,2,26,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,2.0,10.5,11.0,10.81,0.0
2016,2,27,7,0,0.0,22.0,2.0,11.0,22.0,24.38,0.0
2016,2,27,7,15,219.0,30.5,2.1,11.5,61.0,125.89,86.24
2016,2,27,7,30,438.0,39.0,2.2,12.0,100.0,228.08,176.85
2016,2,27,7,45,521.5,46.5,2.3,12.5,148.0,289.07,231.5
2016,2,27,8,0,605.0,54.0,2.4,13.0,196.0,355.7,289.42
2016,2,27,8,15,655.0,59.5,2.35,13.0,245.0,408.21,334.9
2016,2,27,8,30,705.0,65.0,2.3,13.0,294.0,460.57,378.82
2016,2,27,8,45,740.5,68.5,2.3,13.5,341.5,506.21,415.42
2016,2,27,9,0,776.0,72.0,2.3,14.0,389.0,551.84,450.83
2016,2,27,9,15,800.0,75.0,2.25,14.5,432.5,589.4,478.76
2016,2,27,9,30,824.0,78.0,2.2,15.0,476.0,625.66,504.91
2016,2,27,9,45,840.0,80.5,2.15,15.5,514.5,654.45,524.78
2016,2,27,10,0,856.0,83.0,2.1,16.0,553.0,681.08,542.3
2016,2,27,10,15,868.5,85.0,2.05,16.0,585.5,699.29,553.99
2016,2,27,10,30,881.0,87.0,2.0,16.0,618.0,718.1,566.15
2016,2,27,10,45,888.5,89.0,1.95,16.0,643.0,730.56,573.71
2016,2,27,11,0,896.0,91.0,1.9,16.0,668.0,740.06,579.25
2016,2,27,11,15,902.0,91.5,1.9,16.0,686.0,743.84,581.22
2016,2,27,11,30,908.0,92.0,1.9,16.0,704.0,744.52,581.15
2016,2,27,11,45,740.5,158.0,1.95,16.5,662.0,689.3,538.52
2016,2,27,12,0,573.0,224.0,2.0,17.0,620.0,627.46,489.47
2016,2,27,12,15,576.5,222.5,2.05,17.0,622.0,617.99,482.87
2016,2,27,12,30,580.0,221.0,2.1,17.0,624.0,606.53,474.29
2016,2,27,12,45,550.5,230.5,2.2,17.0,610.5,582.48,455.99
2016,2,27,13,0,521.0,240.0,2.3,17.0,597.0,557.78,437.09
2016,2,27,13,15,518.0,236.5,2.35,17.0,585.0,536.22,420.64
2016,2,27,13,30,515.0,233.0,2.4,17.0,573.0,513.38,402.93
2016,2,27,13,45,473.0,238.5,2.45,17.0,543.5,476.89,374.29
2016,2,27,14,0,431.0,244.0,2.5,17.0,514.0,441.83,346.56
2016,2,27,14,15,640.5,168.5,2.5,17.0,548.5,451.28,352.92
2016,2,27,14,30,850.0,93.0,2.5,17.0,583.0,444.85,344.51
2016,2,27,14,45,641.5,140.5,2.5,17.0,497.5,369.94,284.65
2016,2,27,15,0,433.0,188.0,2.5,17.0,412.0,311.94,239.43
2016,2,27,15,15,419.5,176.0,2.5,16.5,379.0,275.39,208.9
2016,2,27,15,30,406.0,164.0,2.5,16.0,346.0,239.55,178.55
2016,2,27,15,45,571.5,117.5,2.5,16.0,343.5,210.47,146.49
2016,2,27,16,0,737.0,71.0,2.5,16.0,341.0,166.87,101.91
2016,2,27,16,15,695.0,66.0,2.45,15.5,292.5,119.95,66.66
2016,2,27,16,30,653.0,61.0,2.4,15.0,244.0,73.38,38.21
2016,2,27,16,45,595.5,54.0,2.35,14.5,195.5,36.78,27.19
2016,2,27,17,0,538.0,47.0,2.3,14.0,147.0,33.5,24.07
2016,2,27,17,15,431.5,37.5,2.4,13.5,102.0,27.76,18.56
2016,2,27,17,30,325.0,28.0,2.5,13.0,57.0,21.71,11.54
2016,2,27,17,45,162.5,14.0,2.6,13.0,28.5,13.76,0.0
2016,2,27,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.5,2.75,10.5,5.5,5.41,0.0
2016,2,28,7,0,0.0,11.0,2.8,11.0,11.0,10.61,0.0
2016,2,28,7,15,0.0,29.0,2.85,11.5,29.0,29.36,17.26
2016,2,28,7,30,0.0,47.0,2.9,12.0,47.0,48.28,34.79
2016,2,28,7,45,7.5,67.5,3.0,12.5,69.0,72.84,56.16
2016,2,28,8,0,15.0,88.0,3.1,13.0,91.0,97.55,77.5
2016,2,28,8,15,22.0,107.5,3.05,13.0,114.0,121.15,97.76
2016,2,28,8,30,29.0,127.0,3.0,13.0,137.0,150.5,122.53
2016,2,28,8,45,34.0,145.5,2.95,13.5,158.5,172.85,140.81
2016,2,28,9,0,39.0,164.0,2.9,14.0,180.0,195.32,158.86
2016,2,28,9,15,52.0,185.0,2.8,14.0,209.0,225.68,183.52
2016,2,28,9,30,65.0,206.0,2.7,14.0,238.0,256.34,208.08
2016,2,28,9,45,154.0,225.5,2.65,14.5,309.0,342.84,278.14
2016,2,28,10,0,243.0,245.0,2.6,15.0,380.0,425.31,342.97
2016,2,28,10,15,174.5,262.0,2.55,15.0,362.0,396.71,318.09
2016,2,28,10,30,106.0,279.0,2.5,15.0,344.0,359.74,287.12
2016,2,28,10,45,227.5,279.5,2.5,15.5,425.0,451.51,360.01
2016,2,28,11,0,349.0,280.0,2.5,16.0,506.0,543.28,430.15
2016,2,28,11,15,391.0,277.5,2.55,16.0,537.5,568.3,448.77
2016,2,28,11,30,433.0,275.0,2.6,16.0,569.0,596.04,469.6
2016,2,28,11,45,469.0,263.5,2.65,16.5,586.0,604.23,475.15
2016,2,28,12,0,505.0,252.0,2.7,17.0,603.0,610.3,479.18
2016,2,28,12,15,318.5,294.0,2.75,17.0,516.0,511.34,401.63
2016,2,28,12,30,132.0,336.0,2.8,17.0,429.0,417.4,326.91
2016,2,28,12,45,183.0,331.0,2.9,17.0,458.0,440.36,345.87
2016,2,28,13,0,234.0,326.0,3.0,17.0,487.0,460.62,361.99
2016,2,28,13,15,377.0,279.0,3.05,17.0,532.5,493.58,389.05
2016,2,28,13,30,520.0,232.0,3.1,17.0,578.0,517.41,408.2
2016,2,28,13,45,431.0,251.0,3.15,17.0,531.5,467.79,368.62
2016,2,28,14,0,342.0,270.0,3.2,17.0,485.0,423.46,333.37
2016,2,28,14,15,443.5,227.5,3.2,16.5,493.0,415.55,327.38
2016,2,28,14,30,545.0,185.0,3.2,16.0,501.0,400.34,314.23
2016,2,28,14,45,328.5,208.5,3.25,16.0,395.5,315.23,247.19
2016,2,28,15,0,112.0,232.0,3.3,16.0,290.0,250.37,197.74
2016,2,28,15,15,149.5,212.5,3.3,16.0,284.0,234.22,183.69
2016,2,28,15,30,187.0,193.0,3.3,16.0,278.0,217.42,168.3
2016,2,28,15,45,161.5,173.5,3.3,16.0,241.5,184.31,141.54
2016,2,28,16,0,136.0,154.0,3.3,16.0,205.0,153.65,117.16
2016,2,28,16,15,120.5,135.5,3.3,15.5,175.5,127.32,96.62
2016,2,28,16,30,105.0,117.0,3.3,15.0,146.0,102.53,78.06
2016,2,28,16,45,91.0,95.0,3.3,14.5,117.0,77.49,63.23
2016,2,28,17,0,77.0,73.0,3.3,14.0,88.0,60.81,48.15
2016,2,28,17,15,50.5,52.5,3.3,13.5,61.0,44.67,33.28
2016,2,28,17,30,24.0,32.0,3.3,13.0,34.0,29.29,17.94
2016,2,28,17,45,12.0,16.0,3.3,13.0,17.0,15.09,0.0
2016,2,28,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,6,45,91.5,9.0,2.35,10.5,13.5,33.16,0.0
2016,2,29,7,0,183.0,18.0,2.4,11.0,27.0,88.02,5.3
2016,2,29,7,15,313.5,30.0,2.45,11.0,67.5,162.33,119.04
2016,2,29,7,30,444.0,42.0,2.5,11.0,108.0,240.08,189.59
2016,2,29,7,45,532.0,48.5,2.6,11.5,157.5,303.4,246.07
2016,2,29,8,0,620.0,55.0,2.7,12.0,207.0,372.64,306.09
2016,2,29,8,15,321.5,90.5,2.7,12.5,170.5,279.24,231.17
2016,2,29,8,30,23.0,126.0,2.7,13.0,134.0,140.44,113.72
2016,2,29,8,45,26.5,144.5,2.7,14.0,154.5,167.13,135.61
2016,2,29,9,0,30.0,163.0,2.7,15.0,175.0,188.59,152.46
2016,2,29,9,15,86.5,190.5,2.65,15.5,232.0,253.8,205.85
2016,2,29,9,30,143.0,218.0,2.6,16.0,289.0,327.91,264.91
2016,2,29,9,45,133.0,235.5,2.55,16.5,305.5,340.79,273.37
2016,2,29,10,0,123.0,253.0,2.5,17.0,322.0,352.71,281.16
2016,2,29,10,15,206.5,262.0,2.4,17.0,385.5,420.77,334.93
2016,2,29,10,30,290.0,271.0,2.3,17.0,449.0,496.27,392.76
2016,2,29,10,45,592.5,182.5,2.25,17.5,564.0,631.13,497.89
2016,2,29,11,0,895.0,94.0,2.2,18.0,679.0,754.81,587.95
2016,2,29,11,15,900.5,95.0,2.1,18.0,697.0,758.69,588.23
2016,2,29,11,30,906.0,96.0,2.0,18.0,715.0,759.46,587.46
2016,2,29,11,45,915.0,93.5,1.95,18.0,726.5,755.99,584.23
2016,2,29,12,0,924.0,91.0,1.9,18.0,738.0,749.33,578.91
2016,2,29,12,15,925.0,91.0,1.9,18.0,740.0,736.39,569.7
2016,2,29,12,30,926.0,91.0,1.9,18.0,742.0,720.4,558.47
2016,2,29,12,45,927.0,89.5,1.9,18.5,736.5,699.93,542.48
2016,2,29,13,0,928.0,88.0,1.9,19.0,731.0,676.56,523.88
2016,2,29,13,15,923.5,87.5,1.85,19.0,716.5,648.01,501.91
2016,2,29,13,30,919.0,87.0,1.8,19.0,702.0,617.02,477.83
2016,2,29,13,45,908.5,87.5,1.8,19.5,679.5,581.44,449.3
2016,2,29,14,0,898.0,88.0,1.8,20.0,657.0,544.13,418.99
2016,2,29,14,15,887.5,86.5,1.75,20.0,627.5,503.43,386.12
2016,2,29,14,30,877.0,85.0,1.7,20.0,598.0,461.47,351.5
2016,2,29,14,45,854.5,85.5,1.65,20.0,560.0,412.67,311.0
2016,2,29,15,0,832.0,86.0,1.6,20.0,522.0,366.69,271.78
2016,2,29,15,15,811.0,83.0,1.5,20.0,480.5,318.49,230.05
2016,2,29,15,30,790.0,80.0,1.4,20.0,439.0,270.97,188.45
2016,2,29,15,45,757.0,77.5,1.3,20.0,392.5,222.34,146.63
2016,2,29,16,0,724.0,75.0,1.2,20.0,346.0,176.09,108.11
2016,2,29,16,15,682.5,70.0,1.1,19.5,297.5,126.02,70.1
2016,2,29,16,30,641.0,65.0,1.0,19.0,249.0,82.75,43.2
2016,2,29,16,45,570.0,59.0,0.95,18.5,199.5,42.49,31.76
2016,2,29,17,0,499.0,53.0,0.9,18.0,150.0,38.13,27.79
2016,2,29,17,15,398.0,42.5,0.85,18.0,105.0,31.72,21.74
2016,2,29,17,30,297.0,32.0,0.8,18.0,60.0,24.94,14.66
2016,2,29,17,45,148.5,16.0,0.8,18.0,30.0,12.21,0.0
2016,2,29,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,6,45,84.0,10.0,2.15,12.5,14.5,32.5,0.0
2016,3,1,7,0,168.0,20.0,2.3,13.0,29.0,87.42,21.59
2016,3,1,7,15,276.5,33.5,2.35,13.5,67.5,154.38,113.65
2016,3,1,7,30,385.0,47.0,2.4,14.0,106.0,224.06,175.78
2016,3,1,7,45,454.5,57.0,2.5,14.5,152.0,281.4,226.42
2016,3,1,8,0,524.0,67.0,2.6,15.0,198.0,343.28,279.55
2016,3,1,8,15,579.5,70.5,2.5,15.0,244.0,394.52,323.14
2016,3,1,8,30,635.0,74.0,2.4,15.0,290.0,448.07,367.25
2016,3,1,8,45,585.0,98.5,2.35,15.5,319.5,465.68,380.26
2016,3,1,9,0,535.0,123.0,2.3,16.0,349.0,474.57,385.83
2016,3,1,9,15,457.0,157.0,2.35,16.0,364.0,474.83,384.55
2016,3,1,9,30,379.0,191.0,2.4,16.0,379.0,461.77,372.74
2016,3,1,9,45,503.0,170.5,2.45,16.5,441.0,537.12,431.61
2016,3,1,10,0,627.0,150.0,2.5,17.0,503.0,611.73,488.11
2016,3,1,10,15,768.5,116.0,2.5,17.0,573.5,681.03,540.9
2016,3,1,10,30,910.0,82.0,2.5,17.0,644.0,750.04,589.73
2016,3,1,10,45,920.0,82.5,2.55,17.5,670.0,762.98,596.74
2016,3,1,11,0,930.0,83.0,2.6,18.0,696.0,772.89,602.12
2016,3,1,11,15,935.5,83.5,2.55,18.0,714.0,776.34,603.52
2016,3,1,11,30,941.0,84.0,2.5,18.0,732.0,776.56,602.8
2016,3,1,11,45,946.0,83.5,2.5,18.0,743.0,772.12,599.25
2016,3,1,12,0,951.0,83.0,2.5,18.0,754.0,764.41,593.55
2016,3,1,12,15,951.5,83.0,2.5,18.0,756.0,750.79,583.77
2016,3,1,12,30,952.0,83.0,2.5,18.0,758.0,734.04,571.89
2016,3,1,12,45,950.5,83.0,2.5,18.0,751.5,712.91,556.85
2016,3,1,13,0,949.0,83.0,2.5,18.0,745.0,688.88,538.5
2016,3,1,13,15,944.5,82.5,2.5,18.0,730.0,659.74,516.12
2016,3,1,13,30,940.0,82.0,2.5,18.0,715.0,628.12,491.52
2016,3,1,13,45,933.5,80.5,2.55,18.0,692.5,592.11,463.35
2016,3,1,14,0,927.0,79.0,2.6,18.0,670.0,554.08,432.98
2016,3,1,14,15,916.0,78.0,2.6,17.5,640.0,512.53,399.74
2016,3,1,14,30,905.0,77.0,2.6,17.0,610.0,469.67,364.49
2016,3,1,14,45,891.0,75.0,2.6,17.0,573.5,423.62,325.13
2016,3,1,15,0,877.0,73.0,2.6,17.0,537.0,376.97,284.33
2016,3,1,15,15,857.0,70.5,2.55,16.5,494.5,327.68,241.13
2016,3,1,15,30,837.0,68.0,2.5,16.0,452.0,278.82,197.64
2016,3,1,15,45,809.0,65.5,2.5,16.0,405.0,225.23,150.35
2016,3,1,16,0,781.0,63.0,2.5,16.0,358.0,177.05,108.76
2016,3,1,16,15,741.5,59.0,2.3,15.5,308.5,128.33,70.63
2016,3,1,16,30,702.0,55.0,2.1,15.0,259.0,83.1,41.53
2016,3,1,16,45,639.0,50.0,1.95,15.0,209.0,40.58,30.55
2016,3,1,17,0,576.0,45.0,1.8,15.0,159.0,31.0,21.86
2016,3,1,17,15,478.0,37.0,1.7,14.5,112.5,26.54,17.6
2016,3,1,17,30,380.0,29.0,1.6,14.0,66.0,21.87,12.58
2016,3,1,17,45,190.0,14.5,1.55,13.5,33.0,10.72,0.0
2016,3,1,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,4.5,2.05,12.5,4.5,4.42,0.0
2016,3,2,7,0,0.0,9.0,2.2,13.0,9.0,8.68,0.0
2016,3,2,7,15,0.0,20.5,2.3,13.5,20.5,19.78,10.45
2016,3,2,7,30,0.0,32.0,2.4,14.0,32.0,30.9,20.33
2016,3,2,7,45,0.0,45.0,2.5,14.5,45.0,43.47,31.26
2016,3,2,8,0,0.0,58.0,2.6,15.0,58.0,56.31,42.27
2016,3,2,8,15,0.0,71.5,2.5,15.0,71.5,69.8,53.75
2016,3,2,8,30,0.0,85.0,2.4,15.0,85.0,83.24,65.02
2016,3,2,8,45,16.0,126.0,2.3,15.5,133.0,135.11,108.24
2016,3,2,9,0,32.0,167.0,2.2,16.0,181.0,194.18,156.32
2016,3,2,9,15,85.5,195.5,2.2,16.5,237.0,259.15,208.92
2016,3,2,9,30,139.0,224.0,2.2,17.0,293.0,332.94,267.15
2016,3,2,9,45,136.0,242.0,2.25,17.5,314.5,350.96,279.74
2016,3,2,10,0,133.0,260.0,2.3,18.0,336.0,368.24,291.83
2016,3,2,10,15,505.5,174.5,2.35,18.0,485.5,557.03,443.53
2016,3,2,10,30,878.0,89.0,2.4,18.0,635.0,738.54,579.48
2016,3,2,10,45,885.0,91.0,2.5,18.0,660.5,750.61,586.33
2016,3,2,11,0,892.0,93.0,2.6,18.0,686.0,759.69,592.58
2016,3,2,11,15,732.0,159.0,2.7,18.0,654.0,712.87,557.78
2016,3,2,11,30,572.0,225.0,2.8,18.0,622.0,655.57,512.69
2016,3,2,11,45,512.0,253.0,2.95,18.5,612.5,633.42,494.49
2016,3,2,12,0,452.0,281.0,3.1,19.0,603.0,609.85,474.96
2016,3,2,12,15,434.5,290.0,3.2,18.5,599.5,596.94,465.91
2016,3,2,12,30,417.0,299.0,3.3,18.0,596.0,581.01,454.52
2016,3,2,12,45,367.5,308.5,3.4,18.0,569.0,545.96,427.44
2016,3,2,13,0,318.0,318.0,3.5,18.0,542.0,511.69,400.86
2016,3,2,13,15,305.0,320.0,3.5,18.0,531.0,494.08,387.15
2016,3,2,13,30,292.0,322.0,3.5,18.0,520.0,476.21,373.09
2016,3,2,13,45,303.0,302.5,3.5,18.0,502.5,451.82,354.5
2016,3,2,14,0,314.0,283.0,3.5,18.0,485.0,426.24,334.68
2016,3,2,14,15,341.0,263.0,3.45,17.5,473.5,406.66,319.64
2016,3,2,14,30,368.0,243.0,3.4,17.0,462.0,384.52,301.99
2016,3,2,14,45,370.0,226.5,3.4,17.0,435.0,352.77,275.83
2016,3,2,15,0,372.0,210.0,3.4,17.0,408.0,320.34,248.63
2016,3,2,15,15,301.5,203.0,3.35,16.5,355.5,272.85,210.9
2016,3,2,15,30,231.0,196.0,3.3,16.0,303.0,231.32,178.35
2016,3,2,15,45,242.0,174.0,3.3,16.0,276.0,201.27,152.49
2016,3,2,16,0,253.0,152.0,3.3,16.0,249.0,170.15,125.75
2016,3,2,16,15,225.5,136.5,3.15,15.5,214.0,138.66,101.3
2016,3,2,16,30,198.0,121.0,3.0,15.0,179.0,109.79,80.47
2016,3,2,16,45,182.5,99.5,2.95,15.0,145.5,79.4,60.23
2016,3,2,17,0,167.0,78.0,2.9,15.0,112.0,61.43,48.68
2016,3,2,17,15,127.0,58.0,2.8,14.5,79.5,46.63,35.13
2016,3,2,17,30,87.0,38.0,2.7,14.0,47.0,31.26,20.56
2016,3,2,17,45,43.5,19.0,2.6,14.0,23.5,17.09,0.0
2016,3,2,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
