Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,6,45,0.0,9.0,2.2,13.0,9.0,8.85,0.0
2016,3,3,7,0,0.0,18.0,2.2,13.0,18.0,17.38,4.24
2016,3,3,7,15,11.5,38.0,2.3,13.0,39.5,45.8,31.72
2016,3,3,7,30,23.0,58.0,2.4,13.0,61.0,72.87,55.57
2016,3,3,7,45,35.5,78.5,2.5,13.5,86.5,101.27,80.21
2016,3,3,8,0,48.0,99.0,2.6,14.0,112.0,130.18,104.98
2016,3,3,8,15,56.5,120.0,2.5,14.0,138.0,158.16,128.7
2016,3,3,8,30,65.0,141.0,2.4,14.0,164.0,186.4,152.2
2016,3,3,8,45,32.5,135.0,2.3,14.5,146.5,159.56,129.01
2016,3,3,9,0,0.0,129.0,2.2,15.0,129.0,127.64,101.47
2016,3,3,9,15,0.0,136.5,2.1,15.0,136.5,134.66,107.01
2016,3,3,9,30,0.0,144.0,2.0,15.0,144.0,141.74,112.49
2016,3,3,9,45,0.0,155.0,1.95,15.5,155.0,152.45,120.67
2016,3,3,10,0,0.0,166.0,1.9,16.0,166.0,163.13,128.76
2016,3,3,10,15,16.0,208.5,1.9,16.0,218.5,217.38,172.38
2016,3,3,10,30,32.0,251.0,1.9,16.0,271.0,277.74,219.87
2016,3,3,10,45,29.5,256.5,1.95,16.0,276.0,280.31,221.26
2016,3,3,11,0,27.0,262.0,2.0,16.0,281.0,277.79,218.96
2016,3,3,11,15,37.5,282.0,2.2,16.0,308.5,309.61,243.93
2016,3,3,11,30,48.0,302.0,2.4,16.0,336.0,335.97,264.43
2016,3,3,11,45,49.0,305.5,2.6,16.0,340.5,338.23,266.13
2016,3,3,12,0,50.0,309.0,2.8,16.0,345.0,340.27,267.78
2016,3,3,12,15,38.5,295.5,2.7,16.0,323.5,316.54,248.94
2016,3,3,12,30,27.0,282.0,2.6,16.0,302.0,293.31,230.57
2016,3,3,12,45,47.0,301.5,2.55,16.0,335.0,323.54,254.51
2016,3,3,13,0,67.0,321.0,2.5,16.0,368.0,352.28,276.89
2016,3,3,13,15,67.5,313.5,2.4,16.0,361.0,341.86,268.69
2016,3,3,13,30,68.0,306.0,2.3,16.0,354.0,331.29,260.53
2016,3,3,13,45,36.0,249.0,2.25,16.0,274.5,256.79,202.3
2016,3,3,14,0,4.0,192.0,2.2,16.0,195.0,186.06,146.31
2016,3,3,14,15,18.5,216.0,2.1,16.0,227.5,214.75,169.63
2016,3,3,14,30,33.0,240.0,2.0,16.0,260.0,238.67,188.65
2016,3,3,14,45,37.0,229.5,1.95,16.0,251.0,227.79,180.08
2016,3,3,15,0,41.0,219.0,1.9,16.0,242.0,216.48,171.18
2016,3,3,15,15,30.5,197.0,1.9,16.0,213.0,190.36,150.61
2016,3,3,15,30,20.0,175.0,1.9,16.0,184.0,168.91,133.8
2016,3,3,15,45,15.0,156.5,1.9,16.0,163.0,149.2,118.17
2016,3,3,16,0,10.0,138.0,1.9,16.0,142.0,130.04,102.9
2016,3,3,16,15,5.0,120.5,1.75,15.5,122.5,112.31,88.81
2016,3,3,16,30,0.0,103.0,1.6,15.0,103.0,95.15,74.95
2016,3,3,16,45,0.0,83.0,1.5,15.0,83.0,76.68,59.35
2016,3,3,17,0,0.0,63.0,1.4,15.0,63.0,58.84,46.44
2016,3,3,17,15,0.0,45.0,1.3,14.5,45.0,42.61,31.71
2016,3,3,17,30,0.0,27.0,1.2,14.0,27.0,26.07,16.4
2016,3,3,17,45,0.0,13.5,1.2,14.0,13.5,13.02,0.0
2016,3,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,6.5,1.75,13.5,6.5,6.39,0.0
2016,3,4,7,0,0.0,13.0,1.9,14.0,13.0,12.54,2.35
2016,3,4,7,15,0.0,27.5,2.05,14.0,27.5,26.55,16.17
2016,3,4,7,30,0.0,42.0,2.2,14.0,42.0,40.88,28.81
2016,3,4,7,45,0.0,58.5,2.35,14.5,58.5,57.71,43.35
2016,3,4,8,0,0.0,75.0,2.5,15.0,75.0,74.38,57.55
2016,3,4,8,15,0.0,91.5,2.65,15.0,91.5,90.93,71.53
2016,3,4,8,30,0.0,108.0,2.8,15.0,108.0,107.4,85.23
2016,3,4,8,45,0.0,96.0,2.95,15.5,96.0,93.93,73.63
2016,3,4,9,0,0.0,84.0,3.1,16.0,84.0,81.38,62.85
2016,3,4,9,15,10.5,138.5,3.3,16.0,144.5,143.52,114.36
2016,3,4,9,30,21.0,193.0,3.5,16.0,205.0,206.86,165.81
2016,3,4,9,45,10.5,171.0,3.7,16.5,177.0,176.1,139.89
2016,3,4,10,0,0.0,149.0,3.9,17.0,149.0,145.88,114.6
2016,3,4,10,15,0.0,92.0,3.9,17.0,92.0,89.04,68.06
2016,3,4,10,30,0.0,35.0,3.9,17.0,35.0,33.83,22.48
2016,3,4,10,45,0.0,102.5,3.95,17.0,102.5,99.32,76.32
2016,3,4,11,0,0.0,170.0,4.0,17.0,170.0,165.77,129.93
2016,3,4,11,15,0.0,117.0,4.0,17.0,117.0,113.48,87.5
2016,3,4,11,30,0.0,64.0,4.0,17.0,64.0,61.93,45.45
2016,3,4,11,45,0.0,114.0,4.05,17.0,114.0,110.49,85.05
2016,3,4,12,0,0.0,164.0,4.1,17.0,164.0,159.13,124.2
2016,3,4,12,15,0.0,127.0,4.2,16.5,127.0,123.04,95.26
2016,3,4,12,30,0.0,90.0,4.3,16.0,90.0,87.15,66.25
2016,3,4,12,45,3.5,152.0,4.4,16.0,155.0,149.43,117.04
2016,3,4,13,0,7.0,214.0,4.5,16.0,220.0,211.05,166.61
2016,3,4,13,15,7.0,210.0,4.45,16.0,215.5,206.65,163.07
2016,3,4,13,30,7.0,206.0,4.4,16.0,211.0,202.23,159.65
2016,3,4,13,45,3.5,178.0,4.35,16.0,180.5,173.12,136.37
2016,3,4,14,0,0.0,150.0,4.3,16.0,150.0,144.37,113.26
2016,3,4,14,15,12.5,191.0,4.1,16.0,198.5,188.69,149.41
2016,3,4,14,30,25.0,232.0,3.9,16.0,247.0,230.87,183.34
2016,3,4,14,45,47.0,233.0,3.75,16.0,259.0,235.16,186.75
2016,3,4,15,0,69.0,234.0,3.6,16.0,271.0,239.8,190.21
2016,3,4,15,15,34.5,131.5,3.55,15.5,150.0,134.56,105.77
2016,3,4,15,30,0.0,29.0,3.5,15.0,29.0,28.0,18.08
2016,3,4,15,45,0.0,20.0,3.5,15.0,20.0,19.3,10.78
2016,3,4,16,0,0.0,11.0,3.5,15.0,11.0,10.61,3.41
2016,3,4,16,15,0.0,9.5,3.6,15.0,9.5,9.16,2.18
2016,3,4,16,30,0.0,8.0,3.7,15.0,8.0,7.71,0.95
2016,3,4,16,45,0.0,6.0,3.8,15.0,6.0,5.78,0.0
2016,3,4,17,0,0.0,4.0,3.9,15.0,4.0,3.85,0.0
2016,3,4,17,15,0.0,3.0,4.05,15.0,3.0,2.89,0.0
2016,3,4,17,30,0.0,2.0,4.2,15.0,2.0,1.93,0.0
2016,3,4,17,45,0.0,1.0,4.35,15.0,1.0,0.96,0.0
2016,3,4,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,6.5,5.65,14.5,6.5,6.39,0.0
2016,3,5,7,0,0.0,13.0,6.0,15.0,13.0,12.54,2.93
2016,3,5,7,15,0.0,27.0,6.25,15.0,27.0,26.07,15.74
2016,3,5,7,30,0.0,41.0,6.5,15.0,41.0,39.64,27.65
2016,3,5,7,45,0.0,57.0,6.75,15.0,57.0,55.92,41.76
2016,3,5,8,0,0.0,73.0,7.0,15.0,73.0,72.06,55.63
2016,3,5,8,15,0.0,89.5,7.0,15.0,89.5,88.64,69.68
2016,3,5,8,30,0.0,106.0,7.0,15.0,106.0,105.13,83.47
2016,3,5,8,45,0.0,79.0,7.0,15.5,79.0,76.51,59.09
2016,3,5,9,0,0.0,52.0,7.0,16.0,52.0,50.24,36.77
2016,3,5,9,15,0.0,66.5,7.0,16.0,66.5,64.29,48.44
2016,3,5,9,30,0.0,81.0,7.0,16.0,81.0,78.35,60.02
2016,3,5,9,45,0.0,89.0,7.05,16.5,89.0,86.11,66.17
2016,3,5,10,0,0.0,97.0,7.1,17.0,97.0,93.97,72.36
2016,3,5,10,15,0.0,126.5,7.3,17.0,126.5,123.12,96.12
2016,3,5,10,30,0.0,156.0,7.5,17.0,156.0,152.31,119.73
2016,3,5,10,45,0.0,139.5,7.75,17.5,139.5,135.75,105.86
2016,3,5,11,0,0.0,123.0,8.0,18.0,123.0,119.41,92.27
2016,3,5,11,15,5.0,174.5,8.1,18.0,178.5,173.73,136.3
2016,3,5,11,30,10.0,226.0,8.2,18.0,234.0,227.99,179.81
2016,3,5,11,45,6.5,203.0,8.3,18.0,208.0,202.3,159.01
2016,3,5,12,0,3.0,180.0,8.4,18.0,182.0,176.92,138.49
2016,3,5,12,15,1.5,155.5,8.5,17.5,156.5,151.79,118.43
2016,3,5,12,30,0.0,131.0,8.6,17.0,131.0,126.86,98.4
2016,3,5,12,45,20.0,216.5,8.7,17.0,231.0,222.84,176.54
2016,3,5,13,0,40.0,302.0,8.8,17.0,331.0,317.12,252.13
2016,3,5,13,15,41.0,295.0,9.25,17.0,324.5,308.42,245.36
2016,3,5,13,30,42.0,288.0,9.7,17.0,318.0,299.62,238.6
2016,3,5,13,45,21.0,213.5,10.15,17.0,228.5,216.6,171.91
2016,3,5,14,0,0.0,139.0,10.6,17.0,139.0,133.94,104.72
2016,3,5,14,15,0.0,83.0,11.15,16.5,83.0,80.32,61.01
2016,3,5,14,30,0.0,27.0,11.7,16.0,27.0,26.09,16.15
2016,3,5,14,45,0.0,18.5,12.3,16.0,18.5,17.87,9.31
2016,3,5,15,0,0.0,10.0,12.9,16.0,10.0,9.66,2.45
2016,3,5,15,15,0.0,21.0,13.1,16.0,21.0,20.28,11.41
2016,3,5,15,30,0.0,32.0,13.3,16.0,32.0,30.9,20.41
2016,3,5,15,45,0.0,31.0,13.5,16.0,31.0,29.93,19.66
2016,3,5,16,0,0.0,30.0,13.7,16.0,30.0,28.96,18.9
2016,3,5,16,15,0.0,26.0,13.65,15.5,26.0,25.09,15.7
2016,3,5,16,30,0.0,22.0,13.6,15.0,22.0,21.22,12.46
2016,3,5,16,45,0.0,17.5,13.6,15.0,17.5,16.88,8.73
2016,3,5,17,0,0.0,13.0,13.6,15.0,13.0,12.53,5.48
2016,3,5,17,15,0.0,9.5,13.35,15.0,9.5,9.16,2.37
2016,3,5,17,30,0.0,6.0,13.1,15.0,6.0,5.78,0.0
2016,3,5,17,45,0.0,3.0,12.85,15.0,3.0,2.89,0.0
2016,3,5,18,0,0.0,0.0,12.6,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,6,45,61.0,17.0,4.8,11.5,21.5,34.54,0.0
2016,3,6,7,0,122.0,34.0,4.8,12.0,43.0,92.65,59.81
2016,3,6,7,15,234.5,49.5,4.95,12.0,85.5,162.86,126.42
2016,3,6,7,30,347.0,65.0,5.1,12.0,128.0,236.93,191.72
2016,3,6,7,45,424.5,76.0,5.25,12.5,176.5,298.32,246.05
2016,3,6,8,0,502.0,87.0,5.4,13.0,225.0,365.2,303.92
2016,3,6,8,15,554.5,94.5,5.45,13.0,274.5,421.79,352.56
2016,3,6,8,30,607.0,102.0,5.5,13.0,324.0,478.83,400.49
2016,3,6,8,45,642.5,108.0,5.6,13.5,371.0,525.5,438.26
2016,3,6,9,0,678.0,114.0,5.7,14.0,418.0,572.3,475.26
2016,3,6,9,15,491.0,166.0,5.65,14.0,397.5,518.18,428.58
2016,3,6,9,30,304.0,218.0,5.6,14.0,377.0,448.72,369.0
2016,3,6,9,45,537.0,173.5,5.6,14.0,479.5,576.3,474.57
2016,3,6,10,0,770.0,129.0,5.6,14.0,582.0,707.47,579.65
2016,3,6,10,15,533.5,207.5,5.5,14.0,529.5,622.2,507.06
2016,3,6,10,30,297.0,286.0,5.4,14.0,477.0,525.07,425.04
2016,3,6,10,45,410.5,262.0,5.35,14.5,536.5,590.4,477.28
2016,3,6,11,0,524.0,238.0,5.3,15.0,596.0,650.23,523.85
2016,3,6,11,15,413.0,283.0,5.35,15.0,569.5,609.19,488.87
2016,3,6,11,30,302.0,328.0,5.4,15.0,543.0,562.55,449.88
2016,3,6,11,45,173.0,320.5,5.45,15.0,444.0,449.92,359.88
2016,3,6,12,0,44.0,313.0,5.5,15.0,345.0,340.39,270.66
2016,3,6,12,15,79.0,333.0,5.65,15.0,390.5,382.95,305.28
2016,3,6,12,30,114.0,353.0,5.8,15.0,436.0,423.74,337.92
2016,3,6,12,45,135.5,352.0,5.95,15.0,450.0,434.27,346.62
2016,3,6,13,0,157.0,351.0,6.1,15.0,464.0,441.47,352.75
2016,3,6,13,15,155.0,344.5,6.25,15.0,454.5,427.1,341.55
2016,3,6,13,30,153.0,338.0,6.4,15.0,445.0,412.46,330.11
2016,3,6,13,45,174.0,325.0,6.55,15.0,443.0,404.73,324.43
2016,3,6,14,0,195.0,312.0,6.7,15.0,441.0,395.29,317.15
2016,3,6,14,15,185.5,298.0,6.8,14.5,416.0,367.95,295.73
2016,3,6,14,30,176.0,284.0,6.9,14.0,391.0,341.05,274.44
2016,3,6,14,45,88.0,225.0,7.05,14.0,278.5,245.66,197.46
2016,3,6,15,0,0.0,166.0,7.2,14.0,166.0,157.81,126.35
2016,3,6,15,15,0.0,156.0,7.3,13.5,156.0,147.99,118.83
2016,3,6,15,30,0.0,146.0,7.4,13.0,146.0,138.16,111.17
2016,3,6,15,45,0.0,129.5,7.5,13.0,129.5,122.52,98.36
2016,3,6,16,0,0.0,113.0,7.6,13.0,113.0,106.95,85.48
2016,3,6,16,15,0.0,97.5,7.65,13.0,97.5,92.33,73.28
2016,3,6,16,30,0.0,82.0,7.7,13.0,82.0,77.78,60.98
2016,3,6,16,45,0.0,65.5,7.8,13.0,65.5,62.46,47.85
2016,3,6,17,0,0.0,49.0,7.9,13.0,49.0,47.26,36.6
2016,3,6,17,15,0.0,35.0,7.95,12.5,35.0,33.8,24.29
2016,3,6,17,30,0.0,21.0,8.0,12.0,21.0,20.26,11.81
2016,3,6,17,45,0.0,10.5,8.1,12.0,10.5,10.12,0.59
2016,3,6,18,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,6,45,72.5,14.5,4.8,9.5,20.5,35.78,0.0
2016,3,7,7,0,145.0,29.0,5.0,10.0,41.0,99.73,67.8
2016,3,7,7,15,205.5,46.5,5.2,10.0,77.0,148.61,116.57
2016,3,7,7,30,266.0,64.0,5.4,10.0,113.0,202.37,165.28
2016,3,7,7,45,298.0,81.5,5.65,10.0,152.5,247.17,206.08
2016,3,7,8,0,330.0,99.0,5.9,10.0,192.0,293.75,247.56
2016,3,7,8,15,359.0,113.0,5.95,10.0,231.5,336.16,284.64
2016,3,7,8,30,388.0,127.0,6.0,10.0,271.0,379.63,321.8
2016,3,7,8,45,194.0,124.5,6.05,10.5,196.5,260.08,219.27
2016,3,7,9,0,0.0,122.0,6.1,11.0,122.0,120.03,96.75
2016,3,7,9,15,0.0,118.0,6.1,11.0,118.0,115.43,92.69
2016,3,7,9,30,0.0,114.0,6.1,11.0,114.0,111.09,88.79
2016,3,7,9,45,0.0,82.5,6.1,11.0,82.5,79.81,62.21
2016,3,7,10,0,0.0,51.0,6.1,11.0,51.0,49.31,36.29
2016,3,7,10,15,0.0,53.0,6.2,11.0,53.0,51.25,37.86
2016,3,7,10,30,0.0,55.0,6.3,11.0,55.0,53.2,39.42
2016,3,7,10,45,108.5,191.5,6.4,11.5,266.5,278.54,229.47
2016,3,7,11,0,217.0,328.0,6.5,12.0,478.0,501.09,408.55
2016,3,7,11,15,147.0,330.0,6.65,12.0,433.0,447.31,363.25
2016,3,7,11,30,77.0,332.0,6.8,12.0,388.0,388.92,314.63
2016,3,7,11,45,91.5,342.0,6.95,12.0,409.0,407.34,329.67
2016,3,7,12,0,106.0,352.0,7.1,12.0,430.0,425.02,343.96
2016,3,7,12,15,185.5,351.0,7.25,12.0,487.5,480.6,390.09
2016,3,7,12,30,265.0,350.0,7.4,12.0,545.0,531.85,432.21
2016,3,7,12,45,267.5,346.0,7.6,12.0,541.5,520.93,423.55
2016,3,7,13,0,270.0,342.0,7.8,12.0,538.0,509.12,414.27
2016,3,7,13,15,393.5,295.5,7.85,12.0,574.5,533.35,435.88
2016,3,7,13,30,517.0,249.0,7.9,12.0,611.0,550.09,450.75
2016,3,7,13,45,550.5,228.0,7.95,12.5,602.5,530.14,433.66
2016,3,7,14,0,584.0,207.0,8.0,13.0,594.0,506.82,413.48
2016,3,7,14,15,292.0,136.0,8.0,13.0,329.5,271.46,221.48
2016,3,7,14,30,0.0,65.0,8.0,13.0,65.0,62.87,47.27
2016,3,7,14,45,1.5,120.5,8.05,13.0,121.5,116.61,92.42
2016,3,7,15,0,3.0,176.0,8.1,13.0,178.0,168.11,135.45
2016,3,7,15,15,359.0,143.5,8.0,13.0,316.5,242.43,190.53
2016,3,7,15,30,715.0,111.0,7.9,13.0,455.0,293.99,220.76
2016,3,7,15,45,692.0,104.0,7.85,13.0,410.0,245.9,176.83
2016,3,7,16,0,669.0,97.0,7.8,13.0,365.0,199.37,135.2
2016,3,7,16,15,625.5,91.0,7.7,12.5,316.0,152.82,96.91
2016,3,7,16,30,582.0,85.0,7.6,12.0,267.0,110.39,66.32
2016,3,7,16,45,525.5,75.5,7.5,12.0,218.0,68.86,43.6
2016,3,7,17,0,469.0,66.0,7.4,12.0,169.0,48.14,37.56
2016,3,7,17,15,373.0,54.5,7.35,11.5,123.0,40.64,30.51
2016,3,7,17,30,277.0,43.0,7.3,11.0,77.0,32.95,22.94
2016,3,7,17,45,150.5,26.5,7.3,11.0,43.5,20.65,8.16
2016,3,7,18,0,24.0,10.0,7.3,11.0,10.0,9.83,0.0
2016,3,7,18,15,12.0,5.0,7.3,10.5,5.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,9.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,8.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,7.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,6,45,145.0,15.5,4.0,9.0,28.0,70.47,0.0
2016,3,8,7,0,290.0,31.0,4.0,10.0,56.0,153.86,109.19
2016,3,8,7,15,399.0,41.5,3.95,10.0,102.0,220.62,174.26
2016,3,8,7,30,508.0,52.0,3.9,10.0,148.0,296.56,242.22
2016,3,8,7,45,562.5,61.5,3.9,10.5,197.5,353.65,293.33
2016,3,8,8,0,617.0,71.0,3.9,11.0,247.0,413.83,345.32
2016,3,8,8,15,660.5,76.5,3.8,11.5,296.5,465.95,388.99
2016,3,8,8,30,704.0,82.0,3.7,12.0,346.0,519.39,432.19
2016,3,8,8,45,720.0,90.5,3.65,12.5,391.5,560.15,463.88
2016,3,8,9,0,736.0,99.0,3.6,13.0,437.0,599.71,493.67
2016,3,8,9,15,686.0,117.0,3.5,13.0,455.5,603.94,495.37
2016,3,8,9,30,636.0,135.0,3.4,13.0,474.0,603.12,493.04
2016,3,8,9,45,520.5,185.5,3.3,13.0,476.0,582.5,473.59
2016,3,8,10,0,405.0,236.0,3.2,13.0,478.0,551.4,446.05
2016,3,8,10,15,413.0,248.0,3.15,13.0,506.5,579.79,466.92
2016,3,8,10,30,421.0,260.0,3.1,13.0,535.0,599.93,481.16
2016,3,8,10,45,384.5,282.0,3.05,13.0,540.0,589.37,471.28
2016,3,8,11,0,348.0,304.0,3.0,13.0,545.0,582.83,464.53
2016,3,8,11,15,340.5,314.5,2.9,13.0,555.5,584.91,464.98
2016,3,8,11,30,333.0,325.0,2.8,13.0,566.0,585.63,464.38
2016,3,8,11,45,188.0,320.5,2.75,13.0,457.0,462.63,367.71
2016,3,8,12,0,43.0,316.0,2.7,13.0,348.0,342.93,271.67
2016,3,8,12,15,85.0,338.0,2.7,13.0,401.0,392.84,311.85
2016,3,8,12,30,127.0,360.0,2.7,13.0,454.0,442.59,350.63
2016,3,8,12,45,66.0,279.0,2.75,13.0,327.5,315.93,251.44
2016,3,8,13,0,5.0,198.0,2.8,13.0,201.0,194.51,154.11
2016,3,8,13,15,5.5,201.5,2.9,13.0,205.0,197.73,157.11
2016,3,8,13,30,6.0,205.0,3.0,13.0,209.0,200.84,159.78
2016,3,8,13,45,18.0,235.5,3.2,13.0,248.0,235.89,188.35
2016,3,8,14,0,30.0,266.0,3.4,13.0,287.0,267.35,213.8
2016,3,8,14,15,85.0,277.0,3.3,12.5,330.5,302.1,242.39
2016,3,8,14,30,140.0,288.0,3.2,12.0,374.0,329.32,264.34
2016,3,8,14,45,70.0,210.5,3.15,12.0,253.5,226.01,181.53
2016,3,8,15,0,0.0,133.0,3.1,12.0,133.0,127.46,101.57
2016,3,8,15,15,0.0,119.5,2.8,11.5,119.5,114.6,91.41
2016,3,8,15,30,0.0,106.0,2.5,11.0,106.0,101.79,81.07
2016,3,8,15,45,0.0,101.5,2.25,11.0,101.5,97.3,77.52
2016,3,8,16,0,0.0,97.0,2.0,11.0,97.0,92.73,73.86
2016,3,8,16,15,0.0,84.0,1.65,11.0,84.0,80.44,63.57
2016,3,8,16,30,0.0,71.0,1.3,11.0,71.0,68.2,53.21
2016,3,8,16,45,0.0,58.0,1.0,11.0,58.0,56.0,42.74
2016,3,8,17,0,0.0,45.0,0.7,11.0,45.0,43.47,33.63
2016,3,8,17,15,0.0,33.0,1.05,10.5,33.0,31.86,22.93
2016,3,8,17,30,0.0,21.0,1.4,10.0,21.0,20.26,12.12
2016,3,8,17,45,0.0,12.0,1.75,10.0,12.0,11.57,2.6
2016,3,8,18,0,0.0,3.0,2.1,10.0,3.0,2.95,0.0
2016,3,8,18,15,0.0,1.5,2.2,9.5,1.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,6.0,4.35,11.5,6.0,5.78,0.0
2016,3,9,7,0,0.0,12.0,4.4,12.0,12.0,11.57,3.5
2016,3,9,7,15,0.0,21.5,4.4,12.0,21.5,20.74,11.8
2016,3,9,7,30,0.0,31.0,4.4,12.0,31.0,29.92,19.93
2016,3,9,7,45,0.0,41.5,4.4,12.0,41.5,40.08,28.84
2016,3,9,8,0,0.0,52.0,4.4,12.0,52.0,50.24,37.65
2016,3,9,8,15,0.0,63.0,4.3,12.0,63.0,60.89,46.76
2016,3,9,8,30,0.0,74.0,4.2,12.0,74.0,71.57,55.79
2016,3,9,8,45,0.0,87.0,4.1,12.5,87.0,84.5,66.47
2016,3,9,9,0,0.0,100.0,4.0,13.0,100.0,97.4,76.99
2016,3,9,9,15,12.0,153.0,3.9,13.0,159.5,159.43,128.73
2016,3,9,9,30,24.0,206.0,3.8,13.0,219.0,222.49,180.28
2016,3,9,9,45,19.5,211.0,3.75,13.5,222.5,223.75,180.25
2016,3,9,10,0,15.0,216.0,3.7,14.0,226.0,224.94,180.3
2016,3,9,10,15,71.5,262.5,3.7,14.0,310.0,321.12,258.46
2016,3,9,10,30,128.0,309.0,3.7,14.0,394.0,418.44,335.34
2016,3,9,10,45,83.5,300.5,3.7,14.5,356.5,367.8,293.32
2016,3,9,11,0,39.0,292.0,3.7,15.0,319.0,323.21,256.36
2016,3,9,11,15,44.0,304.5,3.7,15.0,336.0,338.19,268.04
2016,3,9,11,30,49.0,317.0,3.7,15.0,353.0,352.83,279.26
2016,3,9,11,45,27.0,259.0,3.75,15.5,279.0,276.1,218.14
2016,3,9,12,0,5.0,201.0,3.8,16.0,205.0,198.95,156.19
2016,3,9,12,15,16.5,248.0,3.8,16.0,260.0,252.74,199.27
2016,3,9,12,30,28.0,295.0,3.8,16.0,315.0,307.28,242.13
2016,3,9,12,45,31.5,299.5,3.85,16.5,322.5,312.0,245.33
2016,3,9,13,0,35.0,304.0,3.9,17.0,330.0,316.35,248.38
2016,3,9,13,15,52.5,313.5,3.9,17.0,352.0,333.96,262.5
2016,3,9,13,30,70.0,323.0,3.9,17.0,374.0,350.12,275.36
2016,3,9,13,45,81.5,317.5,3.9,17.0,374.0,347.4,273.49
2016,3,9,14,0,93.0,312.0,3.9,17.0,374.0,343.65,270.8
2016,3,9,14,15,82.0,294.0,3.9,17.0,347.5,316.18,249.4
2016,3,9,14,30,71.0,276.0,3.9,17.0,321.0,289.57,228.65
2016,3,9,14,45,80.0,262.5,3.9,17.0,310.0,276.3,218.29
2016,3,9,15,0,89.0,249.0,3.9,17.0,299.0,262.12,206.97
2016,3,9,15,15,77.0,227.5,3.85,16.5,268.5,233.21,184.35
2016,3,9,15,30,65.0,206.0,3.8,16.0,238.0,205.5,162.58
2016,3,9,15,45,32.5,166.0,3.8,16.0,182.0,158.94,125.7
2016,3,9,16,0,0.0,126.0,3.8,16.0,126.0,118.62,93.95
2016,3,9,16,15,0.0,109.5,3.65,15.5,109.5,103.04,81.39
2016,3,9,16,30,0.0,93.0,3.5,15.0,93.0,87.53,68.65
2016,3,9,16,45,0.0,76.5,3.35,15.0,76.5,72.11,55.64
2016,3,9,17,0,0.0,60.0,3.2,15.0,60.0,56.92,44.93
2016,3,9,17,15,0.0,44.0,3.15,14.5,44.0,42.23,31.62
2016,3,9,17,30,0.0,28.0,3.1,14.0,28.0,27.03,17.74
2016,3,9,17,45,0.0,16.0,3.1,14.0,16.0,15.44,5.65
2016,3,9,18,0,0.0,4.0,3.1,14.0,4.0,3.93,0.0
2016,3,9,18,15,0.0,2.0,3.15,13.5,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,14.0,6.05,13.5,14.0,13.51,0.0
2016,3,10,7,0,0.0,28.0,6.2,14.0,28.0,27.45,16.18
2016,3,10,7,15,4.0,49.0,6.3,14.0,49.5,51.64,37.45
2016,3,10,7,30,8.0,70.0,6.4,14.0,71.0,75.47,58.23
2016,3,10,7,45,16.5,90.5,6.5,14.5,94.5,100.8,80.04
2016,3,10,8,0,25.0,111.0,6.6,15.0,118.0,131.7,106.22
2016,3,10,8,15,31.5,130.5,6.8,15.0,141.5,156.16,126.83
2016,3,10,8,30,38.0,150.0,7.0,15.0,165.0,180.87,147.4
2016,3,10,8,45,36.5,167.5,7.2,15.5,183.0,198.48,161.36
2016,3,10,9,0,35.0,185.0,7.4,16.0,201.0,215.86,174.91
2016,3,10,9,15,17.5,101.5,7.4,16.0,109.5,113.57,89.86
2016,3,10,9,30,0.0,18.0,7.4,16.0,18.0,17.38,8.95
2016,3,10,9,45,0.0,44.0,7.4,16.0,44.0,42.53,29.95
2016,3,10,10,0,0.0,70.0,7.4,16.0,70.0,67.71,50.79
2016,3,10,10,15,3.0,136.5,7.3,16.0,139.0,135.26,106.4
2016,3,10,10,30,6.0,203.0,7.2,16.0,208.0,203.85,162.0
2016,3,10,10,45,3.0,172.5,7.1,16.5,175.0,170.71,134.51
2016,3,10,11,0,0.0,142.0,7.0,17.0,142.0,138.07,107.58
2016,3,10,11,15,0.0,137.5,6.85,17.0,137.5,133.56,103.82
2016,3,10,11,30,0.0,133.0,6.7,17.0,133.0,129.08,100.09
2016,3,10,11,45,0.0,134.5,6.6,17.0,134.5,130.47,101.16
2016,3,10,12,0,0.0,136.0,6.5,17.0,136.0,131.86,102.24
2016,3,10,12,15,0.0,95.5,6.35,17.0,95.5,92.5,70.26
2016,3,10,12,30,0.0,55.0,6.2,17.0,55.0,53.23,38.19
2016,3,10,12,45,0.0,48.0,6.05,17.0,48.0,46.45,32.64
2016,3,10,13,0,0.0,41.0,5.9,17.0,41.0,39.67,27.09
2016,3,10,13,15,0.0,59.0,5.65,16.5,59.0,57.1,41.53
2016,3,10,13,30,0.0,77.0,5.4,16.0,77.0,74.54,56.0
2016,3,10,13,45,0.0,78.0,5.2,16.0,78.0,75.5,56.85
2016,3,10,14,0,0.0,79.0,5.0,16.0,79.0,76.46,57.72
2016,3,10,14,15,0.0,54.0,4.8,16.0,54.0,52.23,37.8
2016,3,10,14,30,0.0,29.0,4.6,16.0,29.0,28.03,17.77
2016,3,10,14,45,0.0,46.0,4.45,16.0,46.0,44.47,31.54
2016,3,10,15,0,0.0,63.0,4.3,16.0,63.0,60.92,45.32
2016,3,10,15,15,0.0,52.5,4.2,16.0,52.5,50.74,36.95
2016,3,10,15,30,0.0,42.0,4.1,16.0,42.0,40.58,28.54
2016,3,10,15,45,0.0,41.0,4.05,16.0,41.0,39.6,27.82
2016,3,10,16,0,0.0,40.0,4.0,16.0,40.0,38.63,27.09
2016,3,10,16,15,0.0,35.0,4.0,15.5,35.0,33.79,23.12
2016,3,10,16,30,0.0,30.0,4.0,15.0,30.0,28.95,19.09
2016,3,10,16,45,0.0,24.5,4.0,15.0,24.5,23.64,14.55
2016,3,10,17,0,0.0,19.0,4.0,15.0,19.0,18.32,10.7
2016,3,10,17,15,0.0,14.0,4.2,14.5,14.0,13.5,6.3
2016,3,10,17,30,0.0,9.0,4.4,14.0,9.0,8.67,1.87
2016,3,10,17,45,0.0,5.0,4.6,14.0,5.0,4.82,0.0
2016,3,10,18,0,0.0,1.0,4.8,14.0,1.0,0.98,0.0
2016,3,10,18,15,0.0,0.5,4.95,14.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,13.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,7.0,10.85,13.0,7.0,6.75,0.0
2016,3,11,7,0,0.0,14.0,10.9,13.0,14.0,13.5,5.23
2016,3,11,7,15,0.0,24.0,10.5,13.0,24.0,23.16,13.82
2016,3,11,7,30,0.0,34.0,10.1,13.0,34.0,32.82,22.33
2016,3,11,7,45,0.0,45.0,9.75,13.0,45.0,43.46,31.61
2016,3,11,8,0,0.0,56.0,9.4,13.0,56.0,54.11,40.79
2016,3,11,8,15,0.0,67.0,9.25,13.0,67.0,64.76,49.86
2016,3,11,8,30,0.0,78.0,9.1,13.0,78.0,75.57,58.95
2016,3,11,8,45,0.0,46.5,8.95,13.0,46.5,44.92,32.72
2016,3,11,9,0,0.0,15.0,8.8,13.0,15.0,14.48,6.7
2016,3,11,9,15,0.5,90.5,8.55,13.0,91.0,87.99,68.93
2016,3,11,9,30,1.0,166.0,8.3,13.0,167.0,164.55,132.64
2016,3,11,9,45,1.5,172.5,8.05,13.0,173.5,170.97,137.57
2016,3,11,10,0,2.0,179.0,7.8,13.0,180.0,177.44,142.59
2016,3,11,10,15,3.0,184.5,7.75,13.0,186.5,183.32,147.16
2016,3,11,10,30,4.0,190.0,7.7,13.0,193.0,189.24,151.78
2016,3,11,10,45,10.0,220.0,7.7,13.5,227.0,223.55,179.44
2016,3,11,11,0,16.0,250.0,7.7,14.0,261.0,257.75,206.69
2016,3,11,11,15,128.5,302.0,7.7,14.0,396.5,406.59,329.17
2016,3,11,11,30,241.0,354.0,7.7,14.0,532.0,543.52,439.11
2016,3,11,11,45,127.0,302.0,7.7,14.0,396.0,399.67,322.63
2016,3,11,12,0,13.0,250.0,7.7,14.0,260.0,252.9,201.88
2016,3,11,12,15,243.0,271.0,7.75,14.0,455.0,450.06,366.25
2016,3,11,12,30,473.0,292.0,7.8,14.0,650.0,632.06,512.8
2016,3,11,12,45,348.5,326.0,7.9,14.0,588.5,562.75,455.13
2016,3,11,13,0,224.0,360.0,8.0,14.0,527.0,498.51,401.72
2016,3,11,13,15,281.5,340.5,8.15,14.0,546.0,508.8,411.18
2016,3,11,13,30,339.0,321.0,8.3,14.0,565.0,514.69,416.72
2016,3,11,13,45,177.0,280.0,8.5,14.0,407.0,368.82,298.5
2016,3,11,14,0,15.0,239.0,8.7,14.0,249.0,236.49,189.57
2016,3,11,14,15,15.0,232.0,8.65,13.5,242.0,228.66,183.88
2016,3,11,14,30,15.0,225.0,8.6,13.0,235.0,220.77,178.03
2016,3,11,14,45,7.5,123.5,8.6,13.0,128.5,122.11,96.83
2016,3,11,15,0,0.0,22.0,8.6,13.0,22.0,21.25,12.35
2016,3,11,15,15,0.0,58.5,8.55,12.5,58.5,56.55,42.39
2016,3,11,15,30,0.0,95.0,8.5,12.0,95.0,91.61,72.32
2016,3,11,15,45,0.0,87.0,8.5,12.0,87.0,83.97,66.04
2016,3,11,16,0,0.0,79.0,8.5,12.0,79.0,76.33,59.73
2016,3,11,16,15,0.0,69.0,8.45,11.5,69.0,66.7,51.76
2016,3,11,16,30,0.0,59.0,8.4,11.0,59.0,57.01,43.61
2016,3,11,16,45,0.0,48.0,8.4,11.0,48.0,46.36,34.43
2016,3,11,17,0,0.0,37.0,8.4,11.0,37.0,35.72,26.62
2016,3,11,17,15,0.0,27.5,8.35,10.5,27.5,26.54,18.16
2016,3,11,17,30,0.0,18.0,8.3,10.0,18.0,17.36,9.64
2016,3,11,17,45,0.0,10.5,8.25,10.0,10.5,10.12,2.3
2016,3,11,18,0,0.0,3.0,8.2,10.0,3.0,2.95,0.0
2016,3,11,18,15,0.0,1.5,8.2,10.0,1.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,10.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.0,5.05,10.5,7.0,6.75,0.0
2016,3,12,7,0,0.0,14.0,5.3,11.0,14.0,13.5,5.42
2016,3,12,7,15,0.0,25.0,5.6,11.0,25.0,24.12,14.84
2016,3,12,7,30,0.0,36.0,5.9,11.0,36.0,34.76,24.24
2016,3,12,7,45,0.0,47.5,6.2,11.5,47.5,45.88,33.92
2016,3,12,8,0,0.0,59.0,6.5,12.0,59.0,57.02,43.46
2016,3,12,8,15,0.0,71.0,6.7,12.0,71.0,68.71,53.43
2016,3,12,8,30,0.0,83.0,6.9,12.0,83.0,80.63,63.46
2016,3,12,8,45,3.5,123.5,7.1,12.5,125.5,124.15,100.04
2016,3,12,9,0,7.0,164.0,7.3,13.0,168.0,168.17,136.43
2016,3,12,9,15,6.5,173.5,7.4,13.0,177.5,176.87,143.24
2016,3,12,9,30,6.0,183.0,7.5,13.0,187.0,185.61,150.06
2016,3,12,9,45,3.0,165.5,7.65,13.0,167.5,164.89,132.5
2016,3,12,10,0,0.0,148.0,7.8,13.0,148.0,144.65,115.39
2016,3,12,10,15,0.0,124.5,7.8,13.0,124.5,121.07,95.65
2016,3,12,10,30,0.0,101.0,7.8,13.0,101.0,97.86,76.25
2016,3,12,10,45,0.0,125.0,7.8,13.0,125.0,121.41,95.64
2016,3,12,11,0,0.0,149.0,7.8,13.0,149.0,144.95,114.9
2016,3,12,11,15,21.5,232.5,7.8,13.0,248.5,244.07,196.46
2016,3,12,11,30,43.0,316.0,7.8,13.0,348.0,347.6,280.04
2016,3,12,11,45,21.5,207.0,7.8,13.5,223.0,220.4,176.49
2016,3,12,12,0,0.0,98.0,7.8,14.0,98.0,94.93,73.06
2016,3,12,12,15,0.0,98.0,7.8,14.0,98.0,94.93,73.09
2016,3,12,12,30,0.0,98.0,7.8,14.0,98.0,94.92,73.09
2016,3,12,12,45,0.0,87.0,7.85,14.0,87.0,84.26,64.32
2016,3,12,13,0,0.0,76.0,7.9,14.0,76.0,73.58,55.53
2016,3,12,13,15,0.0,118.0,7.9,14.0,118.0,114.16,89.06
2016,3,12,13,30,0.0,160.0,7.9,14.0,160.0,154.35,122.1
2016,3,12,13,45,0.0,127.0,7.9,14.0,127.0,122.67,96.22
2016,3,12,14,0,0.0,94.0,7.9,14.0,94.0,91.01,70.22
2016,3,12,14,15,0.0,108.5,7.8,14.0,108.5,104.86,81.82
2016,3,12,14,30,0.0,123.0,7.7,14.0,123.0,118.55,93.31
2016,3,12,14,45,0.0,145.5,7.65,14.0,145.5,139.52,110.86
2016,3,12,15,0,0.0,168.0,7.6,14.0,168.0,159.91,127.96
2016,3,12,15,15,0.0,146.0,7.45,14.0,146.0,139.15,111.08
2016,3,12,15,30,0.0,124.0,7.3,14.0,124.0,118.48,94.17
2016,3,12,15,45,0.0,87.5,7.15,14.0,87.5,84.45,65.89
2016,3,12,16,0,0.0,51.0,7.0,14.0,51.0,49.27,36.32
2016,3,12,16,15,0.0,44.5,6.9,13.5,44.5,42.98,31.14
2016,3,12,16,30,0.0,38.0,6.8,13.0,38.0,36.69,25.88
2016,3,12,16,45,0.0,31.0,6.7,13.0,31.0,29.92,20.07
2016,3,12,17,0,0.0,24.0,6.6,13.0,24.0,23.15,15.15
2016,3,12,17,15,0.0,17.5,6.45,13.0,17.5,16.88,9.38
2016,3,12,17,30,0.0,11.0,6.3,13.0,11.0,10.6,3.61
2016,3,12,17,45,0.0,6.0,6.15,13.0,6.0,5.78,0.0
2016,3,12,18,0,0.0,1.0,6.0,13.0,1.0,0.98,0.0
2016,3,12,18,15,0.0,0.5,6.0,13.0,0.5,0.49,0.0
2016,3,12,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,3.0,5.6,13.5,3.0,2.89,0.0
2016,3,13,7,0,0.0,6.0,5.8,14.0,6.0,5.78,0.0
2016,3,13,7,15,0.0,10.0,5.9,14.0,10.0,9.64,2.46
2016,3,13,7,30,0.0,14.0,6.0,14.0,14.0,13.5,5.85
2016,3,13,7,45,0.0,18.0,6.1,14.0,18.0,17.36,9.22
2016,3,13,8,0,0.0,22.0,6.2,14.0,22.0,21.22,12.55
2016,3,13,8,15,0.0,26.5,6.25,14.0,26.5,25.58,16.25
2016,3,13,8,30,0.0,31.0,6.3,14.0,31.0,29.93,19.92
2016,3,13,8,45,0.0,42.5,6.35,14.0,42.5,41.05,29.3
2016,3,13,9,0,0.0,54.0,6.4,14.0,54.0,52.19,38.61
2016,3,13,9,15,0.0,76.0,6.45,14.0,76.0,73.5,56.41
2016,3,13,9,30,0.0,98.0,6.5,14.0,98.0,95.01,74.21
2016,3,13,9,45,0.0,101.5,6.55,14.0,101.5,98.42,76.85
2016,3,13,10,0,0.0,105.0,6.6,14.0,105.0,101.84,79.51
2016,3,13,10,15,0.0,125.0,6.6,14.0,125.0,121.55,95.63
2016,3,13,10,30,0.0,145.0,6.6,14.0,145.0,141.25,111.64
2016,3,13,10,45,0.0,115.0,6.6,14.0,115.0,111.59,87.09
2016,3,13,11,0,0.0,85.0,6.6,14.0,85.0,82.3,62.84
2016,3,13,11,15,0.0,105.0,6.6,14.0,105.0,101.77,78.84
2016,3,13,11,30,0.0,125.0,6.6,14.0,125.0,121.26,94.77
2016,3,13,11,45,0.0,123.0,6.6,14.0,123.0,119.27,93.07
2016,3,13,12,0,0.0,121.0,6.6,14.0,121.0,117.28,91.41
2016,3,13,12,15,0.0,122.0,6.6,14.0,122.0,118.21,92.15
2016,3,13,12,30,0.0,123.0,6.6,14.0,123.0,119.13,92.92
2016,3,13,12,45,0.5,145.5,6.65,14.5,146.0,141.18,110.78
2016,3,13,13,0,1.0,168.0,6.7,15.0,169.0,163.06,128.4
2016,3,13,13,15,1.0,167.0,6.65,14.5,167.5,161.89,127.76
2016,3,13,13,30,1.0,166.0,6.6,14.0,166.0,160.72,127.16
2016,3,13,13,45,6.0,196.5,6.6,14.0,200.0,192.39,153.2
2016,3,13,14,0,11.0,227.0,6.6,14.0,234.0,223.21,178.42
2016,3,13,14,15,5.5,189.5,6.5,14.0,193.0,184.3,146.93
2016,3,13,14,30,0.0,152.0,6.4,14.0,152.0,145.91,115.73
2016,3,13,14,45,0.5,162.0,6.3,14.0,162.5,155.13,123.58
2016,3,13,15,0,1.0,172.0,6.2,14.0,173.0,164.01,131.16
2016,3,13,15,15,0.5,156.0,6.1,14.0,156.5,148.51,118.69
2016,3,13,15,30,0.0,140.0,6.0,14.0,140.0,133.12,106.26
2016,3,13,15,45,0.0,123.0,5.95,14.0,123.0,117.07,93.19
2016,3,13,16,0,0.0,106.0,5.9,14.0,106.0,101.08,80.05
2016,3,13,16,15,0.0,92.5,5.85,14.0,92.5,88.3,69.49
2016,3,13,16,30,0.0,79.0,5.8,14.0,79.0,75.57,58.84
