Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,16,45,0.0,65.0,5.75,14.0,65.0,62.45,47.71
2016,3,13,17,0,0.0,51.0,5.7,14.0,51.0,49.28,38.39
2016,3,13,17,15,0.0,38.0,5.55,14.0,38.0,36.7,26.92
2016,3,13,17,30,0.0,25.0,5.4,14.0,25.0,24.13,15.39
2016,3,13,17,45,0.0,15.0,5.3,14.0,15.0,14.47,5.99
2016,3,13,18,0,0.0,5.0,5.2,14.0,5.0,4.82,0.0
2016,3,13,18,15,0.0,2.5,5.05,13.5,2.5,2.46,0.0
2016,3,13,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,45,71.0,24.0,4.35,10.5,32.5,58.65,31.13
2016,3,14,7,0,142.0,48.0,4.4,11.0,65.0,119.78,91.6
2016,3,14,7,15,209.0,66.5,4.4,11.0,105.5,173.91,140.1
2016,3,14,7,30,276.0,85.0,4.4,11.0,146.0,233.52,192.87
2016,3,14,7,45,321.0,101.5,4.4,11.5,190.0,291.55,243.12
2016,3,14,8,0,366.0,118.0,4.4,12.0,234.0,345.85,289.14
2016,3,14,8,15,427.5,121.0,4.35,12.0,278.0,396.89,332.31
2016,3,14,8,30,489.0,124.0,4.3,12.0,322.0,451.19,377.26
2016,3,14,8,45,503.5,138.5,4.25,12.5,364.5,490.77,407.94
2016,3,14,9,0,518.0,153.0,4.2,13.0,407.0,529.57,437.24
2016,3,14,9,15,472.0,182.0,4.1,13.0,429.0,540.78,443.79
2016,3,14,9,30,426.0,211.0,4.0,13.0,451.0,547.62,446.89
2016,3,14,9,45,343.0,247.0,3.95,13.0,449.0,523.62,425.34
2016,3,14,10,0,260.0,283.0,3.9,13.0,447.0,502.53,405.87
2016,3,14,10,15,180.5,300.5,3.85,13.0,417.0,453.56,365.15
2016,3,14,10,30,101.0,318.0,3.8,13.0,387.0,402.68,322.67
2016,3,14,10,45,185.5,328.0,3.8,13.5,460.0,484.3,387.34
2016,3,14,11,0,270.0,338.0,3.8,14.0,533.0,565.07,449.29
2016,3,14,11,15,185.5,348.5,3.8,14.0,484.0,500.63,397.28
2016,3,14,11,30,101.0,359.0,3.8,14.0,435.0,436.95,345.95
2016,3,14,11,45,144.5,367.5,3.85,14.0,477.5,480.3,380.4
2016,3,14,12,0,188.0,376.0,3.9,14.0,520.0,517.66,409.58
2016,3,14,12,15,126.5,363.5,3.95,14.0,460.5,453.56,358.92
2016,3,14,12,30,65.0,351.0,4.0,14.0,401.0,389.35,308.02
2016,3,14,12,45,333.0,297.0,4.05,14.5,549.5,527.76,420.97
2016,3,14,13,0,601.0,243.0,4.1,15.0,698.0,651.64,517.72
2016,3,14,13,15,366.0,298.0,4.25,15.0,573.5,527.91,419.36
2016,3,14,13,30,131.0,353.0,4.4,15.0,449.0,417.25,330.26
2016,3,14,13,45,129.0,343.0,4.55,15.0,435.0,399.68,317.24
2016,3,14,14,0,127.0,333.0,4.7,15.0,421.0,382.01,303.71
2016,3,14,14,15,460.0,232.5,4.8,14.5,531.0,454.98,364.8
2016,3,14,14,30,793.0,132.0,4.9,14.0,641.0,505.98,404.89
2016,3,14,14,45,775.5,129.5,5.05,14.0,603.5,458.07,364.14
2016,3,14,15,0,758.0,127.0,5.2,14.0,566.0,412.6,324.67
2016,3,14,15,15,735.5,123.0,5.25,14.0,523.5,364.33,282.1
2016,3,14,15,30,713.0,119.0,5.3,14.0,481.0,317.11,239.77
2016,3,14,15,45,682.0,114.0,5.4,14.0,434.0,268.12,196.04
2016,3,14,16,0,651.0,109.0,5.5,14.0,387.0,221.53,154.75
2016,3,14,16,15,609.0,102.5,5.4,13.5,337.5,174.58,115.36
2016,3,14,16,30,567.0,96.0,5.3,13.0,288.0,131.68,82.45
2016,3,14,16,45,507.0,87.5,5.25,12.5,237.5,90.41,56.77
2016,3,14,17,0,447.0,79.0,5.2,12.0,187.0,57.06,45.7
2016,3,14,17,15,360.0,66.5,5.15,11.5,140.0,49.32,38.5
2016,3,14,17,30,273.0,54.0,5.1,11.0,93.0,41.18,30.67
2016,3,14,17,45,136.5,36.5,5.05,11.0,56.0,30.06,19.11
2016,3,14,18,0,0.0,19.0,5.0,11.0,19.0,17.85,0.0
2016,3,14,18,15,0.0,9.5,4.95,10.5,9.5,9.34,0.0
2016,3,14,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,6,15,22.5,5.0,3.4,8.5,5.5,0.0,0.0
2016,3,15,6,30,45.0,10.0,3.4,9.0,11.0,22.86,0.0
2016,3,15,6,45,188.5,25.5,3.4,9.5,46.5,107.93,66.81
2016,3,15,7,0,332.0,41.0,3.4,10.0,82.0,190.63,148.33
2016,3,15,7,15,424.0,51.0,3.4,10.5,130.0,255.73,207.16
2016,3,15,7,30,516.0,61.0,3.4,11.0,178.0,328.09,270.79
2016,3,15,7,45,582.5,67.0,3.4,11.5,229.5,389.5,324.04
2016,3,15,8,0,649.0,73.0,3.4,12.0,281.0,454.8,378.76
2016,3,15,8,15,688.5,78.0,3.4,12.5,331.5,506.48,420.81
2016,3,15,8,30,728.0,83.0,3.4,13.0,382.0,559.11,462.29
2016,3,15,8,45,758.5,85.5,3.4,13.5,430.5,601.52,494.71
2016,3,15,9,0,789.0,88.0,3.4,14.0,479.0,645.77,527.65
2016,3,15,9,15,809.0,91.0,3.35,14.0,522.5,682.37,553.86
2016,3,15,9,30,829.0,94.0,3.3,14.0,566.0,717.35,578.29
2016,3,15,9,45,845.0,95.5,3.3,14.5,604.0,745.8,596.74
2016,3,15,10,0,861.0,97.0,3.3,15.0,642.0,772.0,613.41
2016,3,15,10,15,871.5,99.0,3.25,15.0,674.0,788.38,623.74
2016,3,15,10,30,882.0,101.0,3.2,15.0,706.0,805.78,634.93
2016,3,15,10,45,890.5,101.5,3.2,15.5,731.0,817.14,640.87
2016,3,15,11,0,899.0,102.0,3.2,16.0,756.0,825.49,644.8
2016,3,15,11,15,904.0,103.0,3.2,16.0,773.0,828.48,646.24
2016,3,15,11,30,909.0,104.0,3.2,16.0,790.0,828.32,645.6
2016,3,15,11,45,912.5,104.0,3.2,16.5,799.5,822.78,640.09
2016,3,15,12,0,916.0,104.0,3.2,17.0,809.0,814.08,632.52
2016,3,15,12,15,916.0,104.0,3.25,17.0,810.0,799.59,622.43
2016,3,15,12,30,916.0,104.0,3.3,17.0,811.0,782.11,610.3
2016,3,15,12,45,918.5,101.5,3.35,17.0,804.5,761.05,595.64
2016,3,15,13,0,921.0,99.0,3.4,17.0,798.0,737.08,578.89
2016,3,15,13,15,917.5,98.0,3.5,17.0,783.0,707.7,557.92
2016,3,15,13,30,914.0,97.0,3.6,17.0,768.0,675.89,533.8
2016,3,15,13,45,908.0,96.0,3.7,17.0,745.0,640.28,506.31
2016,3,15,14,0,902.0,95.0,3.8,17.0,722.0,602.72,476.7
2016,3,15,14,15,892.5,93.5,3.9,17.0,692.0,561.04,443.23
2016,3,15,14,30,883.0,92.0,4.0,17.0,662.0,518.06,407.87
2016,3,15,14,45,870.5,90.0,4.15,17.0,625.5,472.16,369.38
2016,3,15,15,0,858.0,88.0,4.3,17.0,589.0,425.64,329.44
2016,3,15,15,15,840.0,85.5,4.4,16.5,546.0,372.83,284.09
2016,3,15,15,30,822.0,83.0,4.5,16.0,503.0,323.68,240.53
2016,3,15,15,45,798.5,79.5,4.65,16.0,456.5,272.86,194.79
2016,3,15,16,0,775.0,76.0,4.8,16.0,410.0,223.5,150.51
2016,3,15,16,15,740.5,72.0,4.8,15.5,359.5,173.67,108.05
2016,3,15,16,30,706.0,68.0,4.8,15.0,309.0,126.93,71.72
2016,3,15,16,45,656.0,62.5,4.85,14.5,257.5,77.9,40.56
2016,3,15,17,0,606.0,57.0,4.9,14.0,206.0,38.37,28.7
2016,3,15,17,15,526.5,49.0,4.85,13.5,156.5,34.41,25.01
2016,3,15,17,30,447.0,41.0,4.8,13.0,107.0,30.25,20.92
2016,3,15,17,45,310.0,29.0,4.8,12.5,66.0,22.03,12.61
2016,3,15,18,0,173.0,17.0,4.8,12.0,25.0,13.2,0.0
2016,3,15,18,15,86.5,8.5,4.75,11.5,12.5,8.36,0.0
2016,3,15,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,6,15,45.5,6.0,1.35,9.5,7.0,0.0,0.0
2016,3,16,6,30,91.0,12.0,1.3,10.0,14.0,38.57,0.0
2016,3,16,6,45,239.5,25.5,1.3,10.5,51.5,129.12,84.97
2016,3,16,7,0,388.0,39.0,1.3,11.0,89.0,211.92,164.41
2016,3,16,7,15,477.0,48.0,1.35,11.5,138.0,277.35,222.68
2016,3,16,7,30,566.0,57.0,1.4,12.0,187.0,349.79,285.09
2016,3,16,7,45,622.5,63.0,1.45,12.5,239.0,408.28,334.61
2016,3,16,8,0,679.0,69.0,1.5,13.0,291.0,469.86,384.8
2016,3,16,8,15,717.0,73.5,1.6,13.5,342.0,519.13,424.01
2016,3,16,8,30,755.0,78.0,1.7,14.0,393.0,571.61,464.43
2016,3,16,8,45,783.0,81.0,1.85,14.5,441.0,616.15,498.0
2016,3,16,9,0,811.0,84.0,2.0,15.0,489.0,660.04,530.12
2016,3,16,9,15,830.0,87.0,2.05,15.5,533.0,696.54,554.55
2016,3,16,9,30,849.0,90.0,2.1,16.0,577.0,731.33,577.43
2016,3,16,9,45,864.0,91.5,2.2,16.5,615.5,755.6,592.86
2016,3,16,10,0,879.0,93.0,2.3,17.0,654.0,781.5,609.49
2016,3,16,10,15,889.0,95.0,2.35,17.0,686.0,801.53,622.67
2016,3,16,10,30,899.0,97.0,2.4,17.0,718.0,818.74,633.98
2016,3,16,10,45,906.5,97.5,2.45,17.5,742.5,829.41,639.6
2016,3,16,11,0,914.0,98.0,2.5,18.0,767.0,837.02,643.23
2016,3,16,11,15,918.0,99.0,2.5,18.0,784.0,839.21,644.05
2016,3,16,11,30,922.0,100.0,2.5,18.0,801.0,838.19,642.84
2016,3,16,11,45,925.0,100.0,2.55,18.0,809.5,832.14,638.65
2016,3,16,12,0,928.0,100.0,2.6,18.0,818.0,822.91,632.39
2016,3,16,12,15,927.5,100.0,2.65,18.0,818.5,807.84,622.15
2016,3,16,12,30,927.0,100.0,2.7,18.0,819.0,789.77,609.88
2016,3,16,12,45,929.5,97.0,2.75,18.5,812.5,767.97,593.9
2016,3,16,13,0,932.0,94.0,2.8,19.0,806.0,743.23,575.88
2016,3,16,13,15,927.5,93.5,2.85,19.0,790.0,713.34,555.19
2016,3,16,13,30,923.0,93.0,2.9,19.0,774.0,681.05,531.04
2016,3,16,13,45,916.5,91.5,2.95,19.0,751.0,644.34,503.17
2016,3,16,14,0,910.0,90.0,3.0,19.0,728.0,605.69,473.24
2016,3,16,14,15,900.5,89.0,3.05,19.0,697.0,564.14,440.38
2016,3,16,14,30,891.0,88.0,3.1,19.0,666.0,521.26,405.64
2016,3,16,14,45,878.0,86.0,3.2,19.0,629.0,474.77,367.33
2016,3,16,15,0,865.0,84.0,3.3,19.0,592.0,427.68,327.47
2016,3,16,15,15,847.5,81.5,3.3,18.5,549.5,378.15,285.17
2016,3,16,15,30,830.0,79.0,3.3,18.0,507.0,325.2,239.19
2016,3,16,15,45,806.0,76.0,3.35,18.0,459.5,274.23,193.86
2016,3,16,16,0,782.0,73.0,3.4,18.0,412.0,224.74,149.93
2016,3,16,16,15,749.0,69.0,3.35,17.5,362.0,174.68,107.54
2016,3,16,16,30,716.0,65.0,3.3,17.0,312.0,127.52,70.9
2016,3,16,16,45,667.0,60.0,3.25,16.5,260.5,81.76,42.36
2016,3,16,17,0,618.0,55.0,3.2,16.0,209.0,37.48,27.69
2016,3,16,17,15,541.0,47.5,3.2,15.5,159.5,32.95,23.53
2016,3,16,17,30,464.0,40.0,3.2,15.0,110.0,29.15,19.83
2016,3,16,17,45,331.5,28.5,3.25,14.5,68.5,21.39,12.12
2016,3,16,18,0,199.0,17.0,3.3,14.0,27.0,13.06,0.0
2016,3,16,18,15,99.5,8.5,3.35,13.5,13.5,8.36,0.0
2016,3,16,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,17,6,15,74.0,6.5,2.7,11.5,9.0,0.0,0.0
2016,3,17,6,30,148.0,13.0,2.8,12.0,18.0,57.01,0.0
2016,3,17,6,45,296.0,25.0,2.95,12.5,57.5,149.25,101.99
2016,3,17,7,0,444.0,37.0,3.1,13.0,97.0,233.47,181.6
2016,3,17,7,15,528.5,45.0,3.05,13.5,147.0,298.59,240.13
2016,3,17,7,30,613.0,53.0,3.0,14.0,197.0,370.31,302.41
2016,3,17,7,45,666.5,58.5,2.95,14.5,250.0,426.45,350.41
2016,3,17,8,0,720.0,64.0,2.9,15.0,303.0,488.0,400.81
2016,3,17,8,15,755.5,68.0,2.75,15.5,354.5,539.29,441.06
2016,3,17,8,30,791.0,72.0,2.6,16.0,406.0,591.05,480.11
2016,3,17,8,45,816.5,75.5,2.5,16.5,455.0,635.71,512.54
2016,3,17,9,0,842.0,79.0,2.4,17.0,504.0,679.5,542.48
2016,3,17,9,15,860.5,81.5,2.35,17.0,548.0,712.02,564.25
2016,3,17,9,30,879.0,84.0,2.3,17.0,592.0,746.68,587.37
2016,3,17,9,45,892.0,86.0,2.25,17.5,630.5,774.57,604.21
2016,3,17,10,0,905.0,88.0,2.2,18.0,669.0,799.99,619.15
2016,3,17,10,15,914.5,89.5,2.1,18.5,701.0,819.46,629.38
2016,3,17,10,30,924.0,91.0,2.0,19.0,733.0,836.01,637.54
2016,3,17,10,45,930.5,92.0,1.95,19.5,758.0,846.6,642.06
2016,3,17,11,0,937.0,93.0,1.9,20.0,783.0,854.01,644.54
2016,3,17,11,15,941.0,93.5,1.85,20.0,800.0,855.66,644.46
2016,3,17,11,30,945.0,94.0,1.8,20.0,817.0,854.03,642.35
2016,3,17,11,45,946.5,94.5,1.75,20.5,825.5,847.14,635.62
2016,3,17,12,0,948.0,95.0,1.7,21.0,834.0,837.0,626.92
2016,3,17,12,15,948.0,95.0,1.65,21.0,834.5,822.01,616.29
2016,3,17,12,30,948.0,95.0,1.6,21.0,835.0,803.92,603.72
2016,3,17,12,45,945.5,95.0,1.55,21.0,827.5,781.0,587.96
2016,3,17,13,0,943.0,95.0,1.5,21.0,820.0,755.26,570.35
2016,3,17,13,15,939.0,94.5,1.5,21.0,804.0,725.33,550.33
2016,3,17,13,30,935.0,94.0,1.5,21.0,788.0,692.93,527.04
2016,3,17,13,45,928.0,93.0,1.5,21.5,764.0,655.91,498.92
2016,3,17,14,0,921.0,92.0,1.5,22.0,740.0,616.95,468.94
2016,3,17,14,15,912.0,90.5,1.55,22.0,709.0,574.71,437.11
2016,3,17,14,30,903.0,89.0,1.6,22.0,678.0,531.07,403.31
2016,3,17,14,45,889.5,87.0,1.65,22.0,640.5,483.75,365.78
2016,3,17,15,0,876.0,85.0,1.7,22.0,603.0,435.86,326.68
2016,3,17,15,15,858.5,83.0,1.75,21.5,560.0,386.18,285.68
2016,3,17,15,30,841.0,81.0,1.8,21.0,517.0,333.06,240.91
2016,3,17,15,45,817.0,77.5,1.9,21.0,469.0,281.0,195.87
2016,3,17,16,0,793.0,74.0,2.0,21.0,421.0,230.42,151.96
2016,3,17,16,15,760.0,70.0,1.95,20.5,370.0,179.68,109.63
2016,3,17,16,30,727.0,66.0,1.9,20.0,319.0,131.84,72.78
2016,3,17,16,45,678.0,61.0,1.9,19.5,267.0,85.35,43.72
2016,3,17,17,0,629.0,56.0,1.9,19.0,215.0,40.3,29.81
2016,3,17,17,15,552.0,48.5,1.95,18.5,164.5,33.63,23.84
2016,3,17,17,30,475.0,41.0,2.0,18.0,114.0,29.87,20.22
2016,3,17,17,45,343.0,29.5,2.05,17.5,71.5,22.15,12.7
2016,3,17,18,0,211.0,18.0,2.1,17.0,29.0,13.87,0.0
2016,3,17,18,15,105.5,9.0,2.2,16.5,14.5,8.85,0.0
2016,3,17,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,74.5,7.5,3.15,10.5,10.5,26.69,0.0
2016,3,18,6,30,149.0,15.0,3.2,11.0,21.0,71.54,0.0
2016,3,18,6,45,288.5,28.0,3.25,11.5,61.0,151.39,107.14
2016,3,18,7,0,428.0,41.0,3.3,12.0,101.0,233.82,183.64
2016,3,18,7,15,512.5,49.5,3.2,12.0,151.0,299.38,242.91
2016,3,18,7,30,597.0,58.0,3.1,12.0,201.0,371.45,306.15
2016,3,18,7,45,298.5,61.0,3.05,12.5,132.5,236.86,197.28
2016,3,18,8,0,0.0,64.0,3.0,13.0,64.0,61.86,47.27
2016,3,18,8,15,45.5,121.5,3.0,13.0,141.0,153.4,125.41
2016,3,18,8,30,91.0,179.0,3.0,13.0,218.0,247.25,203.32
2016,3,18,8,45,50.5,178.0,3.0,13.5,200.0,219.2,178.46
2016,3,18,9,0,10.0,177.0,3.0,14.0,182.0,183.43,147.42
2016,3,18,9,15,121.0,219.0,3.0,14.0,289.5,321.34,261.41
2016,3,18,9,30,232.0,261.0,3.0,14.0,397.0,450.53,364.25
2016,3,18,9,45,229.0,281.0,3.0,14.5,422.5,472.02,378.54
2016,3,18,10,0,226.0,301.0,3.0,15.0,448.0,492.41,392.32
2016,3,18,10,15,317.0,295.0,2.95,15.0,511.5,565.27,448.83
2016,3,18,10,30,408.0,289.0,2.9,15.0,575.0,631.97,499.45
2016,3,18,10,45,380.0,309.0,2.9,15.5,582.5,630.09,495.09
2016,3,18,11,0,352.0,329.0,2.9,16.0,590.0,626.26,489.82
2016,3,18,11,15,398.0,319.5,2.85,16.0,621.0,650.28,507.98
2016,3,18,11,30,444.0,310.0,2.8,16.0,652.0,677.15,527.78
2016,3,18,11,45,681.5,211.5,2.75,16.0,742.5,762.22,594.67
2016,3,18,12,0,919.0,113.0,2.7,16.0,833.0,836.0,647.38
2016,3,18,12,15,919.5,113.0,2.65,16.0,833.5,821.59,636.13
2016,3,18,12,30,920.0,113.0,2.6,16.0,834.0,804.16,623.63
2016,3,18,12,45,910.0,116.5,2.6,16.0,824.5,779.53,606.44
2016,3,18,13,0,900.0,120.0,2.6,16.0,815.0,752.46,587.55
2016,3,18,13,15,895.5,119.0,2.65,16.0,799.0,722.61,566.22
2016,3,18,13,30,891.0,118.0,2.7,16.0,783.0,690.46,542.2
2016,3,18,13,45,884.5,116.5,2.8,16.0,759.5,654.46,515.08
2016,3,18,14,0,878.0,115.0,2.9,16.0,736.0,614.96,484.72
2016,3,18,14,15,868.0,113.0,2.95,16.0,705.5,572.7,451.31
2016,3,18,14,30,858.0,111.0,3.0,16.0,675.0,529.29,416.15
2016,3,18,14,45,847.0,107.5,3.15,16.0,638.0,483.09,378.14
2016,3,18,15,0,836.0,104.0,3.3,16.0,601.0,436.26,338.5
2016,3,18,15,15,745.5,114.0,3.3,15.5,533.5,369.4,283.54
2016,3,18,15,30,655.0,124.0,3.3,15.0,466.0,312.26,236.0
2016,3,18,15,45,528.5,140.0,3.35,15.0,399.5,259.19,192.72
2016,3,18,16,0,402.0,156.0,3.4,15.0,333.0,216.55,159.5
2016,3,18,16,15,373.5,143.5,3.3,14.5,292.5,178.34,127.99
2016,3,18,16,30,345.0,131.0,3.2,14.0,252.0,147.19,103.81
2016,3,18,16,45,320.0,112.5,3.15,14.0,211.0,110.08,77.02
2016,3,18,17,0,295.0,94.0,3.1,14.0,170.0,75.66,61.86
2016,3,18,17,15,254.0,75.0,2.95,13.5,130.0,59.3,47.15
2016,3,18,17,30,213.0,56.0,2.8,13.0,90.0,42.27,31.6
2016,3,18,17,45,136.0,38.0,2.65,12.5,56.5,31.29,20.88
2016,3,18,18,0,59.0,20.0,2.5,12.0,23.0,16.89,0.0
2016,3,18,18,15,29.5,10.0,2.45,11.5,11.5,9.83,0.0
2016,3,18,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,3.0,1.9,11.5,3.0,2.95,0.0
2016,3,19,6,30,0.0,6.0,2.0,12.0,6.0,5.78,0.0
2016,3,19,6,45,0.0,18.0,2.15,12.5,18.0,17.37,8.11
2016,3,19,7,0,0.0,30.0,2.3,13.0,30.0,28.96,18.66
2016,3,19,7,15,0.0,44.5,2.35,13.0,44.5,42.99,30.98
2016,3,19,7,30,0.0,59.0,2.4,13.0,59.0,57.55,43.65
2016,3,19,7,45,0.0,74.5,2.5,13.0,74.5,73.14,57.02
2016,3,19,8,0,0.0,90.0,2.6,13.0,90.0,88.65,70.12
2016,3,19,8,15,93.5,136.0,2.6,13.5,176.5,205.8,169.42
2016,3,19,8,30,187.0,182.0,2.6,14.0,263.0,319.51,262.54
2016,3,19,8,45,128.0,200.5,2.65,14.5,258.5,304.1,247.55
2016,3,19,9,0,69.0,219.0,2.7,15.0,254.0,277.22,223.64
2016,3,19,9,15,166.0,239.0,2.75,15.0,334.0,376.57,304.3
2016,3,19,9,30,263.0,259.0,2.8,15.0,414.0,480.03,385.56
2016,3,19,9,45,551.5,179.5,2.85,15.5,531.0,625.62,501.32
2016,3,19,10,0,840.0,100.0,2.9,16.0,648.0,773.93,610.58
2016,3,19,10,15,850.5,101.5,2.9,16.0,679.0,789.32,619.36
2016,3,19,10,30,861.0,103.0,2.9,16.0,710.0,805.93,630.15
2016,3,19,10,45,865.5,105.5,2.95,16.0,733.5,815.92,636.58
2016,3,19,11,0,870.0,108.0,3.0,16.0,757.0,822.91,641.04
2016,3,19,11,15,875.0,109.0,2.95,16.0,773.5,825.72,642.07
2016,3,19,11,30,880.0,110.0,2.9,16.0,790.0,825.46,641.08
2016,3,19,11,45,672.0,210.5,2.9,16.0,733.0,756.26,589.92
2016,3,19,12,0,464.0,311.0,2.9,16.0,676.0,680.15,529.18
2016,3,19,12,15,480.0,299.0,2.85,16.0,677.0,670.47,522.69
2016,3,19,12,30,496.0,287.0,2.8,16.0,678.0,658.83,514.27
2016,3,19,12,45,694.5,196.5,2.8,16.0,738.0,703.68,551.56
2016,3,19,13,0,893.0,106.0,2.8,16.0,798.0,737.23,578.15
2016,3,19,13,15,889.5,105.0,2.8,16.0,783.5,708.31,557.21
2016,3,19,13,30,886.0,104.0,2.8,16.0,769.0,677.04,533.46
2016,3,19,13,45,883.0,101.5,2.8,16.0,747.5,642.48,506.87
2016,3,19,14,0,880.0,99.0,2.8,16.0,726.0,605.85,478.18
2016,3,19,14,15,872.0,97.5,2.8,16.0,696.5,565.52,445.99
2016,3,19,14,30,864.0,96.0,2.8,16.0,667.0,523.82,411.97
2016,3,19,14,45,530.0,184.5,2.85,16.0,529.0,408.38,320.71
2016,3,19,15,0,196.0,273.0,2.9,16.0,391.0,327.82,257.72
2016,3,19,15,15,195.0,253.5,2.95,16.0,363.5,298.84,234.6
2016,3,19,15,30,194.0,234.0,3.0,16.0,336.0,269.82,210.9
2016,3,19,15,45,197.0,210.5,3.15,16.0,306.0,238.63,185.08
2016,3,19,16,0,200.0,187.0,3.3,16.0,276.0,207.18,158.74
2016,3,19,16,15,192.0,166.0,3.3,15.5,243.0,175.58,132.95
2016,3,19,16,30,184.0,145.0,3.3,15.0,210.0,144.85,108.35
2016,3,19,16,45,176.5,122.5,3.3,14.5,177.0,113.99,84.83
2016,3,19,17,0,169.0,100.0,3.3,14.0,144.0,79.67,60.78
2016,3,19,17,15,147.5,79.0,3.1,13.5,111.0,62.13,49.69
2016,3,19,17,30,126.0,58.0,2.9,13.0,78.0,46.64,35.49
2016,3,19,17,45,78.0,39.0,2.7,12.5,50.0,33.88,23.22
2016,3,19,18,0,30.0,20.0,2.5,12.0,22.0,17.98,1.98
2016,3,19,18,15,15.0,10.0,2.4,12.0,11.0,9.83,0.0
2016,3,19,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.0,4.2,12.5,10.0,9.83,0.0
2016,3,20,6,30,0.0,20.0,4.4,13.0,20.0,20.44,0.0
2016,3,20,6,45,92.5,36.5,4.6,13.5,50.5,85.47,61.23
2016,3,20,7,0,185.0,53.0,4.8,14.0,81.0,144.8,113.49
2016,3,20,7,15,221.5,72.0,4.9,14.0,118.0,190.21,154.18
2016,3,20,7,30,258.0,91.0,5.0,14.0,155.0,238.14,196.43
2016,3,20,7,45,281.5,109.0,5.1,14.5,194.0,280.22,232.56
2016,3,20,8,0,305.0,127.0,5.2,15.0,233.0,323.42,268.65
2016,3,20,8,15,272.0,153.0,5.25,15.0,258.5,342.33,283.69
2016,3,20,8,30,239.0,179.0,5.3,15.0,284.0,357.79,295.3
2016,3,20,8,45,288.0,193.5,5.35,15.5,333.5,412.39,339.1
2016,3,20,9,0,337.0,208.0,5.4,16.0,383.0,469.0,383.6
2016,3,20,9,15,210.0,236.0,5.45,16.0,348.0,405.89,329.97
2016,3,20,9,30,83.0,264.0,5.5,16.0,313.0,336.02,270.37
2016,3,20,9,45,139.5,286.0,5.6,16.5,375.0,410.18,329.53
2016,3,20,10,0,196.0,308.0,5.7,17.0,437.0,478.04,382.47
2016,3,20,10,15,98.0,172.0,5.8,17.0,236.5,256.06,205.86
2016,3,20,10,30,0.0,36.0,5.9,17.0,36.0,34.82,23.1
2016,3,20,10,45,10.0,155.5,6.0,17.0,163.0,159.58,125.21
2016,3,20,11,0,20.0,275.0,6.1,17.0,290.0,286.28,226.18
2016,3,20,11,15,24.0,291.5,6.15,17.0,310.0,305.26,240.83
2016,3,20,11,30,28.0,308.0,6.2,17.0,330.0,328.34,258.82
2016,3,20,11,45,46.5,336.0,6.3,17.0,373.0,369.41,291.3
2016,3,20,12,0,65.0,364.0,6.4,17.0,416.0,409.48,322.76
2016,3,20,12,15,54.5,353.5,6.35,17.0,397.0,388.07,305.65
2016,3,20,12,30,44.0,343.0,6.3,17.0,378.0,367.04,288.98
2016,3,20,12,45,23.0,256.0,6.3,17.0,274.5,265.1,208.75
2016,3,20,13,0,2.0,169.0,6.3,17.0,171.0,164.79,128.47
2016,3,20,13,15,1.0,105.5,6.2,17.0,106.5,102.82,78.57
2016,3,20,13,30,0.0,42.0,6.1,17.0,42.0,40.64,27.84
2016,3,20,13,45,0.0,102.0,6.05,17.0,102.0,98.72,75.44
2016,3,20,14,0,0.0,162.0,6.0,17.0,162.0,155.93,121.92
2016,3,20,14,15,0.0,120.0,5.85,16.5,120.0,115.86,89.74
2016,3,20,14,30,0.0,78.0,5.7,16.0,78.0,75.48,56.96
2016,3,20,14,45,0.0,80.5,5.6,16.0,80.5,77.9,59.1
2016,3,20,15,0,0.0,83.0,5.5,16.0,83.0,80.31,61.24
2016,3,20,15,15,5.0,132.5,5.35,15.5,135.0,128.79,101.55
2016,3,20,15,30,10.0,182.0,5.2,15.0,187.0,174.51,139.45
2016,3,20,15,45,5.0,102.0,5.1,15.0,104.5,99.42,77.77
2016,3,20,16,0,0.0,22.0,5.0,15.0,22.0,21.24,12.38
2016,3,20,16,15,0.0,51.5,4.8,15.0,51.5,49.75,36.65
2016,3,20,16,30,0.0,81.0,4.6,15.0,81.0,77.66,60.34
2016,3,20,16,45,0.0,68.0,4.45,15.0,68.0,65.42,50.04
2016,3,20,17,0,0.0,55.0,4.3,15.0,55.0,53.15,39.6
2016,3,20,17,15,0.0,42.5,4.1,14.5,42.5,41.05,30.88
2016,3,20,17,30,0.0,30.0,3.9,14.0,30.0,28.96,19.87
2016,3,20,17,45,0.0,19.0,3.75,14.0,19.0,18.33,9.97
2016,3,20,18,0,0.0,8.0,3.6,14.0,8.0,7.71,0.0
2016,3,20,18,15,0.0,4.0,3.5,14.0,4.0,3.93,0.0
2016,3,20,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,8.0,4.15,12.0,8.0,7.86,0.0
2016,3,21,6,30,0.0,16.0,4.3,12.0,16.0,15.44,0.0
2016,3,21,6,45,24.5,36.5,4.5,12.5,40.5,49.57,34.17
2016,3,21,7,0,49.0,57.0,4.7,13.0,65.0,83.31,64.0
2016,3,21,7,15,69.5,79.5,4.9,13.0,95.5,124.95,100.37
2016,3,21,7,30,90.0,102.0,5.1,13.0,126.0,162.31,132.97
2016,3,21,7,45,111.0,122.5,5.3,13.5,158.0,198.64,164.01
2016,3,21,8,0,132.0,143.0,5.5,14.0,190.0,236.24,195.55
2016,3,21,8,15,359.5,129.0,5.6,14.0,282.0,377.88,315.93
2016,3,21,8,30,587.0,115.0,5.7,14.0,374.0,524.27,437.35
2016,3,21,8,45,373.5,174.0,5.85,14.0,345.5,457.9,379.56
2016,3,21,9,0,160.0,233.0,6.0,14.0,317.0,365.2,299.61
2016,3,21,9,15,196.5,251.0,6.1,14.0,362.5,413.44,338.81
2016,3,21,9,30,233.0,269.0,6.2,14.0,408.0,462.66,378.1
2016,3,21,9,45,137.5,272.5,6.3,14.5,356.0,394.39,319.94
2016,3,21,10,0,42.0,276.0,6.4,15.0,304.0,315.33,252.94
2016,3,21,10,15,21.0,218.5,6.5,15.0,232.5,231.83,185.19
2016,3,21,10,30,0.0,161.0,6.6,15.0,161.0,157.04,123.7
2016,3,21,10,45,11.0,222.5,6.75,15.5,231.0,226.98,180.23
2016,3,21,11,0,22.0,284.0,6.9,16.0,301.0,296.98,235.72
2016,3,21,11,15,16.5,264.0,7.0,16.0,277.0,271.82,215.3
2016,3,21,11,30,11.0,244.0,7.1,16.0,253.0,246.96,195.23
2016,3,21,11,45,14.5,263.5,7.2,16.0,275.0,268.4,212.34
2016,3,21,12,0,18.0,283.0,7.3,16.0,297.0,289.55,229.14
2016,3,21,12,15,18.0,283.0,7.25,16.0,297.5,288.66,228.35
2016,3,21,12,30,18.0,283.0,7.2,16.0,298.0,287.71,227.57
2016,3,21,12,45,9.0,208.0,7.2,16.0,215.5,207.81,163.76
2016,3,21,13,0,0.0,133.0,7.2,16.0,133.0,128.69,99.82
2016,3,21,13,15,0.0,130.5,7.1,16.0,130.5,126.21,97.92
2016,3,21,13,30,0.0,128.0,7.0,16.0,128.0,123.74,95.99
2016,3,21,13,45,93.5,237.0,6.9,16.0,304.5,283.39,226.69
2016,3,21,14,0,187.0,346.0,6.8,16.0,481.0,432.25,344.77
2016,3,21,14,15,93.5,253.5,6.7,15.5,321.0,288.1,230.19
2016,3,21,14,30,0.0,161.0,6.6,15.0,161.0,154.5,121.99
2016,3,21,14,45,0.0,97.5,6.55,15.0,97.5,94.32,72.88
2016,3,21,15,0,0.0,34.0,6.5,15.0,34.0,32.86,21.91
2016,3,21,15,15,0.0,27.5,6.4,14.5,27.5,26.57,16.75
2016,3,21,15,30,0.0,21.0,6.3,14.0,21.0,20.28,11.53
2016,3,21,15,45,0.0,82.0,6.25,14.0,82.0,79.31,61.45
2016,3,21,16,0,0.0,143.0,6.2,14.0,143.0,134.49,107.89
2016,3,21,16,15,90.0,144.5,6.0,13.5,177.0,142.32,111.1
2016,3,21,16,30,180.0,146.0,5.8,13.0,211.0,146.66,111.11
2016,3,21,16,45,305.0,119.0,5.65,13.0,208.5,117.39,83.33
2016,3,21,17,0,430.0,92.0,5.5,13.0,206.0,74.8,52.84
2016,3,21,17,15,351.5,78.5,5.3,12.5,158.5,57.87,46.16
2016,3,21,17,30,273.0,65.0,5.1,12.0,111.0,49.29,38.05
2016,3,21,17,45,192.5,45.5,4.9,12.0,72.0,35.18,24.61
2016,3,21,18,0,112.0,26.0,4.7,12.0,33.0,20.37,6.11
2016,3,21,18,15,56.0,13.0,4.75,12.0,16.5,12.78,0.0
2016,3,21,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,6,15,83.5,11.5,4.15,9.5,16.5,34.41,0.0
2016,3,22,6,30,167.0,23.0,4.3,10.0,33.0,92.75,36.69
2016,3,22,6,45,302.0,35.5,4.45,11.0,76.0,170.0,128.96
2016,3,22,7,0,437.0,48.0,4.6,12.0,119.0,253.7,203.27
2016,3,22,7,15,516.5,56.5,4.6,12.0,169.5,319.15,262.38
2016,3,22,7,30,596.0,65.0,4.6,12.0,220.0,390.51,325.14
2016,3,22,7,45,651.0,70.0,4.7,12.0,273.5,449.8,376.71
2016,3,22,8,0,706.0,75.0,4.8,12.0,327.0,511.9,429.18
2016,3,22,8,15,740.5,79.0,4.75,12.0,378.5,560.24,468.92
2016,3,22,8,30,775.0,83.0,4.7,12.0,430.0,611.48,509.83
2016,3,22,8,45,805.0,84.5,4.7,12.5,479.5,656.83,544.22
2016,3,22,9,0,835.0,86.0,4.7,13.0,529.0,701.54,576.03
2016,3,22,9,15,853.0,88.5,4.75,13.0,573.0,737.55,602.02
2016,3,22,9,30,871.0,91.0,4.8,13.0,617.0,767.64,623.38
2016,3,22,9,45,888.0,91.0,4.85,13.5,656.0,796.24,642.36
2016,3,22,10,0,905.0,91.0,4.9,14.0,695.0,822.54,659.52
2016,3,22,10,15,914.0,92.5,4.95,14.0,726.5,841.47,672.47
2016,3,22,10,30,923.0,94.0,5.0,14.0,758.0,857.47,683.39
2016,3,22,10,45,930.5,94.5,5.05,14.0,782.5,868.13,690.5
2016,3,22,11,0,938.0,95.0,5.1,14.0,807.0,875.63,695.45
2016,3,22,11,15,942.0,96.0,5.1,14.0,823.5,877.53,696.16
2016,3,22,11,30,946.0,97.0,5.1,14.0,840.0,876.14,694.64
2016,3,22,11,45,948.0,97.0,5.2,14.5,848.5,868.82,688.22
2016,3,22,12,0,950.0,97.0,5.3,15.0,857.0,858.25,679.58
2016,3,22,12,15,667.5,224.5,5.4,15.0,759.0,750.39,597.93
2016,3,22,12,30,385.0,352.0,5.5,15.0,661.0,640.23,507.85
2016,3,22,12,45,663.0,225.0,5.6,15.0,750.5,715.04,572.2
2016,3,22,13,0,941.0,98.0,5.7,15.0,840.0,773.13,619.59
2016,3,22,13,15,937.0,97.5,5.8,15.0,824.0,742.91,597.36
2016,3,22,13,30,933.0,97.0,5.9,15.0,808.0,710.24,572.85
2016,3,22,13,45,927.0,96.0,6.05,15.0,784.0,673.55,543.96
2016,3,22,14,0,921.0,95.0,6.2,15.0,760.0,634.88,512.88
2016,3,22,14,15,912.0,93.5,6.25,14.5,729.0,592.28,478.69
2016,3,22,14,30,903.0,92.0,6.3,14.0,698.0,548.31,442.48
2016,3,22,14,45,892.0,89.5,6.35,14.0,660.5,501.33,402.1
2016,3,22,15,0,881.0,87.0,6.4,14.0,623.0,453.58,360.12
2016,3,22,15,15,864.5,84.5,6.35,14.0,580.0,403.22,315.02
2016,3,22,15,30,848.0,82.0,6.3,14.0,537.0,349.29,266.24
2016,3,22,15,45,825.5,79.0,6.25,14.0,489.0,297.31,218.58
2016,3,22,16,0,803.0,76.0,6.2,14.0,441.0,246.67,172.09
2016,3,22,16,15,771.0,72.5,6.1,13.5,389.5,195.49,126.91
2016,3,22,16,30,739.0,69.0,6.0,13.0,338.0,147.14,86.88
2016,3,22,16,45,693.5,64.0,5.95,13.0,285.5,99.53,53.45
2016,3,22,17,0,648.0,59.0,5.9,13.0,233.0,53.0,30.15
2016,3,22,17,15,575.5,52.0,5.7,12.5,181.5,35.71,26.39
2016,3,22,17,30,503.0,45.0,5.5,12.0,130.0,32.53,23.27
2016,3,22,17,45,379.5,34.5,5.35,11.5,85.5,25.93,16.79
2016,3,22,18,0,256.0,24.0,5.2,11.0,41.0,18.88,6.31
2016,3,22,18,15,128.0,12.0,5.15,11.0,20.5,11.8,0.0
2016,3,22,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,23,6,15,44.0,11.5,3.1,8.5,14.0,23.68,0.0
2016,3,23,6,30,88.0,23.0,3.1,9.0,28.0,62.35,29.61
2016,3,23,6,45,154.5,41.0,3.1,9.5,61.5,114.66,87.32
2016,3,23,7,0,221.0,59.0,3.1,10.0,95.0,176.44,142.29
2016,3,23,7,15,258.0,77.5,3.05,10.5,134.5,216.37,178.47
2016,3,23,7,30,295.0,96.0,3.0,11.0,174.0,265.96,221.7
2016,3,23,7,45,325.5,111.0,3.0,11.5,214.5,317.96,265.61
2016,3,23,8,0,356.0,126.0,3.0,12.0,255.0,364.09,303.6
2016,3,23,8,15,364.5,145.5,2.95,12.5,294.5,402.82,334.17
2016,3,23,8,30,373.0,165.0,2.9,13.0,334.0,440.91,363.36
2016,3,23,8,45,603.0,127.0,2.9,13.5,434.0,571.1,467.93
2016,3,23,9,0,833.0,89.0,2.9,14.0,534.0,707.18,571.13
2016,3,23,9,15,851.0,91.5,2.8,14.5,578.5,743.16,593.62
2016,3,23,9,30,869.0,94.0,2.7,15.0,623.0,777.27,615.06
2016,3,23,9,45,883.5,95.5,2.65,15.5,661.5,801.38,629.27
2016,3,23,10,0,898.0,97.0,2.6,16.0,700.0,827.21,644.65
2016,3,23,10,15,804.0,139.0,2.5,16.0,697.0,809.6,630.06
2016,3,23,10,30,710.0,181.0,2.4,16.0,694.0,784.6,610.76
2016,3,23,10,45,820.5,141.0,2.35,16.5,753.5,833.48,643.12
2016,3,23,11,0,931.0,101.0,2.3,17.0,813.0,879.73,672.38
2016,3,23,11,15,935.0,102.0,2.4,17.0,829.5,881.53,673.42
2016,3,23,11,30,939.0,103.0,2.5,17.0,846.0,880.06,672.77
2016,3,23,11,45,760.5,189.0,2.6,17.0,794.5,816.61,629.01
2016,3,23,12,0,582.0,275.0,2.7,17.0,743.0,746.02,575.63
2016,3,23,12,15,608.5,264.0,2.85,17.0,753.5,744.71,576.37
2016,3,23,12,30,635.0,253.0,3.0,17.0,764.0,740.07,574.09
2016,3,23,12,45,776.5,183.5,3.2,17.0,802.5,761.78,593.88
2016,3,23,13,0,918.0,114.0,3.4,17.0,841.0,775.12,605.31
2016,3,23,13,15,913.5,113.5,3.5,17.0,824.5,744.98,584.27
2016,3,23,13,30,909.0,113.0,3.6,17.0,808.0,712.51,560.55
2016,3,23,13,45,897.5,114.0,3.75,17.0,783.0,674.83,532.13
2016,3,23,14,0,886.0,115.0,3.9,17.0,758.0,635.59,501.88
2016,3,23,14,15,875.5,113.0,4.0,17.0,726.5,590.74,466.65
2016,3,23,14,30,865.0,111.0,4.1,17.0,695.0,546.45,430.92
2016,3,23,14,45,849.5,109.5,4.2,17.0,656.5,499.36,392.1
2016,3,23,15,0,834.0,108.0,4.3,17.0,618.0,452.04,352.17
2016,3,23,15,15,815.0,105.0,4.35,16.5,574.5,402.03,309.66
2016,3,23,15,30,796.0,102.0,4.4,16.0,531.0,352.63,266.57
2016,3,23,15,45,563.0,139.0,4.5,16.0,429.0,275.84,206.0
2016,3,23,16,0,330.0,176.0,4.6,16.0,327.0,227.13,170.99
2016,3,23,16,15,306.5,161.0,4.6,15.5,288.5,190.91,141.15
2016,3,23,16,30,283.0,146.0,4.6,15.0,250.0,156.92,114.05
2016,3,23,16,45,261.5,125.5,4.65,15.0,210.0,121.2,87.0
2016,3,23,17,0,240.0,105.0,4.7,15.0,170.0,87.88,64.93
2016,3,23,17,15,206.5,84.5,4.55,14.0,132.0,66.13,53.23
2016,3,23,17,30,173.0,64.0,4.4,13.0,94.0,51.16,39.63
2016,3,23,17,45,113.5,44.5,4.3,12.5,61.5,36.33,25.76
2016,3,23,18,0,54.0,25.0,4.2,12.0,29.0,22.2,9.33
2016,3,23,18,15,27.0,12.5,4.1,11.5,14.5,12.29,0.0
2016,3,23,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
