Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,6,15,83.5,12.5,4.95,10.5,18.0,36.14,0.0
2016,3,24,6,30,167.0,25.0,5.1,11.0,36.0,98.83,56.21
2016,3,24,6,45,277.5,39.0,5.3,11.5,78.0,166.07,127.95
2016,3,24,7,0,388.0,53.0,5.5,12.0,120.0,242.49,195.99
2016,3,24,7,15,462.5,63.0,5.5,12.5,169.5,305.95,252.73
2016,3,24,7,30,537.0,73.0,5.5,13.0,219.0,374.92,312.76
2016,3,24,7,45,599.0,73.5,5.5,13.5,268.0,431.11,360.97
2016,3,24,8,0,661.0,74.0,5.5,14.0,317.0,490.5,410.42
2016,3,24,8,15,675.0,89.5,5.5,14.0,368.5,540.24,450.78
2016,3,24,8,30,689.0,105.0,5.5,14.0,420.0,588.82,489.18
2016,3,24,8,45,692.0,118.5,5.5,14.5,463.0,626.19,516.94
2016,3,24,9,0,695.0,132.0,5.5,15.0,506.0,661.48,542.42
2016,3,24,9,15,716.5,136.0,5.4,15.5,549.0,698.02,568.52
2016,3,24,9,30,738.0,140.0,5.3,16.0,592.0,733.19,592.44
2016,3,24,9,45,754.0,143.0,5.25,16.5,629.5,761.31,610.75
2016,3,24,10,0,770.0,146.0,5.2,17.0,667.0,787.38,627.38
2016,3,24,10,15,782.0,148.5,5.1,17.0,698.0,804.84,638.53
2016,3,24,10,30,794.0,151.0,5.0,17.0,729.0,822.55,649.91
2016,3,24,10,45,812.5,147.5,4.95,17.0,755.5,836.78,659.05
2016,3,24,11,0,831.0,144.0,4.9,17.0,782.0,848.29,666.3
2016,3,24,11,15,836.5,145.5,4.85,17.0,799.0,851.26,667.48
2016,3,24,11,30,842.0,147.0,4.8,17.0,816.0,851.24,666.67
2016,3,24,11,45,837.0,152.0,4.8,17.5,823.0,843.15,659.22
2016,3,24,12,0,832.0,157.0,4.8,18.0,830.0,832.21,649.91
2016,3,24,12,15,832.0,157.0,4.85,18.0,830.5,817.55,639.6
2016,3,24,12,30,832.0,157.0,4.9,18.0,831.0,800.17,627.39
2016,3,24,12,45,855.5,143.0,4.95,18.0,829.5,784.14,616.22
2016,3,24,13,0,879.0,129.0,5.0,18.0,828.0,764.21,602.24
2016,3,24,13,15,874.5,128.0,5.05,18.0,812.0,734.5,580.95
2016,3,24,13,30,870.0,127.0,5.1,18.0,796.0,701.95,556.15
2016,3,24,13,45,863.5,125.0,5.15,18.0,772.5,665.29,527.82
2016,3,24,14,0,857.0,123.0,5.2,18.0,749.0,626.9,497.64
2016,3,24,14,15,663.0,187.5,5.25,18.0,660.0,541.86,429.26
2016,3,24,14,30,469.0,252.0,5.3,18.0,571.0,470.76,371.58
2016,3,24,14,45,631.0,186.5,5.35,18.0,590.5,466.07,367.22
2016,3,24,15,0,793.0,121.0,5.4,18.0,610.0,448.88,350.7
2016,3,24,15,15,773.5,117.5,5.4,17.5,567.0,397.0,306.62
2016,3,24,15,30,754.0,114.0,5.4,17.0,524.0,348.57,264.37
2016,3,24,15,45,716.5,113.5,5.45,17.0,475.0,298.6,220.25
2016,3,24,16,0,679.0,113.0,5.5,17.0,426.0,251.65,178.75
2016,3,24,16,15,643.0,106.5,5.55,16.5,375.5,203.01,137.09
2016,3,24,16,30,607.0,100.0,5.6,16.0,325.0,157.77,100.31
2016,3,24,16,45,570.0,89.0,5.7,15.5,275.0,112.08,67.23
2016,3,24,17,0,533.0,78.0,5.8,15.0,225.0,70.27,44.29
2016,3,24,17,15,461.5,67.5,5.7,14.5,175.0,48.94,37.94
2016,3,24,17,30,390.0,57.0,5.6,14.0,125.0,43.28,32.59
2016,3,24,17,45,292.0,42.0,5.5,13.5,83.0,31.99,21.99
2016,3,24,18,0,194.0,27.0,5.4,13.0,41.0,20.99,9.19
2016,3,24,18,15,97.0,13.5,5.35,12.5,20.5,13.27,0.0
2016,3,24,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,15,99.5,14.0,4.7,10.0,21.5,42.64,0.0
2016,3,25,6,30,199.0,28.0,4.9,10.0,43.0,115.7,72.61
2016,3,25,6,45,304.0,42.0,5.1,10.5,86.0,181.24,141.3
2016,3,25,7,0,409.0,56.0,5.3,11.0,129.0,256.62,208.79
2016,3,25,7,15,482.5,65.5,5.4,11.5,179.0,320.43,266.01
2016,3,25,7,30,556.0,75.0,5.5,12.0,229.0,389.54,326.32
2016,3,25,7,45,613.5,79.5,5.6,12.5,281.5,448.9,377.14
2016,3,25,8,0,671.0,84.0,5.7,13.0,334.0,511.21,428.92
2016,3,25,8,15,705.0,89.0,5.8,13.5,384.5,561.72,469.72
2016,3,25,8,30,739.0,94.0,5.9,14.0,435.0,612.69,509.85
2016,3,25,8,45,771.5,94.5,6.0,14.5,484.0,655.37,542.67
2016,3,25,9,0,804.0,95.0,6.1,15.0,533.0,700.1,575.12
2016,3,25,9,15,821.5,98.0,6.05,15.0,576.0,735.56,600.62
2016,3,25,9,30,839.0,101.0,6.0,15.0,619.0,769.19,624.52
2016,3,25,9,45,853.5,102.5,5.95,15.5,657.0,796.74,642.43
2016,3,25,10,0,868.0,104.0,5.9,16.0,695.0,817.84,655.39
2016,3,25,10,15,878.0,106.0,5.8,16.0,726.5,837.46,668.29
2016,3,25,10,30,888.0,108.0,5.7,16.0,758.0,854.28,679.11
2016,3,25,10,45,891.5,111.0,5.65,16.5,781.5,863.79,683.56
2016,3,25,11,0,895.0,114.0,5.6,17.0,805.0,870.19,685.86
2016,3,25,11,15,899.5,114.5,5.5,17.0,821.5,871.72,685.79
2016,3,25,11,30,904.0,115.0,5.4,17.0,838.0,870.12,683.59
2016,3,25,11,45,907.0,115.0,5.35,17.5,846.5,863.63,676.97
2016,3,25,12,0,910.0,115.0,5.3,18.0,855.0,854.02,668.27
2016,3,25,12,15,910.0,115.0,5.25,18.0,855.0,838.94,657.05
2016,3,25,12,30,910.0,115.0,5.2,18.0,855.0,820.9,643.81
2016,3,25,12,45,917.0,109.5,5.2,18.0,849.0,799.93,628.79
2016,3,25,13,0,924.0,104.0,5.2,18.0,843.0,775.89,611.56
2016,3,25,13,15,920.0,103.5,5.25,18.0,827.0,745.91,590.18
2016,3,25,13,30,916.0,103.0,5.3,18.0,811.0,713.55,566.55
2016,3,25,13,45,910.0,101.5,5.35,18.0,787.0,676.74,538.0
2016,3,25,14,0,904.0,100.0,5.4,18.0,763.0,638.01,507.43
2016,3,25,14,15,894.5,98.5,5.5,18.0,731.5,595.57,473.47
2016,3,25,14,30,885.0,97.0,5.6,18.0,700.0,551.85,437.69
2016,3,25,14,45,872.0,95.0,5.75,18.0,662.5,504.93,398.61
2016,3,25,15,0,859.0,93.0,5.9,18.0,625.0,457.47,358.07
2016,3,25,15,15,841.5,90.5,6.0,17.5,581.5,403.98,312.39
2016,3,25,15,30,824.0,88.0,6.1,17.0,538.0,354.18,268.47
2016,3,25,15,45,795.5,86.0,6.25,17.0,489.0,302.3,221.94
2016,3,25,16,0,767.0,84.0,6.4,17.0,440.0,252.42,176.99
2016,3,25,16,15,734.5,80.0,6.45,16.5,389.5,202.28,133.13
2016,3,25,16,30,702.0,76.0,6.5,16.0,339.0,151.64,91.13
2016,3,25,16,45,648.5,71.5,6.6,15.5,286.0,105.1,57.97
2016,3,25,17,0,595.0,67.0,6.7,15.0,233.0,64.09,36.91
2016,3,25,17,15,523.0,59.0,6.6,14.5,182.5,41.09,30.98
2016,3,25,17,30,451.0,51.0,6.5,14.0,132.0,37.36,27.39
2016,3,25,17,45,330.5,39.0,6.45,13.5,88.0,29.57,19.96
2016,3,25,18,0,210.0,27.0,6.4,13.0,44.0,20.92,9.72
2016,3,25,18,15,105.0,13.5,6.35,12.5,22.0,13.27,0.0
2016,3,25,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,15,145.5,12.5,4.1,11.5,24.0,55.18,0.0
2016,3,26,6,30,291.0,25.0,4.2,12.0,48.0,146.84,97.25
2016,3,26,6,45,401.0,34.5,4.3,12.5,92.5,213.03,165.68
2016,3,26,7,0,511.0,44.0,4.4,13.0,137.0,289.61,233.99
2016,3,26,7,15,577.0,51.0,4.35,13.5,188.0,351.35,289.05
2016,3,26,7,30,643.0,58.0,4.3,14.0,239.0,417.83,346.2
2016,3,26,7,45,686.5,62.5,4.3,14.5,290.5,470.75,390.72
2016,3,26,8,0,730.0,67.0,4.3,15.0,342.0,527.82,436.91
2016,3,26,8,15,760.0,70.5,4.25,15.0,392.5,576.48,475.72
2016,3,26,8,30,790.0,74.0,4.2,15.0,443.0,625.18,513.51
2016,3,26,8,45,811.0,77.0,4.2,15.5,490.0,666.67,542.73
2016,3,26,9,0,832.0,80.0,4.2,16.0,537.0,702.89,567.37
2016,3,26,9,15,847.5,82.5,4.15,16.5,579.5,737.09,589.99
2016,3,26,9,30,863.0,85.0,4.1,17.0,622.0,769.37,610.88
2016,3,26,9,45,872.0,88.0,4.1,17.5,658.0,794.87,626.79
2016,3,26,10,0,881.0,91.0,4.1,18.0,694.0,817.77,640.76
2016,3,26,10,15,889.0,92.5,4.1,18.0,724.5,835.48,652.21
2016,3,26,10,30,897.0,94.0,4.1,18.0,755.0,850.32,661.71
2016,3,26,10,45,903.0,94.5,4.2,18.5,778.0,859.44,666.44
2016,3,26,11,0,909.0,95.0,4.3,19.0,801.0,865.49,669.12
2016,3,26,11,15,912.5,96.0,4.35,19.0,816.5,866.82,669.65
2016,3,26,11,30,916.0,97.0,4.4,19.0,832.0,864.97,668.24
2016,3,26,11,45,917.5,97.0,4.5,19.0,840.0,857.27,663.16
2016,3,26,12,0,919.0,97.0,4.6,19.0,848.0,846.45,655.97
2016,3,26,12,15,918.5,97.0,4.7,19.0,847.5,830.95,645.51
2016,3,26,12,30,918.0,97.0,4.8,19.0,847.0,812.48,632.96
2016,3,26,12,45,902.5,104.0,4.9,19.0,835.5,786.62,615.06
2016,3,26,13,0,887.0,111.0,5.0,19.0,824.0,758.56,595.49
2016,3,26,13,15,882.5,110.5,5.05,19.0,808.0,729.14,574.62
2016,3,26,13,30,878.0,110.0,5.1,19.0,792.0,697.48,551.37
2016,3,26,13,45,857.5,115.5,5.2,19.0,765.0,659.1,521.72
2016,3,26,14,0,837.0,121.0,5.3,19.0,738.0,618.23,489.71
2016,3,26,14,15,602.0,206.0,5.4,18.5,640.0,528.54,418.17
2016,3,26,14,30,367.0,291.0,5.5,18.0,542.0,457.41,360.8
2016,3,26,14,45,469.0,239.5,5.6,18.0,543.0,439.6,346.82
2016,3,26,15,0,571.0,188.0,5.7,18.0,544.0,414.88,325.71
2016,3,26,15,15,482.0,199.0,5.7,17.5,485.0,361.07,281.88
2016,3,26,15,30,393.0,210.0,5.7,17.0,426.0,318.37,247.18
2016,3,26,15,45,505.5,162.0,5.75,17.0,414.5,284.4,214.88
2016,3,26,16,0,618.0,114.0,5.8,17.0,403.0,241.87,173.49
2016,3,26,16,15,533.5,116.0,5.7,16.5,345.0,194.53,134.89
2016,3,26,16,30,449.0,118.0,5.6,16.0,287.0,155.37,105.16
2016,3,26,16,45,410.0,106.0,5.6,16.0,243.0,116.43,76.37
2016,3,26,17,0,371.0,94.0,5.6,16.0,199.0,81.51,55.32
2016,3,26,17,15,319.0,79.0,5.45,15.5,155.5,57.48,45.36
2016,3,26,17,30,267.0,64.0,5.3,15.0,112.0,47.76,36.45
2016,3,26,17,45,187.5,46.5,5.15,14.5,75.0,35.43,24.99
2016,3,26,18,0,108.0,29.0,5.0,14.0,38.0,24.15,12.59
2016,3,26,18,15,54.0,14.5,4.85,13.5,19.0,14.25,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,6,15,127.5,14.5,4.25,11.0,25.0,52.42,0.0
2016,3,27,6,30,255.0,29.0,4.4,11.0,50.0,139.97,96.81
2016,3,27,6,45,363.5,40.5,4.55,11.5,95.5,206.99,162.63
2016,3,27,7,0,472.0,52.0,4.7,12.0,141.0,284.11,231.29
2016,3,27,7,15,542.0,60.0,4.7,12.0,192.5,347.71,288.42
2016,3,27,7,30,612.0,68.0,4.7,12.0,244.0,416.32,348.26
2016,3,27,7,45,652.0,75.5,4.7,12.5,296.0,471.77,394.98
2016,3,27,8,0,692.0,83.0,4.7,13.0,348.0,528.83,441.42
2016,3,27,8,15,662.0,97.5,4.8,13.0,379.0,550.11,458.47
2016,3,27,8,30,632.0,112.0,4.9,13.0,410.0,567.27,471.69
2016,3,27,8,45,717.5,106.5,5.0,13.5,478.0,639.75,528.75
2016,3,27,9,0,803.0,101.0,5.1,14.0,546.0,712.91,583.36
2016,3,27,9,15,466.5,195.0,5.25,14.0,458.5,577.63,472.44
2016,3,27,9,30,130.0,289.0,5.4,14.0,371.0,409.04,330.65
2016,3,27,9,45,497.5,200.5,5.55,14.5,539.5,623.49,508.2
2016,3,27,10,0,865.0,112.0,5.7,15.0,708.0,835.13,670.4
2016,3,27,10,15,875.0,113.5,5.8,15.0,739.5,849.79,679.56
2016,3,27,10,30,885.0,115.0,5.9,15.0,771.0,865.93,690.91
2016,3,27,10,45,891.5,117.0,6.0,15.5,795.5,876.73,697.08
2016,3,27,11,0,898.0,119.0,6.1,16.0,820.0,884.46,701.11
2016,3,27,11,15,903.0,120.0,6.1,16.0,836.5,886.77,702.16
2016,3,27,11,30,908.0,121.0,6.1,16.0,853.0,885.93,701.06
2016,3,27,11,45,701.0,217.5,6.15,16.0,786.0,806.69,641.76
2016,3,27,12,0,494.0,314.0,6.2,16.0,719.0,720.71,571.6
2016,3,27,12,15,703.0,218.5,6.2,16.0,795.0,784.29,625.14
2016,3,27,12,30,912.0,123.0,6.2,16.0,871.0,836.25,664.81
2016,3,27,12,45,912.5,121.5,6.25,16.0,864.0,814.06,648.48
2016,3,27,13,0,913.0,120.0,6.3,16.0,857.0,789.07,630.39
2016,3,27,13,15,909.5,119.0,6.4,16.0,841.0,759.03,608.66
2016,3,27,13,30,906.0,118.0,6.5,16.0,825.0,726.63,584.42
2016,3,27,13,45,895.0,119.5,6.6,16.0,800.0,689.51,555.12
2016,3,27,14,0,884.0,121.0,6.7,16.0,775.0,649.23,522.9
2016,3,27,14,15,743.5,164.0,6.8,15.5,698.5,571.81,460.72
2016,3,27,14,30,603.0,207.0,6.9,15.0,622.0,504.92,406.23
2016,3,27,14,45,602.5,192.5,7.0,15.0,588.5,463.37,371.72
2016,3,27,15,0,602.0,178.0,7.1,15.0,555.0,420.94,335.65
2016,3,27,15,15,495.0,195.0,7.15,14.5,491.0,364.1,288.58
2016,3,27,15,30,388.0,212.0,7.2,14.0,427.0,319.57,251.95
2016,3,27,15,45,396.5,190.0,7.25,14.0,392.5,277.89,215.46
2016,3,27,16,0,405.0,168.0,7.3,14.0,358.0,238.81,180.59
2016,3,27,16,15,313.5,160.0,7.25,13.5,297.0,195.57,146.53
2016,3,27,16,30,222.0,152.0,7.2,13.0,236.0,157.03,117.9
2016,3,27,16,45,189.5,134.5,7.15,13.0,199.0,130.02,97.52
2016,3,27,17,0,157.0,117.0,7.1,13.0,162.0,101.83,77.69
2016,3,27,17,15,132.0,94.5,7.1,12.5,127.0,77.22,63.54
2016,3,27,17,30,107.0,72.0,7.1,12.0,92.0,60.07,47.85
2016,3,27,17,45,67.0,50.5,7.1,12.0,62.0,43.09,31.99
2016,3,27,18,0,27.0,29.0,7.1,12.0,32.0,26.75,15.18
2016,3,27,18,15,13.5,14.5,7.15,11.5,16.0,14.25,0.0
2016,3,27,18,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,9.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,6,15,166.5,14.5,8.5,9.0,29.5,76.41,0.0
2016,3,28,6,30,333.0,29.0,8.6,9.0,59.0,168.59,121.59
2016,3,28,6,45,449.5,38.0,8.7,9.5,107.5,240.16,192.08
2016,3,28,7,0,566.0,47.0,8.8,10.0,156.0,322.36,266.89
2016,3,28,7,15,631.0,53.5,8.75,10.0,209.5,386.07,325.87
2016,3,28,7,30,696.0,60.0,8.7,10.0,263.0,451.9,385.21
2016,3,28,7,45,739.5,64.0,8.7,10.5,317.0,509.1,434.98
2016,3,28,8,0,783.0,68.0,8.7,11.0,371.0,567.93,484.56
2016,3,28,8,15,812.0,71.5,8.6,11.0,423.5,618.02,526.35
2016,3,28,8,30,841.0,75.0,8.5,11.0,476.0,667.93,566.51
2016,3,28,8,45,862.0,77.5,8.4,11.5,525.0,706.34,594.45
2016,3,28,9,0,883.0,80.0,8.3,12.0,574.0,747.58,624.22
2016,3,28,9,15,898.5,82.0,8.25,12.0,618.0,782.5,649.89
2016,3,28,9,30,914.0,84.0,8.2,12.0,662.0,815.34,673.79
2016,3,28,9,45,925.0,86.0,8.15,12.5,700.0,842.25,691.67
2016,3,28,10,0,936.0,88.0,8.1,13.0,738.0,866.47,707.4
2016,3,28,10,15,743.0,171.0,8.05,13.0,701.0,811.29,663.47
2016,3,28,10,30,550.0,254.0,8.0,13.0,664.0,737.32,601.29
2016,3,28,10,45,756.0,173.5,7.95,13.0,756.0,830.73,676.71
2016,3,28,11,0,962.0,93.0,7.9,13.0,848.0,914.87,739.58
2016,3,28,11,15,965.0,93.5,7.9,13.0,864.0,915.08,738.79
2016,3,28,11,30,968.0,94.0,7.9,13.0,880.0,911.95,735.94
2016,3,28,11,45,968.5,95.0,7.9,13.5,887.5,903.9,728.15
2016,3,28,12,0,969.0,96.0,7.9,14.0,895.0,892.57,718.07
2016,3,28,12,15,968.5,96.0,7.85,14.0,894.5,876.19,705.51
2016,3,28,12,30,968.0,96.0,7.8,14.0,894.0,856.69,690.73
2016,3,28,12,45,948.0,105.0,7.75,14.0,880.5,828.06,669.09
2016,3,28,13,0,928.0,114.0,7.7,14.0,867.0,797.26,645.84
2016,3,28,13,15,670.5,222.5,7.65,14.0,760.5,690.09,559.42
2016,3,28,13,30,413.0,331.0,7.6,14.0,654.0,592.91,477.66
2016,3,28,13,45,658.5,220.5,7.6,14.0,718.5,631.88,512.95
2016,3,28,14,0,904.0,110.0,7.6,14.0,783.0,655.49,534.25
2016,3,28,14,15,894.0,108.5,7.5,14.0,751.0,612.53,498.25
2016,3,28,14,30,884.0,107.0,7.4,14.0,719.0,568.34,460.79
2016,3,28,14,45,870.5,105.0,7.35,14.0,680.0,518.1,417.9
2016,3,28,15,0,857.0,103.0,7.3,14.0,641.0,469.99,375.75
2016,3,28,15,15,735.0,125.0,7.2,14.0,564.0,397.59,314.2
2016,3,28,15,30,613.0,147.0,7.1,14.0,487.0,337.96,263.37
2016,3,28,15,45,660.5,119.5,7.0,14.0,457.0,295.69,223.68
2016,3,28,16,0,708.0,92.0,6.9,14.0,427.0,248.59,178.84
2016,3,28,16,15,709.5,86.0,6.7,13.5,390.0,205.89,139.3
2016,3,28,16,30,711.0,80.0,6.5,13.0,353.0,162.6,101.01
2016,3,28,16,45,667.5,74.0,6.35,13.0,300.5,114.81,64.94
2016,3,28,17,0,624.0,68.0,6.2,13.0,248.0,71.49,40.06
2016,3,28,17,15,554.0,60.0,6.05,12.5,196.0,41.36,31.53
2016,3,28,17,30,484.0,52.0,5.9,12.0,144.0,37.64,27.97
2016,3,28,17,45,372.0,41.0,5.75,11.5,98.0,30.87,21.44
2016,3,28,18,0,260.0,30.0,5.6,11.0,52.0,23.65,13.21
2016,3,28,18,15,130.0,15.0,5.5,10.5,26.0,14.74,0.0
2016,3,28,18,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,29,6,15,165.5,15.0,2.3,8.5,30.5,78.35,0.0
2016,3,29,6,30,331.0,30.0,2.3,9.0,61.0,170.47,124.88
2016,3,29,6,45,446.0,38.5,2.35,10.0,109.5,241.35,191.59
2016,3,29,7,0,561.0,47.0,2.4,11.0,158.0,322.67,262.86
2016,3,29,7,15,624.5,53.5,2.55,11.0,211.0,385.68,318.99
2016,3,29,7,30,688.0,60.0,2.7,11.0,264.0,450.78,375.26
2016,3,29,7,45,734.5,63.5,2.9,11.5,318.5,508.95,423.68
2016,3,29,8,0,781.0,67.0,3.1,12.0,373.0,568.99,472.04
2016,3,29,8,15,810.0,70.5,3.1,12.0,425.5,619.07,511.45
2016,3,29,8,30,839.0,74.0,3.1,12.0,478.0,669.0,548.97
2016,3,29,8,45,861.0,76.0,3.1,12.5,527.0,707.51,575.19
2016,3,29,9,0,883.0,78.0,3.1,13.0,576.0,748.94,603.19
2016,3,29,9,15,898.5,80.0,2.85,13.5,619.5,783.89,624.5
2016,3,29,9,30,914.0,82.0,2.6,14.0,663.0,816.76,643.69
2016,3,29,9,45,925.0,84.0,2.4,14.5,701.5,843.66,658.43
2016,3,29,10,0,936.0,86.0,2.2,15.0,740.0,867.89,670.93
2016,3,29,10,15,944.5,87.0,2.0,15.0,771.5,886.08,680.18
2016,3,29,10,30,953.0,88.0,1.8,15.0,803.0,901.23,687.15
2016,3,29,10,45,958.0,89.5,1.65,15.0,826.5,910.79,690.76
2016,3,29,11,0,963.0,91.0,1.5,15.0,850.0,917.05,692.15
2016,3,29,11,15,966.0,91.5,1.6,15.0,866.0,917.22,692.93
2016,3,29,11,30,969.0,92.0,1.7,15.0,882.0,914.06,691.62
2016,3,29,11,45,969.5,93.0,1.8,15.5,889.5,905.96,685.8
2016,3,29,12,0,970.0,94.0,1.9,16.0,897.0,894.58,677.85
2016,3,29,12,15,969.5,94.0,2.1,16.0,896.5,878.15,668.76
2016,3,29,12,30,969.0,94.0,2.3,16.0,896.0,858.6,657.36
2016,3,29,12,45,964.5,94.5,2.55,16.0,886.5,833.44,642.19
2016,3,29,13,0,960.0,95.0,2.8,16.0,877.0,805.53,624.75
2016,3,29,13,15,955.5,94.5,2.95,16.0,860.0,774.05,603.82
2016,3,29,13,30,951.0,94.0,3.1,16.0,843.0,740.13,580.88
2016,3,29,13,45,942.0,94.5,3.3,16.0,817.5,701.95,553.53
2016,3,29,14,0,933.0,95.0,3.5,16.0,792.0,661.97,523.35
2016,3,29,14,15,923.5,93.5,3.6,15.5,759.5,618.24,490.16
2016,3,29,14,30,914.0,92.0,3.7,15.0,727.0,573.19,454.93
2016,3,29,14,45,707.0,155.0,3.8,15.0,630.5,483.76,383.06
2016,3,29,15,0,500.0,218.0,3.9,15.0,534.0,414.88,327.29
2016,3,29,15,15,517.5,196.0,3.95,15.0,503.5,376.84,295.28
2016,3,29,15,30,535.0,174.0,4.0,15.0,473.0,336.69,260.47
2016,3,29,15,45,666.5,128.0,4.05,15.0,467.5,306.93,230.29
2016,3,29,16,0,798.0,82.0,4.1,15.0,462.0,267.36,189.7
2016,3,29,16,15,766.5,78.0,4.1,14.5,410.0,215.47,143.99
2016,3,29,16,30,735.0,74.0,4.1,14.0,358.0,166.38,102.45
2016,3,29,16,45,689.0,69.0,4.1,13.5,305.0,114.67,63.39
2016,3,29,17,0,643.0,64.0,4.1,13.0,252.0,70.83,38.11
2016,3,29,17,15,575.5,57.0,3.9,12.5,199.5,38.64,29.13
2016,3,29,17,30,508.0,50.0,3.7,12.0,147.0,35.66,26.25
2016,3,29,17,45,395.5,39.5,3.55,11.5,101.0,29.27,20.12
2016,3,29,18,0,283.0,29.0,3.4,11.0,55.0,22.46,12.57
2016,3,29,18,15,141.5,14.5,3.35,10.5,27.5,11.13,0.0
2016,3,29,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,6,15,115.0,18.0,2.65,9.5,29.5,66.29,1.98
2016,3,30,6,30,230.0,36.0,2.7,10.0,59.0,141.56,104.95
2016,3,30,6,45,330.5,49.5,2.8,10.5,104.5,207.33,165.31
2016,3,30,7,0,431.0,63.0,2.9,11.0,150.0,284.08,232.73
2016,3,30,7,15,499.0,72.0,2.8,11.0,201.0,347.21,288.27
2016,3,30,7,30,567.0,81.0,2.7,11.0,252.0,415.06,346.09
2016,3,30,7,45,411.0,122.0,2.65,11.5,258.0,390.11,324.82
2016,3,30,8,0,255.0,163.0,2.6,12.0,264.0,346.6,287.18
2016,3,30,8,15,274.5,179.5,2.6,12.0,301.5,385.04,318.31
2016,3,30,8,30,294.0,196.0,2.6,12.0,339.0,424.03,348.95
2016,3,30,8,45,479.5,165.5,2.65,12.5,425.5,539.11,441.52
2016,3,30,9,0,665.0,135.0,2.7,13.0,512.0,660.0,535.08
2016,3,30,9,15,669.0,147.5,2.8,13.0,551.5,691.79,557.39
2016,3,30,9,30,673.0,160.0,2.9,13.0,591.0,721.4,578.51
2016,3,30,9,45,507.0,233.5,3.0,13.5,569.0,672.39,535.9
2016,3,30,10,0,341.0,307.0,3.1,14.0,547.0,611.16,484.31
2016,3,30,10,15,210.0,328.5,3.15,14.0,478.5,518.13,410.67
2016,3,30,10,30,79.0,350.0,3.2,14.0,410.0,422.21,333.28
2016,3,30,10,45,485.0,234.5,3.3,14.5,618.0,665.86,529.43
2016,3,30,11,0,891.0,119.0,3.4,15.0,826.0,888.04,691.53
2016,3,30,11,15,895.5,120.0,3.4,15.0,842.0,889.81,690.37
2016,3,30,11,30,900.0,121.0,3.4,15.0,858.0,888.46,688.95
2016,3,30,11,45,692.0,222.0,3.45,15.0,792.5,810.69,633.01
2016,3,30,12,0,484.0,323.0,3.5,15.0,727.0,726.13,566.27
2016,3,30,12,15,695.5,221.5,3.5,15.0,800.5,787.95,617.4
2016,3,30,12,30,907.0,120.0,3.5,15.0,874.0,838.08,654.1
2016,3,30,12,45,909.5,117.0,3.5,15.5,866.5,815.99,636.89
2016,3,30,13,0,912.0,114.0,3.5,16.0,859.0,791.05,618.27
2016,3,30,13,15,908.0,113.0,3.55,16.0,842.5,760.59,597.06
2016,3,30,13,30,904.0,112.0,3.6,16.0,826.0,727.81,574.07
2016,3,30,13,45,665.0,209.0,3.65,16.0,726.0,629.22,496.31
2016,3,30,14,0,426.0,306.0,3.7,16.0,626.0,544.75,428.51
2016,3,30,14,15,649.5,206.0,3.75,15.5,670.5,562.88,446.1
2016,3,30,14,30,873.0,106.0,3.8,15.0,715.0,566.67,450.35
2016,3,30,14,45,673.5,167.5,3.9,15.0,622.5,480.65,380.85
2016,3,30,15,0,474.0,229.0,4.0,15.0,530.0,414.41,327.16
2016,3,30,15,15,643.0,162.5,4.1,15.0,541.0,398.6,311.72
2016,3,30,15,30,812.0,96.0,4.2,15.0,552.0,369.13,282.38
2016,3,30,15,45,788.5,92.5,4.3,15.0,504.0,317.58,236.42
2016,3,30,16,0,765.0,89.0,4.4,15.0,456.0,267.58,191.38
2016,3,30,16,15,733.0,84.5,4.45,14.5,405.0,216.77,146.7
2016,3,30,16,30,701.0,80.0,4.5,14.0,354.0,165.33,103.16
2016,3,30,16,45,655.5,74.5,4.6,13.5,301.5,118.07,67.4
2016,3,30,17,0,610.0,69.0,4.7,13.0,249.0,75.5,42.15
2016,3,30,17,15,542.5,61.5,4.6,12.5,197.5,42.24,32.35
2016,3,30,17,30,475.0,54.0,4.5,12.0,146.0,39.03,29.27
2016,3,30,17,45,365.5,43.0,4.4,11.5,100.5,32.34,22.85
2016,3,30,18,0,256.0,32.0,4.3,11.0,55.0,25.21,15.06
2016,3,30,18,15,128.0,16.0,4.2,11.0,27.5,12.48,0.0
2016,3,30,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,137.5,18.5,2.65,11.0,33.0,75.27,18.2
2016,3,31,6,30,275.0,37.0,2.7,11.0,66.0,159.97,119.88
2016,3,31,6,45,372.5,49.0,2.75,11.5,112.0,226.76,180.81
2016,3,31,7,0,470.0,61.0,2.8,12.0,158.0,301.95,246.76
2016,3,31,7,15,258.0,90.0,2.75,12.0,146.0,239.1,197.87
2016,3,31,7,30,46.0,119.0,2.7,12.0,134.0,153.03,125.18
2016,3,31,7,45,55.0,140.5,2.65,12.0,161.0,182.31,150.0
2016,3,31,8,0,64.0,162.0,2.6,12.0,188.0,212.01,174.51
2016,3,31,8,15,63.5,183.0,2.55,12.5,211.5,235.23,192.7
2016,3,31,8,30,63.0,204.0,2.5,13.0,235.0,258.14,210.28
2016,3,31,8,45,68.0,226.0,2.5,13.5,262.5,285.83,231.56
2016,3,31,9,0,73.0,248.0,2.5,14.0,290.0,313.48,252.45
2016,3,31,9,15,72.5,267.5,2.55,14.0,312.0,333.97,267.81
2016,3,31,9,30,72.0,287.0,2.6,14.0,334.0,354.1,282.81
2016,3,31,9,45,480.5,194.5,2.7,14.5,532.5,610.81,490.13
2016,3,31,10,0,889.0,102.0,2.8,15.0,731.0,853.23,667.13
2016,3,31,10,15,898.0,103.5,2.85,15.0,762.0,871.6,677.17
2016,3,31,10,30,907.0,105.0,2.9,15.0,793.0,887.08,687.25
2016,3,31,10,45,914.0,105.5,3.0,15.5,816.5,896.79,692.48
2016,3,31,11,0,921.0,106.0,3.1,16.0,840.0,903.4,695.68
2016,3,31,11,15,925.0,106.5,3.15,16.0,856.0,904.25,695.99
2016,3,31,11,30,929.0,107.0,3.2,16.0,872.0,901.9,694.23
2016,3,31,11,45,931.5,107.0,3.3,16.0,880.0,894.56,689.47
2016,3,31,12,0,934.0,107.0,3.4,16.0,888.0,884.05,682.61
2016,3,31,12,15,934.0,106.5,3.55,16.0,887.0,867.86,672.11
2016,3,31,12,30,934.0,106.0,3.7,16.0,886.0,848.66,659.51
2016,3,31,12,45,938.0,102.5,3.85,16.0,879.0,826.71,644.9
2016,3,31,13,0,942.0,99.0,4.0,16.0,872.0,801.77,628.08
2016,3,31,13,15,938.0,98.0,4.15,16.0,855.5,770.55,606.58
2016,3,31,13,30,934.0,97.0,4.3,16.0,839.0,736.92,583.29
2016,3,31,13,45,927.0,96.5,4.45,16.0,814.5,699.54,556.17
2016,3,31,14,0,920.0,96.0,4.6,16.0,790.0,660.29,526.08
2016,3,31,14,15,911.5,94.5,4.65,16.0,758.5,617.55,492.2
2016,3,31,14,30,903.0,93.0,4.7,16.0,727.0,573.44,456.44
2016,3,31,14,45,890.5,91.5,4.8,16.0,689.0,526.18,417.45
2016,3,31,15,0,878.0,90.0,4.9,16.0,651.0,478.33,376.92
2016,3,31,15,15,862.5,88.0,4.95,15.5,607.5,428.44,334.29
2016,3,31,15,30,847.0,86.0,5.0,15.0,564.0,374.89,287.6
2016,3,31,15,45,824.0,83.5,5.05,15.0,515.5,322.64,240.58
2016,3,31,16,0,801.0,81.0,5.1,15.0,467.0,271.83,194.36
2016,3,31,16,15,504.0,120.0,5.05,14.5,353.5,200.56,142.6
2016,3,31,16,30,207.0,159.0,5.0,14.0,240.0,167.96,126.95
2016,3,31,16,45,431.0,111.5,5.0,13.5,249.5,129.47,86.22
2016,3,31,17,0,655.0,64.0,5.0,13.0,259.0,75.3,39.92
2016,3,31,17,15,591.0,57.5,4.85,12.5,207.0,38.72,29.2
2016,3,31,17,30,527.0,51.0,4.7,12.0,155.0,36.17,26.74
2016,3,31,17,45,419.5,41.0,4.55,12.0,108.0,30.29,21.04
2016,3,31,18,0,312.0,31.0,4.4,12.0,61.0,24.03,14.23
2016,3,31,18,15,156.0,15.5,4.25,11.5,30.5,11.83,0.0
2016,3,31,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,15,167.0,17.5,3.45,11.0,36.0,87.02,33.96
2016,4,1,6,30,334.0,35.0,3.5,11.0,72.0,181.49,137.65
2016,4,1,6,45,428.5,45.5,3.55,11.5,119.5,248.14,198.81
2016,4,1,7,0,523.0,56.0,3.6,12.0,167.0,323.15,265.07
2016,4,1,7,15,584.0,63.0,3.55,12.0,219.0,384.75,319.49
2016,4,1,7,30,645.0,70.0,3.5,12.0,271.0,450.44,375.56
2016,4,1,7,45,686.0,75.0,3.45,12.5,323.5,505.58,420.68
2016,4,1,8,0,727.0,80.0,3.4,13.0,376.0,559.98,463.73
2016,4,1,8,15,555.5,132.0,3.35,13.0,375.0,528.4,435.84
2016,4,1,8,30,384.0,184.0,3.3,13.0,374.0,483.71,396.92
2016,4,1,8,45,382.0,205.0,3.3,13.5,409.5,507.1,413.87
2016,4,1,9,0,380.0,226.0,3.3,14.0,445.0,537.36,435.24
2016,4,1,9,15,370.0,248.0,3.25,14.0,474.5,560.94,451.61
2016,4,1,9,30,360.0,270.0,3.2,14.0,504.0,582.57,466.33
2016,4,1,9,45,622.5,186.0,3.15,14.5,618.0,723.5,576.38
2016,4,1,10,0,885.0,102.0,3.1,15.0,732.0,853.16,667.84
2016,4,1,10,15,753.5,168.0,3.05,15.0,720.5,828.0,647.37
2016,4,1,10,30,622.0,234.0,3.0,15.0,709.0,788.18,615.93
2016,4,1,10,45,564.0,265.5,2.95,15.0,706.0,769.26,599.94
2016,4,1,11,0,506.0,297.0,2.9,15.0,703.0,749.5,583.16
2016,4,1,11,15,715.0,202.0,2.85,15.0,787.5,830.33,645.68
2016,4,1,11,30,924.0,107.0,2.8,15.0,872.0,900.67,693.61
2016,4,1,11,45,927.0,107.0,2.75,15.5,880.0,893.75,686.17
2016,4,1,12,0,930.0,107.0,2.7,16.0,888.0,883.66,677.4
2016,4,1,12,15,930.0,107.0,2.7,16.0,887.5,867.98,666.55
2016,4,1,12,30,930.0,107.0,2.7,16.0,887.0,849.3,653.73
2016,4,1,12,45,651.0,237.5,2.75,16.0,781.5,738.75,573.24
2016,4,1,13,0,372.0,368.0,2.8,16.0,676.0,633.25,490.28
2016,4,1,13,15,648.0,234.5,2.9,16.0,757.0,693.11,541.82
2016,4,1,13,30,924.0,101.0,3.0,16.0,838.0,736.51,578.02
2016,4,1,13,45,919.0,99.5,3.1,16.0,814.0,699.77,551.05
2016,4,1,14,0,914.0,98.0,3.2,16.0,790.0,661.05,521.74
2016,4,1,14,15,905.5,96.5,3.3,16.0,758.5,618.49,488.79
2016,4,1,14,30,897.0,95.0,3.4,16.0,727.0,574.57,453.94
2016,4,1,14,45,886.0,93.0,3.5,16.0,689.5,527.81,415.93
2016,4,1,15,0,875.0,91.0,3.6,16.0,652.0,480.34,376.28
2016,4,1,15,15,859.0,88.5,3.7,15.5,608.5,429.9,333.86
2016,4,1,15,30,843.0,86.0,3.8,15.0,565.0,375.85,287.37
2016,4,1,15,45,821.5,83.5,3.9,15.0,517.0,324.21,241.27
2016,4,1,16,0,800.0,81.0,4.0,15.0,469.0,273.86,195.73
2016,4,1,16,15,771.0,77.0,4.0,14.5,418.0,222.16,149.94
2016,4,1,16,30,742.0,73.0,4.0,14.0,367.0,173.0,107.8
2016,4,1,16,45,699.0,68.5,4.05,14.0,314.0,124.74,70.52
2016,4,1,17,0,656.0,64.0,4.1,14.0,261.0,77.33,40.66
2016,4,1,17,15,593.5,57.0,3.95,13.5,209.0,38.13,28.57
2016,4,1,17,30,531.0,50.0,3.8,13.0,157.0,35.11,25.72
2016,4,1,17,45,427.5,40.5,3.7,12.5,110.0,29.65,20.47
2016,4,1,18,0,324.0,31.0,3.6,12.0,63.0,23.84,14.26
2016,4,1,18,15,162.0,15.5,3.5,11.5,31.5,11.71,0.0
2016,4,1,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,156.5,19.0,1.4,10.0,37.0,87.29,42.86
2016,4,2,6,30,313.0,38.0,1.3,10.0,74.0,178.28,136.41
2016,4,2,6,45,396.5,50.0,1.25,10.5,120.5,241.52,193.5
2016,4,2,7,0,480.0,62.0,1.2,11.0,167.0,312.07,254.74
2016,4,2,7,15,240.0,68.5,1.1,11.0,121.0,213.55,176.54
2016,4,2,7,30,0.0,75.0,1.0,11.0,75.0,73.28,57.31
2016,4,2,7,45,0.0,89.0,0.9,11.5,89.0,87.23,69.19
2016,4,2,8,0,0.0,103.0,0.8,12.0,103.0,101.15,80.53
2016,4,2,8,15,4.5,137.5,0.75,12.5,140.0,139.49,112.01
2016,4,2,8,30,9.0,172.0,0.7,13.0,177.0,178.16,142.91
2016,4,2,8,45,66.5,217.0,0.7,13.5,256.0,274.75,220.64
2016,4,2,9,0,124.0,262.0,0.7,14.0,335.0,376.04,298.5
2016,4,2,9,15,215.0,274.0,0.75,14.0,410.5,461.11,363.65
2016,4,2,9,30,306.0,286.0,0.8,14.0,486.0,557.78,435.44
2016,4,2,9,45,457.0,251.0,0.9,14.5,568.5,655.48,507.7
2016,4,2,10,0,608.0,216.0,1.0,15.0,651.0,752.3,577.3
2016,4,2,10,15,719.5,180.5,1.15,15.0,716.5,815.05,622.1
2016,4,2,10,30,831.0,145.0,1.3,15.0,782.0,874.58,662.91
2016,4,2,10,45,838.0,146.5,1.45,15.5,805.5,884.33,668.72
2016,4,2,11,0,845.0,148.0,1.6,16.0,829.0,891.16,673.18
2016,4,2,11,15,849.5,149.0,1.75,16.0,844.0,892.33,675.14
2016,4,2,11,30,854.0,150.0,1.9,16.0,859.0,890.49,675.13
2016,4,2,11,45,656.5,243.5,2.05,16.5,792.0,808.56,617.29
2016,4,2,12,0,459.0,337.0,2.2,17.0,725.0,723.47,552.5
2016,4,2,12,15,663.5,240.0,2.35,17.0,800.0,786.22,603.97
2016,4,2,12,30,868.0,143.0,2.5,17.0,875.0,839.02,643.27
2016,4,2,12,45,876.5,136.5,2.65,17.5,868.5,817.17,627.6
2016,4,2,13,0,885.0,130.0,2.8,18.0,862.0,794.05,611.63
2016,4,2,13,15,880.5,129.0,2.9,18.0,845.5,763.72,591.29
2016,4,2,13,30,876.0,128.0,3.0,18.0,829.0,731.2,569.05
2016,4,2,13,45,866.0,128.0,3.15,18.0,803.5,692.89,541.14
2016,4,2,14,0,856.0,128.0,3.3,18.0,778.0,653.69,511.89
2016,4,2,14,15,846.0,126.0,3.3,17.5,747.0,611.35,480.05
2016,4,2,14,30,836.0,124.0,3.3,17.0,716.0,567.98,446.57
2016,4,2,14,45,817.5,123.5,3.35,17.0,677.0,520.91,408.63
2016,4,2,15,0,799.0,123.0,3.4,17.0,638.0,473.97,369.86
2016,4,2,15,15,780.5,120.0,3.4,16.5,595.0,425.16,329.27
2016,4,2,15,30,762.0,117.0,3.4,16.0,552.0,373.74,285.6
2016,4,2,15,45,733.0,114.0,3.4,16.0,503.5,322.89,241.16
2016,4,2,16,0,704.0,111.0,3.4,16.0,455.0,274.2,198.14
2016,4,2,16,15,671.0,105.5,3.4,15.5,404.5,224.93,155.45
2016,4,2,16,30,638.0,100.0,3.4,15.0,354.0,178.73,116.55
2016,4,2,16,45,583.0,94.5,3.4,15.0,301.5,133.52,82.22
2016,4,2,17,0,528.0,89.0,3.4,15.0,249.0,94.2,57.92
2016,4,2,17,15,462.0,78.5,3.3,14.5,199.0,56.23,44.54
2016,4,2,17,30,396.0,68.0,3.2,14.0,149.0,50.15,38.94
2016,4,2,17,45,295.0,53.5,3.15,13.5,104.0,40.44,29.87
2016,4,2,18,0,194.0,39.0,3.1,13.0,59.0,30.23,19.69
2016,4,2,18,15,97.0,19.5,3.0,12.5,29.5,15.23,0.0
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
