Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,6,15,159.5,20.0,2.1,9.0,39.0,88.48,49.77
2016,4,3,6,30,319.0,40.0,2.1,9.0,78.0,184.09,142.76
2016,4,3,6,45,413.5,51.0,2.15,9.5,126.5,251.69,203.77
2016,4,3,7,0,508.0,62.0,2.2,10.0,175.0,327.48,270.19
2016,4,3,7,15,254.0,80.0,2.15,10.5,136.5,235.73,196.34
2016,4,3,7,30,0.0,98.0,2.1,11.0,98.0,97.89,78.3
2016,4,3,7,45,0.0,117.0,2.1,11.5,117.0,116.99,94.37
2016,4,3,8,0,0.0,136.0,2.1,12.0,136.0,136.01,109.82
2016,4,3,8,15,74.0,178.5,2.1,12.0,216.0,237.15,194.83
2016,4,3,8,30,148.0,221.0,2.1,12.0,296.0,345.44,282.8
2016,4,3,8,45,484.0,162.0,2.15,12.5,440.0,546.1,445.87
2016,4,3,9,0,820.0,103.0,2.2,13.0,584.0,750.86,599.79
2016,4,3,9,15,836.0,106.0,2.25,13.5,627.0,785.58,620.74
2016,4,3,9,30,852.0,109.0,2.3,14.0,670.0,818.35,641.62
2016,4,3,9,45,864.0,111.0,2.35,14.5,707.5,844.51,657.67
2016,4,3,10,0,876.0,113.0,2.4,15.0,745.0,863.74,668.85
2016,4,3,10,15,885.0,115.0,2.45,15.0,775.5,882.29,680.92
2016,4,3,10,30,894.0,117.0,2.5,15.0,806.0,897.97,691.08
2016,4,3,10,45,899.0,119.0,2.55,15.5,829.0,907.22,695.6
2016,4,3,11,0,904.0,121.0,2.6,16.0,852.0,913.36,698.16
2016,4,3,11,15,753.0,201.5,2.65,16.0,818.0,867.35,666.11
2016,4,3,11,30,602.0,282.0,2.7,16.0,784.0,810.04,622.98
2016,4,3,11,45,602.0,285.5,2.75,16.0,791.5,804.92,619.69
2016,4,3,12,0,602.0,289.0,2.8,16.0,799.0,797.64,614.47
2016,4,3,12,15,755.5,208.0,2.9,16.0,848.0,832.53,643.58
2016,4,3,12,30,909.0,127.0,3.0,16.0,897.0,857.41,661.53
2016,4,3,12,45,902.5,129.0,3.15,16.5,886.5,832.86,643.93
2016,4,3,13,0,896.0,131.0,3.3,17.0,876.0,805.84,624.92
2016,4,3,13,15,891.5,130.5,3.4,17.0,859.5,775.63,604.42
2016,4,3,13,30,887.0,130.0,3.5,17.0,843.0,743.18,582.09
2016,4,3,13,45,738.0,189.0,3.65,17.0,770.0,666.41,523.07
2016,4,3,14,0,589.0,248.0,3.8,17.0,697.0,598.71,470.11
2016,4,3,14,15,715.5,188.5,3.9,16.5,712.0,592.74,468.0
2016,4,3,14,30,842.0,129.0,4.0,16.0,727.0,578.18,457.77
2016,4,3,14,45,827.0,127.0,4.1,16.0,688.5,531.15,419.51
2016,4,3,15,0,812.0,125.0,4.2,16.0,650.0,483.96,380.32
2016,4,3,15,15,794.0,121.5,4.25,15.5,606.5,434.24,338.78
2016,4,3,15,30,776.0,118.0,4.3,15.0,563.0,381.83,294.02
2016,4,3,15,45,755.0,112.5,4.35,15.0,515.5,330.55,248.68
2016,4,3,16,0,734.0,107.0,4.4,15.0,468.0,280.62,203.96
2016,4,3,16,15,701.5,102.0,4.35,14.5,417.0,230.28,159.78
2016,4,3,16,30,669.0,97.0,4.3,14.0,366.0,182.93,119.39
2016,4,3,16,45,628.5,89.0,4.3,14.0,313.5,135.31,82.0
2016,4,3,17,0,588.0,81.0,4.3,14.0,261.0,91.93,53.78
2016,4,3,17,15,522.0,72.0,4.15,13.5,209.5,51.99,40.95
2016,4,3,17,30,456.0,63.0,4.0,13.0,158.0,46.44,35.83
2016,4,3,17,45,359.0,50.5,3.85,12.5,111.5,38.66,28.47
2016,4,3,18,0,262.0,38.0,3.7,12.0,65.0,29.32,19.17
2016,4,3,18,15,131.0,19.0,3.6,11.5,32.5,14.76,0.0
2016,4,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,5.4,10.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,5.5,11.0,12.0,11.8,0.0
2016,4,4,6,15,161.5,27.0,5.6,11.5,47.5,101.22,62.28
2016,4,4,6,30,323.0,42.0,5.7,12.0,83.0,189.16,146.77
2016,4,4,6,45,421.0,52.5,5.8,12.5,132.0,258.42,209.26
2016,4,4,7,0,519.0,63.0,5.9,13.0,181.0,336.09,277.87
2016,4,4,7,15,581.0,70.5,5.85,13.0,234.5,399.44,333.91
2016,4,4,7,30,643.0,78.0,5.8,13.0,288.0,466.89,391.79
2016,4,4,7,45,687.0,83.0,5.75,13.5,342.0,524.21,439.09
2016,4,4,8,0,731.0,88.0,5.7,14.0,396.0,583.29,486.32
2016,4,4,8,15,761.0,92.0,5.8,14.0,447.5,630.62,524.34
2016,4,4,8,30,791.0,96.0,5.9,14.0,499.0,680.58,562.95
2016,4,4,8,45,812.5,99.5,6.0,14.5,547.0,723.27,593.51
2016,4,4,9,0,834.0,103.0,6.1,15.0,595.0,764.74,622.75
2016,4,4,9,15,850.0,105.5,6.1,15.0,638.5,799.25,647.21
2016,4,4,9,30,866.0,108.0,6.1,15.0,682.0,831.76,670.04
2016,4,4,9,45,877.0,110.5,6.15,15.5,719.0,857.88,686.93
2016,4,4,10,0,888.0,113.0,6.2,16.0,756.0,876.96,698.58
2016,4,4,10,15,896.5,114.5,6.05,16.0,787.0,894.65,709.64
2016,4,4,10,30,905.0,116.0,5.9,16.0,818.0,909.45,718.58
2016,4,4,10,45,909.5,118.0,5.8,16.5,841.0,918.27,722.11
2016,4,4,11,0,914.0,120.0,5.7,17.0,864.0,923.96,723.48
2016,4,4,11,15,918.0,121.0,5.65,17.0,879.0,925.02,723.33
2016,4,4,11,30,922.0,122.0,5.6,17.0,894.0,922.88,721.05
2016,4,4,11,45,921.5,123.0,5.6,17.5,901.0,913.71,712.77
2016,4,4,12,0,921.0,124.0,5.6,18.0,908.0,901.46,702.47
2016,4,4,12,15,921.0,124.0,5.5,18.0,907.0,885.61,690.53
2016,4,4,12,30,921.0,124.0,5.4,18.0,906.0,866.82,676.59
2016,4,4,12,45,685.0,230.0,5.35,18.0,808.5,763.83,599.6
2016,4,4,13,0,449.0,336.0,5.3,18.0,711.0,664.89,520.27
2016,4,4,13,15,681.5,226.5,5.3,18.0,783.0,715.46,563.85
2016,4,4,13,30,914.0,117.0,5.3,18.0,855.0,752.39,594.83
2016,4,4,13,45,904.5,117.5,5.35,18.0,829.0,714.63,566.29
2016,4,4,14,0,895.0,118.0,5.4,18.0,803.0,675.22,535.68
2016,4,4,14,15,884.5,116.0,5.75,17.5,770.5,631.5,503.04
2016,4,4,14,30,874.0,114.0,6.1,17.0,738.0,584.19,466.49
2016,4,4,14,45,735.5,151.5,6.5,17.0,657.5,506.84,403.89
2016,4,4,15,0,597.0,189.0,6.9,17.0,577.0,442.09,350.68
2016,4,4,15,15,701.5,147.5,7.05,16.5,574.0,418.27,329.32
2016,4,4,15,30,806.0,106.0,7.2,16.0,571.0,387.32,299.93
2016,4,4,15,45,779.5,103.0,7.4,16.0,522.0,335.28,253.32
2016,4,4,16,0,753.0,100.0,7.6,16.0,473.0,281.7,205.16
2016,4,4,16,15,720.5,95.5,7.4,15.5,421.5,230.76,159.92
2016,4,4,16,30,688.0,91.0,7.2,15.0,370.0,182.78,118.53
2016,4,4,16,45,641.0,85.5,7.0,15.0,316.5,135.51,81.34
2016,4,4,17,0,594.0,80.0,6.8,15.0,263.0,93.15,53.86
2016,4,4,17,15,526.5,71.5,6.4,14.5,211.0,53.14,41.81
2016,4,4,17,30,459.0,63.0,6.0,14.0,159.0,46.19,35.47
2016,4,4,17,45,355.0,51.0,5.6,13.5,112.5,38.24,28.0
2016,4,4,18,0,251.0,39.0,5.2,13.0,66.0,30.06,19.82
2016,4,4,18,15,125.5,19.5,4.95,12.5,33.0,15.12,0.0
2016,4,4,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,5,45,45.0,6.0,2.75,10.5,7.5,0.0,0.0
2016,4,5,6,0,90.0,12.0,2.7,11.0,15.0,38.13,0.0
2016,4,5,6,15,240.5,25.5,2.65,11.5,52.5,129.45,84.94
2016,4,5,6,30,391.0,39.0,2.6,12.0,90.0,214.0,166.23
2016,4,5,6,45,478.5,48.5,2.55,12.5,140.0,280.91,226.27
2016,4,5,7,0,566.0,58.0,2.5,13.0,190.0,355.31,290.87
2016,4,5,7,15,624.0,64.5,2.4,13.5,243.5,417.55,343.73
2016,4,5,7,30,682.0,71.0,2.3,14.0,297.0,483.54,397.47
2016,4,5,7,45,725.5,74.5,2.2,14.5,351.5,538.1,440.31
2016,4,5,8,0,769.0,78.0,2.1,15.0,406.0,596.94,484.69
2016,4,5,8,15,796.5,82.0,2.15,15.5,457.5,646.62,521.23
2016,4,5,8,30,824.0,86.0,2.2,16.0,509.0,696.0,555.15
2016,4,5,8,45,847.0,87.5,2.25,16.5,558.0,738.56,583.4
2016,4,5,9,0,870.0,89.0,2.3,17.0,607.0,775.51,607.21
2016,4,5,9,15,884.5,91.5,2.4,17.0,650.0,809.78,630.4
2016,4,5,9,30,899.0,94.0,2.5,17.0,693.0,841.92,652.03
2016,4,5,9,45,908.5,96.0,2.7,17.5,730.0,867.01,668.17
2016,4,5,10,0,918.0,98.0,2.9,18.0,767.0,889.4,682.47
2016,4,5,10,15,925.5,99.5,2.95,18.0,797.0,906.69,693.48
2016,4,5,10,30,933.0,101.0,3.0,18.0,827.0,920.96,702.55
2016,4,5,10,45,937.5,102.0,3.15,18.5,850.0,928.98,706.85
2016,4,5,11,0,942.0,103.0,3.3,19.0,873.0,933.79,709.08
2016,4,5,11,15,945.5,104.0,3.3,19.0,888.0,934.47,708.94
2016,4,5,11,30,949.0,105.0,3.3,19.0,903.0,931.88,706.73
2016,4,5,11,45,950.0,105.0,3.35,19.5,910.5,922.86,699.27
2016,4,5,12,0,951.0,105.0,3.4,20.0,918.0,910.65,689.8
2016,4,5,12,15,950.5,105.0,3.35,20.0,916.5,894.05,678.13
2016,4,5,12,30,950.0,105.0,3.3,20.0,915.0,874.42,664.5
2016,4,5,12,45,948.5,104.0,3.3,20.5,906.0,850.1,646.74
2016,4,5,13,0,947.0,103.0,3.3,21.0,897.0,822.99,627.15
2016,4,5,13,15,943.0,102.5,3.3,21.0,879.5,791.85,605.95
2016,4,5,13,30,939.0,102.0,3.3,21.0,862.0,758.32,582.98
2016,4,5,13,45,932.0,101.0,3.3,21.0,837.0,720.07,556.21
2016,4,5,14,0,925.0,100.0,3.3,21.0,812.0,679.95,526.19
2016,4,5,14,15,916.0,98.5,3.3,21.0,779.5,636.52,493.1
2016,4,5,14,30,907.0,97.0,3.3,21.0,747.0,591.77,458.27
2016,4,5,14,45,894.0,95.5,3.35,21.0,708.0,543.88,420.33
2016,4,5,15,0,881.0,94.0,3.4,21.0,669.0,495.45,380.95
2016,4,5,15,15,864.5,91.5,3.45,20.5,625.0,444.35,339.15
2016,4,5,15,30,848.0,89.0,3.5,20.0,581.0,389.72,293.41
2016,4,5,15,45,825.5,86.5,3.6,20.0,532.0,337.32,247.88
2016,4,5,16,0,803.0,84.0,3.7,20.0,483.0,286.32,202.84
2016,4,5,16,15,773.5,80.0,3.7,19.5,431.0,234.12,157.47
2016,4,5,16,30,744.0,76.0,3.7,19.0,379.0,184.52,115.35
2016,4,5,16,45,702.0,71.0,3.7,19.0,325.5,135.44,77.06
2016,4,5,17,0,660.0,66.0,3.7,19.0,272.0,87.1,45.15
2016,4,5,17,15,598.0,59.5,3.55,18.0,219.5,45.12,34.18
2016,4,5,17,30,536.0,53.0,3.4,17.0,167.0,37.0,26.99
2016,4,5,17,45,436.5,43.5,3.25,16.5,119.0,31.65,21.97
2016,4,5,18,0,337.0,34.0,3.1,16.0,71.0,25.97,16.25
2016,4,5,18,15,168.5,17.0,2.95,15.5,35.5,12.62,0.04
2016,4,5,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,47.0,6.5,3.2,13.5,8.0,6.39,0.0
2016,4,6,6,0,94.0,13.0,3.3,14.0,16.0,40.68,0.0
2016,4,6,6,15,235.5,27.0,3.4,14.5,54.0,130.55,88.16
2016,4,6,6,30,377.0,41.0,3.5,15.0,92.0,212.39,164.26
2016,4,6,6,45,466.0,50.5,3.6,15.5,141.5,279.74,224.07
2016,4,6,7,0,555.0,60.0,3.7,16.0,191.0,354.67,288.83
2016,4,6,7,15,612.0,66.5,3.65,16.5,244.5,416.14,341.0
2016,4,6,7,30,669.0,73.0,3.6,17.0,298.0,481.25,394.22
2016,4,6,7,45,709.0,78.0,3.55,17.5,351.5,537.39,438.55
2016,4,6,8,0,749.0,83.0,3.5,18.0,405.0,592.67,480.79
2016,4,6,8,15,777.0,86.5,3.45,18.5,456.5,641.49,516.71
2016,4,6,8,30,805.0,90.0,3.4,19.0,508.0,690.07,550.11
2016,4,6,8,45,826.0,93.5,3.4,19.5,556.0,732.85,578.59
2016,4,6,9,0,847.0,97.0,3.4,20.0,604.0,774.35,605.67
2016,4,6,9,15,862.0,99.5,3.4,20.5,647.0,808.39,627.0
2016,4,6,9,30,877.0,102.0,3.4,21.0,690.0,835.83,643.48
2016,4,6,9,45,888.0,104.0,3.45,21.5,727.0,861.67,659.04
2016,4,6,10,0,899.0,106.0,3.5,22.0,764.0,884.92,672.76
2016,4,6,10,15,907.0,107.5,3.4,22.0,794.5,902.31,682.86
2016,4,6,10,30,915.0,109.0,3.3,22.0,825.0,916.76,690.99
2016,4,6,10,45,919.0,111.0,3.25,22.5,847.5,925.17,694.09
2016,4,6,11,0,923.0,113.0,3.2,23.0,870.0,930.41,695.19
2016,4,6,11,15,926.0,113.5,3.1,23.0,885.0,930.04,693.64
2016,4,6,11,30,929.0,114.0,3.0,23.0,900.0,926.48,690.11
2016,4,6,11,45,929.0,115.0,2.9,23.5,906.5,917.65,681.86
2016,4,6,12,0,929.0,116.0,2.8,24.0,913.0,905.71,671.72
2016,4,6,12,15,928.0,116.0,2.65,24.0,911.5,888.89,659.39
2016,4,6,12,30,927.0,116.0,2.5,24.0,910.0,869.15,645.23
2016,4,6,12,45,920.0,118.0,2.45,24.5,899.0,843.75,626.9
2016,4,6,13,0,913.0,120.0,2.4,25.0,888.0,815.87,607.02
2016,4,6,13,15,908.5,119.0,2.25,25.0,870.5,784.68,585.42
2016,4,6,13,30,904.0,118.0,2.1,25.0,853.0,751.24,562.28
2016,4,6,13,45,895.0,117.5,1.95,25.5,827.0,713.14,534.04
2016,4,6,14,0,886.0,117.0,1.8,26.0,801.0,673.4,503.62
2016,4,6,14,15,876.5,115.0,1.7,26.0,769.0,630.57,471.94
2016,4,6,14,30,867.0,113.0,1.6,26.0,737.0,586.56,438.8
2016,4,6,14,45,746.0,147.5,1.5,26.0,664.5,512.54,383.07
2016,4,6,15,0,625.0,182.0,1.4,26.0,592.0,451.97,336.73
2016,4,6,15,15,511.5,203.0,1.3,26.0,524.0,392.15,291.05
2016,4,6,15,30,398.0,224.0,1.2,26.0,456.0,345.07,255.06
2016,4,6,15,45,395.5,203.5,1.1,26.0,418.0,300.8,220.06
2016,4,6,16,0,393.0,183.0,1.0,26.0,380.0,260.35,187.32
2016,4,6,16,15,382.0,163.5,0.85,25.5,338.5,219.03,154.19
2016,4,6,16,30,371.0,144.0,0.7,25.0,297.0,178.82,122.19
2016,4,6,16,45,337.5,130.0,0.55,25.0,254.5,146.47,98.25
2016,4,6,17,0,304.0,116.0,0.4,25.0,212.0,112.77,75.6
2016,4,6,17,15,271.0,97.0,0.35,24.5,171.0,78.85,56.45
2016,4,6,17,30,238.0,78.0,0.3,24.0,130.0,61.46,46.98
2016,4,6,17,45,186.0,59.0,0.3,23.5,92.5,47.43,34.67
2016,4,6,18,0,134.0,40.0,0.3,23.0,55.0,32.86,21.5
2016,4,6,18,15,67.0,20.0,0.45,22.5,27.5,16.92,3.01
2016,4,6,18,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.0,3.25,13.5,6.0,5.9,0.0
2016,4,7,6,0,0.0,12.0,3.3,14.0,12.0,11.58,0.0
2016,4,7,6,15,43.5,31.5,3.45,14.5,38.0,55.54,36.4
2016,4,7,6,30,87.0,51.0,3.6,15.0,64.0,96.72,73.6
2016,4,7,6,45,118.0,73.0,3.75,15.5,97.5,138.91,110.42
2016,4,7,7,0,149.0,95.0,3.9,16.0,131.0,183.17,148.61
2016,4,7,7,15,180.0,113.5,3.9,16.0,167.5,232.25,190.37
2016,4,7,7,30,211.0,132.0,3.9,16.0,204.0,276.99,227.88
2016,4,7,7,45,454.0,107.0,3.95,16.0,294.5,412.4,341.13
2016,4,7,8,0,697.0,82.0,4.0,16.0,385.0,562.68,462.71
2016,4,7,8,15,606.5,123.0,3.9,16.0,409.0,570.66,465.81
2016,4,7,8,30,516.0,164.0,3.8,16.0,433.0,565.7,459.13
2016,4,7,8,45,510.5,182.5,3.75,16.5,469.5,595.99,480.14
2016,4,7,9,0,505.0,201.0,3.7,17.0,506.0,624.16,498.92
2016,4,7,9,15,491.0,223.0,3.6,17.0,536.5,647.16,514.06
2016,4,7,9,30,477.0,245.0,3.5,17.0,567.0,667.57,527.09
2016,4,7,9,45,540.5,236.0,3.45,17.5,619.5,717.83,563.24
2016,4,7,10,0,604.0,227.0,3.4,18.0,672.0,770.86,600.42
2016,4,7,10,15,588.5,246.0,3.3,18.0,694.0,779.46,604.22
2016,4,7,10,30,573.0,265.0,3.2,18.0,716.0,787.88,608.14
2016,4,7,10,45,713.5,202.0,3.15,18.0,779.5,848.72,653.22
2016,4,7,11,0,854.0,139.0,3.1,18.0,843.0,903.23,689.71
2016,4,7,11,15,634.5,249.5,3.05,18.0,778.0,821.1,629.59
2016,4,7,11,30,415.0,360.0,3.0,18.0,713.0,731.98,559.71
2016,4,7,11,45,424.5,354.0,2.95,18.0,717.5,726.63,556.36
2016,4,7,12,0,434.0,348.0,2.9,18.0,722.0,719.66,551.29
2016,4,7,12,15,478.5,337.5,2.9,18.0,749.5,735.86,563.71
2016,4,7,12,30,523.0,327.0,2.9,18.0,777.0,749.1,573.76
2016,4,7,12,45,459.5,347.5,2.9,18.0,739.5,702.88,539.0
2016,4,7,13,0,396.0,368.0,2.9,18.0,702.0,657.84,505.25
2016,4,7,13,15,425.0,346.0,2.9,17.5,698.5,643.72,497.04
2016,4,7,13,30,454.0,324.0,2.9,17.0,695.0,627.0,486.51
2016,4,7,13,45,613.5,244.0,2.95,17.0,729.5,641.71,500.79
2016,4,7,14,0,773.0,164.0,3.0,17.0,764.0,646.02,506.33
2016,4,7,14,15,550.5,242.0,3.0,17.0,660.5,551.06,431.48
2016,4,7,14,30,328.0,320.0,3.0,17.0,557.0,474.14,370.26
2016,4,7,14,45,345.0,297.5,3.0,17.0,535.0,445.99,348.85
2016,4,7,15,0,362.0,275.0,3.0,17.0,513.0,416.04,325.22
2016,4,7,15,15,199.5,254.5,2.95,16.5,384.0,314.24,246.55
2016,4,7,15,30,37.0,234.0,2.9,16.0,255.0,227.84,180.05
2016,4,7,15,45,18.5,194.0,2.9,16.0,205.0,187.96,148.86
2016,4,7,16,0,0.0,154.0,2.9,16.0,155.0,145.32,115.1
2016,4,7,16,15,39.5,161.5,2.8,15.5,178.5,155.46,122.64
2016,4,7,16,30,79.0,169.0,2.7,15.0,202.0,163.44,127.88
2016,4,7,16,45,68.0,147.5,2.6,15.0,173.5,137.89,107.46
2016,4,7,17,0,57.0,126.0,2.5,15.0,145.0,113.64,88.4
2016,4,7,17,15,45.0,103.5,2.35,14.5,116.5,90.04,70.28
2016,4,7,17,30,33.0,81.0,2.2,14.0,88.0,70.74,57.24
2016,4,7,17,45,16.5,59.5,2.1,14.0,63.0,53.02,41.03
2016,4,7,18,0,0.0,38.0,2.0,14.0,38.0,35.67,24.87
2016,4,7,18,15,0.0,19.0,1.9,14.0,19.0,18.35,5.17
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,1.6,12.5,3.5,3.44,0.0
2016,4,8,6,0,0.0,7.0,1.6,13.0,7.0,6.75,0.0
2016,4,8,6,15,0.0,20.5,1.6,13.0,20.5,19.79,9.96
2016,4,8,6,30,0.0,34.0,1.6,13.0,34.0,32.84,21.9
2016,4,8,6,45,0.0,51.0,1.65,13.5,51.0,50.11,36.94
2016,4,8,7,0,0.0,68.0,1.7,14.0,68.0,67.38,51.79
2016,4,8,7,15,0.0,87.0,1.6,14.0,87.0,86.69,68.21
2016,4,8,7,30,0.0,106.0,1.5,14.0,106.0,105.86,84.22
2016,4,8,7,45,0.0,113.0,1.45,14.5,113.0,112.06,88.98
2016,4,8,8,0,0.0,120.0,1.4,15.0,120.0,118.48,93.83
2016,4,8,8,15,0.0,95.5,1.35,15.0,95.5,92.8,72.28
2016,4,8,8,30,0.0,71.0,1.3,15.0,71.0,68.66,52.06
2016,4,8,8,45,9.5,146.0,1.3,15.5,152.0,150.65,119.37
2016,4,8,9,0,19.0,221.0,1.3,16.0,233.0,235.21,186.2
2016,4,8,9,15,40.0,259.0,1.3,16.0,286.0,299.27,235.92
2016,4,8,9,30,61.0,297.0,1.3,16.0,339.0,356.65,279.55
2016,4,8,9,45,49.0,301.0,1.3,16.0,336.0,349.8,273.01
2016,4,8,10,0,37.0,305.0,1.3,16.0,333.0,342.57,266.61
2016,4,8,10,15,27.5,293.0,1.3,16.0,314.5,320.45,249.14
2016,4,8,10,30,18.0,281.0,1.3,16.0,296.0,292.44,227.23
2016,4,8,10,45,110.5,345.0,1.35,16.0,437.0,451.17,349.64
2016,4,8,11,0,203.0,409.0,1.4,16.0,578.0,596.29,455.71
2016,4,8,11,15,157.0,414.5,1.45,16.0,546.5,557.86,425.4
2016,4,8,11,30,111.0,420.0,1.5,16.0,515.0,514.6,393.01
2016,4,8,11,45,115.0,424.5,1.55,16.0,524.0,522.96,399.48
2016,4,8,12,0,119.0,429.0,1.6,16.0,533.0,526.17,401.91
2016,4,8,12,15,123.5,429.5,1.65,16.0,537.0,525.28,401.51
2016,4,8,12,30,128.0,430.0,1.7,16.0,541.0,523.79,400.74
2016,4,8,12,45,90.5,405.5,1.75,16.5,483.5,463.61,355.42
2016,4,8,13,0,53.0,381.0,1.8,17.0,426.0,406.92,312.5
2016,4,8,13,15,81.5,390.0,1.85,17.0,457.5,432.86,333.1
2016,4,8,13,30,110.0,399.0,1.9,17.0,489.0,456.58,351.42
2016,4,8,13,45,85.0,374.5,2.0,17.0,443.0,411.01,317.38
2016,4,8,14,0,60.0,350.0,2.1,17.0,397.0,367.34,284.74
2016,4,8,14,15,185.0,338.0,2.1,16.5,474.5,424.45,331.06
2016,4,8,14,30,310.0,326.0,2.1,16.0,552.0,470.27,367.04
2016,4,8,14,45,297.5,310.0,2.15,16.0,517.5,433.35,338.48
2016,4,8,15,0,285.0,294.0,2.2,16.0,483.0,397.19,310.53
2016,4,8,15,15,142.5,171.5,2.15,16.0,266.0,218.37,171.48
2016,4,8,15,30,0.0,49.0,2.1,16.0,49.0,47.37,33.87
2016,4,8,15,45,135.5,129.0,2.1,16.0,197.5,158.36,122.94
2016,4,8,16,0,271.0,209.0,2.1,16.0,346.0,254.62,195.55
2016,4,8,16,15,284.5,184.0,2.0,15.5,314.5,220.52,166.22
2016,4,8,16,30,298.0,159.0,1.9,15.0,283.0,185.16,136.15
2016,4,8,16,45,246.0,149.5,1.85,15.0,242.5,152.66,111.72
2016,4,8,17,0,194.0,140.0,1.8,15.0,202.0,129.37,96.36
2016,4,8,17,15,159.5,117.0,1.7,14.5,162.0,97.44,74.84
2016,4,8,17,30,125.0,94.0,1.6,14.0,122.0,76.35,62.19
2016,4,8,17,45,88.5,69.5,1.5,14.0,86.5,57.79,45.25
2016,4,8,18,0,52.0,45.0,1.4,14.0,51.0,38.61,27.49
2016,4,8,18,15,26.0,22.5,1.3,14.0,25.5,20.16,7.23
2016,4,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.5,1.8,13.0,0.5,0.49,0.0
2016,4,9,6,0,0.0,1.0,1.8,13.0,1.0,0.96,0.0
2016,4,9,6,15,0.0,3.0,1.85,13.0,3.0,2.89,0.0
2016,4,9,6,30,0.0,5.0,1.9,13.0,5.0,4.82,0.0
2016,4,9,6,45,0.0,8.0,2.0,13.5,8.0,7.71,0.93
2016,4,9,7,0,0.0,11.0,2.1,14.0,11.0,10.6,3.45
2016,4,9,7,15,0.0,14.5,2.05,14.0,14.5,13.98,6.37
2016,4,9,7,30,0.0,18.0,2.0,14.0,18.0,17.37,9.27
2016,4,9,7,45,0.0,66.5,2.0,14.0,66.5,64.28,49.17
2016,4,9,8,0,0.0,115.0,2.0,14.0,115.0,113.18,89.93
2016,4,9,8,15,2.0,142.0,1.95,14.0,143.0,141.98,113.4
2016,4,9,8,30,4.0,169.0,1.9,14.0,171.0,170.85,136.61
2016,4,9,8,45,2.0,166.5,1.9,14.5,167.5,166.01,131.87
2016,4,9,9,0,0.0,164.0,1.9,15.0,164.0,161.34,127.41
2016,4,9,9,15,0.0,165.0,1.85,15.0,165.0,161.93,127.54
2016,4,9,9,30,0.0,166.0,1.8,15.0,166.0,162.62,127.77
2016,4,9,9,45,2.5,179.0,1.8,15.0,181.0,177.51,139.52
2016,4,9,10,0,5.0,192.0,1.8,15.0,196.0,192.44,151.2
2016,4,9,10,15,2.5,149.0,1.75,15.0,151.0,147.34,114.84
2016,4,9,10,30,0.0,106.0,1.7,15.0,106.0,102.83,78.8
2016,4,9,10,45,4.0,161.0,1.7,15.5,164.5,160.33,124.94
2016,4,9,11,0,8.0,216.0,1.7,16.0,223.0,217.95,169.97
2016,4,9,11,15,7.5,210.0,1.65,16.0,216.5,211.3,164.39
2016,4,9,11,30,7.0,204.0,1.6,16.0,210.0,204.69,159.09
2016,4,9,11,45,5.0,185.5,1.6,16.0,190.0,184.59,143.21
2016,4,9,12,0,3.0,167.0,1.6,16.0,170.0,164.64,127.42
2016,4,9,12,15,14.0,250.5,1.55,16.0,263.0,254.75,198.23
2016,4,9,12,30,25.0,334.0,1.5,16.0,356.0,345.2,266.97
2016,4,9,12,45,19.5,302.5,1.5,16.0,319.5,307.76,238.1
2016,4,9,13,0,14.0,271.0,1.5,16.0,283.0,272.19,211.08
2016,4,9,13,15,24.0,304.5,1.55,16.0,324.5,309.85,240.5
2016,4,9,13,30,34.0,338.0,1.6,16.0,366.0,346.09,268.26
2016,4,9,13,45,26.5,309.5,1.65,16.0,331.0,311.68,242.11
2016,4,9,14,0,19.0,281.0,1.7,16.0,296.0,280.45,218.49
2016,4,9,14,15,9.5,213.0,1.7,16.0,220.5,209.72,163.71
2016,4,9,14,30,0.0,145.0,1.7,16.0,145.0,139.61,108.35
2016,4,9,14,45,0.0,136.5,1.75,16.0,136.5,131.41,102.14
2016,4,9,15,0,0.0,128.0,1.8,16.0,128.0,123.23,95.79
2016,4,9,15,15,0.0,120.0,1.8,16.0,120.0,115.54,89.8
2016,4,9,15,30,0.0,112.0,1.8,16.0,112.0,107.87,83.81
2016,4,9,15,45,0.0,93.0,1.85,16.0,93.0,89.89,69.3
2016,4,9,16,0,0.0,74.0,1.9,16.0,74.0,71.56,54.36
2016,4,9,16,15,0.0,42.0,1.85,15.5,42.0,40.57,28.68
2016,4,9,16,30,0.0,10.0,1.8,15.0,10.0,9.65,2.58
2016,4,9,16,45,0.0,8.5,1.8,15.0,8.5,8.2,1.36
2016,4,9,17,0,0.0,7.0,1.8,15.0,7.0,6.75,0.13
2016,4,9,17,15,0.0,5.5,1.7,14.5,5.5,5.3,0.0
2016,4,9,17,30,0.0,4.0,1.6,14.0,4.0,3.85,0.0
2016,4,9,17,45,0.0,3.0,1.55,14.0,3.0,2.89,0.0
2016,4,9,18,0,0.0,2.0,1.5,14.0,2.0,1.93,0.0
2016,4,9,18,15,0.0,1.0,1.4,14.0,1.0,0.96,0.0
2016,4,9,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,2.9,13.0,0.5,0.49,0.0
2016,4,10,6,0,0.0,1.0,3.0,13.0,1.0,0.96,0.0
2016,4,10,6,15,0.0,3.0,3.1,13.0,3.0,2.89,0.0
2016,4,10,6,30,0.0,5.0,3.2,13.0,5.0,4.82,0.0
2016,4,10,6,45,0.0,7.5,3.3,13.0,7.5,7.23,0.53
2016,4,10,7,0,0.0,10.0,3.4,13.0,10.0,9.64,2.64
2016,4,10,7,15,0.0,13.0,3.45,13.0,13.0,12.54,5.16
2016,4,10,7,30,0.0,16.0,3.5,13.0,16.0,15.44,7.64
2016,4,10,7,45,0.0,29.0,3.6,13.5,29.0,28.0,18.34
2016,4,10,8,0,0.0,42.0,3.7,14.0,42.0,40.57,28.91
2016,4,10,8,15,0.0,55.0,3.7,14.0,55.0,53.16,39.42
2016,4,10,8,30,0.0,68.0,3.7,14.0,68.0,65.75,49.86
2016,4,10,8,45,0.0,70.5,3.75,14.0,70.5,68.19,51.72
2016,4,10,9,0,0.0,73.0,3.8,14.0,73.0,70.62,53.58
2016,4,10,9,15,0.0,95.0,3.85,14.0,95.0,91.98,71.13
2016,4,10,9,30,0.0,117.0,3.9,14.0,117.0,113.7,88.81
2016,4,10,9,45,0.5,139.0,3.95,14.0,139.5,135.87,106.73
2016,4,10,10,0,1.0,161.0,4.0,14.0,162.0,158.04,124.52
2016,4,10,10,15,6.5,205.0,4.05,14.0,210.5,206.5,163.53
2016,4,10,10,30,12.0,249.0,4.1,14.0,259.0,255.04,202.05
2016,4,10,10,45,20.5,291.0,4.2,14.5,308.5,304.13,240.28
2016,4,10,11,0,29.0,333.0,4.3,15.0,358.0,358.85,282.27
2016,4,10,11,15,17.5,259.0,4.35,15.0,274.0,268.5,211.32
2016,4,10,11,30,6.0,185.0,4.4,15.0,190.0,185.22,145.07
2016,4,10,11,45,6.5,189.5,4.5,15.0,195.0,189.82,148.84
2016,4,10,12,0,7.0,194.0,4.6,15.0,200.0,194.35,152.46
2016,4,10,12,15,9.0,217.5,4.6,15.0,225.0,218.53,171.73
2016,4,10,12,30,11.0,241.0,4.6,15.0,250.0,242.45,190.69
2016,4,10,12,45,10.0,231.0,4.7,15.0,239.5,231.39,181.96
2016,4,10,13,0,9.0,221.0,4.8,15.0,229.0,220.41,173.35
2016,4,10,13,15,21.5,280.0,4.8,15.0,298.0,285.46,225.23
2016,4,10,13,30,34.0,339.0,4.8,15.0,367.0,347.12,273.68
2016,4,10,13,45,33.0,328.0,4.8,15.0,355.0,333.31,262.98
2016,4,10,14,0,32.0,317.0,4.8,15.0,343.0,319.59,252.53
2016,4,10,14,15,30.5,302.0,4.75,14.5,326.0,302.04,239.45
2016,4,10,14,30,29.0,287.0,4.7,14.0,309.0,284.68,226.45
2016,4,10,14,45,19.0,249.0,4.7,14.0,263.5,246.0,195.9
2016,4,10,15,0,9.0,211.0,4.7,14.0,218.0,204.72,163.04
2016,4,10,15,15,16.5,217.0,4.65,14.0,228.0,212.12,169.42
2016,4,10,15,30,24.0,223.0,4.6,14.0,238.0,218.39,174.73
2016,4,10,15,45,31.5,212.5,4.55,14.0,230.0,204.36,163.49
2016,4,10,16,0,39.0,202.0,4.5,14.0,222.0,193.78,154.89
2016,4,10,16,15,36.5,181.5,4.4,13.5,199.0,171.82,137.35
2016,4,10,16,30,34.0,161.0,4.3,13.0,176.0,150.23,119.97
2016,4,10,16,45,247.0,133.0,4.2,13.0,215.5,141.63,103.67
2016,4,10,17,0,460.0,105.0,4.1,13.0,255.0,114.99,74.87
2016,4,10,17,15,399.0,93.0,3.95,12.5,206.5,77.64,54.11
2016,4,10,17,30,338.0,81.0,3.8,12.0,158.0,59.36,47.66
2016,4,10,17,45,258.5,65.0,3.65,12.0,114.5,48.83,37.8
2016,4,10,18,0,179.0,49.0,3.5,12.0,71.0,39.78,28.91
2016,4,10,18,15,89.5,29.0,3.4,12.0,40.0,24.11,11.58
2016,4,10,18,30,0.0,9.0,3.3,12.0,9.0,8.85,0.0
2016,4,10,18,45,0.0,4.5,3.2,12.0,4.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,5,45,41.5,11.0,1.05,11.5,13.5,22.05,0.0
2016,4,11,6,0,83.0,22.0,1.0,12.0,27.0,58.0,17.83
2016,4,11,6,15,188.5,39.0,1.05,12.0,65.0,130.82,97.64
2016,4,11,6,30,294.0,56.0,1.1,12.0,103.0,201.99,160.23
2016,4,11,6,45,373.5,68.0,1.15,12.5,150.5,264.79,214.85
2016,4,11,7,0,453.0,80.0,1.2,13.0,198.0,334.59,273.9
2016,4,11,7,15,507.5,89.0,1.3,13.0,248.5,396.35,325.51
2016,4,11,7,30,562.0,98.0,1.4,13.0,299.0,459.59,376.92
2016,4,11,7,45,600.0,105.0,1.5,13.5,350.0,513.24,418.72
2016,4,11,8,0,638.0,112.0,1.6,14.0,401.0,568.24,460.4
2016,4,11,8,15,667.5,117.0,1.65,14.0,450.0,616.03,496.16
2016,4,11,8,30,697.0,122.0,1.7,14.0,499.0,663.9,531.28
2016,4,11,8,45,520.5,189.0,1.8,14.5,484.5,617.97,491.73
2016,4,11,9,0,344.0,256.0,1.9,15.0,470.0,554.97,439.53
2016,4,11,9,15,192.0,270.0,1.9,15.0,391.0,443.59,351.75
2016,4,11,9,30,40.0,284.0,1.9,15.0,312.0,325.21,256.05
2016,4,11,9,45,25.0,256.5,1.95,15.0,274.5,282.17,222.34
2016,4,11,10,0,10.0,229.0,2.0,15.0,237.0,233.98,183.91
2016,4,11,10,15,21.0,276.5,2.05,15.0,294.0,291.17,228.84
2016,4,11,10,30,32.0,324.0,2.1,15.0,351.0,355.39,278.0
2016,4,11,10,45,77.0,368.0,2.15,15.5,433.0,439.4,341.86
2016,4,11,11,0,122.0,412.0,2.2,16.0,515.0,528.68,407.7
2016,4,11,11,15,81.5,391.5,2.2,16.0,461.0,463.21,357.45
2016,4,11,11,30,41.0,371.0,2.2,16.0,407.0,404.23,312.25
2016,4,11,11,45,453.5,254.0,2.25,16.0,650.5,657.51,513.03
2016,4,11,12,0,866.0,137.0,2.3,16.0,894.0,884.85,676.01
2016,4,11,12,15,433.0,111.5,2.3,16.0,490.0,480.57,381.77
2016,4,11,12,30,0.0,86.0,2.3,16.0,86.0,83.36,62.1
2016,4,11,12,45,413.5,121.0,2.35,16.0,475.0,452.72,365.12
2016,4,11,13,0,827.0,156.0,2.4,16.0,864.0,795.92,617.25
2016,4,11,13,15,822.0,154.5,2.4,16.0,847.0,765.37,592.96
2016,4,11,13,30,817.0,153.0,2.4,16.0,830.0,732.9,570.27
2016,4,11,13,45,416.0,209.5,2.4,16.0,554.0,481.32,379.54
2016,4,11,14,0,15.0,266.0,2.4,16.0,278.0,263.98,205.74
2016,4,11,14,15,400.0,204.5,2.35,16.0,499.0,431.12,342.53
2016,4,11,14,30,785.0,143.0,2.3,16.0,720.0,576.38,453.01
2016,4,11,14,45,776.5,138.0,2.3,16.0,683.5,532.13,416.76
2016,4,11,15,0,768.0,133.0,2.3,16.0,647.0,487.31,380.47
2016,4,11,15,15,750.0,129.5,2.25,16.0,604.5,436.26,338.41
2016,4,11,15,30,732.0,126.0,2.2,16.0,562.0,388.68,298.04
2016,4,11,15,45,708.5,121.0,2.2,16.0,515.5,338.85,255.27
2016,4,11,16,0,685.0,116.0,2.2,16.0,469.0,290.7,213.23
2016,4,11,16,15,653.5,110.5,2.2,15.5,419.0,242.15,171.34
2016,4,11,16,30,622.0,105.0,2.2,15.0,369.0,196.54,132.45
2016,4,11,16,45,586.0,96.5,2.2,15.0,319.0,150.85,95.4
2016,4,11,17,0,550.0,88.0,2.2,15.0,269.0,108.93,65.36
2016,4,11,17,15,489.5,79.0,2.2,14.5,219.0,69.85,44.72
2016,4,11,17,30,429.0,70.0,2.2,14.0,169.0,50.66,39.58
2016,4,11,17,45,350.0,57.0,2.2,14.0,123.5,42.32,31.8
2016,4,11,18,0,271.0,44.0,2.2,14.0,78.0,33.52,23.36
2016,4,11,18,15,155.0,27.5,2.3,13.5,45.0,21.31,10.07
2016,4,11,18,30,39.0,11.0,2.4,13.0,12.0,10.81,0.0
2016,4,11,18,45,19.5,5.5,2.5,12.5,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,3.75,11.5,2.0,1.97,0.0
2016,4,12,6,0,0.0,4.0,3.9,12.0,4.0,3.85,0.0
2016,4,12,6,15,0.0,10.0,3.95,12.0,10.0,9.64,2.26
2016,4,12,6,30,0.0,16.0,4.0,12.0,16.0,15.43,7.44
2016,4,12,6,45,0.0,23.0,4.1,12.0,23.0,22.19,13.41
2016,4,12,7,0,0.0,30.0,4.2,12.0,30.0,28.95,19.33
2016,4,12,7,15,0.0,37.5,4.2,12.0,37.5,36.2,25.61
2016,4,12,7,30,0.0,45.0,4.2,12.0,45.0,43.46,31.8
2016,4,12,7,45,0.0,56.0,4.25,12.5,56.0,54.11,40.73
2016,4,12,8,0,0.0,67.0,4.3,13.0,67.0,64.77,49.54
2016,4,12,8,15,0.0,70.0,4.35,13.0,70.0,67.68,51.82
2016,4,12,8,30,0.0,73.0,4.4,13.0,73.0,70.6,54.09
2016,4,12,8,45,0.0,116.0,4.45,13.5,116.0,112.98,89.1
2016,4,12,9,0,0.0,159.0,4.5,14.0,159.0,156.14,124.1
2016,4,12,9,15,17.5,220.0,4.55,14.0,232.5,232.35,186.18
2016,4,12,9,30,35.0,281.0,4.6,14.0,306.0,317.78,254.3
2016,4,12,9,45,39.0,300.0,4.65,14.5,328.5,340.32,270.97
2016,4,12,10,0,43.0,319.0,4.7,15.0,351.0,362.68,287.53
2016,4,12,10,15,56.0,344.5,4.8,15.0,388.5,399.6,316.19
2016,4,12,10,30,69.0,370.0,4.9,15.0,426.0,436.26,344.41
2016,4,12,10,45,83.5,388.5,5.0,15.0,457.5,466.58,367.73
2016,4,12,11,0,98.0,407.0,5.1,15.0,489.0,496.43,390.61
2016,4,12,11,15,143.0,420.0,5.1,15.0,542.5,552.5,434.12
2016,4,12,11,30,188.0,433.0,5.1,15.0,596.0,601.49,471.78
2016,4,12,11,45,216.5,432.5,5.2,15.0,622.0,620.97,487.1
2016,4,12,12,0,245.0,432.0,5.3,15.0,648.0,642.0,503.61
2016,4,12,12,15,295.5,418.0,5.3,15.0,677.5,663.21,520.81
2016,4,12,12,30,346.0,404.0,5.3,15.0,707.0,681.94,536.02
2016,4,12,12,45,574.0,288.5,5.35,15.5,785.0,744.86,588.76
2016,4,12,13,0,802.0,173.0,5.4,16.0,863.0,794.73,629.37
2016,4,12,13,15,674.5,235.5,5.45,16.0,808.0,732.79,580.73
2016,4,12,13,30,547.0,298.0,5.5,16.0,753.0,675.65,534.72
2016,4,12,13,45,541.5,287.5,5.6,16.0,727.0,640.49,508.44
2016,4,12,14,0,536.0,277.0,5.7,16.0,701.0,604.58,481.08
2016,4,12,14,15,649.0,219.0,5.75,15.5,711.5,596.8,477.55
2016,4,12,14,30,762.0,161.0,5.8,15.0,722.0,579.38,465.43
2016,4,12,14,45,654.5,187.5,5.9,15.0,652.5,512.1,410.43
2016,4,12,15,0,547.0,214.0,6.0,15.0,583.0,453.16,361.82
2016,4,12,15,15,623.5,179.5,6.0,15.0,573.5,427.91,339.49
2016,4,12,15,30,700.0,145.0,6.0,15.0,564.0,395.02,309.38
2016,4,12,15,45,587.5,158.0,6.05,15.0,490.0,332.69,257.08
2016,4,12,16,0,475.0,171.0,6.1,15.0,416.0,280.46,213.82
2016,4,12,16,15,490.5,148.0,6.0,14.5,378.5,238.37,176.23
2016,4,12,16,30,506.0,125.0,5.9,14.0,341.0,194.73,137.25
2016,4,12,16,45,441.0,123.5,5.8,14.0,294.0,156.47,107.25
2016,4,12,17,0,376.0,122.0,5.7,14.0,247.0,124.77,85.6
2016,4,12,17,15,327.5,106.0,5.55,13.5,201.0,88.47,63.21
2016,4,12,17,30,279.0,90.0,5.4,13.0,155.0,70.11,57.06
2016,4,12,17,45,214.0,71.0,5.25,12.5,113.5,56.35,44.42
2016,4,12,18,0,149.0,52.0,5.1,12.0,72.0,42.05,31.02
2016,4,12,18,15,74.5,31.0,5.0,12.0,41.0,25.7,13.93
2016,4,12,18,30,0.0,10.0,4.9,12.0,10.0,9.83,0.0
2016,4,12,18,45,0.0,5.0,4.8,12.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
