Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,5,45,50.5,13.0,3.05,10.5,16.0,26.85,0.0
2016,4,13,6,0,101.0,26.0,3.1,11.0,32.0,71.07,36.27
2016,4,13,6,15,209.0,42.5,3.25,11.5,72.5,143.9,109.87
2016,4,13,6,30,317.0,59.0,3.4,12.0,113.0,217.35,174.55
2016,4,13,6,45,407.0,69.0,3.55,12.5,163.0,284.36,233.54
2016,4,13,7,0,497.0,79.0,3.7,13.0,213.0,361.83,300.03
2016,4,13,7,15,550.5,87.0,3.7,13.0,265.0,422.17,351.43
2016,4,13,7,30,604.0,95.0,3.7,13.0,317.0,485.77,404.04
2016,4,13,7,45,643.5,101.0,3.7,13.5,369.5,541.04,447.78
2016,4,13,8,0,683.0,107.0,3.7,14.0,422.0,597.7,491.3
2016,4,13,8,15,711.0,112.0,3.65,14.0,472.0,646.06,528.01
2016,4,13,8,30,739.0,117.0,3.6,14.0,522.0,694.31,563.26
2016,4,13,8,45,761.0,120.5,3.55,14.5,569.0,735.79,591.15
2016,4,13,9,0,783.0,124.0,3.5,15.0,616.0,773.49,615.79
2016,4,13,9,15,798.5,127.0,3.4,15.0,657.5,806.79,637.8
2016,4,13,9,30,814.0,130.0,3.3,15.0,699.0,838.18,658.21
2016,4,13,9,45,839.0,125.5,3.2,15.5,738.0,867.56,675.73
2016,4,13,10,0,864.0,121.0,3.1,16.0,777.0,890.14,688.27
2016,4,13,10,15,871.5,122.5,3.1,16.0,806.0,906.31,698.3
2016,4,13,10,30,879.0,124.0,3.1,16.0,835.0,919.65,706.5
2016,4,13,10,45,883.5,126.0,3.1,16.0,856.5,927.88,711.28
2016,4,13,11,0,888.0,128.0,3.1,16.0,878.0,933.08,714.14
2016,4,13,11,15,891.5,129.0,3.05,16.0,892.5,933.31,713.34
2016,4,13,11,30,895.0,130.0,3.0,16.0,907.0,930.47,710.6
2016,4,13,11,45,892.5,132.5,3.0,16.5,912.5,920.76,702.35
2016,4,13,12,0,890.0,135.0,3.0,17.0,918.0,908.12,692.28
2016,4,13,12,15,652.5,254.0,3.0,17.0,827.5,810.41,622.57
2016,4,13,12,30,415.0,373.0,3.0,17.0,737.0,711.44,545.74
2016,4,13,12,45,647.0,255.0,3.05,17.0,816.0,773.13,597.39
2016,4,13,13,0,879.0,137.0,3.1,17.0,895.0,821.76,634.52
2016,4,13,13,15,875.0,136.0,3.15,17.0,878.0,791.59,613.45
2016,4,13,13,30,871.0,135.0,3.2,17.0,861.0,759.28,591.33
2016,4,13,13,45,857.5,137.0,3.3,17.0,834.5,720.32,563.72
2016,4,13,14,0,844.0,139.0,3.4,17.0,808.0,680.6,534.12
2016,4,13,14,15,834.5,137.0,3.4,16.5,776.5,638.67,502.96
2016,4,13,14,30,825.0,135.0,3.4,16.0,745.0,595.75,470.24
2016,4,13,14,45,804.5,136.0,3.45,16.0,706.0,548.97,432.92
2016,4,13,15,0,784.0,137.0,3.5,16.0,667.0,502.58,395.02
2016,4,13,15,15,766.5,133.5,3.55,15.5,624.0,450.87,352.89
2016,4,13,15,30,749.0,130.0,3.6,15.0,581.0,402.64,312.24
2016,4,13,15,45,723.0,126.5,3.65,15.0,533.0,352.35,268.58
2016,4,13,16,0,697.0,123.0,3.7,15.0,485.0,304.0,225.89
2016,4,13,16,15,665.5,117.0,3.75,14.5,434.5,254.29,182.56
2016,4,13,16,30,634.0,111.0,3.8,14.0,384.0,207.53,142.21
2016,4,13,16,45,587.5,104.5,3.9,14.0,331.5,161.46,104.7
2016,4,13,17,0,541.0,98.0,4.0,14.0,279.0,120.32,74.99
2016,4,13,17,15,480.5,88.0,3.9,13.5,228.0,80.19,52.32
2016,4,13,17,30,420.0,78.0,3.8,13.0,177.0,56.64,45.1
2016,4,13,17,45,323.0,65.0,3.75,12.5,129.5,48.49,37.52
2016,4,13,18,0,226.0,52.0,3.7,12.0,82.0,39.91,29.24
2016,4,13,18,15,125.5,32.0,3.6,11.5,47.5,26.51,15.07
2016,4,13,18,30,25.0,12.0,3.5,11.0,13.0,11.8,0.0
2016,4,13,18,45,12.5,6.0,3.45,11.0,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,14,5,45,59.0,14.5,4.0,10.5,18.5,30.92,0.0
2016,4,14,6,0,118.0,29.0,4.1,11.0,37.0,82.04,47.19
2016,4,14,6,15,233.5,44.5,4.2,11.0,79.0,156.28,120.6
2016,4,14,6,30,349.0,60.0,4.3,11.0,121.0,233.27,188.89
2016,4,14,6,45,425.0,71.5,4.45,11.5,170.5,297.36,246.0
2016,4,14,7,0,501.0,83.0,4.6,12.0,220.0,370.12,309.1
2016,4,14,7,15,574.5,79.0,4.6,12.0,268.0,428.77,359.98
2016,4,14,7,30,648.0,75.0,4.6,12.0,316.0,491.46,412.98
2016,4,14,7,45,658.5,85.5,4.6,12.5,362.0,535.14,447.69
2016,4,14,8,0,669.0,96.0,4.6,13.0,408.0,577.95,480.64
2016,4,14,8,15,629.0,122.5,4.6,13.0,441.5,601.66,497.56
2016,4,14,8,30,589.0,149.0,4.6,13.0,475.0,620.1,509.97
2016,4,14,8,45,574.5,170.0,4.6,13.5,510.0,647.68,528.65
2016,4,14,9,0,560.0,191.0,4.6,14.0,545.0,669.21,542.4
2016,4,14,9,15,392.5,258.5,4.65,14.0,515.0,606.77,489.26
2016,4,14,9,30,225.0,326.0,4.7,14.0,485.0,535.61,428.91
2016,4,14,9,45,534.0,231.5,4.8,14.5,632.0,719.33,576.54
2016,4,14,10,0,843.0,137.0,4.9,15.0,779.0,896.16,707.28
2016,4,14,10,15,680.0,216.0,4.95,15.0,747.0,844.7,667.99
2016,4,14,10,30,517.0,295.0,5.0,15.0,715.0,780.67,615.87
2016,4,14,10,45,680.0,227.0,5.1,15.0,794.5,858.83,678.21
2016,4,14,11,0,843.0,159.0,5.2,15.0,874.0,931.0,729.99
2016,4,14,11,15,645.0,257.0,5.3,15.0,809.5,850.42,669.85
2016,4,14,11,30,447.0,355.0,5.4,15.0,745.0,763.48,600.12
2016,4,14,11,45,440.5,360.0,5.5,15.5,747.0,754.56,592.67
2016,4,14,12,0,434.0,365.0,5.6,16.0,749.0,744.15,583.79
2016,4,14,12,15,446.0,360.0,5.7,16.0,754.0,738.52,580.21
2016,4,14,12,30,458.0,355.0,5.8,16.0,759.0,731.11,575.27
2016,4,14,12,45,666.5,249.0,5.95,16.0,829.5,784.76,621.8
2016,4,14,13,0,875.0,143.0,6.1,16.0,900.0,826.35,655.47
2016,4,14,13,15,870.5,142.5,6.2,16.0,883.0,796.32,633.81
2016,4,14,13,30,866.0,142.0,6.3,16.0,866.0,763.95,610.59
2016,4,14,13,45,850.5,145.5,6.4,16.0,839.0,725.52,581.67
2016,4,14,14,0,835.0,149.0,6.5,16.0,812.0,686.05,550.76
2016,4,14,14,15,825.0,146.5,6.55,15.5,780.5,643.64,518.08
2016,4,14,14,30,815.0,144.0,6.6,15.0,749.0,600.31,483.88
2016,4,14,14,45,801.5,141.0,6.7,15.0,711.0,553.94,445.67
2016,4,14,15,0,788.0,138.0,6.8,15.0,673.0,507.38,406.45
2016,4,14,15,15,770.0,134.5,6.85,15.0,629.0,455.24,361.93
2016,4,14,15,30,752.0,131.0,6.9,15.0,585.0,406.62,319.29
2016,4,14,15,45,739.5,122.5,7.0,15.0,539.0,356.39,274.56
2016,4,14,16,0,727.0,114.0,7.1,15.0,493.0,306.77,229.63
2016,4,14,16,15,696.0,109.0,7.1,14.5,442.0,256.49,184.86
2016,4,14,16,30,665.0,104.0,7.1,14.0,391.0,209.07,143.14
2016,4,14,16,45,626.0,96.5,7.1,14.0,339.0,161.41,103.34
2016,4,14,17,0,587.0,89.0,7.1,14.0,287.0,117.82,70.91
2016,4,14,17,15,527.0,80.5,7.0,13.5,235.5,76.85,47.72
2016,4,14,17,30,467.0,72.0,6.9,13.0,184.0,52.1,41.06
2016,4,14,17,45,379.5,60.0,6.8,12.5,136.0,44.41,33.91
2016,4,14,18,0,292.0,48.0,6.7,12.0,88.0,36.52,26.32
2016,4,14,18,15,146.0,32.0,6.55,11.5,52.0,24.83,14.1
2016,4,14,18,30,0.0,16.0,6.4,11.0,16.0,15.73,0.0
2016,4,14,18,45,0.0,8.0,6.3,11.0,8.0,7.86,0.0
2016,4,14,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,4,15,5,45,110.5,13.5,4.4,8.5,21.5,44.91,0.0
2016,4,15,6,0,221.0,27.0,4.4,9.0,43.0,121.71,77.31
2016,4,15,6,15,339.0,39.0,4.45,9.5,87.5,191.69,149.82
2016,4,15,6,30,457.0,51.0,4.5,10.0,132.0,271.96,221.66
2016,4,15,6,45,528.0,60.0,4.55,10.5,183.5,337.1,280.28
2016,4,15,7,0,599.0,69.0,4.6,11.0,235.0,407.86,341.99
2016,4,15,7,15,648.5,75.0,4.7,11.5,289.0,468.13,393.42
2016,4,15,7,30,698.0,81.0,4.8,12.0,343.0,531.24,445.53
2016,4,15,7,45,728.0,87.0,4.9,12.5,396.0,584.16,487.89
2016,4,15,8,0,758.0,93.0,5.0,13.0,449.0,635.08,527.59
2016,4,15,8,15,784.0,97.0,4.95,13.5,500.5,683.74,563.04
2016,4,15,8,30,810.0,101.0,4.9,14.0,552.0,731.94,596.8
2016,4,15,8,45,827.0,105.0,4.85,14.5,599.0,772.37,624.01
2016,4,15,9,0,844.0,109.0,4.8,15.0,646.0,811.26,649.65
2016,4,15,9,15,858.5,111.5,4.65,15.0,688.0,844.63,671.49
2016,4,15,9,30,873.0,114.0,4.5,15.0,730.0,875.89,691.51
2016,4,15,9,45,890.0,113.0,4.4,15.5,768.5,898.41,704.05
2016,4,15,10,0,907.0,112.0,4.3,16.0,807.0,923.45,718.3
2016,4,15,10,15,914.5,113.5,4.25,16.0,836.5,940.1,728.49
2016,4,15,10,30,922.0,115.0,4.2,16.0,866.0,953.77,736.73
2016,4,15,10,45,929.5,114.5,4.2,16.5,889.0,962.31,740.38
2016,4,15,11,0,937.0,114.0,4.2,17.0,912.0,967.73,742.0
2016,4,15,11,15,940.0,114.5,4.3,17.0,926.5,966.92,741.42
2016,4,15,11,30,943.0,115.0,4.4,17.0,941.0,962.9,739.0
2016,4,15,11,45,945.5,114.5,4.55,17.5,947.5,954.24,732.57
2016,4,15,12,0,948.0,114.0,4.7,18.0,954.0,942.42,724.01
2016,4,15,12,15,715.5,232.0,4.85,18.0,865.5,846.06,656.75
2016,4,15,12,30,483.0,350.0,5.0,18.0,777.0,748.3,580.3
2016,4,15,12,45,715.5,229.0,5.15,18.0,854.0,807.03,630.92
2016,4,15,13,0,948.0,108.0,5.3,18.0,931.0,852.77,665.68
2016,4,15,13,15,943.5,107.5,5.4,18.0,912.5,820.92,643.3
2016,4,15,13,30,939.0,107.0,5.5,18.0,894.0,786.76,619.47
2016,4,15,13,45,933.5,105.0,5.65,18.0,868.5,748.34,592.5
2016,4,15,14,0,928.0,103.0,5.8,18.0,843.0,708.01,562.8
2016,4,15,14,15,919.0,101.5,5.8,18.0,810.5,664.25,528.42
2016,4,15,14,30,910.0,100.0,5.8,18.0,778.0,619.22,492.37
2016,4,15,14,45,897.5,98.5,5.85,18.0,738.5,571.26,453.36
2016,4,15,15,0,885.0,97.0,5.9,18.0,699.0,522.75,412.98
2016,4,15,15,15,869.5,94.5,5.85,18.0,654.5,471.7,369.5
2016,4,15,15,30,854.0,92.0,5.8,18.0,610.0,417.02,322.27
2016,4,15,15,45,832.5,89.5,5.75,18.0,561.0,364.37,275.73
2016,4,15,16,0,811.0,87.0,5.7,18.0,512.0,313.03,229.63
2016,4,15,16,15,784.0,83.0,5.6,17.5,460.5,260.57,183.01
2016,4,15,16,30,757.0,79.0,5.5,17.0,409.0,210.47,138.9
2016,4,15,16,45,721.0,74.0,5.45,17.0,356.0,160.77,97.37
2016,4,15,17,0,685.0,69.0,5.4,17.0,303.0,111.3,60.35
2016,4,15,17,15,631.5,63.0,5.3,16.0,249.5,67.38,35.94
2016,4,15,17,30,578.0,57.0,5.2,15.0,196.0,38.7,28.85
2016,4,15,17,45,496.5,48.5,5.15,14.5,147.0,34.38,24.82
2016,4,15,18,0,415.0,40.0,5.1,14.0,98.0,29.79,20.31
2016,4,15,18,15,278.0,27.5,5.05,13.5,59.0,21.02,11.22
2016,4,15,18,30,141.0,15.0,5.0,13.0,20.0,11.58,0.0
2016,4,15,18,45,70.5,7.5,4.95,13.0,10.0,7.37,0.0
2016,4,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,121.5,13.5,1.4,11.5,23.0,48.51,0.0
2016,4,16,6,0,243.0,27.0,1.3,12.0,46.0,131.37,86.44
2016,4,16,6,15,352.5,39.0,1.3,12.5,90.5,198.24,153.0
2016,4,16,6,30,462.0,51.0,1.3,13.0,135.0,275.9,220.57
2016,4,16,6,45,530.5,59.5,1.3,13.5,186.0,339.71,275.77
2016,4,16,7,0,599.0,68.0,1.3,14.0,237.0,408.9,333.39
2016,4,16,7,15,646.5,74.0,1.3,14.5,290.5,468.14,381.11
2016,4,16,7,30,694.0,80.0,1.3,15.0,344.0,530.06,429.05
2016,4,16,7,45,726.0,85.5,1.3,15.5,397.0,583.59,468.83
2016,4,16,8,0,758.0,91.0,1.3,16.0,450.0,635.44,506.1
2016,4,16,8,15,783.0,95.0,1.35,16.5,500.5,683.38,538.67
2016,4,16,8,30,808.0,99.0,1.4,17.0,551.0,730.82,569.91
2016,4,16,8,45,825.0,102.5,1.5,17.5,598.0,770.63,595.72
2016,4,16,9,0,842.0,106.0,1.6,18.0,645.0,808.91,620.22
2016,4,16,9,15,856.5,108.5,1.6,18.5,687.0,842.23,639.99
2016,4,16,9,30,871.0,111.0,1.6,19.0,729.0,868.61,654.87
2016,4,16,9,45,881.5,113.0,1.65,19.5,765.0,893.55,669.36
2016,4,16,10,0,892.0,115.0,1.7,20.0,801.0,915.92,682.11
2016,4,16,10,15,899.5,116.5,1.75,20.0,830.5,932.34,692.28
2016,4,16,10,30,907.0,118.0,1.8,20.0,860.0,945.84,700.69
2016,4,16,10,45,917.0,116.5,1.85,20.5,883.5,955.49,705.37
2016,4,16,11,0,927.0,115.0,1.9,21.0,907.0,962.1,708.18
2016,4,16,11,15,930.0,115.5,1.95,21.0,921.0,961.27,707.65
2016,4,16,11,30,933.0,116.0,2.0,21.0,935.0,957.28,705.24
2016,4,16,11,45,938.5,113.5,2.05,21.5,942.5,949.34,699.04
2016,4,16,12,0,944.0,111.0,2.1,22.0,950.0,938.24,690.91
2016,4,16,12,15,943.5,110.5,2.15,22.0,948.0,920.8,680.04
2016,4,16,12,30,943.0,110.0,2.2,22.0,946.0,900.42,667.29
2016,4,16,12,45,941.5,109.5,2.25,22.0,936.5,876.37,652.1
2016,4,16,13,0,940.0,109.0,2.3,22.0,927.0,849.61,635.05
2016,4,16,13,15,935.5,108.0,2.35,22.0,909.0,817.49,614.28
2016,4,16,13,30,931.0,107.0,2.4,22.0,891.0,783.09,591.8
2016,4,16,13,45,925.5,105.5,2.5,22.0,866.0,745.41,567.13
2016,4,16,14,0,920.0,104.0,2.6,22.0,841.0,705.83,539.91
2016,4,16,14,15,911.5,102.5,2.65,22.0,808.5,662.68,508.24
2016,4,16,14,30,903.0,101.0,2.7,22.0,776.0,618.23,474.82
2016,4,16,14,45,893.5,98.5,2.8,22.0,738.0,571.26,438.83
2016,4,16,15,0,884.0,96.0,2.9,22.0,700.0,523.51,401.15
2016,4,16,15,15,869.0,93.5,2.95,21.5,656.0,472.73,360.67
2016,4,16,15,30,854.0,91.0,3.0,21.0,612.0,422.11,319.0
2016,4,16,15,45,833.0,88.5,3.05,21.0,563.5,365.78,271.32
2016,4,16,16,0,812.0,86.0,3.1,21.0,515.0,314.55,226.69
2016,4,16,16,15,786.0,82.5,3.05,20.5,463.5,262.71,181.66
2016,4,16,16,30,760.0,79.0,3.0,20.0,412.0,213.11,138.84
2016,4,16,16,45,711.0,77.0,3.0,19.5,357.0,160.61,96.41
2016,4,16,17,0,662.0,75.0,3.0,19.0,302.0,116.13,64.36
2016,4,16,17,15,609.0,68.5,2.8,18.5,249.5,72.9,39.89
2016,4,16,17,30,556.0,62.0,2.6,18.0,197.0,42.76,32.07
2016,4,16,17,45,452.0,54.5,2.4,17.5,146.5,39.56,29.06
2016,4,16,18,0,348.0,47.0,2.2,17.0,96.0,36.29,25.7
2016,4,16,18,15,174.0,34.0,2.1,16.5,58.5,26.34,15.55
2016,4,16,18,30,0.0,21.0,2.0,16.0,21.0,19.43,0.0
2016,4,16,18,45,0.0,10.5,1.9,16.0,10.5,10.32,0.0
2016,4,16,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,104.0,15.0,0.95,13.5,23.5,45.3,0.0
2016,4,17,6,0,208.0,30.0,1.0,14.0,47.0,122.7,82.79
2016,4,17,6,15,310.5,43.5,1.1,14.0,90.0,186.76,143.93
2016,4,17,6,30,413.0,57.0,1.2,14.0,133.0,262.65,209.72
2016,4,17,6,45,481.5,66.5,1.3,14.5,183.5,325.75,264.02
2016,4,17,7,0,550.0,76.0,1.4,15.0,234.0,394.2,321.01
2016,4,17,7,15,598.0,83.0,1.35,15.5,286.5,453.01,368.05
2016,4,17,7,30,646.0,90.0,1.3,16.0,339.0,514.56,415.34
2016,4,17,7,45,682.0,95.5,1.3,16.5,391.0,568.91,455.68
2016,4,17,8,0,718.0,101.0,1.3,17.0,443.0,624.32,495.48
2016,4,17,8,15,743.5,105.0,1.3,17.5,493.0,671.08,527.31
2016,4,17,8,30,769.0,109.0,1.3,18.0,543.0,714.94,555.53
2016,4,17,8,45,790.5,112.0,1.3,18.5,589.5,756.59,581.62
2016,4,17,9,0,812.0,115.0,1.3,19.0,636.0,797.03,606.41
2016,4,17,9,15,826.5,117.5,1.35,19.5,677.5,829.6,626.07
2016,4,17,9,30,841.0,120.0,1.4,20.0,719.0,860.14,644.29
2016,4,17,9,45,857.5,119.5,1.5,20.5,756.5,886.94,660.55
2016,4,17,10,0,874.0,119.0,1.6,21.0,794.0,906.63,672.1
2016,4,17,10,15,881.5,120.5,1.65,21.5,823.0,922.79,680.81
2016,4,17,10,30,889.0,122.0,1.7,22.0,852.0,936.09,687.74
2016,4,17,10,45,896.0,122.0,1.75,22.5,874.5,944.44,691.56
2016,4,17,11,0,903.0,122.0,1.8,23.0,897.0,949.78,693.58
2016,4,17,11,15,906.5,123.0,1.8,23.0,911.0,949.88,693.08
2016,4,17,11,30,910.0,124.0,1.8,23.0,925.0,946.88,690.77
2016,4,17,11,45,912.5,123.5,1.8,23.5,932.0,938.4,683.73
2016,4,17,12,0,915.0,123.0,1.8,24.0,939.0,926.88,674.91
2016,4,17,12,15,691.5,240.5,1.7,24.0,856.0,837.04,614.55
2016,4,17,12,30,468.0,358.0,1.6,24.0,773.0,745.56,546.79
2016,4,17,12,45,691.5,238.5,1.55,24.5,845.0,799.78,588.62
2016,4,17,13,0,915.0,119.0,1.5,25.0,917.0,841.47,615.42
2016,4,17,13,15,910.5,118.0,1.35,25.0,899.5,809.98,592.96
2016,4,17,13,30,906.0,117.0,1.2,25.0,882.0,776.28,569.8
2016,4,17,13,45,683.0,214.5,1.1,25.0,781.5,677.62,499.8
2016,4,17,14,0,460.0,312.0,1.0,25.0,681.0,592.51,436.74
2016,4,17,14,15,671.0,210.0,1.05,25.0,725.5,609.9,453.14
2016,4,17,14,30,882.0,108.0,1.1,25.0,770.0,614.5,458.16
2016,4,17,14,45,874.0,104.5,1.15,25.0,732.5,568.29,424.0
2016,4,17,15,0,866.0,101.0,1.2,25.0,695.0,521.22,388.57
2016,4,17,15,15,851.0,98.5,1.3,25.0,651.5,467.68,347.56
2016,4,17,15,30,836.0,96.0,1.4,25.0,608.0,417.67,307.68
2016,4,17,15,45,819.0,92.0,1.5,25.0,560.5,366.09,265.38
2016,4,17,16,0,802.0,88.0,1.6,25.0,513.0,315.42,222.69
2016,4,17,16,15,776.0,84.0,1.7,24.5,462.0,263.61,179.15
2016,4,17,16,30,750.0,80.0,1.8,24.0,411.0,214.06,137.48
2016,4,17,16,45,714.5,75.5,1.9,23.5,358.0,165.14,98.17
2016,4,17,17,0,679.0,71.0,2.0,23.0,305.0,116.33,62.45
2016,4,17,17,15,627.5,64.5,1.95,22.0,252.5,72.18,37.44
2016,4,17,17,30,576.0,58.0,1.9,21.0,200.0,39.21,28.58
2016,4,17,17,45,496.5,49.5,1.85,20.0,150.5,34.92,24.75
2016,4,17,18,0,417.0,41.0,1.8,19.0,101.0,30.36,20.44
2016,4,17,18,15,291.5,28.5,1.7,18.5,62.0,21.65,11.84
2016,4,17,18,30,166.0,16.0,1.6,18.0,23.0,12.29,0.0
2016,4,17,18,45,83.0,8.0,1.55,17.5,11.5,7.86,0.0
2016,4,17,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,45,130.5,15.0,0.35,14.5,26.5,64.82,0.0
2016,4,18,6,0,261.0,30.0,0.4,15.0,53.0,142.49,98.27
2016,4,18,6,15,366.0,41.5,0.5,15.5,98.0,208.97,160.02
2016,4,18,6,30,471.0,53.0,0.6,16.0,143.0,285.57,225.18
2016,4,18,6,45,539.5,61.5,0.75,16.5,195.0,350.25,279.96
2016,4,18,7,0,608.0,70.0,0.9,17.0,247.0,420.28,337.27
2016,4,18,7,15,654.5,76.0,0.95,17.0,300.5,479.59,384.71
2016,4,18,7,30,701.0,82.0,1.0,17.0,354.0,541.46,432.55
2016,4,18,7,45,733.0,87.0,1.1,17.5,407.5,594.79,472.09
2016,4,18,8,0,765.0,92.0,1.2,18.0,461.0,646.42,509.38
2016,4,18,8,15,789.5,96.0,1.25,18.5,511.5,694.27,541.11
2016,4,18,8,30,814.0,100.0,1.3,19.0,562.0,741.57,571.78
2016,4,18,8,45,833.5,102.5,1.4,20.0,609.0,782.39,596.81
2016,4,18,9,0,853.0,105.0,1.5,21.0,656.0,821.8,620.51
2016,4,18,9,15,866.5,107.0,1.55,21.0,698.0,853.94,640.84
2016,4,18,9,30,880.0,109.0,1.6,21.0,740.0,879.1,656.51
2016,4,18,9,45,895.5,108.5,1.7,21.5,777.0,905.86,672.63
2016,4,18,10,0,911.0,108.0,1.8,22.0,814.0,930.19,687.09
2016,4,18,10,15,918.0,109.5,1.85,22.5,843.5,946.36,695.63
2016,4,18,10,30,925.0,111.0,1.9,23.0,873.0,959.55,702.37
2016,4,18,10,45,930.5,111.5,2.0,23.5,895.0,967.25,706.26
2016,4,18,11,0,936.0,112.0,2.1,24.0,917.0,971.82,708.26
2016,4,18,11,15,938.5,112.5,2.1,24.0,931.0,970.48,706.83
2016,4,18,11,30,941.0,113.0,2.1,24.0,945.0,965.94,703.54
2016,4,18,11,45,941.0,113.5,2.15,24.5,950.5,956.0,696.07
2016,4,18,12,0,941.0,114.0,2.2,25.0,956.0,942.97,686.75
2016,4,18,12,15,940.0,114.0,2.15,25.0,954.0,925.56,675.04
2016,4,18,12,30,939.0,114.0,2.1,25.0,952.0,905.24,661.55
2016,4,18,12,45,932.0,116.0,2.1,25.0,940.0,879.1,644.79
2016,4,18,13,0,925.0,118.0,2.1,25.0,928.0,850.51,626.44
2016,4,18,13,15,920.5,117.5,2.1,25.0,910.0,819.2,606.21
2016,4,18,13,30,916.0,117.0,2.1,25.0,892.0,785.66,584.39
2016,4,18,13,45,714.0,205.0,2.1,25.0,799.0,692.03,517.91
2016,4,18,14,0,512.0,293.0,2.1,25.0,706.0,610.82,457.25
2016,4,18,14,15,692.0,205.5,2.1,24.5,740.0,620.43,468.11
2016,4,18,14,30,872.0,118.0,2.1,24.0,774.0,619.75,469.65
2016,4,18,14,45,850.0,120.0,2.15,24.0,733.0,568.56,430.99
2016,4,18,15,0,828.0,122.0,2.2,24.0,692.0,520.21,393.66
2016,4,18,15,15,811.5,119.0,2.25,23.5,648.5,470.5,355.03
2016,4,18,15,30,795.0,116.0,2.3,23.0,605.0,421.26,315.51
2016,4,18,15,45,766.5,114.5,2.35,23.0,555.5,369.83,272.81
2016,4,18,16,0,738.0,113.0,2.4,23.0,506.0,316.85,228.23
2016,4,18,16,15,708.5,108.0,2.45,22.0,455.0,266.23,185.87
2016,4,18,16,30,679.0,103.0,2.5,21.0,404.0,218.29,145.68
2016,4,18,16,45,634.5,97.5,2.55,20.5,351.0,170.56,107.3
2016,4,18,17,0,590.0,92.0,2.6,20.0,298.0,127.47,75.79
2016,4,18,17,15,534.5,83.5,2.6,19.0,246.0,86.04,51.3
2016,4,18,17,30,479.0,75.0,2.6,18.0,194.0,53.9,41.84
2016,4,18,17,45,396.0,63.0,2.65,17.5,145.5,46.37,35.04
2016,4,18,18,0,313.0,51.0,2.7,17.0,97.0,38.57,27.75
2016,4,18,18,15,156.5,36.5,2.65,16.5,59.5,28.25,17.51
2016,4,18,18,30,0.0,22.0,2.6,16.0,22.0,20.43,0.0
2016,4,18,18,45,0.0,11.0,2.6,15.5,11.0,10.81,0.0
2016,4,18,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,45,115.0,16.5,0.65,13.5,27.0,61.76,0.0
2016,4,19,6,0,230.0,33.0,0.6,14.0,54.0,135.22,95.58
2016,4,19,6,15,331.5,45.5,0.6,14.0,98.5,200.85,155.53
2016,4,19,6,30,433.0,58.0,0.6,14.0,143.0,275.8,219.76
2016,4,19,6,45,512.0,65.5,0.6,14.5,195.0,343.17,276.27
2016,4,19,7,0,591.0,73.0,0.6,15.0,247.0,416.71,335.64
2016,4,19,7,15,637.0,79.0,0.65,15.5,300.0,475.14,381.53
2016,4,19,7,30,683.0,85.0,0.7,16.0,353.0,536.1,427.73
2016,4,19,7,45,720.5,88.5,0.75,16.5,406.5,590.66,467.66
2016,4,19,8,0,758.0,92.0,0.8,17.0,460.0,643.98,505.51
2016,4,19,8,15,782.0,96.0,0.9,17.5,510.5,691.25,537.16
2016,4,19,8,30,806.0,100.0,1.0,18.0,561.0,737.94,567.88
2016,4,19,8,45,821.0,104.5,1.15,18.5,606.5,777.19,593.62
2016,4,19,9,0,836.0,109.0,1.3,19.0,652.0,814.8,618.03
2016,4,19,9,15,849.5,111.5,1.3,19.5,694.0,847.06,636.74
2016,4,19,9,30,863.0,114.0,1.3,20.0,736.0,877.2,653.87
2016,4,19,9,45,866.0,120.0,1.35,20.5,769.5,894.65,663.19
2016,4,19,10,0,869.0,126.0,1.4,21.0,803.0,914.18,674.08
2016,4,19,10,15,707.5,211.0,1.4,21.0,775.5,873.48,646.1
2016,4,19,10,30,546.0,296.0,1.4,21.0,748.0,814.83,602.82
2016,4,19,10,45,715.0,217.5,1.45,21.5,825.0,889.8,655.88
2016,4,19,11,0,884.0,139.0,1.5,22.0,902.0,954.05,695.53
2016,4,19,11,15,720.5,234.0,1.5,22.0,863.0,904.07,661.9
2016,4,19,11,30,557.0,329.0,1.5,22.0,824.0,842.5,617.1
2016,4,19,11,45,544.5,337.5,1.5,22.5,824.0,830.65,608.05
2016,4,19,12,0,532.0,346.0,1.5,23.0,824.0,817.05,597.36
2016,4,19,12,15,424.0,385.5,1.6,23.0,766.0,749.13,550.11
2016,4,19,12,30,316.0,425.0,1.7,23.0,708.0,682.36,503.1
2016,4,19,12,45,355.5,403.5,1.8,23.0,718.5,683.3,506.2
2016,4,19,13,0,395.0,382.0,1.9,23.0,729.0,681.7,506.84
2016,4,19,13,15,387.0,379.0,1.95,22.5,713.5,658.06,491.54
2016,4,19,13,30,379.0,376.0,2.0,22.0,698.0,633.91,475.81
2016,4,19,13,45,341.5,375.0,2.15,22.0,659.5,590.47,445.24
2016,4,19,14,0,304.0,374.0,2.3,22.0,621.0,548.82,415.55
2016,4,19,14,15,204.0,365.0,2.4,21.5,528.0,465.89,354.96
2016,4,19,14,30,104.0,356.0,2.5,21.0,435.0,391.29,299.53
2016,4,19,14,45,121.5,340.0,2.6,21.0,427.5,376.08,289.03
2016,4,19,15,0,139.0,324.0,2.7,21.0,420.0,362.57,279.22
2016,4,19,15,15,114.5,299.0,2.75,20.5,375.0,320.74,247.94
2016,4,19,15,30,90.0,274.0,2.8,20.0,330.0,285.56,221.56
2016,4,19,15,45,157.5,251.5,2.9,20.0,340.0,279.26,215.91
2016,4,19,16,0,225.0,229.0,3.0,20.0,350.0,270.57,207.11
2016,4,19,16,15,138.5,203.5,3.0,19.5,275.5,213.38,163.79
2016,4,19,16,30,52.0,178.0,3.0,19.0,201.0,169.61,131.89
2016,4,19,16,45,45.5,157.0,3.0,18.5,175.5,146.27,113.68
2016,4,19,17,0,39.0,136.0,3.0,18.0,150.0,123.73,96.03
2016,4,19,17,15,31.5,114.0,2.9,17.5,124.0,101.26,78.42
2016,4,19,17,30,24.0,92.0,2.8,17.0,98.0,80.02,64.92
2016,4,19,17,45,187.5,70.5,2.7,16.5,100.0,55.96,43.6
2016,4,19,18,0,351.0,49.0,2.6,16.0,102.0,37.56,27.03
2016,4,19,18,15,233.0,34.0,2.5,15.5,63.0,26.12,16.01
2016,4,19,18,30,115.0,19.0,2.4,15.0,24.0,14.81,0.0
2016,4,19,18,45,57.5,9.5,2.35,15.0,12.0,9.34,0.0
2016,4,19,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,20,5,45,141.5,16.0,2.0,12.5,30.0,71.83,0.0
2016,4,20,6,0,283.0,32.0,2.1,13.0,60.0,154.28,111.68
2016,4,20,6,15,384.5,43.0,2.15,13.5,105.5,220.74,172.98
2016,4,20,6,30,486.0,54.0,2.2,14.0,151.0,296.83,239.28
2016,4,20,6,45,553.5,61.5,2.3,14.5,203.0,360.97,294.85
2016,4,20,7,0,621.0,69.0,2.4,15.0,255.0,430.3,352.87
2016,4,20,7,15,665.0,75.0,2.3,15.5,308.5,488.91,399.98
2016,4,20,7,30,709.0,81.0,2.2,16.0,362.0,549.86,447.02
2016,4,20,7,45,741.5,85.0,2.15,16.5,414.5,600.42,484.7
2016,4,20,8,0,774.0,89.0,2.1,17.0,467.0,654.2,523.03
2016,4,20,8,15,797.0,92.5,2.1,17.5,517.0,700.71,554.1
2016,4,20,8,30,820.0,96.0,2.1,18.0,567.0,746.56,584.04
2016,4,20,8,45,841.0,97.0,2.1,18.5,614.0,787.05,609.58
2016,4,20,9,0,862.0,98.0,2.1,19.0,661.0,821.45,630.49
2016,4,20,9,15,787.0,135.5,2.1,19.0,674.5,822.75,629.55
2016,4,20,9,30,712.0,173.0,2.1,19.0,688.0,815.95,623.46
2016,4,20,9,45,814.5,136.5,2.1,19.5,752.5,874.3,661.17
2016,4,20,10,0,917.0,100.0,2.1,20.0,817.0,931.71,696.81
2016,4,20,10,15,737.5,196.5,2.1,20.0,787.0,887.24,665.37
2016,4,20,10,30,558.0,293.0,2.1,20.0,757.0,824.0,618.38
2016,4,20,10,45,741.0,203.5,2.15,20.0,835.5,900.87,674.54
2016,4,20,11,0,924.0,114.0,2.2,20.0,914.0,967.33,717.89
2016,4,20,11,15,926.5,115.0,2.2,20.0,928.0,966.44,716.09
2016,4,20,11,30,929.0,116.0,2.2,20.0,942.0,962.4,713.06
2016,4,20,11,45,918.0,123.5,2.2,20.5,945.0,949.57,703.04
2016,4,20,12,0,907.0,131.0,2.2,21.0,948.0,933.83,691.31
2016,4,20,12,15,906.5,131.0,2.2,21.0,945.5,917.21,680.44
2016,4,20,12,30,906.0,131.0,2.2,21.0,943.0,897.78,667.78
2016,4,20,12,45,903.0,130.5,2.25,21.0,933.0,873.1,652.09
2016,4,20,13,0,900.0,130.0,2.3,21.0,923.0,845.93,634.69
2016,4,20,13,15,702.0,227.0,2.3,20.5,838.0,758.24,574.36
2016,4,20,13,30,504.0,324.0,2.3,20.0,753.0,677.99,514.53
2016,4,20,13,45,688.5,226.0,2.35,20.0,794.0,696.7,532.83
2016,4,20,14,0,873.0,128.0,2.4,20.0,835.0,704.77,541.84
2016,4,20,14,15,863.5,126.0,2.4,20.0,802.5,662.19,510.04
2016,4,20,14,30,854.0,124.0,2.4,20.0,770.0,616.22,475.52
2016,4,20,14,45,841.0,121.5,2.45,20.0,731.5,568.95,439.35
2016,4,20,15,0,828.0,119.0,2.5,20.0,693.0,521.37,401.94
2016,4,20,15,15,811.5,116.0,2.45,19.5,649.0,471.66,362.34
2016,4,20,15,30,795.0,113.0,2.4,19.0,605.0,422.42,321.96
2016,4,20,15,45,703.0,124.5,2.4,19.0,534.5,356.36,268.2
2016,4,20,16,0,611.0,136.0,2.4,19.0,464.0,301.65,223.29
2016,4,20,16,15,547.0,137.0,2.35,18.5,409.0,253.86,183.93
2016,4,20,16,30,483.0,138.0,2.3,18.0,354.0,212.25,150.2
2016,4,20,16,45,449.0,127.5,2.3,17.5,309.0,171.4,117.19
2016,4,20,17,0,415.0,117.0,2.3,17.0,264.0,134.02,89.0
2016,4,20,17,15,382.0,101.0,2.25,16.5,219.0,95.81,63.42
2016,4,20,17,30,349.0,85.0,2.2,16.0,174.0,61.2,48.65
2016,4,20,17,45,299.0,68.5,2.15,15.5,132.5,50.44,38.97
2016,4,20,18,0,249.0,52.0,2.1,15.0,91.0,39.15,28.58
2016,4,20,18,15,162.0,35.5,2.05,14.5,57.0,27.25,17.18
2016,4,20,18,30,75.0,19.0,2.0,14.0,23.0,16.09,0.0
2016,4,20,18,45,37.5,9.5,1.95,14.0,11.5,9.34,0.0
2016,4,20,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.5,1.2,14.5,9.5,9.16,0.0
2016,4,21,6,0,0.0,19.0,1.3,15.0,19.0,18.33,9.0
2016,4,21,6,15,0.0,34.0,1.45,15.0,34.0,32.83,21.8
2016,4,21,6,30,0.0,49.0,1.6,15.0,49.0,47.71,34.74
2016,4,21,6,45,0.0,66.0,1.75,15.0,66.0,64.99,49.6
2016,4,21,7,0,0.0,83.0,1.9,15.0,83.0,82.15,64.14
2016,4,21,7,15,0.0,100.5,1.95,15.0,100.5,99.75,78.81
2016,4,21,7,30,0.0,118.0,2.0,15.0,118.0,117.27,93.18
2016,4,21,7,45,106.0,163.0,2.15,15.5,215.0,249.13,203.12
2016,4,21,8,0,212.0,208.0,2.3,16.0,312.0,376.93,305.52
2016,4,21,8,15,142.5,228.5,2.4,16.0,301.5,353.61,284.32
2016,4,21,8,30,73.0,249.0,2.5,16.0,291.0,316.8,252.91
2016,4,21,8,45,75.5,270.5,2.6,16.5,317.0,342.33,271.91
2016,4,21,9,0,78.0,292.0,2.7,17.0,343.0,367.65,290.27
2016,4,21,9,15,244.5,293.5,2.75,17.0,468.5,526.98,415.58
2016,4,21,9,30,411.0,295.0,2.8,17.0,594.0,683.29,533.07
2016,4,21,9,45,407.0,312.0,2.85,17.5,619.5,702.17,543.53
2016,4,21,10,0,403.0,329.0,2.9,18.0,645.0,712.29,548.81
2016,4,21,10,15,229.0,350.5,2.9,18.0,532.0,578.51,446.57
2016,4,21,10,30,55.0,372.0,2.9,18.0,419.0,426.46,328.41
2016,4,21,10,45,35.0,325.0,2.95,18.0,355.5,358.05,276.85
2016,4,21,11,0,15.0,278.0,3.0,18.0,292.0,285.91,221.21
2016,4,21,11,15,47.5,352.5,3.0,18.0,395.5,394.24,304.68
2016,4,21,11,30,80.0,427.0,3.0,18.0,499.0,496.55,380.84
2016,4,21,11,45,83.5,427.0,3.05,18.0,503.0,496.58,380.42
2016,4,21,12,0,87.0,427.0,3.1,18.0,507.0,496.25,380.3
2016,4,21,12,15,214.0,425.5,3.15,18.0,619.0,603.65,462.91
2016,4,21,12,30,341.0,424.0,3.2,18.0,731.0,703.96,537.66
2016,4,21,12,45,280.0,432.0,3.3,18.5,682.0,649.51,495.77
2016,4,21,13,0,219.0,440.0,3.4,19.0,633.0,597.28,456.13
2016,4,21,13,15,326.5,394.5,3.5,19.0,676.5,627.47,481.78
2016,4,21,13,30,434.0,349.0,3.6,19.0,720.0,650.25,501.17
2016,4,21,13,45,405.5,353.0,3.7,19.0,691.5,615.48,475.2
2016,4,21,14,0,377.0,357.0,3.8,19.0,663.0,583.8,451.51
2016,4,21,14,15,622.5,231.5,3.85,18.5,714.0,604.99,473.01
2016,4,21,14,30,868.0,106.0,3.9,18.0,765.0,612.45,482.24
2016,4,21,14,45,860.0,102.5,3.95,18.0,728.5,566.9,445.92
2016,4,21,15,0,852.0,99.0,4.0,18.0,692.0,520.54,408.3
2016,4,21,15,15,742.0,130.5,4.0,18.0,623.5,452.03,352.68
2016,4,21,15,30,632.0,162.0,4.0,18.0,555.0,398.1,308.13
2016,4,21,15,45,707.5,125.5,4.0,18.0,533.5,360.61,274.47
2016,4,21,16,0,783.0,89.0,4.0,18.0,512.0,318.6,235.22
2016,4,21,16,15,394.0,119.5,4.0,17.5,332.0,201.46,148.16
2016,4,21,16,30,5.0,150.0,4.0,17.0,152.0,141.31,111.74
2016,4,21,16,45,2.5,132.0,4.0,17.0,133.0,123.62,97.67
2016,4,21,17,0,0.0,114.0,4.0,17.0,114.0,106.26,83.64
2016,4,21,17,15,0.0,95.0,3.9,16.5,95.0,88.56,69.12
2016,4,21,17,30,0.0,76.0,3.8,16.0,76.0,71.01,57.31
2016,4,21,17,45,0.0,58.0,3.75,15.5,58.0,54.77,42.79
2016,4,21,18,0,0.0,40.0,3.7,15.0,40.0,38.37,27.92
2016,4,21,18,15,0.0,25.0,3.6,14.5,25.0,24.14,14.68
2016,4,21,18,30,0.0,10.0,3.5,14.0,10.0,9.64,0.0
2016,4,21,18,45,0.0,5.0,3.45,14.0,5.0,4.91,0.0
2016,4,21,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,15.5,5.95,14.0,15.5,14.96,0.0
2016,4,22,6,0,0.0,31.0,6.0,14.0,31.0,30.78,19.14
2016,4,22,6,15,7.0,51.5,6.05,14.0,53.0,55.53,40.8
2016,4,22,6,30,14.0,72.0,6.1,14.0,75.0,80.3,62.42
2016,4,22,6,45,25.0,93.5,6.2,14.5,101.0,113.26,90.7
2016,4,22,7,0,36.0,115.0,6.3,15.0,127.0,142.93,115.85
2016,4,22,7,15,43.5,137.0,6.4,15.0,153.0,171.79,140.11
2016,4,22,7,30,51.0,159.0,6.5,15.0,179.0,201.01,164.32
2016,4,22,7,45,93.5,186.5,6.6,15.0,230.0,260.41,213.92
2016,4,22,8,0,136.0,214.0,6.7,15.0,281.0,330.58,271.56
2016,4,22,8,15,112.0,234.5,6.8,15.0,293.5,338.09,276.15
2016,4,22,8,30,88.0,255.0,6.9,15.0,306.0,335.16,272.34
2016,4,22,8,45,103.5,279.0,7.05,15.0,344.0,374.27,303.45
2016,4,22,9,0,119.0,303.0,7.2,15.0,382.0,422.33,341.26
2016,4,22,9,15,67.0,275.5,7.3,15.0,321.0,340.08,273.72
2016,4,22,9,30,15.0,248.0,7.4,15.0,260.0,258.46,206.09
2016,4,22,9,45,9.0,210.0,7.5,15.5,217.5,214.27,169.78
2016,4,22,10,0,3.0,172.0,7.6,16.0,175.0,170.72,133.95
2016,4,22,10,15,169.5,277.0,7.75,16.0,419.0,440.38,354.52
2016,4,22,10,30,336.0,382.0,7.9,16.0,663.0,708.72,563.86
2016,4,22,10,45,183.0,365.0,8.05,16.0,519.0,541.94,431.13
2016,4,22,11,0,30.0,348.0,8.2,16.0,375.0,375.43,296.09
2016,4,22,11,15,16.0,250.5,8.25,15.5,265.0,259.17,204.65
2016,4,22,11,30,2.0,153.0,8.3,15.0,155.0,150.49,117.32
2016,4,22,11,45,17.0,261.5,8.4,15.0,277.0,269.83,213.59
2016,4,22,12,0,32.0,370.0,8.5,15.0,399.0,391.44,309.71
2016,4,22,12,15,24.5,338.0,8.4,14.5,361.0,351.35,278.34
2016,4,22,12,30,17.0,306.0,8.3,14.0,323.0,310.74,246.54
2016,4,22,12,45,150.0,367.0,8.25,14.0,500.5,479.99,384.43
2016,4,22,13,0,283.0,428.0,8.2,14.0,678.0,637.6,509.15
2016,4,22,13,15,569.0,284.5,8.05,14.0,775.5,712.74,575.05
2016,4,22,13,30,855.0,141.0,7.9,14.0,873.0,770.48,624.63
2016,4,22,13,45,846.5,141.0,7.8,14.0,848.5,733.68,596.48
2016,4,22,14,0,838.0,141.0,7.7,14.0,824.0,695.66,565.87
2016,4,22,14,15,666.0,208.5,7.65,14.0,738.0,612.83,497.15
2016,4,22,14,30,494.0,276.0,7.6,14.0,652.0,542.96,438.47
2016,4,22,14,45,527.5,248.0,7.6,14.0,631.5,512.68,414.2
2016,4,22,15,0,561.0,220.0,7.6,14.0,611.0,478.94,386.3
2016,4,22,15,15,387.0,250.5,7.55,14.0,512.5,401.24,322.09
2016,4,22,15,30,213.0,281.0,7.5,14.0,414.0,338.86,271.31
2016,4,22,15,45,271.5,248.0,7.45,14.0,404.0,314.8,250.4
2016,4,22,16,0,330.0,215.0,7.4,14.0,394.0,289.4,227.09
2016,4,22,16,15,292.5,198.5,7.2,14.0,345.5,246.61,191.18
2016,4,22,16,30,255.0,182.0,7.0,14.0,297.0,207.55,158.81
2016,4,22,16,45,287.5,154.5,6.85,14.0,269.5,174.87,129.46
2016,4,22,17,0,320.0,127.0,6.7,14.0,242.0,139.19,98.63
2016,4,22,17,15,429.0,98.5,6.45,13.5,226.0,98.93,64.65
2016,4,22,17,30,538.0,70.0,6.2,13.0,210.0,52.26,41.28
2016,4,22,17,45,446.5,61.5,5.95,12.5,160.0,44.74,34.4
2016,4,22,18,0,355.0,53.0,5.7,12.0,110.0,39.81,29.59
2016,4,22,18,15,232.5,38.5,5.5,11.5,70.5,29.58,19.63
2016,4,22,18,30,110.0,24.0,5.3,11.0,31.0,18.81,2.87
2016,4,22,18,45,55.0,12.0,5.15,11.0,15.5,11.8,0.0
2016,4,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
