Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.0,1.65,12.0,7.0,6.88,0.0
2016,5,3,5,30,0.0,14.0,1.6,12.0,14.0,13.51,0.0
2016,5,3,5,45,27.0,34.0,1.6,12.5,38.0,47.33,31.57
2016,5,3,6,0,54.0,54.0,1.6,13.0,62.0,86.68,66.27
2016,5,3,6,15,80.0,76.0,1.5,13.0,93.0,125.14,99.87
2016,5,3,6,30,106.0,98.0,1.4,13.0,124.0,165.36,134.66
2016,5,3,6,45,135.5,116.5,1.35,13.0,158.0,205.0,168.47
2016,5,3,7,0,165.0,135.0,1.3,13.0,192.0,247.04,203.56
2016,5,3,7,15,273.5,144.0,1.45,13.0,256.5,336.96,277.97
2016,5,3,7,30,382.0,153.0,1.6,13.0,321.0,436.91,358.27
2016,5,3,7,45,282.5,191.0,1.8,13.5,324.0,414.78,337.78
2016,5,3,8,0,183.0,229.0,2.0,14.0,327.0,384.3,310.79
2016,5,3,8,15,117.5,242.5,2.1,14.0,307.5,352.77,283.92
2016,5,3,8,30,52.0,256.0,2.2,14.0,288.0,308.18,246.39
2016,5,3,8,45,195.0,274.5,2.35,14.5,408.0,454.86,363.86
2016,5,3,9,0,338.0,293.0,2.5,15.0,528.0,608.74,480.98
2016,5,3,9,15,278.0,326.0,2.45,15.0,526.5,597.37,468.28
2016,5,3,9,30,218.0,359.0,2.4,15.0,525.0,573.55,447.72
2016,5,3,9,45,202.5,378.0,2.35,15.5,538.0,580.75,450.69
2016,5,3,10,0,187.0,397.0,2.3,16.0,551.0,586.61,452.47
2016,5,3,10,15,219.0,407.5,2.15,16.0,593.0,626.61,480.95
2016,5,3,10,30,251.0,418.0,2.0,16.0,635.0,673.29,513.24
2016,5,3,10,45,220.0,433.5,1.9,16.5,627.0,650.99,494.0
2016,5,3,11,0,189.0,449.0,1.8,17.0,619.0,634.59,479.5
2016,5,3,11,15,143.5,450.0,1.7,17.0,580.5,589.07,445.05
2016,5,3,11,30,98.0,451.0,1.6,17.0,542.0,538.95,407.4
2016,5,3,11,45,169.0,456.5,1.5,17.0,614.0,610.16,459.95
2016,5,3,12,0,240.0,462.0,1.4,17.0,686.0,674.47,505.39
2016,5,3,12,15,268.5,454.0,1.45,17.0,703.5,686.57,514.31
2016,5,3,12,30,297.0,446.0,1.5,17.0,721.0,694.33,520.77
2016,5,3,12,45,382.5,406.0,1.55,17.5,756.5,718.17,539.29
2016,5,3,13,0,468.0,366.0,1.6,18.0,792.0,737.4,554.17
2016,5,3,13,15,467.5,357.0,1.7,18.0,775.0,711.58,537.03
2016,5,3,13,30,467.0,348.0,1.8,18.0,758.0,684.77,519.32
2016,5,3,13,45,439.5,348.0,1.9,18.0,725.5,645.52,491.83
2016,5,3,14,0,412.0,348.0,2.0,18.0,693.0,607.22,464.64
2016,5,3,14,15,428.0,326.5,2.1,18.0,673.5,579.36,445.52
2016,5,3,14,30,444.0,305.0,2.2,18.0,654.0,549.71,424.46
2016,5,3,14,45,446.0,288.5,2.35,18.0,624.5,514.61,398.75
2016,5,3,15,0,448.0,272.0,2.5,18.0,595.0,478.83,371.83
2016,5,3,15,15,374.5,275.0,2.65,17.5,534.0,426.56,332.0
2016,5,3,15,30,301.0,278.0,2.8,17.0,473.0,376.85,293.87
2016,5,3,15,45,177.0,255.5,2.95,17.0,368.5,296.99,232.2
2016,5,3,16,0,53.0,233.0,3.1,17.0,264.0,229.18,180.35
2016,5,3,16,15,137.0,215.5,3.1,16.5,284.0,229.38,179.06
2016,5,3,16,30,221.0,198.0,3.1,16.0,304.0,225.55,173.01
2016,5,3,16,45,172.5,177.0,3.1,16.0,254.0,185.44,141.52
2016,5,3,17,0,124.0,156.0,3.1,16.0,204.0,150.37,114.8
2016,5,3,17,15,103.0,136.0,3.0,15.5,172.0,123.52,94.34
2016,5,3,17,30,82.0,116.0,2.9,15.0,140.0,103.15,79.69
2016,5,3,17,45,65.5,93.5,2.85,15.0,110.0,80.45,65.72
2016,5,3,18,0,49.0,71.0,2.8,15.0,80.0,62.31,49.29
2016,5,3,18,15,24.5,50.0,2.6,14.5,54.5,44.85,33.32
2016,5,3,18,30,0.0,29.0,2.4,14.0,29.0,27.47,16.49
2016,5,3,18,45,0.0,14.5,2.25,14.0,14.5,14.0,0.0
2016,5,3,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.0,2.55,12.0,7.0,6.88,0.0
2016,5,4,5,30,0.0,14.0,2.5,12.0,14.0,13.51,0.0
2016,5,4,5,45,34.5,36.0,2.5,12.5,41.0,52.54,35.92
2016,5,4,6,0,69.0,58.0,2.5,13.0,68.0,98.01,75.68
2016,5,4,6,15,103.0,80.0,2.45,13.0,102.5,140.59,112.94
2016,5,4,6,30,137.0,102.0,2.4,13.0,137.0,185.74,152.12
2016,5,4,6,45,186.5,116.5,2.4,13.0,175.0,239.55,198.06
2016,5,4,7,0,236.0,131.0,2.4,13.0,213.0,291.18,241.51
2016,5,4,7,15,247.0,153.0,2.3,13.0,251.0,331.53,274.2
2016,5,4,7,30,258.0,175.0,2.2,13.0,289.0,372.07,306.22
2016,5,4,7,45,215.0,203.5,2.15,13.5,306.0,373.9,305.31
2016,5,4,8,0,172.0,232.0,2.1,14.0,323.0,379.86,307.38
2016,5,4,8,15,184.5,254.5,2.0,14.0,361.0,418.1,336.27
2016,5,4,8,30,197.0,277.0,1.9,14.0,399.0,456.48,364.55
2016,5,4,8,45,208.0,298.0,1.85,14.0,435.0,491.95,390.27
2016,5,4,9,0,219.0,319.0,1.8,14.0,471.0,527.23,415.46
2016,5,4,9,15,236.0,336.5,1.7,14.0,509.0,563.62,441.1
2016,5,4,9,30,253.0,354.0,1.6,14.0,547.0,608.42,472.21
2016,5,4,9,45,287.0,363.5,1.55,14.5,591.5,650.95,501.21
2016,5,4,10,0,321.0,373.0,1.5,15.0,636.0,693.4,529.57
2016,5,4,10,15,260.0,400.0,1.5,15.0,618.0,664.93,506.31
2016,5,4,10,30,199.0,427.0,1.5,15.0,600.0,627.08,477.13
2016,5,4,10,45,226.0,434.0,1.5,15.5,634.0,657.5,498.33
2016,5,4,11,0,253.0,441.0,1.5,16.0,668.0,692.89,521.99
2016,5,4,11,15,266.0,444.5,1.65,16.0,687.0,703.98,530.54
2016,5,4,11,30,279.0,448.0,1.8,16.0,706.0,713.91,538.5
2016,5,4,11,45,279.5,451.0,2.0,16.0,710.5,710.5,537.19
2016,5,4,12,0,280.0,454.0,2.2,16.0,715.0,706.07,535.19
2016,5,4,12,15,325.5,435.5,2.3,16.0,738.5,720.0,547.05
2016,5,4,12,30,371.0,417.0,2.4,16.0,762.0,731.64,557.1
2016,5,4,12,45,370.0,413.0,2.5,16.5,753.5,714.84,544.68
2016,5,4,13,0,369.0,409.0,2.6,17.0,745.0,697.12,531.77
2016,5,4,13,15,305.0,420.0,2.65,17.0,694.5,642.28,491.33
2016,5,4,13,30,241.0,431.0,2.7,17.0,644.0,591.95,453.9
2016,5,4,13,45,312.0,397.5,2.8,17.0,664.5,599.92,462.39
2016,5,4,14,0,383.0,364.0,2.9,17.0,685.0,604.49,467.66
2016,5,4,14,15,430.5,328.0,2.95,17.0,676.5,583.2,453.19
2016,5,4,14,30,478.0,292.0,3.0,17.0,668.0,559.99,436.86
2016,5,4,14,45,407.5,302.0,3.05,17.0,612.0,505.37,394.7
2016,5,4,15,0,337.0,312.0,3.1,17.0,556.0,459.25,358.75
2016,5,4,15,15,368.5,283.0,3.1,16.5,535.0,431.42,337.81
2016,5,4,15,30,400.0,254.0,3.1,16.0,514.0,400.55,313.53
2016,5,4,15,45,433.0,224.5,3.1,16.0,487.0,362.56,282.13
2016,5,4,16,0,466.0,195.0,3.1,16.0,460.0,325.14,250.02
2016,5,4,16,15,287.5,199.0,3.0,15.5,358.0,255.49,196.66
2016,5,4,16,30,109.0,203.0,2.9,15.0,256.0,203.1,159.11
2016,5,4,16,45,179.5,176.0,2.85,15.0,251.0,186.6,142.73
2016,5,4,17,0,250.0,149.0,2.8,15.0,246.0,158.51,116.41
2016,5,4,17,15,216.5,132.5,2.7,14.5,208.0,127.03,92.93
2016,5,4,17,30,183.0,116.0,2.6,14.0,170.0,98.98,73.77
2016,5,4,17,45,152.5,95.0,2.55,14.0,134.0,77.76,63.63
2016,5,4,18,0,122.0,74.0,2.5,14.0,98.0,61.69,48.98
2016,5,4,18,15,80.5,53.0,2.35,13.5,67.0,45.15,33.79
2016,5,4,18,30,39.0,32.0,2.2,13.0,36.0,28.13,17.36
2016,5,4,18,45,19.5,16.0,2.1,13.0,18.0,14.51,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.0,1.9,12.0,8.0,7.86,0.0
2016,5,5,5,30,0.0,16.0,2.0,12.0,16.0,15.44,0.0
2016,5,5,5,45,31.5,36.5,2.1,12.5,41.0,51.86,35.72
2016,5,5,6,0,63.0,57.0,2.2,13.0,66.0,93.97,72.51
2016,5,5,6,15,89.5,78.5,2.25,13.0,98.0,132.44,106.25
2016,5,5,6,30,116.0,100.0,2.3,13.0,130.0,172.81,141.33
2016,5,5,6,45,145.0,118.5,2.35,13.5,164.5,212.79,175.3
2016,5,5,7,0,174.0,137.0,2.4,14.0,199.0,255.09,210.47
2016,5,5,7,15,151.5,161.5,2.4,14.0,221.5,274.39,225.6
2016,5,5,7,30,129.0,186.0,2.4,14.0,244.0,291.28,238.28
2016,5,5,7,45,161.5,208.5,2.45,14.5,290.0,342.32,278.72
2016,5,5,8,0,194.0,231.0,2.5,15.0,336.0,395.2,319.64
2016,5,5,8,15,173.5,255.5,2.45,15.0,356.0,410.97,330.04
2016,5,5,8,30,153.0,280.0,2.4,15.0,376.0,424.75,338.89
2016,5,5,8,45,80.0,241.5,2.4,15.0,292.0,315.12,251.38
2016,5,5,9,0,7.0,203.0,2.4,15.0,208.0,206.24,162.67
2016,5,5,9,15,41.5,275.5,2.35,15.0,307.5,318.55,252.1
2016,5,5,9,30,76.0,348.0,2.3,15.0,407.0,426.23,334.41
2016,5,5,9,45,69.5,359.5,2.3,15.5,415.0,431.65,336.4
2016,5,5,10,0,63.0,371.0,2.3,16.0,423.0,436.62,338.63
2016,5,5,10,15,186.5,388.0,2.3,16.0,549.0,576.34,445.55
2016,5,5,10,30,310.0,405.0,2.3,16.0,675.0,716.17,547.6
2016,5,5,10,45,167.5,374.0,2.3,16.5,520.5,540.7,415.7
2016,5,5,11,0,25.0,343.0,2.3,17.0,366.0,366.03,281.3
2016,5,5,11,15,25.5,349.5,2.3,17.0,373.0,371.47,285.98
2016,5,5,11,30,26.0,356.0,2.3,17.0,380.0,376.71,289.74
2016,5,5,11,45,84.5,413.5,2.35,17.0,492.5,486.03,372.81
2016,5,5,12,0,143.0,471.0,2.4,17.0,605.0,595.62,453.15
2016,5,5,12,15,104.5,453.0,2.4,17.0,550.5,535.71,408.07
2016,5,5,12,30,66.0,435.0,2.4,17.0,496.0,480.05,366.62
2016,5,5,12,45,138.5,445.5,2.4,17.5,572.5,548.62,418.59
2016,5,5,13,0,211.0,456.0,2.4,18.0,649.0,611.66,464.65
2016,5,5,13,15,192.0,448.0,2.4,18.0,621.0,579.68,440.94
2016,5,5,13,30,173.0,440.0,2.4,18.0,593.0,548.45,418.27
2016,5,5,13,45,157.5,426.5,2.4,18.0,562.5,515.7,394.51
2016,5,5,14,0,142.0,413.0,2.4,18.0,532.0,483.85,371.23
2016,5,5,14,15,170.0,396.0,2.4,17.5,533.5,478.63,369.09
2016,5,5,14,30,198.0,379.0,2.4,17.0,535.0,471.07,364.84
2016,5,5,14,45,114.5,332.0,2.4,17.0,421.0,370.42,288.29
2016,5,5,15,0,31.0,285.0,2.4,17.0,307.0,280.92,219.26
2016,5,5,15,15,112.5,291.0,2.35,17.0,365.5,318.54,249.46
2016,5,5,15,30,194.0,297.0,2.3,17.0,424.0,351.6,274.47
2016,5,5,15,45,173.0,275.0,2.25,17.0,382.0,312.67,243.83
2016,5,5,16,0,152.0,253.0,2.2,17.0,340.0,275.8,214.91
2016,5,5,16,15,395.5,185.5,2.2,16.5,383.5,272.26,206.28
2016,5,5,16,30,639.0,118.0,2.2,16.0,427.0,251.7,179.99
2016,5,5,16,45,602.5,111.5,2.2,16.0,377.0,205.56,140.61
2016,5,5,17,0,566.0,105.0,2.2,16.0,327.0,163.17,105.97
2016,5,5,17,15,518.0,97.0,2.25,15.5,277.0,122.29,76.18
2016,5,5,17,30,470.0,89.0,2.3,15.0,227.0,86.32,54.91
2016,5,5,17,45,402.0,78.0,2.35,15.0,179.5,56.23,44.42
2016,5,5,18,0,334.0,67.0,2.4,15.0,132.0,49.69,38.3
2016,5,5,18,15,244.0,51.5,2.25,14.5,91.5,39.07,28.43
2016,5,5,18,30,154.0,36.0,2.1,14.0,51.0,27.89,17.3
2016,5,5,18,45,77.0,18.0,2.0,13.5,25.5,15.25,0.0
2016,5,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,2.0,2.7,11.0,2.0,1.97,0.0
2016,5,6,5,30,0.0,4.0,2.7,11.0,4.0,3.85,0.0
2016,5,6,5,45,0.0,10.5,2.7,11.5,10.5,10.12,2.6
2016,5,6,6,0,0.0,17.0,2.7,12.0,17.0,16.39,8.23
2016,5,6,6,15,0.0,25.5,2.65,12.0,25.5,24.6,15.46
2016,5,6,6,30,0.0,34.0,2.6,12.0,34.0,32.82,22.66
2016,5,6,6,45,0.0,43.0,2.55,12.5,43.0,41.52,30.14
2016,5,6,7,0,0.0,52.0,2.5,13.0,52.0,50.23,37.48
2016,5,6,7,15,69.0,119.5,2.45,13.0,151.0,166.95,137.26
2016,5,6,7,30,138.0,187.0,2.4,13.0,250.0,298.57,245.66
2016,5,6,7,45,198.0,206.0,2.4,13.0,307.0,365.39,299.43
2016,5,6,8,0,258.0,225.0,2.4,13.0,364.0,444.72,361.98
2016,5,6,8,15,174.5,250.0,2.35,13.0,348.0,405.74,328.06
2016,5,6,8,30,91.0,275.0,2.3,13.0,332.0,360.69,289.54
2016,5,6,8,45,52.5,255.0,2.3,13.5,288.5,306.93,245.31
2016,5,6,9,0,14.0,235.0,2.3,14.0,245.0,245.05,194.32
2016,5,6,9,15,7.5,196.5,2.3,14.0,202.5,199.77,157.91
2016,5,6,9,30,1.0,158.0,2.3,14.0,160.0,155.21,121.72
2016,5,6,9,45,1.5,158.5,2.3,14.0,161.0,156.06,122.29
2016,5,6,10,0,2.0,159.0,2.3,14.0,162.0,156.94,122.82
2016,5,6,10,15,1.0,102.0,2.3,14.0,103.5,99.92,76.59
2016,5,6,10,30,0.0,45.0,2.3,14.0,45.0,43.59,30.44
2016,5,6,10,45,5.0,138.0,2.3,14.5,143.0,138.96,108.13
2016,5,6,11,0,10.0,231.0,2.3,15.0,241.0,235.02,183.82
2016,5,6,11,15,12.5,260.0,2.3,15.0,272.0,265.61,207.27
2016,5,6,11,30,15.0,289.0,2.3,15.0,303.0,295.97,230.55
2016,5,6,11,45,12.5,259.0,2.35,15.0,271.0,263.66,205.42
2016,5,6,12,0,10.0,229.0,2.4,15.0,239.0,231.6,180.51
2016,5,6,12,15,8.5,207.5,2.4,15.0,216.0,208.92,162.8
2016,5,6,12,30,7.0,186.0,2.4,15.0,193.0,186.39,145.09
2016,5,6,12,45,8.0,200.0,2.4,15.0,207.5,200.42,156.27
2016,5,6,13,0,9.0,214.0,2.4,15.0,222.0,214.28,167.24
2016,5,6,13,15,49.5,319.5,2.35,15.0,363.5,346.04,270.58
2016,5,6,13,30,90.0,425.0,2.3,15.0,505.0,472.65,366.0
2016,5,6,13,45,45.0,285.5,2.3,15.0,326.0,305.0,238.26
2016,5,6,14,0,0.0,146.0,2.3,15.0,147.0,140.92,109.02
2016,5,6,14,15,2.5,167.5,2.25,15.0,170.5,162.93,127.17
2016,5,6,14,30,5.0,189.0,2.2,15.0,194.0,184.5,144.57
2016,5,6,14,45,3.5,179.0,2.15,15.0,182.5,173.71,136.12
2016,5,6,15,0,2.0,169.0,2.1,15.0,171.0,163.08,127.87
2016,5,6,15,15,3.0,177.0,1.95,15.0,179.5,170.6,134.18
2016,5,6,15,30,4.0,185.0,1.8,15.0,188.0,177.79,140.2
2016,5,6,15,45,2.0,139.5,1.7,15.0,141.0,134.38,105.47
2016,5,6,16,0,0.0,94.0,1.6,15.0,94.0,90.88,70.22
2016,5,6,16,15,0.0,77.0,1.4,15.0,77.0,74.47,56.9
2016,5,6,16,30,0.0,60.0,1.2,15.0,60.0,57.99,43.34
2016,5,6,16,45,0.0,57.5,1.0,15.0,57.5,55.57,41.48
2016,5,6,17,0,0.0,55.0,0.8,15.0,55.0,53.14,39.57
2016,5,6,17,15,0.0,46.5,0.7,14.5,46.5,44.91,32.77
2016,5,6,17,30,0.0,38.0,0.6,14.0,38.0,36.69,25.86
2016,5,6,17,45,0.0,30.0,0.5,14.0,30.0,28.95,20.39
2016,5,6,18,0,0.0,22.0,0.4,14.0,22.0,21.22,13.33
2016,5,6,18,15,0.0,15.0,0.45,13.5,15.0,14.46,7.11
2016,5,6,18,30,0.0,8.0,0.5,13.0,8.0,7.71,0.8
2016,5,6,18,45,0.0,4.0,0.55,13.0,4.0,3.85,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.0,1.65,12.0,9.0,8.85,0.0
2016,5,7,5,30,0.0,18.0,1.8,12.0,18.0,17.38,2.97
2016,5,7,5,45,29.5,39.0,2.0,12.5,43.5,54.12,38.03
2016,5,7,6,0,59.0,60.0,2.2,13.0,69.0,96.06,74.51
2016,5,7,6,15,86.5,82.0,2.25,13.0,101.0,135.5,108.96
2016,5,7,6,30,114.0,104.0,2.3,13.0,133.0,176.9,144.82
2016,5,7,6,45,147.0,122.0,2.35,13.0,168.5,218.41,180.35
2016,5,7,7,0,180.0,140.0,2.4,13.0,204.0,262.63,217.51
2016,5,7,7,15,99.0,151.0,2.45,13.0,187.0,229.21,188.56
2016,5,7,7,30,18.0,162.0,2.5,13.0,170.0,175.2,141.93
2016,5,7,7,45,79.5,199.0,2.6,13.5,241.5,265.63,216.75
2016,5,7,8,0,141.0,236.0,2.7,14.0,313.0,361.99,293.79
2016,5,7,8,15,70.5,171.5,2.75,14.0,210.0,230.22,186.4
2016,5,7,8,30,0.0,107.0,2.8,14.0,107.0,103.9,80.92
2016,5,7,8,45,1.5,142.0,2.9,14.5,143.0,140.04,110.31
2016,5,7,9,0,3.0,177.0,3.0,15.0,179.0,176.38,139.18
2016,5,7,9,15,1.5,149.5,2.95,15.0,150.5,147.29,115.31
2016,5,7,9,30,0.0,122.0,2.9,15.0,122.0,118.62,91.86
2016,5,7,9,45,0.0,101.5,2.9,15.5,101.5,98.46,75.22
2016,5,7,10,0,0.0,81.0,2.9,16.0,81.0,78.48,58.75
2016,5,7,10,15,0.0,76.5,2.85,16.0,76.5,74.13,55.15
2016,5,7,10,30,0.0,72.0,2.8,16.0,72.0,69.78,51.54
2016,5,7,10,45,2.0,120.0,2.75,16.0,122.5,118.5,90.95
2016,5,7,11,0,4.0,168.0,2.7,16.0,173.0,167.37,129.86
2016,5,7,11,15,2.0,136.0,2.65,16.0,138.5,134.07,103.11
2016,5,7,11,30,0.0,104.0,2.6,16.0,104.0,100.95,76.48
2016,5,7,11,45,0.0,85.5,2.6,16.5,85.5,82.95,61.87
2016,5,7,12,0,0.0,67.0,2.6,17.0,67.0,64.98,47.26
2016,5,7,12,15,3.5,127.0,2.55,17.0,130.5,126.33,96.67
2016,5,7,12,30,7.0,187.0,2.5,17.0,194.0,187.38,144.97
2016,5,7,12,45,4.0,166.5,2.5,17.0,171.0,164.66,126.88
2016,5,7,13,0,1.0,146.0,2.5,17.0,148.0,142.16,109.06
2016,5,7,13,15,15.0,248.5,2.45,17.0,263.0,251.61,195.45
2016,5,7,13,30,29.0,351.0,2.4,17.0,378.0,356.88,275.93
2016,5,7,13,45,18.5,283.5,2.4,17.0,300.5,285.48,221.19
2016,5,7,14,0,8.0,216.0,2.4,17.0,223.0,213.15,165.37
2016,5,7,14,15,4.0,181.0,2.4,17.0,184.5,176.75,137.04
2016,5,7,14,30,0.0,146.0,2.4,17.0,146.0,140.7,108.59
2016,5,7,14,45,0.0,152.5,2.4,17.0,153.0,146.72,113.68
2016,5,7,15,0,0.0,159.0,2.4,17.0,160.0,152.64,118.65
2016,5,7,15,15,0.0,131.0,2.35,16.5,131.5,126.1,97.77
2016,5,7,15,30,0.0,103.0,2.3,16.0,103.0,99.54,76.64
2016,5,7,15,45,0.0,90.0,2.3,16.0,90.0,87.1,66.69
2016,5,7,16,0,0.0,77.0,2.3,16.0,77.0,74.48,56.5
2016,5,7,16,15,4.0,120.0,2.25,16.0,122.0,116.09,90.95
2016,5,7,16,30,8.0,163.0,2.2,16.0,167.0,154.68,122.63
2016,5,7,16,45,19.0,155.0,2.2,16.0,163.0,148.02,117.01
2016,5,7,17,0,30.0,147.0,2.2,16.0,159.0,135.74,106.72
2016,5,7,17,15,23.0,126.5,2.1,15.5,135.0,118.53,93.26
2016,5,7,17,30,16.0,106.0,2.0,15.0,111.0,97.94,76.83
2016,5,7,17,45,169.0,87.0,1.95,15.0,122.0,67.78,54.62
2016,5,7,18,0,322.0,68.0,1.9,15.0,133.0,50.26,38.85
2016,5,7,18,15,236.0,53.0,1.85,14.5,93.0,40.1,29.42
2016,5,7,18,30,150.0,38.0,1.8,14.0,53.0,31.26,20.45
2016,5,7,18,45,75.0,19.0,1.75,14.0,26.5,16.08,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,1.2,12.5,4.5,4.42,0.0
2016,5,8,5,30,0.0,9.0,1.2,13.0,9.0,8.68,0.0
2016,5,8,5,45,0.0,21.0,1.25,13.5,21.0,20.26,10.92
2016,5,8,6,0,0.0,33.0,1.3,14.0,33.0,31.86,21.19
2016,5,8,6,15,0.0,47.5,1.3,14.0,47.5,45.91,33.43
2016,5,8,6,30,0.0,62.0,1.3,14.0,62.0,60.5,46.03
2016,5,8,6,45,0.0,77.5,1.35,14.0,77.5,76.08,59.26
2016,5,8,7,0,0.0,93.0,1.4,14.0,93.0,91.59,72.23
2016,5,8,7,15,4.5,124.0,1.4,14.0,126.0,126.39,101.14
2016,5,8,7,30,9.0,155.0,1.4,14.0,159.0,161.51,129.78
2016,5,8,7,45,55.5,195.0,1.45,14.5,225.0,244.04,197.07
2016,5,8,8,0,102.0,235.0,1.5,15.0,291.0,323.53,259.79
2016,5,8,8,15,61.5,232.0,1.5,15.0,266.5,289.48,230.9
2016,5,8,8,30,21.0,229.0,1.5,15.0,242.0,245.67,194.64
2016,5,8,8,45,34.5,262.5,1.5,15.5,286.0,300.06,236.78
2016,5,8,9,0,48.0,296.0,1.5,16.0,330.0,347.09,271.95
2016,5,8,9,15,111.5,332.0,1.5,16.0,416.5,449.98,350.57
2016,5,8,9,30,175.0,368.0,1.5,16.0,503.0,545.91,421.35
2016,5,8,9,45,104.0,350.5,1.55,16.5,432.0,462.25,356.19
2016,5,8,10,0,33.0,333.0,1.6,17.0,361.0,368.84,283.87
2016,5,8,10,15,51.5,369.0,1.65,17.0,414.0,422.48,324.63
2016,5,8,10,30,70.0,405.0,1.7,17.0,467.0,475.85,363.74
2016,5,8,10,45,120.5,430.0,1.8,17.0,538.5,554.38,421.89
2016,5,8,11,0,171.0,455.0,1.9,17.0,610.0,624.96,473.2
2016,5,8,11,15,172.0,462.0,2.0,17.0,620.0,629.2,475.81
2016,5,8,11,30,173.0,469.0,2.1,17.0,630.0,632.69,478.46
2016,5,8,11,45,185.0,461.0,2.25,17.5,634.0,630.79,477.26
2016,5,8,12,0,197.0,453.0,2.4,18.0,638.0,628.12,475.54
2016,5,8,12,15,290.0,433.0,2.45,18.0,704.5,687.65,520.77
2016,5,8,12,30,383.0,413.0,2.5,18.0,771.0,740.7,560.37
2016,5,8,12,45,360.0,420.0,2.65,18.0,753.5,715.31,542.22
2016,5,8,13,0,337.0,427.0,2.8,18.0,736.0,689.87,524.45
2016,5,8,13,15,595.0,280.5,2.85,18.0,813.5,745.73,572.56
2016,5,8,13,30,853.0,134.0,2.9,18.0,891.0,787.74,606.42
2016,5,8,13,45,848.5,131.5,3.0,18.0,867.5,752.66,582.32
2016,5,8,14,0,844.0,129.0,3.1,18.0,844.0,715.92,557.35
2016,5,8,14,15,836.0,127.5,3.15,17.5,813.5,676.23,529.13
2016,5,8,14,30,828.0,126.0,3.2,17.0,783.0,633.24,497.66
2016,5,8,14,45,822.0,121.0,3.25,17.0,747.5,589.14,463.65
2016,5,8,15,0,816.0,116.0,3.3,17.0,712.0,544.23,428.13
2016,5,8,15,15,802.0,113.5,3.35,17.0,670.5,496.97,389.83
2016,5,8,15,30,788.0,111.0,3.4,17.0,629.0,449.98,350.75
2016,5,8,15,45,772.0,106.5,3.45,17.0,584.0,400.86,309.07
2016,5,8,16,0,756.0,102.0,3.5,17.0,539.0,352.62,267.14
2016,5,8,16,15,731.5,98.5,3.55,16.5,490.0,303.78,224.64
2016,5,8,16,30,707.0,95.0,3.6,16.0,441.0,253.69,180.75
2016,5,8,16,45,678.5,89.0,3.7,16.0,391.5,206.07,139.02
2016,5,8,17,0,650.0,83.0,3.8,16.0,342.0,161.31,101.17
2016,5,8,17,15,606.0,77.5,3.85,15.5,291.5,118.4,68.81
2016,5,8,17,30,562.0,72.0,3.9,15.0,241.0,80.15,45.41
2016,5,8,17,45,503.0,63.5,3.95,15.0,193.0,44.06,33.65
2016,5,8,18,0,444.0,55.0,4.0,15.0,145.0,39.38,29.27
2016,5,8,18,15,350.0,44.5,3.9,14.5,102.5,33.1,23.34
2016,5,8,18,30,256.0,34.0,3.8,14.0,60.0,26.04,16.21
2016,5,8,18,45,128.0,17.0,3.7,13.5,30.0,13.09,0.0
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,15,47.5,13.5,2.7,11.0,16.5,25.96,0.0
2016,5,9,5,30,95.0,27.0,2.7,11.0,33.0,68.95,34.57
2016,5,9,5,45,198.0,43.0,2.75,11.5,71.0,137.39,103.99
2016,5,9,6,0,301.0,59.0,2.8,12.0,109.0,206.49,164.77
2016,5,9,6,15,377.0,70.5,2.8,12.0,155.5,267.51,218.93
2016,5,9,6,30,453.0,82.0,2.8,12.0,202.0,335.4,277.95
2016,5,9,6,45,235.0,105.5,2.8,12.0,168.5,254.07,211.53
2016,5,9,7,0,17.0,129.0,2.8,12.0,135.0,140.71,114.34
2016,5,9,7,15,32.5,154.0,2.75,12.0,168.5,183.28,150.14
2016,5,9,7,30,48.0,179.0,2.7,12.0,202.0,221.18,181.29
2016,5,9,7,45,59.5,204.0,2.7,12.5,235.0,257.13,209.9
2016,5,9,8,0,71.0,229.0,2.7,13.0,268.0,293.59,238.39
2016,5,9,8,15,55.0,240.5,2.65,13.0,272.0,293.88,237.27
2016,5,9,8,30,39.0,252.0,2.6,13.0,276.0,293.16,235.4
2016,5,9,8,45,56.0,282.5,2.6,13.5,320.0,339.94,271.66
2016,5,9,9,0,73.0,313.0,2.6,14.0,364.0,387.21,307.44
2016,5,9,9,15,90.0,338.0,2.55,14.0,405.0,428.8,338.83
2016,5,9,9,30,107.0,363.0,2.5,14.0,446.0,470.6,369.97
2016,5,9,9,45,120.0,383.0,2.5,14.5,480.0,511.77,399.42
2016,5,9,10,0,133.0,403.0,2.5,15.0,514.0,544.04,421.97
2016,5,9,10,15,111.0,410.5,2.5,15.0,505.0,529.75,409.86
2016,5,9,10,30,89.0,418.0,2.5,15.0,496.0,507.46,392.22
2016,5,9,10,45,92.0,425.0,2.5,15.5,507.5,515.59,397.29
2016,5,9,11,0,95.0,432.0,2.5,16.0,519.0,523.35,401.93
2016,5,9,11,15,227.5,427.5,2.55,16.0,639.0,647.19,496.14
2016,5,9,11,30,360.0,423.0,2.6,16.0,759.0,767.19,583.95
2016,5,9,11,45,631.0,275.0,2.65,16.5,866.5,869.44,662.36
2016,5,9,12,0,902.0,127.0,2.7,17.0,974.0,955.89,720.89
2016,5,9,12,15,668.0,259.0,2.75,17.0,885.5,861.74,655.51
2016,5,9,12,30,434.0,391.0,2.8,17.0,797.0,766.03,582.15
2016,5,9,12,45,664.5,258.5,2.9,17.0,873.0,823.75,631.39
2016,5,9,13,0,895.0,126.0,3.0,17.0,949.0,868.97,664.72
2016,5,9,13,15,891.5,125.5,3.05,17.0,931.5,839.5,644.52
2016,5,9,13,30,888.0,125.0,3.1,17.0,914.0,807.9,623.34
2016,5,9,13,45,882.0,123.5,3.2,17.5,890.0,771.55,597.74
2016,5,9,14,0,876.0,122.0,3.3,18.0,866.0,733.54,570.79
2016,5,9,14,15,868.5,120.5,3.35,17.5,835.0,693.05,542.49
2016,5,9,14,30,861.0,119.0,3.4,17.0,804.0,651.35,511.93
2016,5,9,14,45,851.0,116.5,3.45,17.0,767.0,606.28,477.1
2016,5,9,15,0,841.0,114.0,3.5,17.0,730.0,557.55,438.72
2016,5,9,15,15,827.0,111.5,3.5,17.0,688.0,509.2,399.48
2016,5,9,15,30,813.0,109.0,3.5,17.0,646.0,461.07,359.41
2016,5,9,15,45,796.0,106.0,3.55,17.0,600.0,411.73,317.51
2016,5,9,16,0,779.0,103.0,3.6,17.0,554.0,363.33,275.41
2016,5,9,16,15,755.0,99.0,3.65,16.5,504.5,313.07,231.71
2016,5,9,16,30,731.0,95.0,3.7,16.0,455.0,261.5,186.52
2016,5,9,16,45,696.0,91.0,3.75,16.0,403.5,213.03,144.18
2016,5,9,17,0,661.0,87.0,3.8,16.0,352.0,168.07,106.31
2016,5,9,17,15,616.5,81.0,3.85,15.5,300.5,124.07,72.93
2016,5,9,17,30,572.0,75.0,3.9,15.0,249.0,84.81,48.46
2016,5,9,17,45,500.5,68.0,4.0,15.0,199.0,49.39,38.39
2016,5,9,18,0,429.0,61.0,4.1,15.0,149.0,44.69,33.98
2016,5,9,18,15,332.5,49.0,4.05,14.5,106.0,36.72,26.53
2016,5,9,18,30,236.0,37.0,4.0,14.0,63.0,28.43,18.33
2016,5,9,18,45,118.0,18.5,3.95,13.5,31.5,14.27,0.22
2016,5,9,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,5,15,61.5,13.0,2.15,11.0,17.5,29.35,0.0
2016,5,10,5,30,123.0,26.0,2.2,11.0,35.0,82.49,45.29
2016,5,10,5,45,234.5,40.0,2.25,11.5,74.0,146.97,111.6
2016,5,10,6,0,346.0,54.0,2.3,12.0,113.0,219.34,175.07
2016,5,10,6,15,173.0,69.0,2.25,12.5,98.5,164.74,133.77
2016,5,10,6,30,0.0,84.0,2.2,13.0,84.0,84.49,66.45
2016,5,10,6,45,2.5,103.5,2.2,13.5,104.0,105.63,84.34
2016,5,10,7,0,5.0,123.0,2.2,14.0,124.0,126.85,101.84
2016,5,10,7,15,23.0,150.5,2.15,14.0,160.5,166.81,135.09
2016,5,10,7,30,41.0,178.0,2.1,14.0,197.0,215.25,174.66
2016,5,10,7,45,40.5,197.0,2.05,14.5,218.0,235.56,190.02
2016,5,10,8,0,40.0,216.0,2.0,15.0,239.0,255.69,205.02
2016,5,10,8,15,78.0,250.0,1.9,15.5,298.0,322.49,257.54
2016,5,10,8,30,116.0,284.0,1.8,16.0,357.0,399.95,316.47
2016,5,10,8,45,277.5,276.0,1.75,16.5,467.5,536.63,421.82
2016,5,10,9,0,439.0,268.0,1.7,17.0,578.0,681.19,527.42
2016,5,10,9,15,633.0,199.5,1.7,17.0,674.0,791.2,608.01
2016,5,10,9,30,827.0,131.0,1.7,17.0,770.0,900.45,680.56
2016,5,10,9,45,823.0,140.5,1.7,17.5,800.0,918.69,689.05
2016,5,10,10,0,819.0,150.0,1.7,18.0,830.0,933.97,696.63
2016,5,10,10,15,826.5,151.5,1.65,18.5,857.0,948.76,703.3
2016,5,10,10,30,834.0,153.0,1.6,19.0,884.0,960.88,708.22
2016,5,10,10,45,842.0,153.0,1.6,19.5,905.0,969.17,711.42
2016,5,10,11,0,850.0,153.0,1.6,20.0,926.0,974.65,712.94
2016,5,10,11,15,853.0,153.5,1.6,20.0,939.5,968.2,708.27
2016,5,10,11,30,856.0,154.0,1.6,20.0,953.0,964.06,705.34
2016,5,10,11,45,860.5,152.5,1.65,20.5,959.0,956.58,699.68
2016,5,10,12,0,865.0,151.0,1.7,21.0,965.0,946.32,692.35
2016,5,10,12,15,635.5,276.5,1.8,21.0,874.0,850.22,628.8
2016,5,10,12,30,406.0,402.0,1.9,21.0,783.0,752.38,557.31
2016,5,10,12,45,641.0,270.5,2.05,21.0,864.5,815.89,609.94
2016,5,10,13,0,876.0,139.0,2.2,21.0,946.0,866.62,647.11
2016,5,10,13,15,872.5,138.5,2.3,21.0,929.0,837.62,628.26
2016,5,10,13,30,869.0,138.0,2.4,21.0,912.0,806.56,608.55
2016,5,10,13,45,864.5,135.5,2.55,21.0,888.0,771.0,585.8
2016,5,10,14,0,860.0,133.0,2.7,21.0,864.0,733.74,561.49
2016,5,10,14,15,851.5,131.5,2.75,21.0,833.0,693.15,532.46
2016,5,10,14,30,843.0,130.0,2.8,21.0,802.0,649.37,500.3
2016,5,10,14,45,835.0,126.5,2.9,21.0,766.0,604.89,467.04
2016,5,10,15,0,827.0,123.0,3.0,21.0,730.0,559.74,432.34
2016,5,10,15,15,812.5,120.0,3.05,20.5,687.5,511.32,394.82
2016,5,10,15,30,798.0,117.0,3.1,20.0,645.0,463.19,356.38
2016,5,10,15,45,783.0,112.5,3.15,20.0,599.5,414.03,315.39
2016,5,10,16,0,768.0,108.0,3.2,20.0,554.0,365.64,274.03
2016,5,10,16,15,744.0,104.0,3.25,19.5,504.5,315.92,231.5
2016,5,10,16,30,720.0,100.0,3.3,19.0,455.0,264.69,187.31
2016,5,10,16,45,691.5,94.0,3.4,18.5,404.5,216.38,145.75
2016,5,10,17,0,663.0,88.0,3.5,18.0,354.0,170.92,107.75
2016,5,10,17,15,618.5,82.0,3.45,17.5,302.5,126.76,74.31
2016,5,10,17,30,574.0,76.0,3.4,17.0,251.0,87.34,49.58
2016,5,10,17,45,515.0,67.5,3.4,16.5,202.0,50.45,39.1
2016,5,10,18,0,456.0,59.0,3.4,16.0,153.0,42.66,32.07
2016,5,10,18,15,362.0,47.5,3.25,15.5,109.5,35.58,25.46
2016,5,10,18,30,268.0,36.0,3.1,15.0,66.0,27.54,17.61
2016,5,10,18,45,134.0,18.0,3.0,14.5,33.0,13.83,1.05
2016,5,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,98.0,12.5,2.55,11.5,20.0,38.9,0.0
2016,5,11,5,30,196.0,25.0,2.6,12.0,40.0,105.03,61.27
2016,5,11,5,45,305.0,37.0,2.65,12.5,80.0,170.91,129.96
2016,5,11,6,0,414.0,49.0,2.7,13.0,120.0,244.11,194.51
2016,5,11,6,15,207.0,58.5,2.65,13.0,94.0,175.35,142.59
2016,5,11,6,30,0.0,68.0,2.6,13.0,68.0,66.77,51.45
2016,5,11,6,45,0.0,84.0,2.55,13.5,84.0,82.86,65.13
2016,5,11,7,0,0.0,100.0,2.5,14.0,100.0,98.88,78.37
2016,5,11,7,15,3.0,126.0,2.45,14.0,127.5,127.4,102.03
2016,5,11,7,30,6.0,152.0,2.4,14.0,155.0,156.08,125.44
2016,5,11,7,45,17.0,180.0,2.35,14.5,189.5,192.73,154.99
2016,5,11,8,0,28.0,208.0,2.3,15.0,224.0,237.69,190.59
2016,5,11,8,15,70.5,246.0,2.25,15.5,290.0,312.15,249.71
2016,5,11,8,30,113.0,284.0,2.2,16.0,356.0,397.59,315.42
2016,5,11,8,45,119.0,306.5,2.15,16.5,387.0,428.26,336.88
2016,5,11,9,0,125.0,329.0,2.1,17.0,418.0,458.68,358.08
2016,5,11,9,15,127.5,349.0,2.05,17.0,444.0,482.95,375.0
2016,5,11,9,30,130.0,369.0,2.0,17.0,470.0,506.73,391.43
2016,5,11,9,45,156.0,387.5,1.95,17.5,514.0,550.04,421.96
2016,5,11,10,0,182.0,406.0,1.9,18.0,558.0,593.35,451.78
2016,5,11,10,15,178.0,420.5,1.9,18.0,573.0,603.82,458.03
2016,5,11,10,30,174.0,435.0,1.9,18.0,588.0,613.42,463.94
2016,5,11,10,45,328.5,399.5,1.9,18.0,696.0,728.43,549.18
2016,5,11,11,0,483.0,364.0,1.9,18.0,804.0,841.66,629.51
2016,5,11,11,15,687.0,250.5,1.9,18.0,886.5,917.31,685.36
2016,5,11,11,30,891.0,137.0,1.9,18.0,969.0,981.53,726.63
2016,5,11,11,45,895.5,135.0,1.95,18.5,975.0,973.37,719.58
2016,5,11,12,0,900.0,133.0,2.0,19.0,981.0,962.33,711.57
2016,5,11,12,15,899.5,132.5,2.05,19.0,978.5,945.36,701.09
2016,5,11,12,30,899.0,132.0,2.1,19.0,976.0,925.73,688.91
2016,5,11,12,45,679.5,253.5,2.2,19.5,887.5,833.87,626.3
2016,5,11,13,0,460.0,375.0,2.3,20.0,799.0,745.16,559.01
2016,5,11,13,15,679.0,248.5,2.35,20.0,861.5,786.52,595.23
2016,5,11,13,30,898.0,122.0,2.4,20.0,924.0,815.68,617.58
2016,5,11,13,45,893.0,120.5,2.5,20.0,899.0,779.83,593.77
2016,5,11,14,0,888.0,119.0,2.6,20.0,874.0,742.23,568.98
2016,5,11,14,15,879.5,117.5,2.6,19.5,843.0,700.7,540.71
2016,5,11,14,30,871.0,116.0,2.6,19.0,812.0,658.03,509.98
2016,5,11,14,45,860.5,114.0,2.6,19.0,774.5,612.79,475.61
2016,5,11,15,0,850.0,112.0,2.6,19.0,737.0,566.96,439.98
2016,5,11,15,15,836.0,109.5,2.55,18.5,694.5,515.2,399.68
2016,5,11,15,30,822.0,107.0,2.5,18.0,652.0,466.72,360.65
2016,5,11,15,45,804.5,103.5,2.45,18.0,605.5,416.35,318.46
2016,5,11,16,0,787.0,100.0,2.4,18.0,559.0,366.96,276.1
2016,5,11,16,15,763.5,96.5,2.35,17.5,509.5,316.9,233.03
2016,5,11,16,30,740.0,93.0,2.3,17.0,460.0,268.84,191.05
2016,5,11,16,45,709.5,88.0,2.3,17.0,408.5,216.75,145.99
2016,5,11,17,0,679.0,83.0,2.3,17.0,357.0,170.91,107.32
2016,5,11,17,15,636.0,77.0,2.25,16.5,305.5,126.05,73.02
2016,5,11,17,30,593.0,71.0,2.2,16.0,254.0,85.74,47.28
2016,5,11,17,45,533.0,63.5,2.2,16.0,204.5,48.62,31.81
2016,5,11,18,0,473.0,56.0,2.2,16.0,155.0,39.78,29.56
2016,5,11,18,15,380.5,45.5,2.2,15.5,111.5,33.53,23.71
2016,5,11,18,30,288.0,35.0,2.2,15.0,68.0,26.84,17.12
2016,5,11,18,45,144.0,17.5,2.25,14.5,34.0,12.93,1.41
2016,5,11,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,12,5,15,64.0,14.0,3.1,11.0,18.5,31.28,0.0
2016,5,12,5,30,128.0,28.0,3.2,11.0,37.0,88.33,53.65
2016,5,12,5,45,222.5,43.5,3.3,11.5,75.5,147.7,113.19
2016,5,12,6,0,317.0,59.0,3.4,12.0,114.0,214.64,172.26
2016,5,12,6,15,184.5,81.0,3.35,12.0,116.0,185.68,151.9
2016,5,12,6,30,52.0,103.0,3.3,12.0,118.0,137.77,112.35
2016,5,12,6,45,64.5,124.0,3.25,12.5,146.0,168.87,138.82
2016,5,12,7,0,77.0,145.0,3.2,13.0,174.0,200.8,165.32
2016,5,12,7,15,146.5,167.0,3.1,13.0,231.5,278.65,230.41
2016,5,12,7,30,216.0,189.0,3.0,13.0,289.0,354.59,292.55
2016,5,12,7,45,267.0,204.5,2.95,13.5,342.5,423.05,346.39
2016,5,12,8,0,318.0,220.0,2.9,14.0,396.0,486.34,395.0
2016,5,12,8,15,356.0,233.0,2.85,14.0,446.0,539.23,435.09
2016,5,12,8,30,394.0,246.0,2.8,14.0,496.0,593.52,475.54
2016,5,12,8,45,399.5,265.5,2.75,14.5,534.5,628.62,499.16
2016,5,12,9,0,405.0,285.0,2.7,15.0,573.0,670.97,527.56
2016,5,12,9,15,604.5,212.5,2.65,15.0,669.0,781.32,611.9
2016,5,12,9,30,804.0,140.0,2.6,15.0,765.0,891.51,688.22
2016,5,12,9,45,819.0,139.5,2.6,15.5,799.5,916.14,701.73
2016,5,12,10,0,834.0,139.0,2.6,16.0,834.0,938.53,714.44
2016,5,12,10,15,661.5,239.0,2.55,16.0,802.0,889.56,679.24
2016,5,12,10,30,489.0,339.0,2.5,16.0,770.0,827.83,629.91
2016,5,12,10,45,673.0,241.5,2.45,16.5,848.5,904.14,686.77
2016,5,12,11,0,857.0,144.0,2.4,17.0,927.0,969.41,727.79
2016,5,12,11,15,860.0,144.5,2.35,17.0,940.0,968.16,725.32
2016,5,12,11,30,863.0,145.0,2.3,17.0,953.0,964.07,721.76
2016,5,12,11,45,863.5,146.0,2.3,17.5,957.5,955.32,714.39
2016,5,12,12,0,864.0,147.0,2.3,18.0,962.0,943.84,705.38
2016,5,12,12,15,863.5,147.0,2.35,18.0,960.0,927.84,695.28
2016,5,12,12,30,863.0,147.0,2.4,18.0,958.0,909.29,683.53
2016,5,12,12,45,839.0,160.0,2.5,18.0,941.5,882.26,666.44
2016,5,12,13,0,815.0,173.0,2.6,18.0,925.0,851.46,646.66
2016,5,12,13,15,810.5,171.5,2.7,18.0,908.0,821.67,627.42
2016,5,12,13,30,806.0,170.0,2.8,18.0,891.0,790.1,606.7
2016,5,12,13,45,801.5,167.0,2.9,18.0,867.5,755.49,583.6
2016,5,12,14,0,797.0,164.0,3.0,18.0,844.0,719.39,558.22
2016,5,12,14,15,632.5,232.0,3.1,18.0,759.5,637.61,495.62
2016,5,12,14,30,468.0,300.0,3.2,18.0,675.0,568.18,441.48
2016,5,12,14,45,617.0,224.0,3.3,18.0,694.0,565.31,441.73
2016,5,12,15,0,766.0,148.0,3.4,18.0,713.0,552.31,432.58
2016,5,12,15,15,750.5,144.5,3.45,17.5,671.5,502.68,393.65
2016,5,12,15,30,735.0,141.0,3.5,17.0,630.0,456.21,356.17
2016,5,12,15,45,722.5,134.0,3.55,17.0,586.0,408.59,316.13
2016,5,12,16,0,710.0,127.0,3.6,17.0,542.0,361.6,275.67
2016,5,12,16,15,684.0,122.0,3.65,16.5,493.5,312.96,233.87
2016,5,12,16,30,658.0,117.0,3.7,16.0,445.0,266.62,193.49
2016,5,12,16,45,629.5,109.5,3.75,16.0,395.5,220.06,152.91
2016,5,12,17,0,601.0,102.0,3.8,16.0,346.0,176.38,115.89
2016,5,12,17,15,555.5,94.5,3.85,15.5,296.0,133.85,83.24
2016,5,12,17,30,510.0,87.0,3.9,15.0,246.0,96.17,58.61
2016,5,12,17,45,449.5,77.0,4.0,14.5,198.0,61.05,42.26
2016,5,12,18,0,389.0,67.0,4.1,14.0,150.0,49.0,37.99
2016,5,12,18,15,301.0,54.0,4.1,13.5,107.5,40.47,30.03
2016,5,12,18,30,213.0,41.0,4.1,13.0,65.0,31.49,21.31
2016,5,12,18,45,106.5,24.5,4.1,13.0,36.5,19.07,5.78
2016,5,12,19,0,0.0,8.0,4.1,13.0,8.0,7.86,0.0
2016,5,12,19,15,0.0,4.0,4.05,12.5,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
