Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,10.5,3.35,11.0,10.5,10.32,0.0
2016,5,13,5,30,0.0,21.0,3.4,11.0,21.0,20.28,8.92
2016,5,13,5,45,4.5,40.0,3.45,11.5,41.0,42.27,29.46
2016,5,13,6,0,9.0,59.0,3.5,12.0,61.0,64.19,48.75
2016,5,13,6,15,19.5,80.0,3.45,12.0,85.0,95.45,75.94
2016,5,13,6,30,30.0,101.0,3.4,12.0,109.0,123.91,100.59
2016,5,13,6,45,39.5,121.5,3.4,12.0,134.5,151.85,124.45
2016,5,13,7,0,49.0,142.0,3.4,12.0,160.0,180.39,148.45
2016,5,13,7,15,43.5,160.5,3.35,12.0,178.0,197.57,162.27
2016,5,13,7,30,38.0,179.0,3.3,12.0,196.0,214.18,175.35
2016,5,13,7,45,23.0,180.5,3.3,12.5,191.5,197.5,160.39
2016,5,13,8,0,8.0,182.0,3.3,13.0,187.0,187.33,150.79
2016,5,13,8,15,11.5,200.5,3.3,13.5,208.0,208.7,167.55
2016,5,13,8,30,15.0,219.0,3.3,14.0,229.0,230.23,184.14
2016,5,13,8,45,24.5,251.0,3.3,14.5,268.5,270.99,216.04
2016,5,13,9,0,34.0,283.0,3.3,15.0,308.0,320.84,254.42
2016,5,13,9,15,47.0,313.5,3.4,15.0,350.0,364.23,287.9
2016,5,13,9,30,60.0,344.0,3.5,15.0,392.0,407.73,321.12
2016,5,13,9,45,87.0,373.0,3.65,15.5,445.0,462.56,362.57
2016,5,13,10,0,114.0,402.0,3.8,16.0,498.0,525.68,409.4
2016,5,13,10,15,205.0,409.0,3.9,16.0,587.0,617.74,480.13
2016,5,13,10,30,296.0,416.0,4.0,16.0,676.0,717.54,554.69
2016,5,13,10,45,599.5,270.0,4.15,16.0,813.0,863.47,669.4
2016,5,13,11,0,903.0,124.0,4.3,16.0,950.0,994.33,762.12
2016,5,13,11,15,905.5,124.5,4.4,16.0,962.5,992.65,760.4
2016,5,13,11,30,908.0,125.0,4.5,16.0,975.0,987.99,757.75
2016,5,13,11,45,912.0,123.5,4.6,16.5,981.0,979.82,751.3
2016,5,13,12,0,916.0,122.0,4.7,17.0,987.0,968.73,742.92
2016,5,13,12,15,915.5,121.5,4.75,17.0,984.5,951.64,731.47
2016,5,13,12,30,915.0,121.0,4.8,17.0,982.0,931.84,718.19
2016,5,13,12,45,912.0,121.0,4.9,17.0,972.0,907.73,702.23
2016,5,13,13,0,909.0,121.0,5.0,17.0,962.0,881.21,684.48
2016,5,13,13,15,905.5,120.5,5.0,16.5,944.5,851.51,665.05
2016,5,13,13,30,902.0,120.0,5.0,16.0,927.0,819.67,643.93
2016,5,13,13,45,900.0,116.5,5.05,16.0,904.0,784.17,619.01
2016,5,13,14,0,898.0,113.0,5.1,16.0,881.0,746.73,592.47
2016,5,13,14,15,891.0,111.5,5.1,16.0,850.0,705.94,562.55
2016,5,13,14,30,884.0,110.0,5.1,16.0,819.0,663.88,529.73
2016,5,13,14,45,613.5,213.5,5.1,16.0,695.0,554.83,441.57
2016,5,13,15,0,343.0,317.0,5.1,16.0,571.0,473.44,374.56
2016,5,13,15,15,595.0,208.0,5.05,15.5,617.5,482.75,383.78
2016,5,13,15,30,847.0,99.0,5.0,15.0,664.0,478.02,378.62
2016,5,13,15,45,836.5,94.0,4.95,15.0,619.0,424.37,332.25
2016,5,13,16,0,826.0,89.0,4.9,15.0,574.0,374.7,288.12
2016,5,13,16,15,804.5,86.0,4.85,14.5,524.5,323.83,242.89
2016,5,13,16,30,783.0,83.0,4.8,14.0,475.0,274.71,198.58
2016,5,13,16,45,760.5,78.0,4.75,14.0,424.5,225.54,154.17
2016,5,13,17,0,738.0,73.0,4.7,14.0,374.0,178.6,113.01
2016,5,13,17,15,699.0,68.0,4.65,13.5,322.0,132.17,76.22
2016,5,13,17,30,660.0,63.0,4.6,13.0,270.0,86.58,45.32
2016,5,13,17,45,606.0,57.0,4.55,13.0,219.5,47.27,28.15
2016,5,13,18,0,552.0,51.0,4.5,13.0,169.0,35.18,25.84
2016,5,13,18,15,462.5,42.5,4.45,12.5,123.5,30.54,21.42
2016,5,13,18,30,373.0,34.0,4.4,12.0,78.0,25.59,16.41
2016,5,13,18,45,228.5,22.0,4.35,12.0,45.0,16.88,5.2
2016,5,13,19,0,84.0,10.0,4.3,12.0,12.0,9.83,0.0
2016,5,13,19,15,42.0,5.0,4.3,12.0,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,11.5,2.95,12.5,11.5,11.3,0.0
2016,5,14,5,30,0.0,23.0,3.1,13.0,23.0,22.36,10.66
2016,5,14,5,45,10.5,42.0,3.3,13.5,44.0,46.84,32.98
2016,5,14,6,0,21.0,61.0,3.5,14.0,65.0,74.96,57.38
2016,5,14,6,15,32.0,82.0,3.5,14.0,90.0,103.66,82.33
2016,5,14,6,30,43.0,103.0,3.5,14.0,115.0,132.93,107.54
2016,5,14,6,45,50.0,124.0,3.5,14.5,140.5,160.64,130.77
2016,5,14,7,0,57.0,145.0,3.5,15.0,166.0,188.7,153.79
2016,5,14,7,15,32.5,150.5,3.35,15.0,163.0,178.88,144.84
2016,5,14,7,30,8.0,156.0,3.2,15.0,160.0,161.57,129.53
2016,5,14,7,45,4.0,143.0,3.05,15.5,145.0,144.21,114.56
2016,5,14,8,0,0.0,130.0,2.9,16.0,130.0,127.39,100.09
2016,5,14,8,15,5.5,169.5,2.7,16.0,173.0,171.74,135.97
2016,5,14,8,30,11.0,209.0,2.5,16.0,216.0,216.53,171.47
2016,5,14,8,45,15.0,232.0,2.4,16.5,242.5,243.19,191.71
2016,5,14,9,0,19.0,255.0,2.3,17.0,269.0,269.93,211.75
2016,5,14,9,15,28.5,287.5,2.25,17.0,309.5,319.85,249.99
2016,5,14,9,30,38.0,320.0,2.2,17.0,350.0,362.06,281.69
2016,5,14,9,45,22.0,258.0,2.15,17.5,276.0,281.28,218.46
2016,5,14,10,0,6.0,196.0,2.1,18.0,202.0,197.42,152.47
2016,5,14,10,15,14.0,260.5,2.1,18.0,274.0,269.15,208.31
2016,5,14,10,30,22.0,325.0,2.1,18.0,346.0,341.0,262.6
2016,5,14,10,45,16.5,280.0,2.15,18.5,295.5,290.24,223.14
2016,5,14,11,0,11.0,235.0,2.2,19.0,245.0,240.03,184.3
2016,5,14,11,15,97.0,353.5,2.25,19.0,445.0,449.31,344.81
2016,5,14,11,30,183.0,472.0,2.3,19.0,645.0,646.55,487.04
2016,5,14,11,45,191.0,474.5,2.35,19.0,655.5,651.3,489.2
2016,5,14,12,0,199.0,477.0,2.4,19.0,666.0,655.16,492.2
2016,5,14,12,15,284.5,450.0,2.45,19.0,719.0,701.6,527.76
2016,5,14,12,30,370.0,423.0,2.5,19.0,772.0,742.06,558.45
2016,5,14,12,45,423.0,399.0,2.6,19.0,794.0,753.25,568.09
2016,5,14,13,0,476.0,375.0,2.7,19.0,816.0,760.65,575.24
2016,5,14,13,15,674.0,253.5,2.8,19.0,865.5,790.14,602.53
2016,5,14,13,30,872.0,132.0,2.9,19.0,915.0,808.64,618.16
2016,5,14,13,45,865.0,131.5,3.0,19.0,890.0,773.13,594.2
2016,5,14,14,0,858.0,131.0,3.1,19.0,865.0,736.08,569.28
2016,5,14,14,15,850.0,129.5,3.2,18.5,834.5,696.06,541.84
2016,5,14,14,30,842.0,128.0,3.3,18.0,804.0,652.81,510.72
2016,5,14,14,45,828.5,127.0,3.4,18.0,766.5,607.56,476.22
2016,5,14,15,0,815.0,126.0,3.5,18.0,729.0,562.09,440.68
2016,5,14,15,15,800.5,123.0,3.55,18.0,687.5,514.31,402.39
2016,5,14,15,30,786.0,120.0,3.6,18.0,646.0,466.84,363.37
2016,5,14,15,45,764.5,118.0,3.7,18.0,599.5,417.92,322.37
2016,5,14,16,0,743.0,116.0,3.8,18.0,553.0,367.1,279.04
2016,5,14,16,15,718.5,112.0,3.8,17.5,504.5,318.21,236.92
2016,5,14,16,30,694.0,108.0,3.8,17.0,456.0,271.42,195.99
2016,5,14,16,45,659.5,103.0,3.85,17.0,405.5,223.9,154.69
2016,5,14,17,0,625.0,98.0,3.9,17.0,355.0,179.84,117.43
2016,5,14,17,15,581.0,91.0,3.85,16.5,304.0,136.56,83.86
2016,5,14,17,30,537.0,84.0,3.8,16.0,253.0,97.95,58.15
2016,5,14,17,45,482.0,74.5,3.8,15.5,205.5,61.68,40.48
2016,5,14,18,0,427.0,65.0,3.8,15.0,158.0,47.42,36.47
2016,5,14,18,15,337.0,53.0,3.7,14.5,114.5,39.51,29.13
2016,5,14,18,30,247.0,41.0,3.6,14.0,71.0,31.34,21.25
2016,5,14,18,45,123.5,26.0,3.5,14.0,41.0,20.21,7.94
2016,5,14,19,0,0.0,11.0,3.4,14.0,11.0,10.81,0.0
2016,5,14,19,15,0.0,5.5,3.4,14.0,5.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,5,15,76.0,15.5,4.1,12.5,21.5,36.48,0.0
2016,5,15,5,30,152.0,31.0,4.2,13.0,43.0,101.96,67.12
2016,5,15,5,45,257.5,44.0,4.3,13.5,83.0,162.2,124.67
2016,5,15,6,0,363.0,57.0,4.4,14.0,123.0,233.0,186.71
2016,5,15,6,15,434.5,66.5,4.3,14.0,170.0,295.77,242.31
2016,5,15,6,30,506.0,76.0,4.2,14.0,217.0,363.28,300.79
2016,5,15,6,45,560.5,81.5,4.1,14.5,267.5,422.42,350.45
2016,5,15,7,0,615.0,87.0,4.0,15.0,318.0,485.25,401.54
2016,5,15,7,15,651.5,92.5,3.9,15.5,369.0,539.86,444.42
2016,5,15,7,30,688.0,98.0,3.8,16.0,420.0,596.07,487.17
2016,5,15,7,45,718.5,101.0,3.75,16.5,471.0,646.32,523.98
2016,5,15,8,0,749.0,104.0,3.7,17.0,522.0,694.64,557.3
2016,5,15,8,15,769.5,107.0,3.6,17.0,569.5,737.84,587.01
2016,5,15,8,30,790.0,110.0,3.5,17.0,617.0,780.27,615.68
2016,5,15,8,45,808.0,112.0,3.45,17.5,661.0,818.43,639.89
2016,5,15,9,0,826.0,114.0,3.4,18.0,705.0,855.19,662.74
2016,5,15,9,15,838.5,116.0,3.35,18.0,744.0,880.1,678.25
2016,5,15,9,30,851.0,118.0,3.3,18.0,783.0,908.25,696.05
2016,5,15,9,45,873.5,112.5,3.3,18.5,820.0,935.47,712.08
2016,5,15,10,0,896.0,107.0,3.3,19.0,857.0,960.66,726.61
2016,5,15,10,15,902.5,108.0,3.4,19.0,884.5,975.2,736.03
2016,5,15,10,30,909.0,109.0,3.5,19.0,912.0,986.9,743.72
2016,5,15,10,45,912.5,110.5,3.65,19.5,932.0,993.31,746.88
2016,5,15,11,0,916.0,112.0,3.8,20.0,952.0,996.71,748.12
2016,5,15,11,15,919.0,112.5,4.05,20.0,965.0,995.6,748.49
2016,5,15,11,30,922.0,113.0,4.3,20.0,978.0,991.48,746.85
2016,5,15,11,45,922.0,114.0,4.6,20.0,983.5,982.04,742.49
2016,5,15,12,0,922.0,115.0,4.9,20.0,989.0,969.69,736.38
2016,5,15,12,15,922.0,114.5,5.1,20.0,986.5,953.06,726.42
2016,5,15,12,30,922.0,114.0,5.3,20.0,984.0,933.7,714.47
2016,5,15,12,45,925.0,110.5,5.5,20.0,976.0,911.42,700.35
2016,5,15,13,0,928.0,107.0,5.7,20.0,968.0,886.45,684.18
2016,5,15,13,15,924.5,106.5,5.8,20.0,951.0,856.39,663.71
2016,5,15,13,30,921.0,106.0,5.9,20.0,934.0,824.14,641.54
2016,5,15,13,45,914.5,106.0,6.0,20.0,909.0,788.05,616.41
2016,5,15,14,0,908.0,106.0,6.1,20.0,884.0,750.25,589.81
2016,5,15,14,15,900.5,104.5,6.1,19.5,853.0,708.88,561.05
2016,5,15,14,30,893.0,103.0,6.1,19.0,822.0,666.25,528.89
2016,5,15,14,45,884.0,101.5,6.2,19.0,785.5,621.66,493.73
2016,5,15,15,0,875.0,100.0,6.3,19.0,749.0,576.32,457.16
2016,5,15,15,15,862.0,97.5,6.4,18.5,707.0,527.51,417.83
2016,5,15,15,30,849.0,95.0,6.5,18.0,665.0,478.73,377.38
2016,5,15,15,45,830.5,93.5,6.6,18.0,618.0,424.85,331.24
2016,5,15,16,0,812.0,92.0,6.7,18.0,571.0,375.73,287.87
2016,5,15,16,15,790.0,88.5,6.7,17.5,522.0,324.97,243.0
2016,5,15,16,30,768.0,85.0,6.7,17.0,473.0,276.0,199.11
2016,5,15,16,45,735.0,82.0,6.7,17.0,421.0,227.07,155.52
2016,5,15,17,0,702.0,79.0,6.7,17.0,369.0,178.15,113.34
2016,5,15,17,15,661.5,74.0,6.65,16.5,317.5,133.07,77.61
2016,5,15,17,30,621.0,69.0,6.6,16.0,266.0,92.26,50.05
2016,5,15,17,45,557.5,63.0,6.55,15.5,216.0,54.5,32.48
2016,5,15,18,0,494.0,57.0,6.5,15.0,166.0,40.03,29.92
2016,5,15,18,15,405.0,47.5,6.4,14.5,121.5,34.72,24.93
2016,5,15,18,30,316.0,38.0,6.3,14.0,77.0,29.06,19.34
2016,5,15,18,45,184.5,24.5,6.2,14.0,45.0,18.93,7.6
2016,5,15,19,0,53.0,11.0,6.1,14.0,13.0,10.81,0.0
2016,5,15,19,15,26.5,5.5,6.05,13.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,5,15,79.0,15.0,3.9,12.0,22.0,45.97,0.0
2016,5,16,5,30,158.0,30.0,3.9,12.0,44.0,102.49,68.81
2016,5,16,5,45,253.5,44.0,3.9,12.5,83.0,160.97,124.4
2016,5,16,6,0,349.0,58.0,3.9,13.0,122.0,228.81,184.05
2016,5,16,6,15,419.0,67.5,3.8,13.5,168.5,287.93,236.21
2016,5,16,6,30,489.0,77.0,3.7,14.0,215.0,356.39,294.8
2016,5,16,6,45,541.0,84.0,3.6,14.5,265.0,415.13,343.93
2016,5,16,7,0,593.0,91.0,3.5,15.0,315.0,477.4,394.3
2016,5,16,7,15,629.5,96.5,3.4,15.5,365.0,531.16,436.3
2016,5,16,7,30,666.0,102.0,3.3,16.0,415.0,586.54,478.21
2016,5,16,7,45,698.5,105.0,3.25,16.5,465.5,637.44,515.62
2016,5,16,8,0,731.0,108.0,3.2,17.0,516.0,689.02,551.21
2016,5,16,8,15,751.5,111.5,3.15,17.5,563.0,729.57,577.86
2016,5,16,8,30,772.0,115.0,3.1,18.0,610.0,772.0,605.42
2016,5,16,8,45,791.5,116.0,3.1,18.5,654.0,809.83,629.45
2016,5,16,9,0,811.0,117.0,3.1,19.0,698.0,846.37,652.27
2016,5,16,9,15,823.0,119.0,3.1,19.0,736.5,875.78,671.12
2016,5,16,9,30,835.0,121.0,3.1,19.0,775.0,897.79,684.83
2016,5,16,9,45,855.5,116.5,3.1,19.5,811.5,923.97,700.13
2016,5,16,10,0,876.0,112.0,3.1,20.0,848.0,948.1,713.92
2016,5,16,10,15,882.5,113.5,3.15,20.0,875.0,962.93,723.16
2016,5,16,10,30,889.0,115.0,3.2,20.0,902.0,974.97,730.7
2016,5,16,10,45,894.0,115.5,3.25,20.5,922.5,981.68,733.38
2016,5,16,11,0,899.0,116.0,3.3,21.0,943.0,985.47,734.25
2016,5,16,11,15,902.5,117.0,3.4,21.0,956.0,985.37,734.44
2016,5,16,11,30,906.0,118.0,3.5,21.0,969.0,982.31,732.77
2016,5,16,11,45,907.5,118.0,3.6,21.5,975.0,973.42,725.9
2016,5,16,12,0,909.0,118.0,3.7,22.0,981.0,961.66,717.22
2016,5,16,12,15,909.0,118.0,3.85,22.0,979.0,945.73,707.48
2016,5,16,12,30,909.0,118.0,4.0,22.0,977.0,927.1,695.91
2016,5,16,12,45,908.5,116.5,4.15,22.0,968.0,903.99,681.24
2016,5,16,13,0,908.0,115.0,4.3,22.0,959.0,878.39,664.77
2016,5,16,13,15,904.5,114.5,4.4,22.0,942.0,848.87,645.2
2016,5,16,13,30,901.0,114.0,4.5,22.0,925.0,817.22,624.34
2016,5,16,13,45,898.0,112.0,4.6,22.0,901.5,782.56,601.14
2016,5,16,14,0,895.0,110.0,4.7,22.0,878.0,746.02,576.35
2016,5,16,14,15,887.5,108.5,4.75,21.5,847.5,705.15,548.88
2016,5,16,14,30,880.0,107.0,4.8,21.0,817.0,663.06,518.16
2016,5,16,14,45,867.5,106.5,4.9,21.0,779.5,617.84,483.44
2016,5,16,15,0,855.0,106.0,5.0,21.0,742.0,572.18,447.53
2016,5,16,15,15,842.0,104.0,5.0,20.5,700.5,524.72,409.93
2016,5,16,15,30,829.0,102.0,5.0,20.0,659.0,473.64,368.57
2016,5,16,15,45,805.5,101.5,5.05,20.0,612.0,423.25,326.05
2016,5,16,16,0,782.0,101.0,5.1,20.0,565.0,374.39,283.87
2016,5,16,16,15,759.0,97.5,5.1,19.5,516.0,324.77,240.88
2016,5,16,16,30,736.0,94.0,5.1,19.0,467.0,277.08,198.93
2016,5,16,16,45,700.5,91.0,5.15,19.0,415.5,225.75,154.31
2016,5,16,17,0,665.0,88.0,5.2,19.0,364.0,181.1,116.31
2016,5,16,17,15,622.5,82.5,5.25,18.5,313.0,137.15,81.87
2016,5,16,17,30,580.0,77.0,5.3,18.0,262.0,97.68,55.23
2016,5,16,17,45,517.5,69.5,5.35,17.5,213.0,60.61,37.11
2016,5,16,18,0,455.0,62.0,5.4,17.0,164.0,44.3,33.44
2016,5,16,18,15,366.5,51.5,5.3,16.5,120.0,38.26,27.83
2016,5,16,18,30,278.0,41.0,5.2,16.0,76.0,31.2,21.04
2016,5,16,18,45,157.5,26.5,5.15,15.5,44.5,20.52,9.12
2016,5,16,19,0,37.0,12.0,5.1,15.0,13.0,11.8,0.0
2016,5,16,19,15,18.5,6.0,4.9,14.5,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,124.5,14.5,2.65,13.5,25.5,59.98,0.0
2016,5,17,5,30,249.0,29.0,2.7,14.0,51.0,132.45,90.02
2016,5,17,5,45,354.0,39.0,2.75,15.0,92.5,195.02,149.51
2016,5,17,6,0,459.0,49.0,2.8,16.0,134.0,267.79,212.61
2016,5,17,6,15,526.5,56.5,2.7,16.5,183.0,329.5,266.32
2016,5,17,6,30,594.0,64.0,2.6,17.0,232.0,396.84,322.93
2016,5,17,6,45,643.0,69.0,2.55,17.5,284.0,456.03,371.32
2016,5,17,7,0,692.0,74.0,2.5,18.0,336.0,518.45,420.45
2016,5,17,7,15,725.0,78.0,2.55,18.5,388.0,570.11,460.01
2016,5,17,7,30,758.0,82.0,2.6,19.0,440.0,625.24,500.86
2016,5,17,7,45,784.0,85.0,2.65,19.5,491.5,675.01,535.04
2016,5,17,8,0,810.0,88.0,2.7,20.0,543.0,724.8,568.52
2016,5,17,8,15,828.5,91.0,2.75,20.5,591.0,768.41,596.9
2016,5,17,8,30,847.0,94.0,2.8,21.0,639.0,806.12,620.7
2016,5,17,8,45,861.5,96.0,2.9,21.5,683.5,842.88,643.89
2016,5,17,9,0,876.0,98.0,3.0,22.0,728.0,877.98,665.71
2016,5,17,9,15,887.0,100.0,3.0,22.5,767.5,908.05,683.23
2016,5,17,9,30,898.0,102.0,3.0,23.0,807.0,935.89,699.13
2016,5,17,9,45,906.5,103.5,3.05,23.5,840.5,958.45,711.8
2016,5,17,10,0,915.0,105.0,3.1,24.0,874.0,978.39,722.75
2016,5,17,10,15,921.0,106.0,3.1,24.0,901.0,992.66,731.04
2016,5,17,10,30,927.0,107.0,3.1,24.0,928.0,1004.03,737.55
2016,5,17,10,45,930.5,108.0,3.1,24.5,948.0,1010.01,739.23
2016,5,17,11,0,934.0,109.0,3.1,25.0,968.0,1012.95,739.06
2016,5,17,11,15,936.0,109.5,3.1,25.0,981.0,1010.87,737.23
2016,5,17,11,30,938.0,110.0,3.1,25.0,994.0,1005.75,733.59
2016,5,17,11,45,938.0,111.0,3.15,25.0,998.5,996.22,727.6
2016,5,17,12,0,938.0,112.0,3.2,25.0,1003.0,983.74,719.81
2016,5,17,12,15,937.0,111.5,3.25,25.0,1000.5,966.03,708.65
2016,5,17,12,30,936.0,111.0,3.3,25.0,998.0,945.57,695.74
2016,5,17,12,45,935.0,110.0,3.4,25.0,988.0,921.99,681.09
2016,5,17,13,0,934.0,109.0,3.5,25.0,978.0,895.86,664.66
2016,5,17,13,15,930.0,108.5,3.6,25.0,960.0,865.29,645.13
2016,5,17,13,30,926.0,108.0,3.7,25.0,942.0,832.55,623.97
2016,5,17,13,45,919.5,107.5,3.8,25.5,917.0,795.89,598.74
2016,5,17,14,0,913.0,107.0,3.9,26.0,892.0,757.53,572.17
2016,5,17,14,15,905.5,105.5,3.95,25.5,861.0,716.05,545.17
2016,5,17,14,30,898.0,104.0,4.0,25.0,830.0,673.3,514.96
2016,5,17,14,45,888.0,102.5,4.1,25.0,792.5,627.98,481.08
2016,5,17,15,0,878.0,101.0,4.2,25.0,755.0,582.0,445.84
2016,5,17,15,15,865.0,99.0,4.25,24.5,713.0,533.57,408.57
2016,5,17,15,30,852.0,97.0,4.3,24.0,671.0,485.15,370.19
2016,5,17,15,45,835.5,94.0,4.4,24.0,624.5,430.7,325.64
2016,5,17,16,0,819.0,91.0,4.5,24.0,578.0,380.79,283.45
2016,5,17,16,15,797.5,88.0,4.5,23.5,528.5,330.31,240.43
2016,5,17,16,30,776.0,85.0,4.5,23.0,479.0,281.57,198.17
2016,5,17,16,45,745.5,81.5,4.55,23.0,427.5,232.32,155.53
2016,5,17,17,0,715.0,78.0,4.6,23.0,376.0,186.08,116.43
2016,5,17,17,15,675.0,73.0,4.5,22.0,324.0,137.16,78.39
2016,5,17,17,30,635.0,68.0,4.4,21.0,272.0,95.62,50.48
2016,5,17,17,45,574.5,62.0,4.35,20.5,222.0,57.01,31.91
2016,5,17,18,0,514.0,56.0,4.3,20.0,172.0,38.87,28.31
2016,5,17,18,15,428.5,47.0,4.1,19.0,127.0,33.97,23.85
2016,5,17,18,30,343.0,38.0,3.9,18.0,82.0,28.75,18.83
2016,5,17,18,45,211.5,25.0,3.75,17.5,48.5,19.21,8.46
2016,5,17,19,0,80.0,12.0,3.6,17.0,15.0,11.8,0.0
2016,5,17,19,15,40.0,6.0,3.4,16.5,7.5,5.9,0.0
2016,5,17,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,5,15,105.0,15.0,2.1,14.0,25.0,54.0,0.0
2016,5,18,5,30,210.0,30.0,2.1,14.0,50.0,119.78,82.15
2016,5,18,5,45,309.0,42.0,2.15,14.5,90.5,181.7,139.72
2016,5,18,6,0,408.0,54.0,2.2,15.0,131.0,252.2,200.95
2016,5,18,6,15,475.0,62.5,2.0,15.5,178.0,312.68,253.22
2016,5,18,6,30,542.0,71.0,1.8,16.0,225.0,378.72,308.24
2016,5,18,6,45,589.5,77.0,1.65,16.5,275.5,436.08,354.47
2016,5,18,7,0,637.0,83.0,1.5,17.0,326.0,496.56,401.16
2016,5,18,7,15,671.0,88.0,1.4,17.5,376.5,549.91,440.69
2016,5,18,7,30,705.0,93.0,1.3,18.0,427.0,604.63,479.67
2016,5,18,7,45,731.0,97.0,1.2,18.5,477.0,651.07,510.4
2016,5,18,8,0,757.0,101.0,1.1,19.0,527.0,700.16,541.32
2016,5,18,8,15,776.0,104.0,1.15,19.5,573.5,742.42,568.18
2016,5,18,8,30,795.0,107.0,1.2,20.0,620.0,783.8,594.05
2016,5,18,8,45,809.0,110.0,1.25,20.5,663.0,819.81,615.92
2016,5,18,9,0,823.0,113.0,1.3,21.0,706.0,854.21,636.51
2016,5,18,9,15,834.0,115.0,1.4,21.0,744.0,877.71,651.64
2016,5,18,9,30,845.0,117.0,1.5,21.0,782.0,904.41,669.02
2016,5,18,9,45,857.5,117.0,1.6,21.5,815.5,928.14,683.1
2016,5,18,10,0,870.0,117.0,1.7,22.0,849.0,949.52,695.68
2016,5,18,10,15,876.0,118.0,1.8,22.0,875.5,963.25,704.68
2016,5,18,10,30,882.0,119.0,1.9,22.0,902.0,974.23,712.07
2016,5,18,10,45,884.0,121.5,2.05,22.5,921.0,980.06,715.45
2016,5,18,11,0,886.0,124.0,2.2,23.0,940.0,982.95,717.0
2016,5,18,11,15,888.5,124.5,2.3,23.0,953.0,981.39,716.58
2016,5,18,11,30,891.0,125.0,2.4,23.0,966.0,976.93,714.4
2016,5,18,11,45,891.0,126.0,2.5,23.0,970.5,967.73,709.21
2016,5,18,12,0,891.0,127.0,2.6,23.0,975.0,955.75,702.26
2016,5,18,12,15,891.0,127.0,2.6,23.0,973.0,940.09,692.07
2016,5,18,12,30,891.0,127.0,2.6,23.0,971.0,921.8,680.23
2016,5,18,12,45,889.5,126.0,2.65,23.0,961.5,898.7,665.64
2016,5,18,13,0,888.0,125.0,2.7,23.0,952.0,873.22,649.45
2016,5,18,13,15,884.5,124.5,2.8,23.0,935.0,844.27,631.18
2016,5,18,13,30,881.0,124.0,2.9,23.0,918.0,813.26,611.34
2016,5,18,13,45,876.5,122.0,3.0,23.0,894.5,778.16,588.46
2016,5,18,14,0,872.0,120.0,3.1,23.0,871.0,741.34,564.13
2016,5,18,14,15,864.5,118.5,3.25,22.5,841.0,701.36,538.12
2016,5,18,14,30,857.0,117.0,3.4,22.0,811.0,660.21,509.17
2016,5,18,14,45,844.0,116.5,3.6,22.0,774.0,615.65,475.99
2016,5,18,15,0,831.0,116.0,3.8,22.0,737.0,567.77,439.48
2016,5,18,15,15,817.5,113.5,3.95,21.5,695.5,520.39,402.97
2016,5,18,15,30,804.0,111.0,4.1,21.0,654.0,473.2,365.42
2016,5,18,15,45,784.5,109.0,4.25,20.5,608.5,424.33,325.46
2016,5,18,16,0,765.0,107.0,4.4,20.0,563.0,376.64,285.41
2016,5,18,16,15,742.0,103.0,4.45,19.5,514.5,327.42,243.19
2016,5,18,16,30,719.0,99.0,4.5,19.0,466.0,276.76,199.26
2016,5,18,16,45,693.5,93.0,4.6,18.5,416.5,229.08,157.73
2016,5,18,17,0,668.0,87.0,4.7,18.0,367.0,183.92,119.06
2016,5,18,17,15,627.0,81.5,4.75,17.5,316.5,139.9,84.11
2016,5,18,17,30,586.0,76.0,4.8,17.0,266.0,100.2,56.64
2016,5,18,17,45,532.0,68.0,4.85,17.0,217.5,62.39,36.92
2016,5,18,18,0,478.0,60.0,4.9,17.0,169.0,42.19,31.61
2016,5,18,18,15,393.0,50.5,4.9,16.5,125.0,36.99,26.77
2016,5,18,18,30,308.0,41.0,4.9,16.0,81.0,31.46,21.37
2016,5,18,18,45,184.5,27.0,4.9,15.5,48.0,20.82,10.1
2016,5,18,19,0,61.0,13.0,4.9,15.0,15.0,12.78,0.0
2016,5,18,19,15,30.5,6.5,4.9,14.5,7.5,6.39,0.0
2016,5,18,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,5,15,84.0,18.0,6.45,11.0,25.5,52.56,0.0
2016,5,19,5,30,168.0,36.0,6.7,11.0,51.0,114.15,80.46
2016,5,19,5,45,271.5,49.0,6.95,11.5,92.0,175.06,137.31
2016,5,19,6,0,375.0,62.0,7.2,12.0,133.0,246.26,200.6
2016,5,19,6,15,445.0,71.0,7.25,12.0,180.5,308.31,256.65
2016,5,19,6,30,515.0,80.0,7.3,12.0,228.0,375.38,316.12
2016,5,19,6,45,554.0,83.0,7.4,12.5,270.5,423.6,358.21
2016,5,19,7,0,593.0,86.0,7.5,13.0,313.0,474.03,400.96
2016,5,19,7,15,645.0,87.0,7.3,13.5,366.0,532.63,449.06
2016,5,19,7,30,697.0,88.0,7.1,14.0,419.0,594.05,498.09
2016,5,19,7,45,614.0,128.0,6.95,14.5,443.0,604.55,502.61
2016,5,19,8,0,531.0,168.0,6.8,15.0,467.0,602.19,496.66
2016,5,19,8,15,580.5,167.5,6.85,15.0,521.0,661.03,542.91
2016,5,19,8,30,630.0,167.0,6.9,15.0,575.0,717.86,586.9
2016,5,19,8,45,739.5,142.0,6.95,15.5,652.0,799.69,647.22
2016,5,19,9,0,849.0,117.0,7.0,16.0,729.0,882.24,706.48
2016,5,19,9,15,861.5,119.0,6.9,16.0,769.0,907.54,723.03
2016,5,19,9,30,874.0,121.0,6.8,16.0,809.0,936.1,742.15
2016,5,19,9,45,878.0,126.0,6.75,16.5,842.0,957.61,754.81
2016,5,19,10,0,882.0,131.0,6.7,17.0,875.0,976.39,765.49
2016,5,19,10,15,888.5,132.5,6.65,17.0,902.0,991.1,774.75
2016,5,19,10,30,895.0,134.0,6.6,17.0,929.0,1003.02,782.09
2016,5,19,10,45,901.5,134.0,6.6,17.5,950.0,1010.53,785.14
2016,5,19,11,0,908.0,134.0,6.6,18.0,971.0,1015.12,786.24
2016,5,19,11,15,910.0,134.5,6.65,18.0,983.5,1012.92,784.45
2016,5,19,11,30,912.0,135.0,6.7,18.0,996.0,1007.76,780.72
2016,5,19,11,45,913.5,135.0,6.75,18.0,1001.0,998.71,774.33
2016,5,19,12,0,915.0,135.0,6.8,18.0,1006.0,986.8,766.02
2016,5,19,12,15,914.5,135.0,6.85,18.0,1004.0,970.25,754.46
2016,5,19,12,30,914.0,135.0,6.9,18.0,1002.0,951.03,741.06
2016,5,19,12,45,734.0,243.5,7.0,18.0,935.5,879.08,689.5
2016,5,19,13,0,554.0,352.0,7.1,18.0,869.0,808.48,632.49
2016,5,19,13,15,736.5,237.0,7.3,18.0,910.5,830.55,655.62
2016,5,19,13,30,919.0,122.0,7.5,18.0,952.0,842.59,666.17
2016,5,19,13,45,691.0,229.0,7.75,18.0,844.0,736.94,585.86
2016,5,19,14,0,463.0,336.0,8.0,18.0,736.0,644.61,510.42
2016,5,19,14,15,676.5,227.0,8.1,17.5,787.5,670.35,536.25
2016,5,19,14,30,890.0,118.0,8.2,17.0,839.0,683.74,551.01
2016,5,19,14,45,875.5,118.0,8.3,17.0,801.0,637.39,513.5
2016,5,19,15,0,861.0,118.0,8.4,17.0,763.0,590.75,475.16
2016,5,19,15,15,686.0,170.5,8.45,16.5,666.0,502.6,403.23
2016,5,19,15,30,511.0,223.0,8.5,16.0,569.0,434.72,347.25
2016,5,19,15,45,647.0,167.5,8.55,16.0,575.0,416.73,330.24
2016,5,19,16,0,783.0,112.0,8.6,16.0,581.0,389.41,303.24
2016,5,19,16,15,626.0,139.0,8.7,15.5,493.5,319.48,245.28
2016,5,19,16,30,469.0,166.0,8.8,15.0,406.0,267.92,203.77
2016,5,19,16,45,495.0,140.5,8.9,14.5,370.5,227.36,166.94
2016,5,19,17,0,521.0,115.0,9.0,14.0,335.0,184.54,128.2
2016,5,19,17,15,468.5,111.0,8.95,13.5,289.0,147.06,98.63
2016,5,19,17,30,416.0,107.0,8.9,13.0,243.0,114.81,76.31
2016,5,19,17,45,370.0,93.0,8.85,13.0,198.5,79.97,55.16
2016,5,19,18,0,324.0,79.0,8.8,13.0,154.0,57.7,45.99
2016,5,19,18,15,260.5,63.5,8.8,12.5,114.0,47.47,36.52
2016,5,19,18,30,197.0,48.0,8.8,12.0,74.0,36.68,26.33
2016,5,19,18,45,98.5,31.5,8.8,12.0,44.5,26.12,14.7
2016,5,19,19,0,0.0,15.0,8.8,12.0,15.0,14.74,0.0
2016,5,19,19,15,0.0,7.5,8.85,12.0,7.5,7.37,0.0
2016,5,19,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,10.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,10.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,5,20,5,15,99.5,17.5,7.7,11.0,27.0,56.65,0.0
2016,5,20,5,30,199.0,35.0,7.7,11.0,54.0,123.24,87.73
2016,5,20,5,45,305.5,47.0,7.7,11.5,96.0,185.81,146.11
2016,5,20,6,0,412.0,59.0,7.7,12.0,138.0,260.4,212.5
2016,5,20,6,15,481.5,67.5,7.65,12.0,186.5,322.62,268.93
2016,5,20,6,30,551.0,76.0,7.6,12.0,235.0,390.5,329.16
2016,5,20,6,45,602.5,81.5,7.6,12.5,286.5,450.12,380.66
2016,5,20,7,0,654.0,87.0,7.6,13.0,338.0,513.12,433.53
2016,5,20,7,15,688.5,92.0,7.55,13.0,390.0,567.54,478.74
2016,5,20,7,30,723.0,97.0,7.5,13.0,442.0,623.33,524.01
2016,5,20,7,45,749.0,100.5,7.5,13.5,492.0,669.69,559.08
2016,5,20,8,0,775.0,104.0,7.5,14.0,542.0,718.87,595.02
2016,5,20,8,15,794.5,107.5,7.45,14.0,590.0,762.66,627.19
2016,5,20,8,30,814.0,111.0,7.4,14.0,638.0,805.56,658.33
2016,5,20,8,45,826.5,114.5,7.4,14.0,681.0,841.34,683.89
2016,5,20,9,0,839.0,118.0,7.4,14.0,724.0,875.38,708.01
2016,5,20,9,15,850.5,120.5,7.35,14.0,763.0,905.49,728.87
2016,5,20,9,30,862.0,123.0,7.3,14.0,802.0,928.02,744.02
2016,5,20,9,45,874.0,122.5,7.3,14.5,836.5,950.98,758.29
2016,5,20,10,0,886.0,122.0,7.3,15.0,871.0,971.55,770.77
2016,5,20,10,15,892.5,123.5,7.25,15.0,898.0,986.4,780.34
2016,5,20,10,30,899.0,125.0,7.2,15.0,925.0,998.44,787.95
2016,5,20,10,45,901.0,127.5,7.2,15.0,944.5,1004.27,791.4
2016,5,20,11,0,903.0,130.0,7.2,15.0,964.0,1007.13,792.84
2016,5,20,11,15,905.5,130.5,7.15,15.0,977.0,1005.48,790.9
2016,5,20,11,30,908.0,131.0,7.1,15.0,990.0,1000.89,786.97
2016,5,20,11,45,908.5,132.0,7.1,15.0,995.0,991.98,780.28
2016,5,20,12,0,909.0,133.0,7.1,15.0,1000.0,980.23,771.67
2016,5,20,12,15,908.0,133.0,7.1,15.0,997.5,963.37,759.43
2016,5,20,12,30,907.0,133.0,7.1,15.0,995.0,943.88,745.36
2016,5,20,12,45,902.0,134.0,7.1,15.0,984.0,919.29,727.61
2016,5,20,13,0,897.0,135.0,7.1,15.0,973.0,892.42,708.21
2016,5,20,13,15,893.0,134.5,7.1,15.0,955.5,862.83,686.78
2016,5,20,13,30,889.0,134.0,7.1,15.0,938.0,831.18,663.78
2016,5,20,13,45,881.0,134.0,7.1,15.0,913.0,795.03,637.32
2016,5,20,14,0,873.0,134.0,7.1,15.0,888.0,757.37,609.61
2016,5,20,14,15,864.5,132.0,7.05,15.0,856.5,716.23,578.23
2016,5,20,14,30,856.0,130.0,7.0,15.0,825.0,673.99,544.54
2016,5,20,14,45,843.0,128.5,7.0,15.0,788.0,626.15,506.07
2016,5,20,15,0,830.0,127.0,7.0,15.0,751.0,580.07,468.19
2016,5,20,15,15,816.0,124.5,6.95,14.5,708.5,532.5,429.12
2016,5,20,15,30,802.0,122.0,6.9,14.0,666.0,485.17,389.28
2016,5,20,15,45,782.5,119.0,6.85,14.0,620.0,435.52,346.01
2016,5,20,16,0,763.0,116.0,6.8,14.0,574.0,387.05,302.93
2016,5,20,16,15,738.5,112.0,6.7,13.5,524.5,333.98,256.1
2016,5,20,16,30,714.0,108.0,6.6,13.0,475.0,286.2,213.09
2016,5,20,16,45,684.5,102.5,6.55,13.0,424.5,238.25,169.87
2016,5,20,17,0,655.0,97.0,6.5,13.0,374.0,193.21,130.15
2016,5,20,17,15,611.5,91.0,6.4,12.5,322.5,149.01,94.16
2016,5,20,17,30,568.0,85.0,6.3,12.0,271.0,109.39,65.74
2016,5,20,17,45,507.0,77.0,6.2,12.0,222.0,72.13,45.17
2016,5,20,18,0,446.0,69.0,6.1,12.0,173.0,49.98,39.29
2016,5,20,18,15,359.0,58.0,5.95,12.0,128.5,43.02,32.69
2016,5,20,18,30,272.0,47.0,5.8,12.0,84.0,35.81,25.63
2016,5,20,18,45,157.0,31.5,5.7,12.0,51.0,24.43,13.69
2016,5,20,19,0,42.0,16.0,5.6,12.0,18.0,13.59,0.0
2016,5,20,19,15,21.0,8.0,5.5,11.5,9.0,7.86,0.0
2016,5,20,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,11.0,3.3,12.0,11.0,10.61,0.0
2016,5,21,5,30,0.0,22.0,3.4,12.0,22.0,21.24,11.15
2016,5,21,5,45,0.0,38.5,3.55,12.0,38.5,37.84,26.12
2016,5,21,6,0,0.0,55.0,3.7,12.0,55.0,54.78,41.04
2016,5,21,6,15,0.0,74.5,3.75,12.0,74.5,74.86,58.53
2016,5,21,6,30,0.0,94.0,3.8,12.0,94.0,94.72,75.6
2016,5,21,6,45,4.5,113.0,3.85,12.5,114.5,116.42,93.86
2016,5,21,7,0,9.0,132.0,3.9,13.0,135.0,138.4,112.04
2016,5,21,7,15,78.0,166.5,3.95,13.0,203.5,226.65,186.67
2016,5,21,7,30,147.0,201.0,4.0,13.0,272.0,322.43,265.74
2016,5,21,7,45,87.0,207.0,4.1,13.5,250.5,280.35,228.97
2016,5,21,8,0,27.0,213.0,4.2,14.0,229.0,242.11,195.26
2016,5,21,8,15,68.5,252.5,4.3,14.0,296.0,317.86,256.94
2016,5,21,8,30,110.0,292.0,4.4,14.0,363.0,395.77,318.94
2016,5,21,8,45,60.0,257.5,4.5,14.0,296.5,316.23,253.93
2016,5,21,9,0,10.0,223.0,4.6,14.0,230.0,229.13,182.3
2016,5,21,9,15,13.5,246.5,4.6,14.0,257.0,255.87,203.54
2016,5,21,9,30,17.0,270.0,4.6,14.0,284.0,282.65,224.44
2016,5,21,9,45,169.0,327.5,4.6,14.0,470.5,499.67,398.58
2016,5,21,10,0,321.0,385.0,4.6,14.0,657.0,712.5,560.65
2016,5,21,10,15,328.0,396.5,4.55,14.0,682.0,731.44,572.53
2016,5,21,10,30,335.0,408.0,4.5,14.0,707.0,749.17,584.52
2016,5,21,10,45,345.5,413.5,4.45,14.0,728.0,762.81,593.76
2016,5,21,11,0,356.0,419.0,4.4,14.0,749.0,775.17,602.1
2016,5,21,11,15,286.5,446.0,4.35,14.0,713.5,730.89,566.82
2016,5,21,11,30,217.0,473.0,4.3,14.0,678.0,681.49,528.06
2016,5,21,11,45,211.5,476.5,4.3,14.0,677.5,674.26,522.61
2016,5,21,12,0,206.0,480.0,4.3,14.0,677.0,666.35,516.5
2016,5,21,12,15,209.0,478.5,4.3,14.0,677.5,660.8,512.51
2016,5,21,12,30,212.0,477.0,4.3,14.0,678.0,654.52,508.0
2016,5,21,12,45,278.0,454.5,4.3,14.0,716.0,682.85,531.06
2016,5,21,13,0,344.0,432.0,4.3,14.0,754.0,706.88,550.56
2016,5,21,13,15,337.5,425.5,4.3,14.0,736.0,682.25,532.33
2016,5,21,13,30,331.0,419.0,4.3,14.0,718.0,657.3,514.04
2016,5,21,13,45,373.0,387.5,4.35,14.0,716.5,646.07,507.46
2016,5,21,14,0,415.0,356.0,4.4,14.0,715.0,629.4,496.54
2016,5,21,14,15,596.5,259.5,4.35,14.0,755.5,647.22,514.01
2016,5,21,14,30,778.0,163.0,4.3,14.0,796.0,653.11,521.21
2016,5,21,14,45,626.5,217.0,4.3,14.0,712.0,574.38,458.02
2016,5,21,15,0,475.0,271.0,4.3,14.0,628.0,509.14,405.13
2016,5,21,15,15,485.5,250.0,4.25,14.0,597.5,472.64,376.12
2016,5,21,15,30,496.0,229.0,4.2,14.0,567.0,434.83,345.26
2016,5,21,15,45,509.5,207.0,4.2,14.0,533.5,396.16,312.99
2016,5,21,16,0,523.0,185.0,4.2,14.0,500.0,356.0,278.63
2016,5,21,16,15,600.0,150.0,4.15,14.0,482.0,323.28,248.03
2016,5,21,16,30,677.0,115.0,4.1,14.0,464.0,283.4,209.95
2016,5,21,16,45,655.0,107.0,4.1,14.0,416.0,236.82,168.46
2016,5,21,17,0,633.0,99.0,4.1,14.0,368.0,192.42,129.56
2016,5,21,17,15,591.5,92.5,4.1,13.5,318.0,149.08,94.49
2016,5,21,17,30,550.0,86.0,4.1,13.0,268.0,110.12,66.46
2016,5,21,17,45,496.5,77.0,4.1,13.0,220.0,73.0,45.33
2016,5,21,18,0,443.0,68.0,4.1,13.0,172.0,48.87,38.16
2016,5,21,18,15,361.5,57.0,3.9,12.5,128.0,42.15,31.89
2016,5,21,18,30,280.0,46.0,3.7,12.0,84.0,34.91,24.92
2016,5,21,18,45,171.5,31.0,3.55,12.0,51.5,23.95,13.58
2016,5,21,19,0,63.0,16.0,3.4,12.0,19.0,13.61,0.0
2016,5,21,19,15,31.5,8.0,3.35,11.5,9.5,7.86,0.0
2016,5,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,15,100.5,18.0,2.5,11.0,28.0,58.29,0.0
2016,5,22,5,30,201.0,36.0,2.6,11.0,56.0,125.42,90.33
2016,5,22,5,45,295.0,49.0,2.75,11.5,97.0,184.88,145.02
2016,5,22,6,0,389.0,62.0,2.9,12.0,138.0,253.55,205.43
2016,5,22,6,15,311.0,86.5,2.85,12.0,158.5,261.91,215.85
2016,5,22,6,30,233.0,111.0,2.8,12.0,179.0,255.14,211.82
2016,5,22,6,45,263.5,126.0,2.8,12.5,217.0,298.28,248.22
2016,5,22,7,0,294.0,141.0,2.8,13.0,255.0,343.69,285.39
2016,5,22,7,15,482.5,125.5,2.75,13.0,343.5,468.34,387.9
2016,5,22,7,30,671.0,110.0,2.7,13.0,432.0,603.66,494.98
2016,5,22,7,45,336.5,138.5,2.7,13.5,300.0,411.07,337.93
2016,5,22,8,0,2.0,167.0,2.7,14.0,168.0,166.85,132.61
2016,5,22,8,15,1.0,152.5,2.7,14.0,153.0,150.63,119.45
2016,5,22,8,30,0.0,138.0,2.7,14.0,138.0,134.85,106.23
2016,5,22,8,45,392.5,138.0,2.7,14.5,422.5,500.7,408.17
2016,5,22,9,0,785.0,138.0,2.7,15.0,707.0,851.16,665.39
2016,5,22,9,15,400.5,203.5,2.75,15.0,494.5,590.57,468.22
2016,5,22,9,30,16.0,269.0,2.8,15.0,282.0,280.71,219.89
2016,5,22,9,45,198.0,316.5,2.85,15.5,484.0,523.5,412.02
2016,5,22,10,0,380.0,364.0,2.9,16.0,686.0,746.5,576.12
2016,5,22,10,15,233.5,394.0,2.95,16.0,594.0,638.62,492.0
2016,5,22,10,30,87.0,424.0,3.0,16.0,502.0,512.73,394.94
2016,5,22,10,45,306.5,391.0,3.1,16.0,673.0,702.25,541.34
2016,5,22,11,0,526.0,358.0,3.2,16.0,844.0,883.07,673.54
2016,5,22,11,15,701.0,249.5,3.25,16.0,907.0,938.13,715.73
2016,5,22,11,30,876.0,141.0,3.3,16.0,970.0,981.85,745.23
2016,5,22,11,45,875.0,142.0,3.35,16.5,974.5,971.79,736.75
2016,5,22,12,0,874.0,143.0,3.4,17.0,979.0,959.04,727.01
2016,5,22,12,15,873.5,143.0,3.5,16.5,976.5,943.18,718.29
2016,5,22,12,30,873.0,143.0,3.6,16.0,974.0,924.78,707.81
2016,5,22,12,45,870.5,142.5,3.75,16.0,964.0,901.72,693.0
2016,5,22,13,0,868.0,142.0,3.9,16.0,954.0,876.37,676.51
2016,5,22,13,15,863.5,141.5,4.0,16.0,937.0,847.21,656.94
2016,5,22,13,30,859.0,141.0,4.1,16.0,920.0,816.1,635.86
2016,5,22,13,45,588.5,269.5,4.2,16.0,797.0,699.29,547.55
2016,5,22,14,0,318.0,398.0,4.3,16.0,674.0,600.01,467.79
2016,5,22,14,15,261.5,394.5,4.35,16.0,616.5,542.92,424.68
2016,5,22,14,30,205.0,391.0,4.4,16.0,559.0,493.2,386.45
2016,5,22,14,45,221.0,370.0,4.45,16.0,543.0,473.12,371.89
2016,5,22,15,0,237.0,349.0,4.5,16.0,527.0,451.57,355.75
2016,5,22,15,15,281.0,318.5,4.55,15.5,518.5,430.6,340.62
2016,5,22,15,30,325.0,288.0,4.6,15.0,510.0,409.73,324.69
2016,5,22,15,45,535.5,202.5,4.65,15.0,538.0,404.36,318.95
2016,5,22,16,0,746.0,117.0,4.7,15.0,566.0,384.46,298.43
2016,5,22,16,15,722.5,112.5,4.7,14.5,518.0,332.11,253.01
2016,5,22,16,30,699.0,108.0,4.7,14.0,470.0,284.96,211.21
2016,5,22,16,45,622.5,109.5,4.75,14.0,407.0,232.82,166.78
2016,5,22,17,0,546.0,111.0,4.8,14.0,344.0,188.36,130.05
2016,5,22,17,15,500.0,105.5,4.8,13.5,297.5,150.21,99.52
2016,5,22,17,30,454.0,100.0,4.8,13.0,251.0,115.56,74.7
