Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,17,45,415.0,87.0,4.8,13.0,207.0,79.83,52.56
2016,5,22,18,0,376.0,74.0,4.8,13.0,163.0,53.52,42.31
2016,5,22,18,15,341.0,59.5,4.65,12.5,125.0,44.04,33.58
2016,5,22,18,30,306.0,45.0,4.5,12.0,87.0,34.04,24.19
2016,5,22,18,45,200.0,30.5,4.35,12.0,53.5,23.49,13.41
2016,5,22,19,0,94.0,16.0,4.2,12.0,20.0,12.44,0.0
2016,5,22,19,15,47.0,8.0,4.1,11.5,10.0,7.86,0.0
2016,5,22,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,99.0,17.5,3.2,11.5,27.5,57.43,4.02
2016,5,23,5,30,198.0,35.0,3.3,12.0,55.0,123.11,88.75
2016,5,23,5,45,285.5,48.0,3.45,12.5,94.5,180.16,141.06
2016,5,23,6,0,373.0,61.0,3.6,13.0,134.0,245.72,198.81
2016,5,23,6,15,436.5,70.5,3.6,13.0,180.5,305.93,252.06
2016,5,23,6,30,500.0,80.0,3.6,13.0,227.0,369.92,307.36
2016,5,23,6,45,546.5,87.5,3.6,13.5,276.5,426.86,354.94
2016,5,23,7,0,593.0,95.0,3.6,14.0,326.0,486.84,403.49
2016,5,23,7,15,627.5,100.5,3.6,14.0,375.5,539.44,445.56
2016,5,23,7,30,662.0,106.0,3.6,14.0,425.0,593.47,487.73
2016,5,23,7,45,686.0,111.5,3.65,14.5,473.5,640.97,523.0
2016,5,23,8,0,710.0,117.0,3.7,15.0,522.0,688.56,556.47
2016,5,23,8,15,730.0,121.0,3.7,15.0,568.0,731.07,586.37
2016,5,23,8,30,750.0,125.0,3.7,15.0,614.0,770.09,613.33
2016,5,23,8,45,765.0,128.5,3.7,15.5,656.5,806.22,636.74
2016,5,23,9,0,780.0,132.0,3.7,16.0,699.0,840.9,658.81
2016,5,23,9,15,792.0,134.5,3.7,16.0,736.5,870.13,678.04
2016,5,23,9,30,804.0,137.0,3.7,16.0,774.0,897.39,695.84
2016,5,23,9,45,823.0,133.5,3.75,16.5,809.0,922.63,711.14
2016,5,23,10,0,842.0,130.0,3.8,17.0,844.0,940.39,721.21
2016,5,23,10,15,848.5,131.5,3.75,17.0,870.5,954.77,729.79
2016,5,23,10,30,855.0,133.0,3.7,17.0,897.0,966.51,736.62
2016,5,23,10,45,861.0,133.0,3.7,17.0,917.0,973.49,740.63
2016,5,23,11,0,867.0,133.0,3.7,17.0,937.0,977.7,742.88
2016,5,23,11,15,870.0,133.5,3.65,17.0,949.5,976.7,741.37
2016,5,23,11,30,873.0,134.0,3.6,17.0,962.0,972.87,738.09
2016,5,23,11,45,876.0,133.0,3.55,17.0,967.5,964.77,732.03
2016,5,23,12,0,879.0,132.0,3.5,17.0,973.0,953.92,724.23
2016,5,23,12,15,878.5,132.0,3.45,17.0,971.0,938.11,713.14
2016,5,23,12,30,878.0,132.0,3.4,17.0,969.0,919.75,700.42
2016,5,23,12,45,848.5,150.0,3.4,17.0,952.0,890.38,680.45
2016,5,23,13,0,819.0,168.0,3.4,17.0,935.0,861.61,660.93
2016,5,23,13,15,815.0,166.5,3.4,17.0,918.0,832.54,641.14
2016,5,23,13,30,811.0,165.0,3.4,17.0,901.0,801.67,619.99
2016,5,23,13,45,813.0,158.0,3.45,17.0,880.0,768.57,597.39
2016,5,23,14,0,815.0,151.0,3.5,17.0,859.0,733.57,573.23
2016,5,23,14,15,806.5,149.0,3.55,17.0,829.0,694.13,544.37
2016,5,23,14,30,798.0,147.0,3.6,17.0,799.0,653.77,514.04
2016,5,23,14,45,794.0,141.0,3.7,17.0,765.0,611.76,482.08
2016,5,23,15,0,790.0,135.0,3.8,17.0,731.0,568.83,448.61
2016,5,23,15,15,590.0,203.5,3.9,16.5,634.5,487.02,383.86
2016,5,23,15,30,390.0,272.0,4.0,16.0,538.0,427.56,336.37
2016,5,23,15,45,562.5,195.0,4.1,16.0,550.0,410.47,321.64
2016,5,23,16,0,735.0,118.0,4.2,16.0,562.0,379.33,292.97
2016,5,23,16,15,711.5,113.5,4.3,16.0,514.5,330.74,250.54
2016,5,23,16,30,688.0,109.0,4.4,16.0,467.0,284.13,209.26
2016,5,23,16,45,662.0,102.5,4.5,16.0,418.0,237.37,167.93
2016,5,23,17,0,636.0,96.0,4.6,16.0,369.0,193.18,129.42
2016,5,23,17,15,595.5,90.0,4.6,15.5,319.0,150.14,94.5
2016,5,23,17,30,555.0,84.0,4.6,15.0,269.0,111.36,66.35
2016,5,23,17,45,503.5,75.5,4.7,14.5,221.5,74.3,44.89
2016,5,23,18,0,452.0,67.0,4.8,14.0,174.0,47.61,36.9
2016,5,23,18,15,373.0,56.5,4.75,13.5,130.5,41.61,31.31
2016,5,23,18,30,294.0,46.0,4.7,13.0,87.0,34.77,24.76
2016,5,23,18,45,188.0,31.5,4.7,13.0,54.0,24.25,14.13
2016,5,23,19,0,82.0,17.0,4.7,13.0,21.0,13.23,0.0
2016,5,23,19,15,41.0,8.5,4.65,12.5,10.5,8.36,0.0
2016,5,23,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,5,15,38.0,17.5,3.7,12.0,21.5,31.85,1.96
2016,5,24,5,30,76.0,35.0,3.8,12.0,43.0,74.84,52.97
2016,5,24,5,45,118.0,53.5,3.9,12.5,73.5,115.65,89.85
2016,5,24,6,0,160.0,72.0,4.0,13.0,104.0,159.85,128.8
2016,5,24,6,15,186.5,92.0,4.0,13.0,139.0,201.99,165.98
2016,5,24,6,30,213.0,112.0,4.0,13.0,174.0,246.09,204.17
2016,5,24,6,45,236.0,129.5,4.0,13.5,211.0,287.1,238.6
2016,5,24,7,0,259.0,147.0,4.0,14.0,248.0,329.67,273.46
2016,5,24,7,15,201.0,175.0,4.0,14.0,260.5,324.74,268.09
2016,5,24,7,30,143.0,203.0,4.0,14.0,273.0,322.14,264.07
2016,5,24,7,45,103.5,220.5,4.0,14.0,273.5,307.78,250.89
2016,5,24,8,0,64.0,238.0,4.0,14.0,274.0,298.33,241.4
2016,5,24,8,15,45.0,241.5,4.0,14.0,268.5,286.89,231.0
2016,5,24,8,30,26.0,245.0,4.0,14.0,263.0,266.35,213.34
2016,5,24,8,45,64.0,289.5,4.0,14.5,335.5,354.46,283.31
2016,5,24,9,0,102.0,334.0,4.0,15.0,408.0,435.94,346.1
2016,5,24,9,15,130.5,357.0,4.0,15.0,457.0,495.42,391.26
2016,5,24,9,30,159.0,380.0,4.0,15.0,506.0,546.45,429.58
2016,5,24,9,45,504.0,256.0,4.0,15.5,679.5,754.78,593.83
2016,5,24,10,0,849.0,132.0,4.0,16.0,853.0,949.74,732.92
2016,5,24,10,15,644.5,246.0,4.0,16.0,803.5,888.42,687.06
2016,5,24,10,30,440.0,360.0,4.0,16.0,754.0,807.95,622.5
2016,5,24,10,45,458.0,353.5,4.0,16.5,771.0,817.0,628.39
2016,5,24,11,0,476.0,347.0,4.0,17.0,788.0,824.5,632.62
2016,5,24,11,15,396.5,398.0,4.0,17.0,769.0,793.6,607.21
2016,5,24,11,30,317.0,449.0,4.0,17.0,750.0,758.22,578.87
2016,5,24,11,45,241.0,466.5,4.05,17.0,696.5,696.43,532.38
2016,5,24,12,0,165.0,484.0,4.1,17.0,643.0,632.61,484.01
2016,5,24,12,15,208.5,477.5,4.1,17.0,677.5,660.1,505.68
2016,5,24,12,30,252.0,471.0,4.1,17.0,712.0,686.46,525.89
2016,5,24,12,45,261.0,456.0,4.15,17.0,703.5,670.38,514.78
2016,5,24,13,0,270.0,441.0,4.2,17.0,695.0,653.49,503.26
2016,5,24,13,15,249.5,444.0,4.25,17.0,675.5,628.14,484.45
2016,5,24,13,30,229.0,447.0,4.3,17.0,656.0,605.15,467.36
2016,5,24,13,45,159.5,430.0,4.35,17.0,573.5,525.95,407.53
2016,5,24,14,0,90.0,413.0,4.4,17.0,491.0,453.97,352.42
2016,5,24,14,15,135.5,404.0,4.45,17.0,517.0,468.44,365.13
2016,5,24,14,30,181.0,395.0,4.5,17.0,543.0,481.84,376.42
2016,5,24,14,45,149.0,374.5,4.55,17.0,493.0,433.93,339.71
2016,5,24,15,0,117.0,354.0,4.6,17.0,443.0,388.68,304.98
2016,5,24,15,15,82.0,319.0,4.65,16.5,380.0,336.36,265.02
2016,5,24,15,30,47.0,284.0,4.7,16.0,317.0,283.4,224.14
2016,5,24,15,45,23.5,210.5,4.8,16.0,227.0,205.36,162.47
2016,5,24,16,0,0.0,137.0,4.9,16.0,137.0,131.19,102.94
2016,5,24,16,15,0.0,110.0,4.9,15.5,110.0,105.84,82.65
2016,5,24,16,30,0.0,83.0,4.9,15.0,83.0,80.28,61.84
2016,5,24,16,45,0.0,78.5,4.95,15.0,78.5,75.91,58.41
2016,5,24,17,0,0.0,74.0,5.0,15.0,74.0,71.55,54.94
2016,5,24,17,15,0.0,64.0,5.0,14.5,64.0,61.86,47.01
2016,5,24,17,30,0.0,54.0,5.0,14.0,54.0,52.17,38.97
2016,5,24,17,45,0.0,44.5,5.0,14.0,44.5,42.98,31.14
2016,5,24,18,0,0.0,35.0,5.0,14.0,35.0,33.79,24.59
2016,5,24,18,15,0.0,26.5,4.9,13.5,26.5,25.57,17.11
2016,5,24,18,30,0.0,18.0,4.8,13.0,18.0,17.36,9.57
2016,5,24,18,45,0.0,11.0,4.75,13.0,11.0,10.6,3.07
2016,5,24,19,0,0.0,4.0,4.7,13.0,4.0,3.85,0.0
2016,5,24,19,15,0.0,2.0,4.6,12.5,2.0,1.97,0.0
2016,5,24,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,112.5,17.5,3.1,12.0,29.5,61.93,12.34
2016,5,25,5,30,225.0,35.0,3.2,12.0,59.0,132.47,96.47
2016,5,25,5,45,316.0,46.5,3.3,12.5,99.5,190.53,149.52
2016,5,25,6,0,407.0,58.0,3.4,13.0,140.0,259.65,210.24
2016,5,25,6,15,203.5,54.5,3.4,13.0,95.5,171.64,140.78
2016,5,25,6,30,0.0,51.0,3.4,13.0,51.0,49.27,36.61
2016,5,25,6,45,0.0,62.0,3.4,13.5,62.0,59.92,45.66
2016,5,25,7,0,0.0,73.0,3.4,14.0,73.0,70.58,54.48
2016,5,25,7,15,0.0,88.5,3.45,14.0,88.5,85.99,67.28
2016,5,25,7,30,0.0,104.0,3.5,14.0,104.0,101.46,79.98
2016,5,25,7,45,0.0,117.5,3.55,14.5,117.5,114.88,90.66
2016,5,25,8,0,0.0,131.0,3.6,15.0,131.0,128.28,101.19
2016,5,25,8,15,0.0,140.5,3.7,15.0,140.5,137.61,108.5
2016,5,25,8,30,0.0,150.0,3.8,15.0,150.0,146.93,115.77
2016,5,25,8,45,1.5,165.5,3.9,15.0,167.0,163.6,129.03
2016,5,25,9,0,3.0,181.0,4.0,15.0,184.0,180.3,142.23
2016,5,25,9,15,5.0,195.5,4.05,15.0,200.0,196.48,154.96
2016,5,25,9,30,7.0,210.0,4.1,15.0,216.0,212.7,167.66
2016,5,25,9,45,7.5,212.0,4.2,15.5,219.0,214.98,168.9
2016,5,25,10,0,8.0,214.0,4.3,16.0,222.0,217.28,170.21
2016,5,25,10,15,10.5,237.5,4.3,16.0,247.5,242.91,190.26
2016,5,25,10,30,13.0,261.0,4.3,16.0,273.0,268.47,210.08
2016,5,25,10,45,21.5,315.5,4.35,16.0,335.5,330.59,258.32
2016,5,25,11,0,30.0,370.0,4.4,16.0,398.0,398.74,310.36
2016,5,25,11,15,25.0,354.0,4.4,16.0,378.0,376.09,292.53
2016,5,25,11,30,20.0,338.0,4.4,16.0,358.0,349.37,271.86
2016,5,25,11,45,35.0,383.5,4.4,16.5,418.0,411.4,319.02
2016,5,25,12,0,50.0,429.0,4.4,17.0,478.0,468.02,361.07
2016,5,25,12,15,53.5,425.5,4.45,17.0,477.0,464.84,358.72
2016,5,25,12,30,57.0,422.0,4.5,17.0,476.0,461.42,356.44
2016,5,25,12,45,475.0,271.5,4.6,17.0,717.5,683.7,536.56
2016,5,25,13,0,893.0,121.0,4.7,17.0,959.0,880.97,683.31
2016,5,25,13,15,889.5,120.0,4.85,17.0,942.5,851.74,662.56
2016,5,25,13,30,886.0,119.0,5.0,17.0,926.0,820.45,641.54
2016,5,25,13,45,609.5,257.0,5.15,17.5,805.5,706.15,554.25
2016,5,25,14,0,333.0,395.0,5.3,18.0,685.0,609.69,474.84
2016,5,25,14,15,601.0,252.5,5.4,17.5,753.5,647.42,511.38
2016,5,25,14,30,869.0,110.0,5.5,17.0,822.0,670.79,535.04
2016,5,25,14,45,862.0,107.5,5.65,17.0,787.0,627.9,501.33
2016,5,25,15,0,855.0,105.0,5.8,17.0,752.0,584.14,466.37
2016,5,25,15,15,843.0,102.5,5.9,17.0,711.5,537.08,427.85
2016,5,25,15,30,831.0,100.0,6.0,17.0,671.0,489.97,388.34
2016,5,25,15,45,815.0,97.5,6.1,17.0,626.0,437.44,343.7
2016,5,25,16,0,799.0,95.0,6.2,17.0,581.0,389.32,301.53
2016,5,25,16,15,778.5,92.0,6.25,16.5,533.0,340.24,258.33
2016,5,25,16,30,758.0,89.0,6.3,16.0,485.0,292.78,215.82
2016,5,25,16,45,727.5,86.0,6.35,16.0,435.0,244.76,172.7
2016,5,25,17,0,697.0,83.0,6.4,16.0,385.0,196.42,130.21
2016,5,25,17,15,659.0,78.5,6.35,15.5,334.5,151.91,93.37
2016,5,25,17,30,621.0,74.0,6.3,15.0,284.0,111.37,63.32
2016,5,25,17,45,559.5,68.5,6.3,14.5,234.0,73.03,41.28
2016,5,25,18,0,498.0,63.0,6.3,14.0,184.0,43.78,33.5
2016,5,25,18,15,418.0,54.0,6.2,13.5,139.5,39.13,29.15
2016,5,25,18,30,338.0,45.0,6.1,13.0,95.0,34.18,24.3
2016,5,25,18,45,213.0,32.5,6.1,13.0,59.5,24.97,15.01
2016,5,25,19,0,88.0,20.0,6.1,13.0,24.0,15.65,0.0
2016,5,25,19,15,44.0,10.0,6.05,12.5,12.0,9.83,0.0
2016,5,25,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,86.5,19.5,4.1,12.0,28.5,57.4,13.92
2016,5,26,5,30,173.0,39.0,4.1,12.0,57.0,120.07,87.84
2016,5,26,5,45,263.5,52.5,4.1,12.5,97.5,177.87,139.92
2016,5,26,6,0,354.0,66.0,4.1,13.0,138.0,244.46,198.34
2016,5,26,6,15,250.5,92.0,4.05,13.0,150.0,233.15,192.03
2016,5,26,6,30,147.0,118.0,4.0,13.0,162.0,211.83,175.07
2016,5,26,6,45,169.5,136.5,4.0,13.5,196.0,250.31,207.51
2016,5,26,7,0,192.0,155.0,4.0,14.0,230.0,290.43,240.46
2016,5,26,7,15,234.0,173.0,3.95,14.5,277.5,352.3,290.48
2016,5,26,7,30,276.0,191.0,3.9,15.0,325.0,409.32,335.53
2016,5,26,7,45,208.0,221.0,3.85,15.5,328.0,393.26,319.65
2016,5,26,8,0,140.0,251.0,3.8,16.0,331.0,379.89,305.72
2016,5,26,8,15,165.5,273.0,3.75,16.0,376.0,427.13,342.37
2016,5,26,8,30,191.0,295.0,3.7,16.0,421.0,475.37,379.02
2016,5,26,8,45,485.0,216.0,3.65,16.5,562.5,662.41,526.92
2016,5,26,9,0,779.0,137.0,3.6,17.0,704.0,847.04,661.2
2016,5,26,9,15,791.5,139.5,3.5,17.0,742.5,876.71,678.88
2016,5,26,9,30,804.0,142.0,3.4,17.0,781.0,904.43,696.21
2016,5,26,9,45,808.0,147.5,3.35,17.5,812.0,925.26,707.63
2016,5,26,10,0,812.0,153.0,3.3,18.0,843.0,943.54,717.3
2016,5,26,10,15,819.5,154.5,3.2,18.0,869.5,958.37,725.62
2016,5,26,10,30,827.0,156.0,3.1,18.0,896.0,970.61,732.22
2016,5,26,10,45,833.0,156.5,3.05,18.5,916.0,977.67,734.4
2016,5,26,11,0,839.0,157.0,3.0,19.0,936.0,982.0,734.87
2016,5,26,11,15,842.5,157.5,3.0,19.0,949.0,981.12,733.8
2016,5,26,11,30,846.0,158.0,3.0,19.0,962.0,977.46,731.02
2016,5,26,11,45,849.0,157.0,3.0,19.5,968.0,964.68,720.89
2016,5,26,12,0,852.0,156.0,3.0,20.0,974.0,954.08,712.43
2016,5,26,12,15,852.0,156.0,3.1,20.0,972.0,939.05,703.18
2016,5,26,12,30,852.0,156.0,3.2,20.0,970.0,921.57,692.29
2016,5,26,12,45,861.0,148.0,3.3,20.0,964.0,902.15,680.08
2016,5,26,13,0,870.0,140.0,3.4,20.0,958.0,880.04,666.0
2016,5,26,13,15,866.5,139.0,3.6,20.0,941.5,851.37,647.84
2016,5,26,13,30,863.0,138.0,3.8,20.0,925.0,820.7,628.07
2016,5,26,13,45,856.5,137.5,4.05,20.0,901.5,786.31,605.59
2016,5,26,14,0,850.0,137.0,4.3,20.0,878.0,750.38,581.64
2016,5,26,14,15,842.5,135.5,4.55,19.5,848.0,711.48,556.11
2016,5,26,14,30,835.0,134.0,4.8,19.0,818.0,669.53,526.5
2016,5,26,14,45,823.0,132.5,5.05,19.0,782.5,625.4,493.17
2016,5,26,15,0,811.0,131.0,5.3,19.0,747.0,580.92,458.61
2016,5,26,15,15,798.0,128.5,5.45,18.5,706.5,534.89,422.48
2016,5,26,15,30,785.0,126.0,5.6,18.0,666.0,489.03,385.4
2016,5,26,15,45,767.0,122.5,5.75,18.0,621.0,440.46,344.49
2016,5,26,16,0,749.0,119.0,5.9,18.0,576.0,392.95,303.52
2016,5,26,16,15,726.5,115.0,5.95,17.5,528.5,341.22,258.97
2016,5,26,16,30,704.0,111.0,6.0,17.0,481.0,294.59,217.85
2016,5,26,16,45,673.0,106.5,6.05,17.0,431.0,247.54,176.18
2016,5,26,17,0,642.0,102.0,6.1,17.0,381.0,203.53,137.8
2016,5,26,17,15,601.5,96.0,6.05,16.5,331.0,160.08,102.26
2016,5,26,17,30,561.0,90.0,6.0,16.0,281.0,120.89,73.3
2016,5,26,17,45,501.5,82.5,6.0,15.5,231.5,83.88,51.39
2016,5,26,18,0,442.0,75.0,6.0,15.0,182.0,53.99,42.42
2016,5,26,18,15,361.5,63.5,5.85,14.5,137.5,46.91,35.9
2016,5,26,18,30,281.0,52.0,5.7,14.0,93.0,39.44,28.81
2016,5,26,18,45,173.0,36.5,5.6,13.5,58.5,28.21,17.79
2016,5,26,19,0,65.0,21.0,5.5,13.0,24.0,17.67,0.0
2016,5,26,19,15,32.5,10.5,5.35,12.5,12.0,10.32,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,84.0,20.0,2.6,12.0,29.0,52.68,14.4
2016,5,27,5,30,168.0,40.0,2.5,12.0,58.0,119.69,87.81
2016,5,27,5,45,262.5,54.0,2.4,12.5,99.0,179.51,141.05
2016,5,27,6,0,357.0,68.0,2.3,13.0,140.0,248.45,200.85
2016,5,27,6,15,422.5,78.0,2.15,13.5,187.0,307.17,251.59
2016,5,27,6,30,488.0,88.0,2.0,14.0,234.0,371.54,305.43
2016,5,27,6,45,541.0,94.5,1.85,14.5,284.5,433.28,355.26
2016,5,27,7,0,594.0,101.0,1.7,15.0,335.0,496.08,404.05
2016,5,27,7,15,629.0,106.5,1.55,15.5,385.0,549.14,443.38
2016,5,27,7,30,664.0,112.0,1.4,16.0,435.0,603.65,482.2
2016,5,27,7,45,697.0,114.5,1.3,16.5,485.5,654.44,517.17
2016,5,27,8,0,730.0,117.0,1.2,17.0,536.0,705.92,550.1
2016,5,27,8,15,750.0,120.5,1.1,17.5,582.5,745.67,573.7
2016,5,27,8,30,770.0,124.0,1.0,18.0,629.0,787.66,598.21
2016,5,27,8,45,790.0,125.0,0.9,18.5,673.0,825.91,619.4
2016,5,27,9,0,810.0,126.0,0.8,19.0,717.0,862.92,639.14
2016,5,27,9,15,822.0,128.0,0.75,19.5,755.0,892.3,654.29
2016,5,27,9,30,834.0,130.0,0.7,20.0,793.0,919.66,667.98
2016,5,27,9,45,853.5,125.5,0.7,20.5,828.5,939.4,677.69
2016,5,27,10,0,873.0,121.0,0.7,21.0,864.0,962.74,689.73
2016,5,27,10,15,879.0,122.5,0.75,21.0,890.5,977.09,698.48
2016,5,27,10,30,885.0,124.0,0.8,21.0,917.0,988.7,705.75
2016,5,27,10,45,891.5,123.5,0.9,21.5,937.5,995.93,710.1
2016,5,27,11,0,898.0,123.0,1.0,22.0,958.0,1000.31,712.78
2016,5,27,11,15,900.5,123.5,1.25,22.0,970.5,998.93,715.98
2016,5,27,11,30,903.0,124.0,1.5,22.0,983.0,994.64,717.0
2016,5,27,11,45,905.0,123.5,1.75,22.5,988.5,986.01,713.52
2016,5,27,12,0,907.0,123.0,2.0,23.0,994.0,974.57,707.92
2016,5,27,12,15,906.5,123.0,2.25,23.0,992.0,958.54,700.4
2016,5,27,12,30,906.0,123.0,2.5,23.0,990.0,939.88,690.85
2016,5,27,12,45,901.0,125.0,2.8,23.5,980.0,916.61,676.99
2016,5,27,13,0,896.0,127.0,3.1,24.0,970.0,891.05,661.24
2016,5,27,13,15,892.5,126.0,3.3,23.5,953.0,861.8,644.54
2016,5,27,13,30,889.0,125.0,3.5,23.0,936.0,830.47,626.08
2016,5,27,13,45,882.0,125.0,3.7,23.0,912.0,795.44,603.49
2016,5,27,14,0,875.0,125.0,3.9,23.0,888.0,758.83,579.45
2016,5,27,14,15,867.5,123.5,4.0,23.0,858.0,719.1,552.48
2016,5,27,14,30,860.0,122.0,4.1,23.0,828.0,678.2,522.55
2016,5,27,14,45,849.0,120.5,4.2,23.0,792.0,634.14,489.56
2016,5,27,15,0,838.0,119.0,4.3,23.0,756.0,586.7,453.37
2016,5,27,15,15,825.0,116.5,4.3,22.5,715.5,539.54,417.08
2016,5,27,15,30,812.0,114.0,4.3,22.0,675.0,492.51,379.84
2016,5,27,15,45,793.5,112.0,4.35,22.0,629.5,443.86,339.8
2016,5,27,16,0,775.0,110.0,4.4,22.0,584.0,396.26,299.65
2016,5,27,16,15,753.0,106.5,4.4,21.5,536.0,347.39,258.25
2016,5,27,16,30,731.0,103.0,4.4,21.0,488.0,296.92,214.96
2016,5,27,16,45,699.0,99.5,4.4,21.0,437.5,249.15,173.48
2016,5,27,17,0,667.0,96.0,4.4,21.0,387.0,204.49,135.21
2016,5,27,17,15,628.0,90.0,4.35,20.0,336.5,159.96,99.45
2016,5,27,17,30,589.0,84.0,4.3,19.0,286.0,119.52,69.9
2016,5,27,17,45,531.5,77.0,4.25,18.5,236.5,81.5,47.46
2016,5,27,18,0,474.0,70.0,4.2,18.0,187.0,49.7,38.14
2016,5,27,18,15,396.0,59.5,4.05,17.5,142.0,43.93,32.88
2016,5,27,18,30,318.0,49.0,3.9,17.0,97.0,36.94,26.33
2016,5,27,18,45,207.0,35.0,3.8,16.5,61.5,26.92,16.61
2016,5,27,19,0,96.0,21.0,3.7,16.0,26.0,16.4,0.0
2016,5,27,19,15,48.0,10.5,3.6,15.5,13.0,10.32,0.0
2016,5,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,28,5,15,112.0,18.5,2.35,14.5,30.5,63.95,20.44
2016,5,28,5,30,224.0,37.0,2.4,15.0,61.0,135.05,98.23
2016,5,28,5,45,315.0,48.5,2.5,15.5,102.0,193.3,150.25
2016,5,28,6,0,406.0,60.0,2.6,16.0,143.0,262.4,209.98
2016,5,28,6,15,469.0,69.0,2.55,16.0,190.5,322.06,261.79
2016,5,28,6,30,532.0,78.0,2.5,16.0,238.0,386.83,316.46
2016,5,28,6,45,579.0,84.5,2.45,16.5,288.0,444.37,363.21
2016,5,28,7,0,626.0,91.0,2.4,17.0,338.0,504.96,410.73
2016,5,28,7,15,659.5,96.0,2.4,17.5,388.0,557.67,450.76
2016,5,28,7,30,693.0,101.0,2.4,18.0,438.0,611.7,490.57
2016,5,28,7,45,719.5,105.0,2.4,18.5,487.5,660.46,524.71
2016,5,28,8,0,746.0,109.0,2.4,19.0,537.0,706.87,555.62
2016,5,28,8,15,765.5,112.5,2.35,19.5,584.0,749.73,583.03
2016,5,28,8,30,785.0,116.0,2.3,20.0,631.0,791.77,609.3
2016,5,28,8,45,800.0,119.0,2.3,20.5,674.0,828.34,631.65
2016,5,28,9,0,815.0,122.0,2.3,21.0,717.0,863.39,652.69
2016,5,28,9,15,827.0,124.0,2.25,21.5,755.5,892.91,669.28
2016,5,28,9,30,839.0,126.0,2.2,22.0,794.0,920.4,684.34
2016,5,28,9,45,847.5,128.5,2.2,22.5,827.0,937.41,692.86
2016,5,28,10,0,856.0,131.0,2.2,23.0,860.0,957.53,703.52
2016,5,28,10,15,862.5,132.5,2.2,23.0,886.5,972.13,711.92
2016,5,28,10,30,869.0,134.0,2.2,23.0,913.0,984.04,718.71
2016,5,28,10,45,873.5,135.5,2.25,23.5,933.0,991.24,721.71
2016,5,28,11,0,878.0,137.0,2.3,24.0,953.0,995.61,723.03
2016,5,28,11,15,881.0,137.5,2.4,24.0,966.0,994.66,722.98
2016,5,28,11,30,884.0,138.0,2.5,24.0,979.0,990.87,721.21
2016,5,28,11,45,884.5,138.5,2.6,24.5,984.5,981.88,714.76
2016,5,28,12,0,885.0,139.0,2.7,25.0,990.0,970.15,706.64
2016,5,28,12,15,885.0,139.0,2.8,24.5,988.5,954.83,698.96
2016,5,28,12,30,885.0,139.0,2.9,24.0,987.0,936.94,689.56
2016,5,28,12,45,873.5,145.0,3.05,24.0,974.5,912.04,674.47
2016,5,28,13,0,862.0,151.0,3.2,24.0,962.0,885.18,657.93
2016,5,28,13,15,858.0,150.0,3.3,24.0,945.5,856.34,639.59
2016,5,28,13,30,854.0,149.0,3.4,24.0,929.0,825.55,619.76
2016,5,28,13,45,848.5,147.5,3.5,24.0,905.5,791.33,597.38
2016,5,28,14,0,843.0,146.0,3.6,24.0,882.0,754.78,573.15
2016,5,28,14,15,835.0,144.0,3.65,23.5,852.0,714.87,546.5
2016,5,28,14,30,827.0,142.0,3.7,23.0,822.0,673.95,517.63
2016,5,28,14,45,817.0,139.0,3.8,23.0,786.0,630.03,485.05
2016,5,28,15,0,807.0,136.0,3.9,23.0,750.0,585.64,451.32
2016,5,28,15,15,646.5,186.5,3.9,22.5,661.5,506.51,390.41
2016,5,28,15,30,486.0,237.0,3.9,22.0,573.0,443.23,341.14
2016,5,28,15,45,615.5,180.0,3.9,22.0,576.0,424.78,325.36
2016,5,28,16,0,745.0,123.0,3.9,22.0,579.0,394.3,298.09
2016,5,28,16,15,722.0,118.5,3.85,21.5,531.0,345.38,256.93
2016,5,28,16,30,699.0,114.0,3.8,21.0,483.0,298.39,216.7
2016,5,28,16,45,670.5,108.5,3.8,21.0,433.5,251.28,176.0
2016,5,28,17,0,642.0,103.0,3.8,21.0,384.0,206.98,138.13
2016,5,28,17,15,601.5,96.5,3.7,20.5,333.5,162.99,102.77
2016,5,28,17,30,561.0,90.0,3.6,20.0,283.0,123.25,73.63
2016,5,28,17,45,507.5,81.5,3.5,19.5,234.5,85.43,50.79
2016,5,28,18,0,454.0,73.0,3.4,19.0,186.0,53.24,41.08
2016,5,28,18,15,376.0,62.0,3.2,18.0,141.5,45.58,34.27
2016,5,28,18,30,298.0,51.0,3.0,17.0,97.0,38.48,27.7
2016,5,28,18,45,194.0,36.0,2.9,16.5,61.5,27.68,17.35
2016,5,28,19,0,90.0,21.0,2.8,16.0,26.0,17.7,0.6
2016,5,28,19,15,45.0,10.5,2.75,15.5,13.0,10.32,0.0
2016,5,28,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,5,15,114.0,19.0,2.1,12.5,31.5,65.49,23.19
2016,5,29,5,30,228.0,38.0,2.1,13.0,63.0,137.84,101.33
2016,5,29,5,45,322.0,49.5,2.1,13.5,105.0,197.5,154.69
2016,5,29,6,0,416.0,61.0,2.1,14.0,147.0,268.16,215.89
2016,5,29,6,15,480.5,69.5,2.0,14.0,194.5,328.53,268.33
2016,5,29,6,30,545.0,78.0,1.9,14.0,242.0,394.09,323.53
2016,5,29,6,45,591.0,84.5,1.8,14.5,292.5,451.63,369.96
2016,5,29,7,0,637.0,91.0,1.7,15.0,343.0,512.12,416.9
2016,5,29,7,15,670.5,96.0,1.65,15.5,394.0,565.28,456.67
2016,5,29,7,30,704.0,101.0,1.6,16.0,445.0,619.75,496.06
2016,5,29,7,45,730.0,105.0,1.55,16.5,494.5,668.55,529.26
2016,5,29,8,0,756.0,109.0,1.5,17.0,544.0,714.95,559.19
2016,5,29,8,15,775.0,112.5,1.55,17.5,591.0,757.73,586.77
2016,5,29,8,30,794.0,116.0,1.6,18.0,638.0,799.64,613.33
2016,5,29,8,45,809.0,119.0,1.7,18.5,681.0,836.47,636.54
2016,5,29,9,0,824.0,122.0,1.8,19.0,724.0,871.75,658.52
2016,5,29,9,15,835.5,124.0,1.85,19.0,762.5,901.02,677.04
2016,5,29,9,30,847.0,126.0,1.9,19.0,801.0,922.68,690.49
2016,5,29,9,45,854.0,129.0,2.0,19.5,833.0,944.49,703.39
2016,5,29,10,0,861.0,132.0,2.1,20.0,865.0,963.8,714.64
2016,5,29,10,15,867.5,133.5,2.15,20.0,892.0,978.45,723.7
2016,5,29,10,30,874.0,135.0,2.2,20.0,919.0,990.41,731.13
2016,5,29,10,45,876.0,137.0,2.3,20.5,938.0,995.73,733.49
2016,5,29,11,0,878.0,139.0,2.4,21.0,957.0,998.18,734.13
2016,5,29,11,15,881.0,140.0,2.45,21.0,970.0,997.74,733.89
2016,5,29,11,30,884.0,141.0,2.5,21.0,983.0,994.45,731.92
2016,5,29,11,45,882.5,142.5,2.55,21.0,987.5,984.53,725.72
2016,5,29,12,0,881.0,144.0,2.6,21.0,992.0,971.91,717.89
2016,5,29,12,15,880.5,144.0,2.65,21.0,990.0,956.19,708.06
2016,5,29,12,30,880.0,144.0,2.7,21.0,988.0,937.93,696.61
2016,5,29,12,45,871.0,148.5,2.75,21.5,976.5,913.93,680.02
2016,5,29,13,0,862.0,153.0,2.8,22.0,965.0,887.89,662.12
2016,5,29,13,15,858.0,152.0,2.9,21.5,948.5,859.07,645.14
2016,5,29,13,30,854.0,151.0,3.0,21.0,932.0,828.32,626.6
2016,5,29,13,45,850.5,148.5,3.1,21.0,909.0,794.76,604.68
2016,5,29,14,0,847.0,146.0,3.2,21.0,886.0,758.76,580.8
2016,5,29,14,15,839.0,144.0,3.3,21.0,856.0,718.74,553.2
2016,5,29,14,30,831.0,142.0,3.4,21.0,826.0,677.7,523.35
2016,5,29,14,45,823.0,138.5,3.5,21.0,791.0,634.44,491.2
2016,5,29,15,0,815.0,135.0,3.6,21.0,756.0,590.52,457.76
2016,5,29,15,15,801.0,132.0,3.6,20.5,715.0,543.4,421.62
2016,5,29,15,30,787.0,129.0,3.6,20.0,674.0,496.54,384.67
2016,5,29,15,45,772.0,124.5,3.65,20.0,629.5,448.34,345.1
2016,5,29,16,0,757.0,120.0,3.7,20.0,585.0,400.9,305.17
2016,5,29,16,15,683.0,124.0,3.7,19.5,517.5,338.05,253.9
2016,5,29,16,30,609.0,128.0,3.7,19.0,450.0,285.33,210.4
2016,5,29,16,45,466.0,144.5,3.75,19.0,376.5,234.14,170.38
2016,5,29,17,0,323.0,161.0,3.8,19.0,303.0,199.7,145.82
2016,5,29,17,15,448.5,125.0,3.85,18.5,295.5,166.25,112.84
2016,5,29,17,30,574.0,89.0,3.9,18.0,288.0,124.82,74.85
2016,5,29,17,45,520.0,81.0,4.0,17.5,238.5,86.7,51.5
2016,5,29,18,0,466.0,73.0,4.1,17.0,189.0,54.25,42.33
2016,5,29,18,15,387.0,62.5,4.1,16.5,144.0,45.91,34.79
2016,5,29,18,30,308.0,52.0,4.1,16.0,99.0,39.23,28.49
2016,5,29,18,45,200.0,37.5,4.1,15.5,63.5,28.87,18.5
2016,5,29,19,0,92.0,23.0,4.1,15.0,28.0,19.3,2.45
2016,5,29,19,15,46.0,11.5,4.05,14.5,14.0,11.3,0.0
2016,5,29,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,126.5,18.5,1.9,12.5,32.5,68.69,26.18
2016,5,30,5,30,253.0,37.0,1.9,13.0,65.0,145.22,106.96
2016,5,30,5,45,348.0,48.0,1.95,13.5,107.5,207.5,162.56
2016,5,30,6,0,443.0,59.0,2.0,14.0,150.0,278.22,223.88
2016,5,30,6,15,251.0,87.0,1.95,14.5,142.0,227.57,185.51
2016,5,30,6,30,59.0,115.0,1.9,15.0,134.0,154.92,125.24
2016,5,30,6,45,69.0,136.0,1.85,15.5,161.5,185.07,150.29
2016,5,30,7,0,79.0,157.0,1.8,16.0,189.0,215.83,175.01
2016,5,30,7,15,84.0,180.0,1.8,16.0,218.0,246.19,199.13
2016,5,30,7,30,89.0,203.0,1.8,16.0,247.0,276.63,222.88
2016,5,30,7,45,199.5,218.0,1.8,16.5,329.0,383.87,308.5
2016,5,30,8,0,310.0,233.0,1.8,17.0,411.0,499.44,396.92
2016,5,30,8,15,564.0,169.5,1.85,17.5,527.0,654.55,515.53
2016,5,30,8,30,818.0,106.0,1.9,18.0,643.0,808.85,623.63
2016,5,30,8,45,832.5,108.0,1.95,18.5,686.5,844.82,644.65
2016,5,30,9,0,847.0,110.0,2.0,19.0,730.0,873.94,661.95
2016,5,30,9,15,858.0,112.0,2.05,19.5,768.5,903.33,679.38
2016,5,30,9,30,869.0,114.0,2.1,20.0,807.0,930.61,695.27
2016,5,30,9,45,877.0,116.0,2.15,20.5,839.5,952.78,707.73
2016,5,30,10,0,885.0,118.0,2.2,21.0,872.0,972.44,718.57
2016,5,30,10,15,891.0,119.0,2.2,21.0,899.0,986.48,726.62
2016,5,30,10,30,897.0,120.0,2.2,21.0,926.0,997.76,733.02
2016,5,30,10,45,901.0,121.0,2.25,21.5,945.5,1004.25,735.58
2016,5,30,11,0,905.0,122.0,2.3,22.0,965.0,1007.84,736.4
2016,5,30,11,15,907.5,122.5,2.3,22.0,978.0,1006.54,735.07
2016,5,30,11,30,910.0,123.0,2.3,22.0,991.0,1002.31,732.02
2016,5,30,11,45,910.5,123.5,2.3,22.5,996.0,993.29,724.6
2016,5,30,12,0,911.0,124.0,2.3,23.0,1001.0,981.46,715.53
2016,5,30,12,15,910.5,124.0,2.3,23.0,999.0,965.47,705.28
2016,5,30,12,30,910.0,124.0,2.3,23.0,997.0,946.86,693.41
2016,5,30,12,45,905.5,125.0,2.35,23.0,986.5,923.11,678.69
2016,5,30,13,0,901.0,126.0,2.4,23.0,976.0,897.07,662.43
2016,5,30,13,15,897.5,125.5,2.45,23.0,959.5,868.29,644.26
2016,5,30,13,30,894.0,125.0,2.5,23.0,943.0,837.42,624.58
2016,5,30,13,45,889.0,123.5,2.6,23.0,919.5,802.51,602.32
2016,5,30,14,0,884.0,122.0,2.7,23.0,896.0,765.9,578.62
2016,5,30,14,15,876.5,120.5,2.8,23.0,865.5,725.99,552.28
2016,5,30,14,30,869.0,119.0,2.9,23.0,835.0,684.88,523.26
2016,5,30,14,45,860.5,116.5,3.0,23.0,799.5,641.23,491.32
2016,5,30,15,0,852.0,114.0,3.1,23.0,764.0,596.84,458.0
2016,5,30,15,15,839.0,111.5,3.1,22.5,723.0,549.5,422.12
2016,5,30,15,30,826.0,109.0,3.1,22.0,682.0,498.71,382.7
2016,5,30,15,45,811.0,106.0,3.15,22.0,637.0,450.12,343.16
2016,5,30,16,0,796.0,103.0,3.2,22.0,592.0,402.22,303.12
2016,5,30,16,15,775.0,99.5,3.15,21.5,544.0,352.7,261.45
2016,5,30,16,30,754.0,96.0,3.1,21.0,496.0,304.85,220.35
2016,5,30,16,45,727.0,91.5,3.1,20.5,446.0,256.48,178.7
2016,5,30,17,0,700.0,87.0,3.1,20.0,396.0,207.31,136.77
2016,5,30,17,15,663.0,82.0,3.0,19.5,345.5,162.19,99.86
2016,5,30,17,30,626.0,77.0,2.9,19.0,295.0,120.92,68.99
2016,5,30,17,45,573.5,70.5,2.85,18.5,245.5,81.5,44.91
2016,5,30,18,0,521.0,64.0,2.8,18.0,196.0,47.56,36.3
2016,5,30,18,15,445.0,55.5,2.7,17.5,150.0,39.82,29.35
2016,5,30,18,30,369.0,47.0,2.6,17.0,104.0,35.36,25.07
2016,5,30,18,45,255.0,34.5,2.55,16.5,67.5,26.36,16.43
2016,5,30,19,0,141.0,22.0,2.5,16.0,31.0,17.12,2.46
2016,5,30,19,15,70.5,11.0,2.5,15.5,15.5,10.81,0.0
2016,5,30,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,45,12.5,4.0,2.0,12.5,4.5,0.0,0.0
2016,5,31,5,0,25.0,8.0,2.0,13.0,9.0,14.2,0.0
2016,5,31,5,15,145.5,22.5,2.05,13.0,38.0,80.35,33.14
2016,5,31,5,30,266.0,37.0,2.1,13.0,67.0,149.8,110.59
2016,5,31,5,45,358.0,47.5,2.15,13.5,109.0,211.14,165.58
2016,5,31,6,0,450.0,58.0,2.2,14.0,151.0,280.48,225.93
2016,5,31,6,15,513.0,65.5,2.1,14.5,199.5,340.48,277.68
2016,5,31,6,30,576.0,73.0,2.0,15.0,248.0,405.53,331.82
2016,5,31,6,45,621.0,79.0,1.9,15.5,298.5,463.22,378.21
2016,5,31,7,0,666.0,85.0,1.8,16.0,349.0,523.76,424.99
2016,5,31,7,15,698.5,89.5,1.75,16.5,400.0,576.82,464.53
2016,5,31,7,30,731.0,94.0,1.7,17.0,451.0,631.1,503.6
2016,5,31,7,45,756.5,97.0,1.7,17.5,501.0,677.11,534.47
2016,5,31,8,0,782.0,100.0,1.7,18.0,551.0,725.61,566.27
2016,5,31,8,15,800.5,103.0,1.75,18.5,598.0,768.27,593.65
2016,5,31,8,30,819.0,106.0,1.8,19.0,645.0,810.0,619.98
2016,5,31,8,45,834.5,108.0,1.85,19.5,688.5,846.87,642.61
2016,5,31,9,0,850.0,110.0,1.9,20.0,732.0,876.94,660.42
2016,5,31,9,15,861.0,112.0,1.9,20.5,771.0,906.4,677.23
2016,5,31,9,30,872.0,114.0,1.9,21.0,810.0,933.75,692.47
2016,5,31,9,45,883.0,114.5,1.95,21.5,844.0,957.22,705.66
2016,5,31,10,0,894.0,115.0,2.0,22.0,878.0,978.27,717.29
2016,5,31,10,15,900.5,116.0,2.0,22.0,905.0,992.93,725.63
2016,5,31,10,30,907.0,117.0,2.0,22.0,932.0,1004.82,732.32
2016,5,31,10,45,911.5,118.0,2.05,22.5,952.0,1011.89,735.23
2016,5,31,11,0,916.0,119.0,2.1,23.0,972.0,1016.03,736.42
2016,5,31,11,15,919.0,119.5,2.1,23.0,985.5,1015.24,735.42
2016,5,31,11,30,922.0,120.0,2.1,23.0,999.0,1011.49,732.7
2016,5,31,11,45,923.0,120.5,2.1,23.5,1004.5,1002.9,725.62
2016,5,31,12,0,924.0,121.0,2.1,24.0,1010.0,991.44,716.87
2016,5,31,12,15,924.0,120.5,2.15,24.0,1008.5,975.31,707.2
2016,5,31,12,30,924.0,120.0,2.2,24.0,1007.0,956.49,695.85
2016,5,31,12,45,926.5,117.0,2.25,24.5,999.0,934.91,681.39
2016,5,31,13,0,929.0,114.0,2.3,25.0,991.0,910.7,665.24
2016,5,31,13,15,926.0,113.5,2.4,25.0,975.0,881.7,647.63
2016,5,31,13,30,923.0,113.0,2.5,25.0,959.0,850.51,628.39
2016,5,31,13,45,917.5,112.5,2.6,25.0,935.0,815.32,606.22
2016,5,31,14,0,912.0,112.0,2.7,25.0,911.0,778.38,582.59
2016,5,31,14,15,905.5,110.5,2.8,24.5,881.5,738.23,557.5
2016,5,31,14,30,899.0,109.0,2.9,24.0,852.0,696.75,530.01
2016,5,31,14,45,889.5,108.0,3.0,24.0,816.0,652.71,497.94
2016,5,31,15,0,880.0,107.0,3.1,24.0,780.0,607.94,464.48
2016,5,31,15,15,868.5,104.5,3.15,23.5,739.0,560.24,428.66
2016,5,31,15,30,857.0,102.0,3.2,23.0,698.0,512.41,391.61
2016,5,31,15,45,841.0,100.0,3.25,23.0,652.5,459.31,348.84
2016,5,31,16,0,825.0,98.0,3.3,23.0,607.0,410.52,308.2
2016,5,31,16,15,805.0,95.0,3.25,22.5,558.0,360.42,266.11
2016,5,31,16,30,785.0,92.0,3.2,22.0,509.0,311.86,224.43
2016,5,31,16,45,758.0,88.0,3.2,22.0,458.0,262.41,181.55
2016,5,31,17,0,731.0,84.0,3.2,22.0,407.0,215.56,141.24
2016,5,31,17,15,694.5,79.5,3.15,21.5,355.5,166.15,100.99
2016,5,31,17,30,658.0,75.0,3.1,21.0,304.0,123.78,69.33
2016,5,31,17,45,606.5,69.0,3.05,20.5,253.5,83.21,44.54
2016,5,31,18,0,555.0,63.0,3.0,20.0,203.0,48.05,36.42
2016,5,31,18,15,478.0,54.5,2.95,19.0,156.5,38.81,28.29
2016,5,31,18,30,401.0,46.0,2.9,18.0,110.0,34.3,24.05
2016,5,31,18,45,283.0,34.5,2.85,17.5,72.0,26.53,16.55
2016,5,31,19,0,165.0,23.0,2.8,17.0,34.0,17.92,3.63
2016,5,31,19,15,82.5,11.5,2.75,16.5,17.0,11.3,0.0
2016,5,31,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,4,45,16.0,4.5,2.7,12.5,5.0,0.0,0.0
2016,6,1,5,0,32.0,9.0,2.8,13.0,10.0,16.98,0.0
2016,6,1,5,15,160.0,23.5,2.9,13.0,40.0,86.31,37.45
2016,6,1,5,30,288.0,38.0,3.0,13.0,70.0,159.12,117.92
2016,6,1,5,45,379.0,48.5,3.15,13.5,113.0,220.68,173.54
2016,6,1,6,0,470.0,59.0,3.3,14.0,156.0,290.63,234.89
2016,6,1,6,15,533.5,66.5,3.2,14.5,205.5,351.85,288.13
2016,6,1,6,30,597.0,74.0,3.1,15.0,255.0,418.12,343.85
2016,6,1,6,45,642.5,79.0,3.05,15.5,306.5,475.88,391.06
2016,6,1,7,0,688.0,84.0,3.0,16.0,358.0,536.48,438.87
2016,6,1,7,15,720.5,88.5,2.9,16.5,410.0,590.44,479.73
2016,6,1,7,30,753.0,93.0,2.8,17.0,462.0,643.18,518.29
2016,6,1,7,45,778.0,96.5,2.75,17.5,512.5,692.64,551.91
2016,6,1,8,0,803.0,100.0,2.7,18.0,563.0,742.07,584.67
2016,6,1,8,15,821.5,103.0,2.65,18.0,611.0,785.42,613.45
2016,6,1,8,30,840.0,106.0,2.6,18.0,659.0,827.78,641.11
2016,6,1,8,45,855.0,108.0,2.6,18.5,703.0,864.8,663.76
2016,6,1,9,0,870.0,110.0,2.6,19.0,747.0,894.94,681.42
2016,6,1,9,15,881.0,112.0,2.55,19.0,786.5,924.85,699.71
2016,6,1,9,30,892.0,114.0,2.5,19.0,826.0,952.6,716.39
2016,6,1,9,45,902.5,114.0,2.5,19.5,860.0,975.4,728.79
2016,6,1,10,0,913.0,114.0,2.5,20.0,894.0,995.72,739.55
2016,6,1,10,15,919.0,115.5,2.5,20.0,921.5,1010.65,748.21
2016,6,1,10,30,925.0,117.0,2.5,20.0,949.0,1022.71,755.13
2016,6,1,10,45,713.5,244.5,2.5,20.5,894.5,958.39,710.58
2016,6,1,11,0,502.0,372.0,2.5,21.0,840.0,877.74,649.21
2016,6,1,11,15,719.0,247.0,2.5,21.0,927.5,958.39,709.66
2016,6,1,11,30,936.0,122.0,2.5,21.0,1015.0,1027.55,753.84
2016,6,1,11,45,935.0,123.5,2.55,21.5,1020.0,1017.92,745.72
2016,6,1,12,0,934.0,125.0,2.6,22.0,1025.0,1005.41,736.65
2016,6,1,12,15,933.5,125.0,2.65,22.0,1023.5,989.14,726.63
2016,6,1,12,30,933.0,125.0,2.7,22.0,1022.0,970.18,714.9
2016,6,1,12,45,919.5,132.0,2.8,22.0,1008.5,943.71,698.62
2016,6,1,13,0,906.0,139.0,2.9,22.0,995.0,915.21,680.91
2016,6,1,13,15,902.0,138.5,2.95,22.0,978.5,885.89,662.15
2016,6,1,13,30,898.0,138.0,3.0,22.0,962.0,854.5,641.87
