Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,13,45,890.5,138.0,3.05,22.0,937.5,818.92,618.55
2016,6,1,14,0,883.0,138.0,3.1,22.0,913.0,781.79,593.97
2016,6,1,14,15,875.5,136.0,3.1,21.5,882.5,741.47,567.71
2016,6,1,14,30,868.0,134.0,3.1,21.0,852.0,699.95,538.47
2016,6,1,14,45,857.0,132.5,3.1,21.0,815.5,653.43,503.94
2016,6,1,15,0,846.0,131.0,3.1,21.0,779.0,608.29,469.6
2016,6,1,15,15,832.5,128.0,3.05,20.5,737.5,560.17,432.94
2016,6,1,15,30,819.0,125.0,3.0,20.0,696.0,512.21,395.39
2016,6,1,15,45,803.5,121.5,2.95,20.0,650.5,463.28,355.37
2016,6,1,16,0,788.0,118.0,2.9,20.0,605.0,415.11,315.02
2016,6,1,16,15,548.0,164.5,2.85,19.5,490.0,330.96,250.04
2016,6,1,16,30,308.0,211.0,2.8,19.0,375.0,274.32,208.5
2016,6,1,16,45,413.0,167.5,2.75,19.0,364.5,242.84,178.84
2016,6,1,17,0,518.0,124.0,2.7,19.0,354.0,205.77,143.13
2016,6,1,17,15,565.5,105.5,2.65,18.5,328.0,170.01,110.78
2016,6,1,17,30,613.0,87.0,2.6,18.0,302.0,130.55,77.48
2016,6,1,17,45,562.5,79.0,2.6,17.5,252.0,90.48,52.18
2016,6,1,18,0,512.0,71.0,2.6,17.0,202.0,55.73,37.53
2016,6,1,18,15,433.5,61.5,2.55,16.5,155.5,45.06,34.1
2016,6,1,18,30,355.0,52.0,2.5,16.0,109.0,39.06,28.44
2016,6,1,18,45,245.0,38.5,2.5,15.5,71.5,29.54,19.32
2016,6,1,19,0,135.0,25.0,2.5,15.0,34.0,19.54,5.33
2016,6,1,19,15,67.5,12.5,2.45,14.5,17.0,12.29,0.0
2016,6,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,4,45,18.0,5.0,2.1,11.5,5.0,0.0,0.0
2016,6,2,5,0,36.0,10.0,2.1,12.0,10.0,19.0,0.0
2016,6,2,5,15,166.0,24.0,2.1,12.5,40.5,89.0,40.18
2016,6,2,5,30,296.0,38.0,2.1,13.0,71.0,162.06,120.14
2016,6,2,5,45,392.0,47.5,2.15,13.5,115.0,224.95,176.54
2016,6,2,6,0,488.0,57.0,2.2,14.0,159.0,296.61,238.87
2016,6,2,6,15,550.5,64.5,2.15,14.0,208.5,358.1,292.43
2016,6,2,6,30,613.0,72.0,2.1,14.0,258.0,424.59,348.47
2016,6,2,6,45,306.5,93.5,2.05,14.5,186.5,294.66,243.12
2016,6,2,7,0,0.0,115.0,2.0,15.0,115.0,114.13,90.26
2016,6,2,7,15,4.5,139.5,1.9,15.5,142.0,142.07,113.26
2016,6,2,7,30,9.0,164.0,1.8,16.0,169.0,170.27,135.69
2016,6,2,7,45,14.5,185.5,1.75,16.5,193.5,196.24,155.96
2016,6,2,8,0,20.0,207.0,1.7,17.0,218.0,222.49,176.12
2016,6,2,8,15,183.0,238.0,1.65,17.5,357.5,402.41,319.72
2016,6,2,8,30,346.0,269.0,1.6,18.0,497.0,585.19,456.29
2016,6,2,8,45,611.5,188.5,1.55,18.5,623.5,746.71,574.57
2016,6,2,9,0,877.0,108.0,1.5,19.0,750.0,899.23,674.48
2016,6,2,9,15,887.5,110.0,1.5,19.5,789.0,928.88,689.56
2016,6,2,9,30,898.0,112.0,1.5,20.0,828.0,956.32,704.52
2016,6,2,9,45,899.0,117.0,1.5,20.5,859.5,975.63,714.14
2016,6,2,10,0,900.0,122.0,1.5,21.0,891.0,992.09,722.04
2016,6,2,10,15,906.0,123.0,1.45,21.5,918.0,1006.32,727.78
2016,6,2,10,30,912.0,124.0,1.4,22.0,945.0,1017.74,731.79
2016,6,2,10,45,916.0,125.0,1.4,22.5,965.0,1024.34,733.68
2016,6,2,11,0,920.0,126.0,1.4,23.0,985.0,1027.99,733.88
2016,6,2,11,15,922.5,126.5,1.4,23.0,997.5,1026.7,732.59
2016,6,2,11,30,925.0,127.0,1.4,23.0,1010.0,1022.46,729.63
2016,6,2,11,45,925.5,127.5,1.45,23.5,1015.5,1013.36,723.2
2016,6,2,12,0,926.0,128.0,1.5,24.0,1021.0,1001.42,715.12
2016,6,2,12,15,925.5,127.5,1.55,24.0,1018.5,984.82,705.57
2016,6,2,12,30,925.0,127.0,1.6,24.0,1016.0,965.55,694.38
2016,6,2,12,45,930.0,122.0,1.65,24.5,1009.0,944.33,680.62
2016,6,2,13,0,935.0,117.0,1.7,25.0,1002.0,920.38,665.12
2016,6,2,13,15,931.5,116.5,1.8,25.0,985.0,890.88,647.83
2016,6,2,13,30,928.0,116.0,1.9,25.0,968.0,859.19,628.91
2016,6,2,13,45,922.5,115.0,2.05,25.0,944.0,823.46,607.44
2016,6,2,14,0,917.0,114.0,2.2,25.0,920.0,785.96,584.36
2016,6,2,14,15,910.0,112.5,2.3,25.0,889.0,745.36,558.36
2016,6,2,14,30,903.0,111.0,2.4,25.0,858.0,703.45,530.14
2016,6,2,14,45,893.0,109.5,2.5,25.0,822.0,658.55,498.06
2016,6,2,15,0,883.0,108.0,2.6,25.0,786.0,612.97,464.58
2016,6,2,15,15,871.0,106.0,2.65,24.5,744.0,565.37,429.35
2016,6,2,15,30,859.0,104.0,2.7,24.0,702.0,517.68,392.9
2016,6,2,15,45,843.0,101.5,2.8,24.0,656.5,464.11,350.41
2016,6,2,16,0,827.0,99.0,2.9,24.0,611.0,414.82,309.91
2016,6,2,16,15,806.5,95.5,2.9,23.5,562.0,364.01,267.73
2016,6,2,16,30,786.0,92.0,2.9,23.0,513.0,314.8,225.91
2016,6,2,16,45,759.0,88.5,2.95,23.0,462.0,265.72,183.6
2016,6,2,17,0,732.0,85.0,3.0,23.0,411.0,219.25,143.75
2016,6,2,17,15,696.0,80.0,2.95,22.0,359.5,169.35,103.34
2016,6,2,17,30,660.0,75.0,2.9,21.0,308.0,126.46,71.19
2016,6,2,17,45,609.5,69.0,2.85,20.5,257.5,85.72,45.76
2016,6,2,18,0,559.0,63.0,2.8,20.0,207.0,50.27,31.43
2016,6,2,18,15,484.5,55.0,2.7,19.0,160.0,39.03,28.5
2016,6,2,18,30,410.0,47.0,2.6,18.0,113.0,34.99,24.69
2016,6,2,18,45,296.0,35.5,2.55,17.5,74.5,27.26,17.29
2016,6,2,19,0,182.0,24.0,2.5,17.0,36.0,18.68,5.39
2016,6,2,19,15,91.0,12.0,2.4,16.5,18.0,11.8,0.0
2016,6,2,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,45,24.5,5.0,1.3,13.5,5.5,0.0,0.0
2016,6,3,5,0,49.0,10.0,1.3,14.0,11.0,22.33,0.0
2016,6,3,5,15,179.0,23.0,1.25,14.5,41.0,91.67,42.17
2016,6,3,5,30,309.0,36.0,1.2,15.0,71.0,164.76,121.03
2016,6,3,5,45,399.5,45.5,1.2,15.5,114.0,225.91,175.32
2016,6,3,6,0,490.0,55.0,1.2,16.0,157.0,295.43,234.88
2016,6,3,6,15,550.5,62.0,1.1,16.5,206.0,355.4,285.42
2016,6,3,6,30,611.0,69.0,1.0,17.0,255.0,420.21,337.78
2016,6,3,6,45,653.0,74.0,0.9,17.5,305.5,476.48,381.38
2016,6,3,7,0,695.0,79.0,0.8,18.0,356.0,535.33,424.94
2016,6,3,7,15,725.5,83.0,0.8,18.5,407.0,585.45,461.13
2016,6,3,7,30,756.0,87.0,0.8,19.0,458.0,638.95,498.1
2016,6,3,7,45,779.5,90.5,0.8,19.5,508.0,687.39,529.19
2016,6,3,8,0,803.0,94.0,0.8,20.0,558.0,735.72,559.43
2016,6,3,8,15,820.5,96.5,0.8,20.5,605.0,777.71,584.65
2016,6,3,8,30,838.0,99.0,0.8,21.0,652.0,818.69,608.76
2016,6,3,8,45,851.0,101.5,0.85,22.0,695.0,849.47,625.38
2016,6,3,9,0,864.0,104.0,0.9,23.0,738.0,883.58,644.05
2016,6,3,9,15,874.5,105.5,0.9,23.5,776.0,912.46,659.47
2016,6,3,9,30,885.0,107.0,0.9,24.0,814.0,939.18,673.44
2016,6,3,9,45,899.5,104.5,0.95,25.0,848.5,963.07,685.17
2016,6,3,10,0,914.0,102.0,1.0,26.0,883.0,984.65,695.41
2016,6,3,10,15,919.5,103.5,1.05,26.5,910.0,999.28,702.76
2016,6,3,10,30,925.0,105.0,1.1,27.0,937.0,1011.05,708.51
2016,6,3,10,45,717.5,236.5,1.2,27.5,891.0,954.82,673.49
2016,6,3,11,0,510.0,368.0,1.3,28.0,845.0,882.09,622.55
2016,6,3,11,15,542.5,359.5,1.45,28.0,872.5,900.08,637.14
2016,6,3,11,30,575.0,351.0,1.6,28.0,900.0,915.99,649.34
2016,6,3,11,45,754.5,230.5,1.75,28.0,955.5,959.38,682.38
2016,6,3,12,0,934.0,110.0,1.9,28.0,1011.0,992.03,704.12
2016,6,3,12,15,933.5,110.5,2.05,28.0,1009.5,976.47,695.74
2016,6,3,12,30,933.0,111.0,2.2,28.0,1008.0,958.2,686.01
2016,6,3,12,45,919.5,118.0,2.35,28.0,995.0,931.96,671.03
2016,6,3,13,0,906.0,125.0,2.5,28.0,982.0,903.69,654.54
2016,6,3,13,15,902.5,124.0,2.6,28.0,965.5,874.49,636.84
2016,6,3,13,30,899.0,123.0,2.7,28.0,949.0,843.21,617.56
2016,6,3,13,45,894.0,122.0,2.85,28.0,925.5,808.8,596.26
2016,6,3,14,0,889.0,121.0,3.0,28.0,902.0,772.66,573.47
2016,6,3,14,15,881.5,119.5,3.05,28.0,872.0,732.74,547.27
2016,6,3,14,30,874.0,118.0,3.1,28.0,842.0,691.61,518.79
2016,6,3,14,45,865.0,116.0,3.15,28.0,806.5,648.05,487.32
2016,6,3,15,0,856.0,114.0,3.2,28.0,771.0,603.78,454.59
2016,6,3,15,15,844.0,111.5,3.2,27.5,730.5,556.92,419.86
2016,6,3,15,30,832.0,109.0,3.2,27.0,690.0,506.54,381.6
2016,6,3,15,45,816.0,106.0,3.25,27.0,645.0,457.31,342.43
2016,6,3,16,0,800.0,103.0,3.3,27.0,600.0,408.85,302.84
2016,6,3,16,15,779.5,100.0,3.25,26.5,552.0,359.78,262.39
2016,6,3,16,30,759.0,97.0,3.2,26.0,504.0,312.32,222.4
2016,6,3,16,45,732.0,93.0,3.2,26.0,454.0,264.11,181.31
2016,6,3,17,0,705.0,89.0,3.2,26.0,404.0,215.04,139.95
2016,6,3,17,15,668.5,84.0,3.1,25.0,353.0,169.61,103.53
2016,6,3,17,30,632.0,79.0,3.0,24.0,302.0,127.97,72.61
2016,6,3,17,45,581.5,72.5,2.95,23.5,252.5,88.09,47.7
2016,6,3,18,0,531.0,66.0,2.9,23.0,203.0,53.5,33.22
2016,6,3,18,15,457.5,57.0,2.7,22.0,157.0,40.68,29.55
2016,6,3,18,30,384.0,48.0,2.5,21.0,111.0,35.79,25.07
2016,6,3,18,45,276.5,36.0,2.35,20.5,73.5,27.62,17.39
2016,6,3,19,0,169.0,24.0,2.2,20.0,36.0,18.63,5.76
2016,6,3,19,15,84.5,12.0,2.15,19.5,18.0,11.8,0.0
2016,6,3,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.0,0.5,15.5,3.0,0.0,0.0
2016,6,4,5,0,0.0,6.0,0.4,16.0,6.0,5.9,0.0
2016,6,4,5,15,28.5,22.5,0.5,16.0,25.5,36.13,14.27
2016,6,4,5,30,57.0,39.0,0.6,16.0,45.0,67.69,48.0
2016,6,4,5,45,83.5,58.5,0.75,16.5,73.0,102.71,78.52
2016,6,4,6,0,110.0,78.0,0.9,17.0,101.0,139.51,110.1
2016,6,4,6,15,128.5,98.5,1.0,17.0,132.5,175.67,140.98
2016,6,4,6,30,147.0,119.0,1.1,17.0,164.0,213.11,172.34
2016,6,4,6,45,163.0,139.0,1.2,17.5,197.5,249.77,202.03
2016,6,4,7,0,179.0,159.0,1.3,18.0,231.0,287.44,231.81
2016,6,4,7,15,89.5,149.0,1.3,18.0,185.0,221.57,177.58
2016,6,4,7,30,0.0,139.0,1.3,18.0,139.0,137.53,107.57
2016,6,4,7,45,16.0,180.0,1.3,18.5,189.5,191.49,150.91
2016,6,4,8,0,32.0,221.0,1.3,19.0,240.0,254.57,199.87
2016,6,4,8,15,73.0,259.0,1.25,19.0,306.0,328.7,257.17
2016,6,4,8,30,114.0,297.0,1.2,19.0,372.0,413.84,320.89
2016,6,4,8,45,202.5,311.0,1.2,19.5,455.5,506.3,389.29
2016,6,4,9,0,291.0,325.0,1.2,20.0,539.0,611.8,464.26
2016,6,4,9,15,230.5,353.5,1.2,20.0,529.0,582.86,440.14
2016,6,4,9,30,170.0,382.0,1.2,20.0,519.0,559.49,420.96
2016,6,4,9,45,115.0,382.5,1.2,20.5,477.0,508.45,381.83
2016,6,4,10,0,60.0,383.0,1.2,21.0,435.0,447.38,335.45
2016,6,4,10,15,50.5,382.5,1.2,21.0,427.5,436.39,327.21
2016,6,4,10,30,41.0,382.0,1.2,21.0,420.0,425.19,318.5
2016,6,4,10,45,33.0,367.5,1.3,21.0,398.5,400.97,300.91
2016,6,4,11,0,25.0,353.0,1.4,21.0,377.0,376.89,283.35
2016,6,4,11,15,140.0,411.5,1.4,21.0,545.0,551.69,412.52
2016,6,4,11,30,255.0,470.0,1.4,21.0,713.0,722.16,530.68
2016,6,4,11,45,275.5,467.5,1.45,21.5,732.0,732.8,535.98
2016,6,4,12,0,296.0,465.0,1.5,22.0,751.0,742.1,541.97
2016,6,4,12,15,266.0,471.5,1.5,22.0,728.0,711.77,520.54
2016,6,4,12,30,236.0,478.0,1.5,22.0,705.0,680.61,498.82
2016,6,4,12,45,141.0,446.5,1.55,22.5,582.0,557.68,411.77
2016,6,4,13,0,46.0,415.0,1.6,23.0,459.0,439.16,325.73
2016,6,4,13,15,189.0,419.5,1.6,23.0,594.5,559.17,415.98
2016,6,4,13,30,332.0,424.0,1.6,23.0,730.0,668.61,494.15
2016,6,4,13,45,348.0,406.0,1.65,23.5,719.5,650.46,480.77
2016,6,4,14,0,364.0,388.0,1.7,24.0,709.0,630.79,467.3
2016,6,4,14,15,593.5,262.5,1.75,24.0,764.5,659.02,492.96
2016,6,4,14,30,823.0,137.0,1.8,24.0,820.0,674.02,507.76
2016,6,4,14,45,818.5,132.0,1.85,24.5,787.0,632.14,476.55
2016,6,4,15,0,814.0,127.0,1.9,25.0,754.0,589.32,444.47
2016,6,4,15,15,801.5,124.5,1.9,24.5,714.0,543.69,410.91
2016,6,4,15,30,789.0,122.0,1.9,24.0,674.0,498.15,376.42
2016,6,4,15,45,778.0,117.0,1.95,24.0,631.0,451.33,339.42
2016,6,4,16,0,767.0,112.0,2.0,24.0,588.0,404.87,301.65
2016,6,4,16,15,746.0,108.0,2.0,23.5,541.0,356.31,261.89
2016,6,4,16,30,725.0,104.0,2.0,23.0,494.0,306.1,220.06
2016,6,4,16,45,702.0,98.5,2.05,22.5,445.5,259.06,180.23
2016,6,4,17,0,679.0,93.0,2.1,22.0,397.0,214.22,142.2
2016,6,4,17,15,643.0,87.5,2.1,21.5,347.0,169.67,105.94
2016,6,4,17,30,607.0,82.0,2.1,21.0,297.0,128.86,75.09
2016,6,4,17,45,561.5,74.0,2.1,20.5,249.0,89.15,49.52
2016,6,4,18,0,516.0,66.0,2.1,20.0,201.0,54.22,33.76
2016,6,4,18,15,445.0,57.5,2.1,19.0,155.5,41.0,30.25
2016,6,4,18,30,374.0,49.0,2.1,18.0,110.0,36.61,26.14
2016,6,4,18,45,273.5,36.5,2.15,17.5,73.0,27.76,17.82
2016,6,4,19,0,173.0,24.0,2.2,17.0,36.0,18.6,6.33
2016,6,4,19,15,86.5,12.0,2.2,16.5,18.0,11.8,0.0
2016,6,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,26.5,4.5,1.7,12.5,5.0,0.0,0.0
2016,6,5,5,0,53.0,9.0,1.7,13.0,10.0,22.4,0.0
2016,6,5,5,15,173.0,22.5,1.75,13.5,40.0,89.4,42.92
2016,6,5,5,30,293.0,36.0,1.8,14.0,70.0,159.35,117.89
2016,6,5,5,45,381.5,46.0,1.9,14.5,112.5,219.51,171.67
2016,6,5,6,0,470.0,56.0,2.0,15.0,155.0,287.9,231.03
2016,6,5,6,15,235.0,78.0,1.95,15.0,127.5,208.9,170.06
2016,6,5,6,30,0.0,100.0,1.9,15.0,100.0,100.78,79.54
2016,6,5,6,45,4.5,118.0,1.9,15.5,120.0,121.4,96.74
2016,6,5,7,0,9.0,136.0,1.9,16.0,140.0,142.34,113.67
2016,6,5,7,15,8.5,149.0,1.9,16.5,153.0,154.87,123.32
2016,6,5,7,30,8.0,162.0,1.9,17.0,166.0,167.41,132.82
2016,6,5,7,45,67.5,207.5,1.9,17.5,246.5,266.62,213.0
2016,6,5,8,0,127.0,253.0,1.9,18.0,327.0,372.32,295.1
2016,6,5,8,15,203.0,269.0,1.95,18.0,398.0,453.14,357.38
2016,6,5,8,30,279.0,285.0,2.0,18.0,469.0,547.21,427.94
2016,6,5,8,45,359.0,280.5,2.05,18.5,534.0,616.72,478.66
2016,6,5,9,0,439.0,276.0,2.1,19.0,599.0,698.48,536.83
2016,6,5,9,15,465.0,282.0,2.2,19.5,639.5,736.28,561.93
2016,6,5,9,30,491.0,288.0,2.3,20.0,680.0,773.59,586.75
2016,6,5,9,45,697.0,198.0,2.45,20.5,780.0,881.45,664.15
2016,6,5,10,0,903.0,108.0,2.6,21.0,880.0,981.07,728.9
2016,6,5,10,15,909.0,109.0,2.65,21.0,907.0,995.54,737.01
2016,6,5,10,30,915.0,110.0,2.7,21.0,934.0,1007.23,744.21
2016,6,5,10,45,918.0,111.5,2.75,21.0,954.0,1013.62,748.06
2016,6,5,11,0,921.0,113.0,2.8,21.0,974.0,1017.05,750.14
2016,6,5,11,15,923.5,113.5,2.8,21.0,987.0,1016.01,748.97
2016,6,5,11,30,926.0,114.0,2.8,21.0,1000.0,1012.01,746.02
2016,6,5,11,45,927.0,114.5,2.8,21.5,1005.5,1003.64,738.91
2016,6,5,12,0,928.0,115.0,2.8,22.0,1011.0,992.41,730.09
2016,6,5,12,15,928.0,115.5,2.8,22.0,1010.0,977.45,720.35
2016,6,5,12,30,928.0,116.0,2.8,22.0,1009.0,959.79,708.93
2016,6,5,12,45,918.0,120.5,2.8,22.0,997.5,934.41,692.45
2016,6,5,13,0,908.0,125.0,2.8,22.0,986.0,906.9,674.58
2016,6,5,13,15,905.0,124.5,2.85,22.0,970.0,878.63,656.52
2016,6,5,13,30,902.0,124.0,2.9,22.0,954.0,848.23,636.9
2016,6,5,13,45,898.5,122.0,3.0,22.0,931.5,814.05,614.85
2016,6,5,14,0,895.0,120.0,3.1,22.0,909.0,778.05,591.28
2016,6,5,14,15,888.5,118.5,3.15,22.0,879.5,738.7,564.84
2016,6,5,14,30,882.0,117.0,3.2,22.0,850.0,698.05,536.19
2016,6,5,14,45,874.0,115.0,3.25,22.0,815.0,654.88,504.26
2016,6,5,15,0,866.0,113.0,3.3,22.0,780.0,610.89,470.97
2016,6,5,15,15,854.0,110.5,3.35,21.5,739.0,563.65,435.27
2016,6,5,15,30,842.0,108.0,3.4,21.0,698.0,512.87,395.9
2016,6,5,15,45,827.5,105.0,3.45,21.0,653.5,463.89,355.96
2016,6,5,16,0,813.0,102.0,3.5,21.0,609.0,415.53,315.46
2016,6,5,16,15,574.0,155.0,3.45,20.5,499.0,334.54,252.49
2016,6,5,16,30,335.0,208.0,3.4,20.0,389.0,282.34,213.98
2016,6,5,16,45,528.0,147.5,3.35,20.0,400.0,258.51,187.7
2016,6,5,17,0,721.0,87.0,3.3,20.0,411.0,219.03,146.18
2016,6,5,17,15,685.5,82.0,3.25,19.5,360.0,172.91,107.9
2016,6,5,17,30,650.0,77.0,3.2,19.0,309.0,130.48,75.24
2016,6,5,17,45,601.5,70.5,3.15,18.5,259.0,89.73,48.79
2016,6,5,18,0,553.0,64.0,3.1,18.0,209.0,54.06,32.81
2016,6,5,18,15,481.0,56.0,3.05,17.5,162.5,39.58,29.2
2016,6,5,18,30,409.0,48.0,3.0,17.0,116.0,35.57,25.36
2016,6,5,18,45,302.0,36.5,2.95,16.5,77.5,27.89,18.04
2016,6,5,19,0,195.0,25.0,2.9,16.0,39.0,19.4,7.3
2016,6,5,19,15,97.5,12.5,2.9,15.5,19.5,12.29,0.0
2016,6,5,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,28.0,4.5,3.25,13.5,5.5,0.0,0.0
2016,6,6,5,0,56.0,9.0,3.4,14.0,11.0,23.18,0.0
2016,6,6,5,15,173.0,22.0,3.45,14.0,39.5,88.76,43.1
2016,6,6,5,30,290.0,35.0,3.5,14.0,68.0,157.3,116.67
2016,6,6,5,45,374.5,44.5,3.55,14.5,109.5,215.13,168.89
2016,6,6,6,0,459.0,54.0,3.6,15.0,151.0,280.82,226.59
2016,6,6,6,15,516.5,61.0,3.6,15.0,197.0,337.87,276.96
2016,6,6,6,30,574.0,68.0,3.6,15.0,243.0,399.54,329.86
2016,6,6,6,45,287.0,80.0,3.6,15.5,167.5,267.41,221.57
2016,6,6,7,0,0.0,92.0,3.6,16.0,92.0,89.93,70.04
2016,6,6,7,15,18.0,140.0,3.55,16.5,149.0,151.5,121.23
2016,6,6,7,30,36.0,188.0,3.5,17.0,206.0,222.3,178.46
2016,6,6,7,45,70.0,220.0,3.45,17.5,259.0,282.58,226.49
2016,6,6,8,0,104.0,252.0,3.4,18.0,312.0,344.88,275.06
2016,6,6,8,15,112.5,275.0,3.35,18.0,345.5,387.09,306.87
2016,6,6,8,30,121.0,298.0,3.3,18.0,379.0,420.8,331.85
2016,6,6,8,45,175.5,317.5,3.3,18.5,442.5,490.25,384.44
2016,6,6,9,0,230.0,337.0,3.3,19.0,506.0,561.89,437.29
2016,6,6,9,15,228.0,357.5,3.25,19.0,532.0,585.01,452.62
2016,6,6,9,30,226.0,378.0,3.2,19.0,558.0,607.17,467.4
2016,6,6,9,45,234.5,393.5,3.2,19.5,587.5,632.9,484.31
2016,6,6,10,0,243.0,409.0,3.2,20.0,617.0,666.09,506.2
2016,6,6,10,15,246.0,422.5,3.15,20.0,639.0,682.54,516.78
2016,6,6,10,30,249.0,436.0,3.1,20.0,661.0,697.97,526.72
2016,6,6,10,45,564.5,276.5,3.05,20.0,800.0,847.07,641.27
2016,6,6,11,0,880.0,117.0,3.0,20.0,939.0,981.48,732.74
2016,6,6,11,15,883.0,117.5,2.95,20.0,952.0,981.05,730.35
2016,6,6,11,30,886.0,118.0,2.9,20.0,965.0,977.78,727.42
2016,6,6,11,45,658.0,263.0,2.85,20.5,894.0,900.51,673.39
2016,6,6,12,0,430.0,408.0,2.8,21.0,823.0,815.45,606.31
2016,6,6,12,15,659.5,263.0,2.75,21.0,899.0,877.0,656.59
2016,6,6,12,30,889.0,118.0,2.7,21.0,975.0,926.8,689.75
2016,6,6,12,45,880.0,122.5,2.7,21.0,964.0,903.16,673.63
2016,6,6,13,0,871.0,127.0,2.7,21.0,953.0,877.46,656.78
2016,6,6,13,15,868.0,126.0,2.7,21.0,937.5,849.75,638.54
2016,6,6,13,30,865.0,125.0,2.7,21.0,922.0,820.01,618.86
2016,6,6,13,45,859.5,124.5,2.7,21.0,899.5,786.88,596.75
2016,6,6,14,0,854.0,124.0,2.7,21.0,877.0,752.13,573.38
2016,6,6,14,15,847.0,122.5,2.7,20.5,848.0,713.94,548.44
2016,6,6,14,30,840.0,121.0,2.7,20.0,819.0,674.58,521.12
2016,6,6,14,45,829.5,119.5,2.75,20.0,784.5,632.0,489.52
2016,6,6,15,0,819.0,118.0,2.8,20.0,750.0,586.07,454.79
2016,6,6,15,15,807.0,116.0,2.8,19.5,711.0,541.02,420.45
2016,6,6,15,30,795.0,114.0,2.8,19.0,672.0,496.01,385.11
2016,6,6,15,45,778.5,111.0,2.85,19.0,628.0,448.3,346.16
2016,6,6,16,0,762.0,108.0,2.9,19.0,584.0,401.43,306.9
2016,6,6,16,15,742.0,104.5,2.9,18.5,537.5,353.92,266.78
2016,6,6,16,30,722.0,101.0,2.9,18.0,491.0,307.98,227.1
2016,6,6,16,45,696.5,96.5,2.95,18.0,443.0,258.11,183.69
2016,6,6,17,0,671.0,92.0,3.0,18.0,395.0,213.85,145.03
2016,6,6,17,15,635.0,87.0,3.05,17.5,345.5,170.05,108.57
2016,6,6,17,30,599.0,82.0,3.1,17.0,296.0,129.97,77.52
2016,6,6,17,45,552.0,74.5,3.2,17.0,248.5,90.86,51.5
2016,6,6,18,0,505.0,67.0,3.3,17.0,201.0,56.65,35.18
2016,6,6,18,15,435.0,58.5,3.35,16.5,156.0,41.67,31.17
2016,6,6,18,30,365.0,50.0,3.4,16.0,111.0,37.31,27.01
2016,6,6,18,45,266.5,37.5,3.45,15.5,74.5,28.49,18.67
2016,6,6,19,0,168.0,25.0,3.5,15.0,38.0,19.35,7.67
2016,6,6,19,15,84.0,12.5,3.6,14.5,19.0,12.29,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,7,4,45,20.0,5.0,3.1,13.5,5.5,0.0,0.0
2016,6,7,5,0,40.0,10.0,3.1,14.0,11.0,20.07,0.0
2016,6,7,5,15,149.5,24.0,3.05,14.0,39.5,84.57,41.53
2016,6,7,5,30,259.0,38.0,3.0,14.0,68.0,148.87,110.44
2016,6,7,5,45,349.5,48.0,2.95,14.5,109.5,209.04,164.02
2016,6,7,6,0,440.0,58.0,2.9,15.0,151.0,276.89,223.05
2016,6,7,6,15,220.0,74.0,2.85,15.0,120.5,196.64,160.45
2016,6,7,6,30,0.0,90.0,2.8,15.0,90.0,89.7,70.36
2016,6,7,6,45,0.0,108.0,2.8,15.5,108.0,107.83,85.44
2016,6,7,7,0,0.0,126.0,2.8,16.0,126.0,125.88,100.02
2016,6,7,7,15,9.0,150.5,2.75,16.0,155.0,156.8,125.37
2016,6,7,7,30,18.0,175.0,2.7,16.0,184.0,188.31,150.84
2016,6,7,7,45,18.5,191.0,2.7,16.5,201.0,205.01,163.47
2016,6,7,8,0,19.0,207.0,2.7,17.0,218.0,221.7,175.96
2016,6,7,8,15,31.5,237.5,2.7,17.5,258.0,271.53,214.79
2016,6,7,8,30,44.0,268.0,2.7,18.0,298.0,314.53,247.47
2016,6,7,8,45,118.5,305.0,2.7,18.5,390.5,427.39,334.81
2016,6,7,9,0,193.0,342.0,2.7,19.0,483.0,534.59,414.74
2016,6,7,9,15,325.0,321.0,2.8,19.0,574.5,642.58,496.5
2016,6,7,9,30,457.0,300.0,2.9,19.0,666.0,754.93,579.16
2016,6,7,9,45,663.5,208.0,3.0,19.5,763.5,860.77,656.56
2016,6,7,10,0,870.0,116.0,3.1,20.0,861.0,958.41,720.87
2016,6,7,10,15,876.5,117.5,3.15,20.0,888.0,973.56,729.66
2016,6,7,10,30,883.0,119.0,3.2,20.0,915.0,986.01,737.46
2016,6,7,10,45,885.5,121.5,3.3,20.5,934.5,992.8,740.55
2016,6,7,11,0,888.0,124.0,3.4,21.0,954.0,996.72,741.86
2016,6,7,11,15,891.0,124.5,3.4,21.0,967.5,996.22,741.04
2016,6,7,11,30,894.0,125.0,3.4,21.0,981.0,992.88,738.48
2016,6,7,11,45,896.0,125.0,3.4,21.0,987.0,985.24,733.18
2016,6,7,12,0,898.0,125.0,3.4,21.0,993.0,974.84,726.17
2016,6,7,12,15,898.5,125.0,3.4,21.0,992.0,960.32,716.5
2016,6,7,12,30,899.0,125.0,3.4,21.0,991.0,943.19,705.18
2016,6,7,12,45,900.0,123.0,3.4,21.0,983.0,922.07,691.23
2016,6,7,13,0,901.0,121.0,3.4,21.0,975.0,898.47,675.63
2016,6,7,13,15,898.0,120.5,3.4,20.5,959.5,870.5,658.3
2016,6,7,13,30,895.0,120.0,3.4,20.0,944.0,840.42,639.41
2016,6,7,13,45,886.5,121.0,3.4,20.0,920.0,805.45,615.75
2016,6,7,14,0,878.0,122.0,3.4,20.0,896.0,768.98,590.91
2016,6,7,14,15,692.0,212.0,3.35,20.0,809.5,684.44,527.91
2016,6,7,14,30,506.0,302.0,3.3,20.0,723.0,613.92,472.42
2016,6,7,14,45,513.5,282.5,3.3,20.0,694.5,578.23,446.53
2016,6,7,15,0,521.0,263.0,3.3,20.0,666.0,541.34,419.01
2016,6,7,15,15,317.0,292.0,3.3,19.5,533.5,434.73,337.34
2016,6,7,15,30,113.0,321.0,3.3,19.0,401.0,345.78,268.67
2016,6,7,15,45,90.0,293.5,3.3,19.0,354.5,308.53,240.33
2016,6,7,16,0,67.0,266.0,3.3,19.0,308.0,269.26,210.14
2016,6,7,16,15,73.5,246.5,3.3,18.5,289.5,249.6,195.24
2016,6,7,16,30,80.0,227.0,3.3,18.0,271.0,229.36,179.5
2016,6,7,16,45,76.5,204.5,3.35,18.0,243.5,203.52,158.94
2016,6,7,17,0,73.0,182.0,3.4,18.0,216.0,178.16,138.65
2016,6,7,17,15,36.5,147.5,3.45,17.5,164.5,138.46,108.13
2016,6,7,17,30,0.0,113.0,3.5,17.0,113.0,105.61,83.05
2016,6,7,17,45,0.0,94.5,3.55,16.5,94.5,88.4,68.98
2016,6,7,18,0,0.0,76.0,3.6,16.0,76.0,71.33,54.72
2016,6,7,18,15,0.0,59.0,3.55,15.5,59.0,55.82,43.78
2016,6,7,18,30,0.0,42.0,3.5,15.0,42.0,40.31,29.77
2016,6,7,18,45,0.0,28.0,3.5,15.0,28.0,27.04,17.51
2016,6,7,19,0,0.0,14.0,3.5,15.0,14.0,13.5,3.86
2016,6,7,19,15,0.0,7.0,3.5,14.5,7.0,6.88,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,2.5,3.95,13.0,2.5,0.0,0.0
2016,6,8,5,0,0.0,5.0,4.0,13.0,5.0,4.91,0.0
2016,6,8,5,15,0.0,19.0,4.0,13.0,19.0,18.34,5.27
2016,6,8,5,30,0.0,33.0,4.0,13.0,33.0,32.78,21.12
2016,6,8,5,45,1.0,51.5,4.05,13.5,51.5,52.67,38.59
2016,6,8,6,0,2.0,70.0,4.1,14.0,70.0,72.18,55.53
2016,6,8,6,15,9.0,89.0,4.1,14.0,91.5,95.02,75.24
2016,6,8,6,30,16.0,108.0,4.1,14.0,113.0,118.31,95.11
2016,6,8,6,45,21.0,127.0,4.15,14.5,135.0,140.92,113.91
2016,6,8,7,0,26.0,146.0,4.2,15.0,157.0,169.94,137.66
2016,6,8,7,15,17.0,154.5,4.25,15.0,162.0,166.41,134.16
2016,6,8,7,30,8.0,163.0,4.3,15.0,167.0,168.46,135.18
2016,6,8,7,45,20.5,192.5,4.35,15.5,204.0,208.08,167.17
2016,6,8,8,0,33.0,222.0,4.4,16.0,241.0,256.43,205.57
2016,6,8,8,15,56.5,255.5,4.45,16.0,291.5,311.54,249.49
2016,6,8,8,30,80.0,289.0,4.5,16.0,342.0,367.72,293.59
2016,6,8,8,45,75.5,307.0,4.6,16.5,359.5,383.59,304.39
2016,6,8,9,0,71.0,325.0,4.7,17.0,377.0,398.96,314.83
2016,6,8,9,15,157.5,349.5,4.75,17.0,473.0,512.39,403.81
2016,6,8,9,30,244.0,374.0,4.8,17.0,569.0,628.39,492.12
2016,6,8,9,45,350.0,352.5,4.85,17.0,645.0,706.75,552.45
2016,6,8,10,0,456.0,331.0,4.9,17.0,721.0,795.17,619.01
2016,6,8,10,15,376.5,377.0,4.95,17.0,706.0,761.08,590.52
2016,6,8,10,30,297.0,423.0,5.0,17.0,691.0,731.35,565.57
2016,6,8,10,45,417.5,389.5,5.05,17.5,775.5,817.87,630.64
2016,6,8,11,0,538.0,356.0,5.1,18.0,860.0,898.55,689.7
2016,6,8,11,15,513.5,374.0,5.1,18.0,860.0,887.74,680.2
2016,6,8,11,30,489.0,392.0,5.1,18.0,860.0,875.0,669.94
2016,6,8,11,45,684.0,266.0,5.2,18.0,924.5,929.1,715.99
2016,6,8,12,0,879.0,140.0,5.3,18.0,989.0,971.85,746.32
2016,6,8,12,15,878.5,139.5,5.3,18.0,987.5,956.13,735.0
2016,6,8,12,30,878.0,139.0,5.3,18.0,986.0,937.9,722.35
2016,6,8,12,45,857.5,151.0,5.35,18.0,971.5,911.14,704.02
2016,6,8,13,0,837.0,163.0,5.4,18.0,957.0,884.77,685.96
2016,6,8,13,15,656.5,266.0,5.35,18.0,882.0,806.21,627.7
2016,6,8,13,30,476.0,369.0,5.3,18.0,807.0,734.54,569.91
2016,6,8,13,45,653.5,259.5,5.3,18.0,845.5,752.27,588.63
2016,6,8,14,0,831.0,150.0,5.3,18.0,884.0,759.7,597.64
2016,6,8,14,15,823.0,148.5,5.2,17.5,855.0,721.09,570.12
2016,6,8,14,30,815.0,147.0,5.1,17.0,826.0,681.46,540.5
2016,6,8,14,45,674.0,203.0,5.1,17.0,748.5,607.29,481.34
2016,6,8,15,0,533.0,259.0,5.1,17.0,671.0,545.47,431.26
2016,6,8,15,15,530.5,242.5,5.05,16.5,634.5,504.16,399.48
2016,6,8,15,30,528.0,226.0,5.0,16.0,598.0,462.59,366.66
2016,6,8,15,45,536.5,206.0,4.95,16.0,562.5,422.79,333.8
2016,6,8,16,0,545.0,186.0,4.9,16.0,527.0,381.94,299.28
2016,6,8,16,15,528.0,175.0,4.9,16.0,484.0,338.69,262.38
2016,6,8,16,30,511.0,164.0,4.9,16.0,441.0,296.89,226.21
2016,6,8,16,45,553.5,135.0,4.9,16.0,408.5,256.24,189.02
2016,6,8,17,0,596.0,106.0,4.9,16.0,376.0,211.86,148.09
2016,6,8,17,15,489.5,110.5,4.9,15.5,315.0,169.2,115.29
2016,6,8,17,30,383.0,115.0,4.9,15.0,254.0,135.13,91.81
2016,6,8,17,45,343.5,103.5,4.9,15.0,213.5,102.93,69.2
2016,6,8,18,0,304.0,92.0,4.9,15.0,173.0,74.7,52.95
2016,6,8,18,15,262.0,76.0,4.8,14.5,135.0,55.81,43.96
2016,6,8,18,30,220.0,60.0,4.7,14.0,97.0,45.03,34.05
2016,6,8,18,45,158.0,43.5,4.6,14.0,66.0,35.59,24.96
2016,6,8,19,0,96.0,27.0,4.5,14.0,35.0,22.56,10.6
2016,6,8,19,15,48.0,13.5,4.45,14.0,17.5,13.27,0.0
2016,6,8,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,19.0,5.5,4.5,13.0,5.5,0.0,0.0
2016,6,9,5,0,38.0,11.0,4.6,13.0,11.0,20.55,0.0
2016,6,9,5,15,150.0,25.0,4.7,13.0,40.5,86.19,43.27
2016,6,9,5,30,262.0,39.0,4.8,13.0,70.0,151.21,112.93
2016,6,9,5,45,352.0,49.5,4.95,13.5,112.0,211.59,167.27
2016,6,9,6,0,442.0,60.0,5.1,14.0,154.0,279.93,227.57
2016,6,9,6,15,221.0,61.0,5.05,14.0,108.0,189.11,155.52
2016,6,9,6,30,0.0,62.0,5.0,14.0,62.0,59.92,45.52
2016,6,9,6,45,0.0,74.5,4.95,14.5,74.5,72.34,55.97
2016,6,9,7,0,0.0,87.0,4.9,15.0,87.0,84.77,66.18
2016,6,9,7,15,3.5,124.0,4.85,15.0,125.5,124.95,99.62
2016,6,9,7,30,7.0,161.0,4.8,15.0,164.0,165.63,132.96
2016,6,9,7,45,19.5,191.0,4.75,15.5,202.0,205.74,165.36
2016,6,9,8,0,32.0,221.0,4.7,16.0,240.0,254.55,204.18
2016,6,9,8,15,25.0,227.0,4.7,16.0,243.0,247.0,197.24
2016,6,9,8,30,18.0,233.0,4.7,16.0,246.0,247.08,196.51
2016,6,9,8,45,19.0,248.0,4.7,16.5,262.5,263.06,208.33
2016,6,9,9,0,20.0,263.0,4.7,17.0,279.0,279.02,220.01
2016,6,9,9,15,18.0,265.0,4.7,17.0,279.5,278.88,219.32
2016,6,9,9,30,16.0,267.0,4.7,17.0,280.0,278.71,218.69
2016,6,9,9,45,14.5,262.0,4.7,17.5,274.0,271.91,212.55
2016,6,9,10,0,13.0,257.0,4.7,18.0,268.0,265.15,206.53
2016,6,9,10,15,26.5,319.0,4.7,18.0,343.0,347.38,270.23
2016,6,9,10,30,40.0,381.0,4.7,18.0,418.0,423.31,327.78
2016,6,9,10,45,90.0,423.5,4.7,18.5,507.5,514.25,396.45
2016,6,9,11,0,140.0,466.0,4.7,19.0,597.0,610.74,467.3
2016,6,9,11,15,205.0,466.0,4.7,19.0,661.0,670.57,512.24
2016,6,9,11,30,270.0,466.0,4.7,19.0,725.0,733.51,558.85
2016,6,9,11,45,282.5,457.0,4.75,19.0,729.5,730.06,556.63
2016,6,9,12,0,295.0,448.0,4.8,19.0,734.0,725.54,554.02
2016,6,9,12,15,374.0,426.0,4.9,19.0,787.5,769.2,588.17
2016,6,9,12,30,453.0,404.0,5.0,19.0,841.0,810.43,620.04
2016,6,9,12,45,381.0,427.0,5.1,19.0,792.5,754.13,577.86
2016,6,9,13,0,309.0,450.0,5.2,19.0,744.0,700.52,537.6
2016,6,9,13,15,383.5,411.0,5.25,19.0,769.5,714.69,550.84
2016,6,9,13,30,458.0,372.0,5.3,19.0,795.0,723.12,559.43
2016,6,9,13,45,478.5,344.0,5.4,19.0,776.0,695.46,540.42
2016,6,9,14,0,499.0,316.0,5.5,19.0,757.0,665.78,519.75
2016,6,9,14,15,436.0,337.5,5.55,18.5,713.5,619.54,484.85
2016,6,9,14,30,373.0,359.0,5.6,18.0,670.0,579.73,454.41
2016,6,9,14,45,620.5,231.5,5.65,18.0,723.0,600.14,474.9
2016,6,9,15,0,868.0,104.0,5.7,18.0,776.0,607.94,483.64
2016,6,9,15,15,856.5,102.0,5.75,18.0,735.5,561.49,445.89
2016,6,9,15,30,845.0,100.0,5.8,18.0,695.0,514.91,407.34
2016,6,9,15,45,829.0,98.0,5.85,18.0,650.5,466.33,366.34
2016,6,9,16,0,813.0,96.0,5.9,18.0,606.0,414.49,321.93
2016,6,9,16,15,583.0,151.0,5.9,17.5,502.0,337.41,260.0
2016,6,9,16,30,353.0,206.0,5.9,17.0,398.0,288.39,222.54
2016,6,9,16,45,537.5,144.5,5.95,17.0,405.0,261.64,193.65
2016,6,9,17,0,722.0,83.0,6.0,17.0,412.0,223.22,152.5
2016,6,9,17,15,688.0,78.5,5.95,16.5,362.0,174.54,111.04
2016,6,9,17,30,654.0,74.0,5.9,16.0,312.0,132.44,77.54
2016,6,9,17,45,606.0,69.0,5.9,15.5,262.5,92.55,50.67
2016,6,9,18,0,558.0,64.0,5.9,15.0,213.0,57.68,34.05
2016,6,9,18,15,490.0,56.0,5.85,14.5,167.0,39.2,29.25
2016,6,9,18,30,422.0,48.0,5.8,14.0,121.0,35.16,25.38
2016,6,9,18,45,320.0,37.5,5.75,14.0,82.5,28.45,18.86
2016,6,9,19,0,218.0,27.0,5.7,14.0,44.0,21.26,9.91
2016,6,9,19,15,109.0,13.5,5.6,13.5,22.0,13.27,0.0
2016,6,9,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,43.5,5.5,4.35,12.5,6.5,0.0,0.0
2016,6,10,5,0,87.0,11.0,4.5,13.0,13.0,33.1,0.0
2016,6,10,5,15,215.0,22.0,4.7,13.5,43.5,103.28,52.38
2016,6,10,5,30,343.0,33.0,4.9,14.0,74.0,173.64,129.18
2016,6,10,5,45,424.0,42.0,5.1,14.5,115.5,231.91,182.61
2016,6,10,6,0,505.0,51.0,5.3,15.0,157.0,297.72,241.2
2016,6,10,6,15,561.0,57.0,5.4,15.0,204.5,354.87,292.47
2016,6,10,6,30,617.0,63.0,5.5,15.0,252.0,416.49,346.23
2016,6,10,6,45,653.0,68.5,5.6,15.5,301.0,470.09,391.42
2016,6,10,7,0,689.0,74.0,5.7,16.0,350.0,523.74,435.37
2016,6,10,7,15,718.0,78.0,5.7,16.0,400.0,574.99,476.8
2016,6,10,7,30,747.0,82.0,5.7,16.0,450.0,627.14,517.41
2016,6,10,7,45,767.5,86.0,5.75,16.5,498.0,673.63,550.93
2016,6,10,8,0,788.0,90.0,5.8,17.0,546.0,719.86,583.64
2016,6,10,8,15,805.5,92.5,5.8,17.5,592.5,761.44,612.11
2016,6,10,8,30,823.0,95.0,5.8,18.0,639.0,797.14,635.79
2016,6,10,8,45,833.5,99.0,5.8,18.5,681.0,832.17,658.7
2016,6,10,9,0,844.0,103.0,5.8,19.0,723.0,865.44,680.06
2016,6,10,9,15,855.5,105.0,5.8,19.0,761.5,895.49,700.26
2016,6,10,9,30,867.0,107.0,5.8,19.0,800.0,923.49,718.94
2016,6,10,9,45,878.0,107.0,5.85,19.0,834.0,946.67,734.44
2016,6,10,10,0,889.0,107.0,5.9,19.0,868.0,967.48,748.33
2016,6,10,10,15,896.0,108.5,5.95,19.0,895.5,983.49,758.9
2016,6,10,10,30,903.0,110.0,6.0,19.0,923.0,996.76,767.64
2016,6,10,10,45,907.5,111.0,6.05,19.5,944.0,1004.24,770.92
2016,6,10,11,0,912.0,112.0,6.1,20.0,965.0,1008.83,772.29
2016,6,10,11,15,915.5,112.5,6.1,20.0,979.0,1009.0,771.91
2016,6,10,11,30,919.0,113.0,6.1,20.0,993.0,1006.24,769.61
2016,6,10,11,45,921.0,113.0,6.2,20.0,1000.0,998.62,764.66
2016,6,10,12,0,923.0,113.0,6.3,20.0,1007.0,988.16,757.8
2016,6,10,12,15,923.5,113.0,6.3,20.0,1006.0,973.49,747.49
2016,6,10,12,30,924.0,113.0,6.3,20.0,1005.0,956.14,735.38
2016,6,10,12,45,709.5,248.5,6.35,20.0,930.0,877.08,679.41
2016,6,10,13,0,495.0,384.0,6.4,20.0,855.0,799.81,616.84
2016,6,10,13,15,688.0,259.0,6.4,19.5,901.0,827.21,644.86
2016,6,10,13,30,881.0,134.0,6.4,19.0,947.0,844.15,660.1
2016,6,10,13,45,612.5,267.5,6.45,19.0,826.5,728.8,572.03
2016,6,10,14,0,344.0,401.0,6.5,19.0,706.0,630.05,491.19
2016,6,10,14,15,321.5,391.5,6.55,19.0,669.0,589.9,461.09
2016,6,10,14,30,299.0,382.0,6.6,19.0,632.0,550.93,431.43
2016,6,10,14,45,412.5,322.0,6.65,19.0,651.0,551.38,434.25
2016,6,10,15,0,526.0,262.0,6.7,19.0,670.0,545.22,430.95
2016,6,10,15,15,501.0,254.0,6.75,18.5,626.0,499.44,395.3
2016,6,10,15,30,476.0,246.0,6.8,18.0,582.0,455.31,360.41
2016,6,10,15,45,477.5,228.5,6.85,18.0,547.0,416.83,328.78
2016,6,10,16,0,479.0,211.0,6.9,18.0,512.0,377.97,296.17
2016,6,10,16,15,508.5,183.0,6.9,17.5,480.5,339.9,263.63
2016,6,10,16,30,538.0,155.0,6.9,17.0,449.0,299.07,227.73
2016,6,10,16,45,620.5,124.0,6.95,17.0,431.5,265.71,194.92
2016,6,10,17,0,703.0,93.0,7.0,17.0,414.0,225.45,155.32
2016,6,10,17,15,667.0,88.0,6.9,16.5,363.5,179.96,116.56
2016,6,10,17,30,631.0,83.0,6.8,16.0,313.0,138.2,83.33
2016,6,10,17,45,580.0,77.0,6.7,16.0,263.0,98.33,56.18
2016,6,10,18,0,529.0,71.0,6.6,16.0,213.0,63.8,39.14
2016,6,10,18,15,457.5,62.5,6.35,15.5,167.0,44.9,34.17
2016,6,10,18,30,386.0,54.0,6.1,15.0,121.0,40.71,30.15
2016,6,10,18,45,279.0,42.0,5.9,14.5,82.0,32.0,21.88
2016,6,10,19,0,172.0,30.0,5.7,14.0,43.0,23.38,11.71
2016,6,10,19,15,86.0,15.0,5.5,13.5,21.5,14.74,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,4,45,20.0,5.0,2.9,12.0,5.5,0.0,0.0
2016,6,11,5,0,40.0,10.0,2.9,12.0,11.0,20.07,0.0
2016,6,11,5,15,153.0,24.5,2.95,12.5,40.5,86.38,43.61
2016,6,11,5,30,266.0,39.0,3.0,13.0,70.0,152.52,113.73
2016,6,11,5,45,359.0,49.5,3.05,13.5,112.5,214.27,168.83
2016,6,11,6,0,452.0,60.0,3.1,14.0,155.0,284.23,229.88
2016,6,11,6,15,512.0,67.5,3.05,14.5,203.0,342.91,280.91
2016,6,11,6,30,572.0,75.0,3.0,15.0,251.0,406.35,334.32
2016,6,11,6,45,618.5,80.0,3.0,16.0,301.5,463.59,380.5
2016,6,11,7,0,665.0,85.0,3.0,17.0,352.0,523.8,427.31
2016,6,11,7,15,696.0,89.5,3.0,17.5,402.0,575.84,466.97
2016,6,11,7,30,727.0,94.0,3.0,18.0,452.0,628.99,506.29
2016,6,11,7,45,751.5,97.5,3.0,18.5,501.0,674.75,537.74
2016,6,11,8,0,776.0,101.0,3.0,19.0,550.0,722.95,570.16
2016,6,11,8,15,794.0,104.0,2.9,19.5,596.5,765.11,597.01
2016,6,11,8,30,812.0,107.0,2.8,20.0,643.0,806.37,622.64
2016,6,11,8,45,826.5,109.0,2.75,20.5,686.0,842.34,644.38
2016,6,11,9,0,841.0,111.0,2.7,21.0,729.0,871.48,661.11
2016,6,11,9,15,851.5,113.0,2.6,21.5,767.0,900.51,677.2
2016,6,11,9,30,862.0,115.0,2.5,22.0,805.0,927.47,691.63
2016,6,11,9,45,866.5,118.5,2.45,22.5,836.5,948.12,702.15
2016,6,11,10,0,871.0,122.0,2.4,23.0,868.0,966.18,710.95
2016,6,11,10,15,680.5,236.5,2.4,23.0,830.5,918.47,678.41
2016,6,11,10,30,490.0,351.0,2.4,23.0,793.0,851.37,627.43
2016,6,11,10,45,496.5,361.0,2.4,23.5,817.5,866.65,636.36
2016,6,11,11,0,503.0,371.0,2.4,24.0,842.0,880.04,643.28
2016,6,11,11,15,439.0,397.0,2.45,24.0,812.0,838.68,613.76
2016,6,11,11,30,375.0,423.0,2.5,24.0,782.0,792.42,581.23
2016,6,11,11,45,458.5,399.5,2.6,24.5,841.5,845.34,618.68
2016,6,11,12,0,542.0,376.0,2.7,25.0,901.0,891.89,650.64
2016,6,11,12,15,720.0,253.0,2.9,25.0,949.0,925.7,679.66
2016,6,11,12,30,898.0,130.0,3.1,25.0,997.0,949.14,696.42
