Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,12,45,905.0,124.0,3.35,25.5,991.0,929.75,683.95
2016,6,11,13,0,912.0,118.0,3.6,26.0,985.0,907.65,669.85
2016,6,11,13,15,909.0,117.5,3.75,25.5,969.5,879.59,653.6
2016,6,11,13,30,906.0,117.0,3.9,25.0,954.0,849.37,635.68
2016,6,11,13,45,899.5,117.5,4.1,25.0,931.0,815.33,613.84
2016,6,11,14,0,893.0,118.0,4.3,25.0,908.0,779.62,590.54
2016,6,11,14,15,886.5,116.5,4.35,25.0,879.0,740.58,564.09
2016,6,11,14,30,880.0,115.0,4.4,25.0,850.0,700.23,535.82
2016,6,11,14,45,868.5,115.0,4.45,25.0,814.5,656.94,503.68
2016,6,11,15,0,857.0,115.0,4.5,25.0,779.0,613.1,470.49
2016,6,11,15,15,845.0,112.5,4.5,24.5,739.0,566.4,435.18
2016,6,11,15,30,833.0,110.0,4.5,24.0,699.0,516.2,396.34
2016,6,11,15,45,813.5,109.5,4.55,24.0,653.5,467.69,356.99
2016,6,11,16,0,794.0,109.0,4.6,24.0,608.0,420.24,317.54
2016,6,11,16,15,774.0,105.5,4.55,23.5,560.5,371.21,276.53
2016,6,11,16,30,754.0,102.0,4.5,23.0,513.0,323.72,235.95
2016,6,11,16,45,724.0,99.0,4.5,22.5,463.0,272.32,192.18
2016,6,11,17,0,694.0,96.0,4.5,22.0,413.0,226.95,153.3
2016,6,11,17,15,658.5,90.5,4.45,21.0,362.5,181.52,115.83
2016,6,11,17,30,623.0,85.0,4.4,20.0,312.0,139.77,83.44
2016,6,11,17,45,573.5,78.5,4.35,19.5,262.5,99.91,56.69
2016,6,11,18,0,524.0,72.0,4.3,19.0,213.0,65.25,39.55
2016,6,11,18,15,455.0,63.0,4.1,18.5,167.0,45.25,34.07
2016,6,11,18,30,386.0,54.0,3.9,18.0,121.0,40.61,29.7
2016,6,11,18,45,286.5,41.5,3.75,17.5,82.5,31.55,21.25
2016,6,11,19,0,187.0,29.0,3.6,17.0,44.0,22.52,11.1
2016,6,11,19,15,93.5,14.5,3.45,16.5,22.0,14.25,0.0
2016,6,11,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,45,12.0,5.0,3.5,13.0,5.5,0.0,0.0
2016,6,12,5,0,24.0,10.0,3.5,13.0,11.0,15.97,0.0
2016,6,12,5,15,126.5,26.0,3.55,13.5,40.0,80.4,40.26
2016,6,12,5,30,229.0,42.0,3.6,14.0,69.0,143.46,106.68
2016,6,12,5,45,322.0,53.5,3.7,14.5,111.0,203.02,159.55
2016,6,12,6,0,415.0,65.0,3.8,15.0,153.0,271.52,219.19
2016,6,12,6,15,477.0,73.5,3.8,15.0,200.5,332.22,272.29
2016,6,12,6,30,539.0,82.0,3.8,15.0,248.0,396.4,327.1
2016,6,12,6,45,591.0,87.0,3.8,15.5,298.5,455.54,375.86
2016,6,12,7,0,643.0,92.0,3.8,16.0,349.0,518.07,425.84
2016,6,12,7,15,675.5,97.0,3.7,16.0,399.5,570.84,467.23
2016,6,12,7,30,708.0,102.0,3.6,16.0,450.0,624.84,508.47
2016,6,12,7,45,736.5,104.0,3.55,16.5,500.0,673.38,542.9
2016,6,12,8,0,765.0,106.0,3.5,17.0,550.0,719.9,574.43
2016,6,12,8,15,783.5,109.5,3.4,17.5,596.0,762.69,602.32
2016,6,12,8,30,802.0,113.0,3.3,18.0,642.0,804.61,629.01
2016,6,12,8,45,818.0,114.5,3.25,18.5,685.5,841.05,651.56
2016,6,12,9,0,834.0,116.0,3.2,19.0,729.0,876.05,672.78
2016,6,12,9,15,845.0,118.0,3.2,19.0,767.0,899.97,687.7
2016,6,12,9,30,856.0,120.0,3.2,19.0,805.0,927.25,705.0
2016,6,12,9,45,871.5,117.5,3.2,19.5,839.5,951.8,718.99
2016,6,12,10,0,887.0,115.0,3.2,20.0,874.0,974.17,731.46
2016,6,12,10,15,893.0,116.5,3.25,20.0,901.0,989.19,740.79
2016,6,12,10,30,899.0,118.0,3.3,20.0,928.0,1001.46,748.43
2016,6,12,10,45,903.0,118.5,3.35,20.5,948.0,1007.92,750.88
2016,6,12,11,0,907.0,119.0,3.4,21.0,968.0,1011.51,751.57
2016,6,12,11,15,909.0,119.5,3.5,21.0,980.5,1010.25,750.98
2016,6,12,11,30,911.0,120.0,3.6,21.0,993.0,1006.09,748.59
2016,6,12,11,45,911.0,121.0,3.7,21.0,998.5,997.62,743.42
2016,6,12,12,0,911.0,122.0,3.8,21.0,1004.0,986.37,736.48
2016,6,12,12,15,910.0,122.0,3.85,21.0,1002.5,970.49,726.17
2016,6,12,12,30,909.0,122.0,3.9,21.0,1001.0,952.03,714.18
2016,6,12,12,45,903.0,124.5,3.95,21.0,990.5,928.95,699.08
2016,6,12,13,0,897.0,127.0,4.0,21.0,980.0,903.64,682.45
2016,6,12,13,15,893.5,126.0,3.95,21.0,964.0,875.06,663.04
2016,6,12,13,30,890.0,125.0,3.9,21.0,948.0,844.42,642.17
2016,6,12,13,45,884.0,124.5,3.9,21.0,924.5,810.34,619.06
2016,6,12,14,0,878.0,124.0,3.9,21.0,901.0,774.61,594.67
2016,6,12,14,15,870.5,122.5,3.85,21.0,872.0,735.4,567.43
2016,6,12,14,30,863.0,121.0,3.8,21.0,843.0,695.0,538.28
2016,6,12,14,45,853.5,119.0,3.75,21.0,808.0,651.85,505.73
2016,6,12,15,0,844.0,117.0,3.7,21.0,773.0,608.02,472.03
2016,6,12,15,15,831.5,115.0,3.6,20.5,732.5,558.97,434.5
2016,6,12,15,30,819.0,113.0,3.5,20.0,692.0,512.72,398.05
2016,6,12,15,45,803.5,110.0,3.45,20.0,648.0,464.43,358.48
2016,6,12,16,0,788.0,107.0,3.4,20.0,604.0,416.86,318.56
2016,6,12,16,15,768.0,103.5,3.3,19.5,556.5,368.11,277.44
2016,6,12,16,30,748.0,100.0,3.2,19.0,509.0,320.9,236.74
2016,6,12,16,45,721.5,96.0,3.15,19.0,460.0,269.96,192.47
2016,6,12,17,0,695.0,92.0,3.1,19.0,411.0,224.6,152.84
2016,6,12,17,15,660.0,87.0,3.0,18.5,361.0,179.6,115.14
2016,6,12,17,30,625.0,82.0,2.9,18.0,311.0,138.22,82.58
2016,6,12,17,45,577.0,75.5,2.85,18.0,262.0,98.31,55.36
2016,6,12,18,0,529.0,69.0,2.8,18.0,213.0,63.42,37.72
2016,6,12,18,15,461.0,60.5,2.75,17.5,167.0,42.91,32.17
2016,6,12,18,30,393.0,52.0,2.7,17.0,121.0,38.61,28.11
2016,6,12,18,45,295.5,40.0,2.65,16.5,83.0,30.59,20.57
2016,6,12,19,0,198.0,28.0,2.6,16.0,45.0,21.66,10.7
2016,6,12,19,15,99.0,14.0,2.6,15.5,22.5,13.76,0.0
2016,6,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,4,45,24.0,5.5,3.5,12.5,6.0,0.0,0.0
2016,6,13,5,0,48.0,11.0,3.6,13.0,12.0,23.09,0.0
2016,6,13,5,15,160.5,24.5,3.55,13.0,41.0,88.53,44.46
2016,6,13,5,30,273.0,38.0,3.5,13.0,70.0,153.51,114.41
2016,6,13,5,45,366.0,47.5,3.45,13.5,112.0,214.74,169.24
2016,6,13,6,0,459.0,57.0,3.4,14.0,154.0,283.81,229.68
2016,6,13,6,15,518.0,64.5,3.35,14.0,201.0,342.19,281.15
2016,6,13,6,30,577.0,72.0,3.3,14.0,248.0,405.28,335.18
2016,6,13,6,45,338.5,116.0,3.3,14.5,224.0,339.26,280.56
2016,6,13,7,0,100.0,160.0,3.3,15.0,200.0,239.45,195.63
2016,6,13,7,15,80.5,179.0,3.45,15.0,214.0,242.57,197.75
2016,6,13,7,30,61.0,198.0,3.6,15.0,228.0,251.18,203.75
2016,6,13,7,45,52.0,214.0,3.8,15.5,241.5,262.49,211.67
2016,6,13,8,0,43.0,230.0,4.0,16.0,255.0,273.07,218.84
2016,6,13,8,15,68.0,261.0,4.15,16.0,304.5,326.9,261.7
2016,6,13,8,30,93.0,292.0,4.3,16.0,354.0,381.89,304.82
2016,6,13,8,45,93.0,312.5,4.45,16.5,378.0,404.73,321.14
2016,6,13,9,0,93.0,333.0,4.6,17.0,402.0,427.2,337.15
2016,6,13,9,15,180.0,350.5,4.7,17.0,492.0,533.96,420.68
2016,6,13,9,30,267.0,368.0,4.8,17.0,582.0,643.4,503.99
2016,6,13,9,45,266.5,385.0,4.9,17.5,606.0,662.8,516.16
2016,6,13,10,0,266.0,402.0,5.0,18.0,630.0,681.08,527.88
2016,6,13,10,15,301.0,406.0,5.1,18.0,671.5,718.89,556.15
2016,6,13,10,30,336.0,410.0,5.2,18.0,713.0,756.22,583.85
2016,6,13,10,45,626.0,261.5,5.35,18.0,841.5,893.2,692.78
2016,6,13,11,0,916.0,113.0,5.5,18.0,970.0,1014.4,778.9
2016,6,13,11,15,919.0,113.5,5.65,18.0,984.0,1014.19,778.6
2016,6,13,11,30,922.0,114.0,5.8,18.0,998.0,1011.05,777.06
2016,6,13,11,45,922.0,115.5,5.95,18.0,1004.0,1003.08,772.22
2016,6,13,12,0,922.0,117.0,6.1,18.0,1010.0,992.28,765.44
2016,6,13,12,15,922.0,117.0,6.15,18.0,1008.5,977.26,755.13
2016,6,13,12,30,922.0,117.0,6.2,18.0,1007.0,959.57,743.0
2016,6,13,12,45,919.5,116.5,6.3,18.0,998.0,936.58,727.38
2016,6,13,13,0,917.0,116.0,6.4,18.0,989.0,911.2,710.01
2016,6,13,13,15,914.0,115.5,6.4,18.0,973.0,883.09,690.17
2016,6,13,13,30,911.0,115.0,6.4,18.0,957.0,852.83,668.73
2016,6,13,13,45,904.0,115.0,6.45,18.0,933.5,817.86,643.96
2016,6,13,14,0,897.0,115.0,6.5,18.0,910.0,781.24,617.85
2016,6,13,14,15,699.0,210.0,6.55,18.0,817.0,691.47,548.55
2016,6,13,14,30,501.0,305.0,6.6,18.0,724.0,616.35,486.96
2016,6,13,14,45,679.0,209.5,6.7,18.0,751.5,619.73,493.09
2016,6,13,15,0,857.0,114.0,6.8,18.0,779.0,613.82,490.4
2016,6,13,15,15,845.0,111.5,6.8,17.5,739.0,567.17,453.09
2016,6,13,15,30,833.0,109.0,6.8,17.0,699.0,517.0,412.28
2016,6,13,15,45,821.5,104.5,6.8,17.0,655.5,468.59,371.05
2016,6,13,16,0,810.0,100.0,6.8,17.0,612.0,420.5,329.17
2016,6,13,16,15,791.0,97.0,6.8,16.5,564.5,371.53,286.39
2016,6,13,16,30,772.0,94.0,6.8,16.0,517.0,323.97,243.98
2016,6,13,16,45,754.5,88.0,6.8,16.0,469.0,275.76,200.2
2016,6,13,17,0,737.0,82.0,6.8,16.0,421.0,229.18,157.99
2016,6,13,17,15,704.0,77.5,6.8,15.5,370.5,183.07,118.18
2016,6,13,17,30,671.0,73.0,6.8,15.0,320.0,137.05,80.85
2016,6,13,17,45,622.0,68.5,6.85,15.0,270.0,96.48,52.75
2016,6,13,18,0,573.0,64.0,6.9,15.0,220.0,61.02,34.97
2016,6,13,18,15,506.0,56.5,6.8,14.5,173.5,39.33,29.39
2016,6,13,18,30,439.0,49.0,6.7,14.0,127.0,35.76,25.95
2016,6,13,18,45,328.5,39.0,6.65,14.0,87.0,29.56,19.91
2016,6,13,19,0,218.0,29.0,6.6,14.0,47.0,22.46,11.56
2016,6,13,19,15,109.0,14.5,6.6,13.5,23.5,14.25,0.0
2016,6,13,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,45,22.0,5.5,5.45,12.0,6.0,0.0,0.0
2016,6,14,5,0,44.0,11.0,5.5,12.0,12.0,22.05,0.0
2016,6,14,5,15,161.0,24.5,5.5,12.0,41.5,88.6,44.43
2016,6,14,5,30,278.0,38.0,5.5,12.0,71.0,155.17,116.28
2016,6,14,5,45,381.0,46.5,5.5,12.5,114.0,219.48,174.18
2016,6,14,6,0,484.0,55.0,5.5,13.0,157.0,292.48,238.77
2016,6,14,6,15,542.0,61.5,5.5,13.5,204.5,350.29,290.26
2016,6,14,6,30,600.0,68.0,5.5,14.0,252.0,412.71,344.21
2016,6,14,6,45,649.5,71.0,5.5,14.5,303.0,470.39,392.85
2016,6,14,7,0,699.0,74.0,5.5,15.0,354.0,529.24,441.06
2016,6,14,7,15,681.0,86.5,5.55,15.0,389.5,561.85,467.14
2016,6,14,7,30,663.0,99.0,5.6,15.0,425.0,589.51,488.62
2016,6,14,7,45,733.5,93.0,5.7,15.5,488.5,655.91,539.25
2016,6,14,8,0,804.0,87.0,5.8,16.0,552.0,728.15,592.35
2016,6,14,8,15,820.5,89.5,5.8,16.0,598.0,769.51,621.76
2016,6,14,8,30,837.0,92.0,5.8,16.0,644.0,804.98,646.58
2016,6,14,8,45,849.5,94.0,5.8,16.5,686.5,840.01,669.61
2016,6,14,9,0,862.0,96.0,5.8,17.0,729.0,873.39,691.18
2016,6,14,9,15,872.0,98.0,5.8,17.0,767.0,902.64,710.92
2016,6,14,9,30,882.0,100.0,5.8,17.0,805.0,929.76,729.07
2016,6,14,9,45,885.5,103.5,5.8,17.5,836.5,950.04,740.86
2016,6,14,10,0,889.0,107.0,5.8,18.0,868.0,967.66,750.78
2016,6,14,10,15,895.0,108.5,5.85,18.0,894.5,982.85,760.8
2016,6,14,10,30,901.0,110.0,5.9,18.0,921.0,995.29,768.99
2016,6,14,10,45,905.0,110.5,5.95,18.5,941.5,1001.93,771.68
2016,6,14,11,0,909.0,111.0,6.0,19.0,962.0,1005.68,772.49
2016,6,14,11,15,911.5,111.5,6.05,19.0,975.0,1005.07,771.87
2016,6,14,11,30,914.0,112.0,6.1,19.0,988.0,1001.54,769.34
2016,6,14,11,45,915.0,112.5,6.2,19.0,994.0,993.69,764.18
2016,6,14,12,0,916.0,113.0,6.3,19.0,1000.0,983.01,757.13
2016,6,14,12,15,916.0,113.0,6.4,18.5,999.0,968.16,748.64
2016,6,14,12,30,916.0,113.0,6.5,18.0,998.0,950.66,738.26
2016,6,14,12,45,916.0,111.5,6.65,18.0,990.0,929.15,723.79
2016,6,14,13,0,916.0,110.0,6.8,18.0,982.0,905.15,707.49
2016,6,14,13,15,913.0,109.5,6.9,17.5,966.0,877.15,689.31
2016,6,14,13,30,910.0,109.0,7.0,17.0,950.0,846.99,669.39
2016,6,14,13,45,904.0,108.5,7.15,17.0,927.5,812.44,644.92
2016,6,14,14,0,898.0,108.0,7.3,17.0,905.0,776.18,618.99
2016,6,14,14,15,891.5,107.0,7.3,17.0,876.0,737.58,590.65
2016,6,14,14,30,885.0,106.0,7.3,17.0,847.0,697.64,560.91
2016,6,14,14,45,878.5,103.5,7.3,17.0,813.0,655.19,527.14
2016,6,14,15,0,872.0,101.0,7.3,17.0,779.0,611.78,491.97
2016,6,14,15,15,861.5,99.0,7.3,16.5,739.5,565.83,454.95
2016,6,14,15,30,851.0,97.0,7.3,16.0,700.0,519.64,416.79
2016,6,14,15,45,605.0,173.5,7.3,16.0,589.0,428.39,341.19
2016,6,14,16,0,359.0,250.0,7.3,16.0,478.0,368.3,291.74
2016,6,14,16,15,574.0,168.0,7.35,15.5,498.5,352.69,275.58
2016,6,14,16,30,789.0,86.0,7.4,15.0,519.0,323.09,244.27
2016,6,14,16,45,737.0,85.0,7.45,15.0,459.5,269.19,196.43
2016,6,14,17,0,685.0,84.0,7.5,15.0,400.0,217.19,150.85
2016,6,14,17,15,678.5,78.0,7.5,14.5,360.0,176.72,114.54
2016,6,14,17,30,672.0,72.0,7.5,14.0,320.0,137.09,81.16
2016,6,14,17,45,621.0,68.0,7.5,14.0,270.0,96.68,53.02
2016,6,14,18,0,570.0,64.0,7.5,14.0,220.0,61.57,35.3
2016,6,14,18,15,503.0,56.5,7.4,13.5,173.5,39.26,29.46
2016,6,14,18,30,436.0,49.0,7.3,13.0,127.0,35.68,26.0
2016,6,14,18,45,325.5,39.5,7.2,13.0,87.5,29.96,20.37
2016,6,14,19,0,215.0,30.0,7.1,13.0,48.0,23.27,12.38
2016,6,14,19,15,107.5,15.0,7.0,12.5,24.0,11.71,0.0
2016,6,14,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,45,26.0,5.5,5.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,52.0,11.0,5.3,12.0,13.0,24.08,0.0
2016,6,15,5,15,176.5,24.0,5.4,12.0,42.5,92.45,46.08
2016,6,15,5,30,301.0,37.0,5.5,12.0,72.0,162.75,121.94
2016,6,15,5,45,395.5,45.5,5.65,12.5,115.0,223.96,177.72
2016,6,15,6,0,490.0,54.0,5.8,13.0,158.0,293.81,239.94
2016,6,15,6,15,548.5,60.5,5.8,13.5,205.5,352.08,291.95
2016,6,15,6,30,607.0,67.0,5.8,14.0,253.0,415.03,346.45
2016,6,15,6,45,652.5,70.5,5.85,14.5,303.5,471.28,394.09
2016,6,15,7,0,698.0,74.0,5.9,15.0,354.0,528.36,441.09
2016,6,15,7,15,727.0,78.0,5.95,15.0,404.0,579.98,483.16
2016,6,15,7,30,756.0,82.0,6.0,15.0,454.0,632.49,524.43
2016,6,15,7,45,782.0,83.5,6.1,15.5,503.0,680.54,559.48
2016,6,15,8,0,808.0,85.0,6.2,16.0,552.0,728.69,594.03
2016,6,15,8,15,824.5,87.5,6.25,16.0,598.5,765.45,620.38
2016,6,15,8,30,841.0,90.0,6.3,16.0,645.0,805.87,649.33
2016,6,15,8,45,855.5,91.0,6.35,16.5,688.0,841.66,673.29
2016,6,15,9,0,870.0,92.0,6.4,17.0,731.0,875.91,695.9
2016,6,15,9,15,880.0,93.5,6.4,17.0,769.0,904.86,715.58
2016,6,15,9,30,890.0,95.0,6.4,17.0,807.0,931.66,733.67
2016,6,15,9,45,893.5,98.5,6.45,17.0,838.5,952.16,747.45
2016,6,15,10,0,897.0,102.0,6.5,17.0,870.0,969.98,759.39
2016,6,15,10,15,903.0,103.5,6.5,17.0,897.0,985.34,769.37
2016,6,15,10,30,909.0,105.0,6.5,17.0,924.0,997.93,777.46
2016,6,15,10,45,913.5,105.5,6.5,17.0,944.5,1005.17,781.84
2016,6,15,11,0,918.0,106.0,6.5,17.0,965.0,1009.52,784.28
2016,6,15,11,15,921.0,106.5,6.5,17.0,978.5,1009.46,783.73
2016,6,15,11,30,924.0,107.0,6.5,17.0,992.0,1006.46,781.22
2016,6,15,11,45,926.5,106.5,6.5,17.5,999.0,999.06,774.2
2016,6,15,12,0,929.0,106.0,6.5,18.0,1006.0,988.79,765.29
2016,6,15,12,15,929.0,106.0,6.45,18.0,1005.0,973.85,754.39
2016,6,15,12,30,929.0,106.0,6.4,18.0,1004.0,956.22,741.68
2016,6,15,12,45,629.0,276.5,6.35,18.0,882.0,833.72,651.36
2016,6,15,13,0,329.0,447.0,6.3,18.0,760.0,716.55,555.34
2016,6,15,13,15,614.5,282.0,6.2,17.5,855.0,788.93,619.59
2016,6,15,13,30,900.0,117.0,6.1,17.0,950.0,846.85,666.03
2016,6,15,13,45,899.5,113.5,6.05,17.0,929.0,814.13,642.08
2016,6,15,14,0,899.0,110.0,6.0,17.0,908.0,779.4,616.99
2016,6,15,14,15,892.5,108.5,5.9,17.0,879.0,740.32,588.38
2016,6,15,14,30,886.0,107.0,5.8,17.0,850.0,699.9,558.44
2016,6,15,14,45,883.0,102.5,5.75,17.0,816.5,657.84,525.41
2016,6,15,15,0,880.0,98.0,5.7,17.0,783.0,614.54,490.79
2016,6,15,15,15,869.0,96.0,5.65,16.5,743.5,568.01,453.73
2016,6,15,15,30,858.0,94.0,5.6,16.0,704.0,521.27,415.55
2016,6,15,15,45,849.0,90.0,5.55,16.0,661.0,473.65,374.97
2016,6,15,16,0,840.0,86.0,5.5,16.0,618.0,426.05,333.46
2016,6,15,16,15,822.0,83.5,5.4,16.0,570.5,376.65,289.7
2016,6,15,16,30,804.0,81.0,5.3,16.0,523.0,324.24,242.92
2016,6,15,16,45,783.5,77.0,5.2,16.0,474.0,275.46,198.73
2016,6,15,17,0,763.0,73.0,5.1,16.0,425.0,228.57,156.32
2016,6,15,17,15,731.5,69.0,4.9,15.5,374.5,181.83,115.83
2016,6,15,17,30,700.0,65.0,4.7,15.0,324.0,138.36,80.49
2016,6,15,17,45,658.0,60.5,4.55,14.5,274.5,97.03,51.59
2016,6,15,18,0,616.0,56.0,4.4,14.0,225.0,56.97,30.11
2016,6,15,18,15,552.5,49.5,4.15,13.5,178.0,33.34,24.2
2016,6,15,18,30,489.0,43.0,3.9,13.0,131.0,30.31,21.29
2016,6,15,18,45,392.0,34.5,3.7,13.0,91.0,25.27,16.34
2016,6,15,19,0,295.0,26.0,3.5,13.0,51.0,19.89,9.89
2016,6,15,19,15,147.5,13.0,3.35,12.5,25.5,9.74,0.0
2016,6,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,3.0,1.8,12.5,3.0,0.0,0.0
2016,6,16,5,0,0.0,6.0,1.8,13.0,6.0,5.9,0.0
2016,6,16,5,15,4.5,21.5,1.85,13.0,22.0,22.62,7.54
2016,6,16,5,30,9.0,37.0,1.9,13.0,38.0,40.95,27.64
2016,6,16,5,45,25.0,56.0,1.95,13.5,60.5,70.96,53.68
2016,6,16,6,0,41.0,75.0,2.0,14.0,83.0,99.41,78.33
2016,6,16,6,15,51.5,95.5,1.9,14.0,109.0,128.14,103.16
2016,6,16,6,30,62.0,116.0,1.8,14.0,135.0,157.47,128.09
2016,6,16,6,45,69.0,137.0,1.7,14.5,161.5,186.04,151.56
2016,6,16,7,0,76.0,158.0,1.6,15.0,188.0,214.95,174.73
2016,6,16,7,15,104.5,182.0,1.55,15.5,230.0,269.49,218.33
2016,6,16,7,30,133.0,206.0,1.5,16.0,272.0,318.66,256.57
2016,6,16,7,45,89.0,218.0,1.45,16.5,264.0,294.25,234.92
2016,6,16,8,0,45.0,230.0,1.4,17.0,256.0,274.62,217.17
2016,6,16,8,15,73.0,261.5,1.45,17.0,308.5,331.48,261.55
2016,6,16,8,30,101.0,293.0,1.5,17.0,361.0,389.66,305.76
2016,6,16,8,45,98.0,313.0,1.55,17.5,382.0,409.59,318.99
2016,6,16,9,0,95.0,333.0,1.6,18.0,403.0,428.99,331.93
2016,6,16,9,15,476.0,219.5,1.7,18.0,597.0,679.27,526.06
2016,6,16,9,30,857.0,106.0,1.8,18.0,791.0,912.86,687.83
2016,6,16,9,45,875.0,101.5,1.9,18.5,826.0,937.86,700.54
2016,6,16,10,0,893.0,97.0,2.0,19.0,861.0,960.78,714.22
2016,6,16,10,15,899.0,98.0,2.1,19.0,888.0,975.66,723.99
2016,6,16,10,30,905.0,99.0,2.2,19.0,915.0,987.8,732.12
2016,6,16,10,45,910.0,99.5,2.35,19.5,935.0,995.61,736.67
2016,6,16,11,0,915.0,100.0,2.5,20.0,955.0,1000.55,739.4
2016,6,16,11,15,917.5,100.5,2.65,20.0,968.5,1000.12,740.08
2016,6,16,11,30,920.0,101.0,2.8,20.0,982.0,996.76,738.91
2016,6,16,11,45,922.0,100.5,2.95,20.0,988.0,989.02,734.89
2016,6,16,12,0,924.0,100.0,3.1,20.0,994.0,978.42,729.0
2016,6,16,12,15,923.5,99.5,3.2,20.0,993.0,962.7,719.31
2016,6,16,12,30,923.0,99.0,3.3,20.0,992.0,944.32,707.86
2016,6,16,12,45,921.0,99.5,3.4,20.5,983.5,922.97,693.06
2016,6,16,13,0,919.0,100.0,3.5,21.0,975.0,899.18,676.6
2016,6,16,13,15,916.0,99.0,3.5,21.0,959.5,870.76,657.67
2016,6,16,13,30,913.0,98.0,3.5,21.0,944.0,840.18,637.2
2016,6,16,13,45,689.0,222.0,3.55,21.0,851.0,749.47,573.26
2016,6,16,14,0,465.0,346.0,3.6,21.0,758.0,670.53,511.26
2016,6,16,14,15,432.0,346.0,3.6,20.5,719.5,627.12,480.66
2016,6,16,14,30,399.0,346.0,3.6,20.0,681.0,585.37,450.59
2016,6,16,14,45,493.5,293.5,3.6,20.0,690.0,579.93,448.44
2016,6,16,15,0,588.0,241.0,3.6,20.0,699.0,565.72,438.87
2016,6,16,15,15,565.5,232.0,3.55,20.0,654.0,518.61,402.47
2016,6,16,15,30,543.0,223.0,3.5,20.0,609.0,472.09,366.08
2016,6,16,15,45,432.5,241.5,3.5,20.0,536.5,410.43,317.56
2016,6,16,16,0,322.0,260.0,3.5,20.0,464.0,362.16,279.55
2016,6,16,16,15,563.0,167.0,3.45,19.5,490.5,348.83,265.72
2016,6,16,16,30,804.0,74.0,3.4,19.0,517.0,323.12,238.05
2016,6,16,16,45,782.0,71.0,3.35,19.0,468.5,270.56,191.8
2016,6,16,17,0,760.0,68.0,3.3,19.0,420.0,224.28,150.71
2016,6,16,17,15,729.5,64.5,3.15,18.5,370.0,178.27,111.42
2016,6,16,17,30,699.0,61.0,3.0,18.0,320.0,135.42,77.0
2016,6,16,17,45,658.0,56.5,2.95,18.0,271.5,94.15,48.29
2016,6,16,18,0,617.0,52.0,2.9,18.0,223.0,57.25,29.51
2016,6,16,18,15,555.5,46.5,2.7,17.5,176.5,30.87,21.61
2016,6,16,18,30,494.0,41.0,2.5,17.0,130.0,28.55,19.38
2016,6,16,18,45,399.5,33.0,2.35,16.5,90.5,23.88,14.9
2016,6,16,19,0,305.0,25.0,2.2,16.0,51.0,18.9,9.06
2016,6,16,19,15,152.5,12.5,2.1,15.5,25.5,9.26,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.5,2.25,13.5,3.5,0.0,0.0
2016,6,17,5,0,0.0,7.0,2.4,14.0,7.0,6.88,0.0
2016,6,17,5,15,9.0,22.0,2.45,14.5,23.0,26.03,9.18
2016,6,17,5,30,18.0,37.0,2.5,15.0,39.0,46.51,31.72
2016,6,17,5,45,32.5,55.5,2.6,15.5,61.5,73.3,55.1
2016,6,17,6,0,47.0,74.0,2.7,16.0,84.0,100.8,78.9
2016,6,17,6,15,56.5,94.0,2.7,16.0,109.5,128.72,102.97
2016,6,17,6,30,66.0,114.0,2.7,16.0,135.0,157.17,127.12
2016,6,17,6,45,70.0,135.5,2.7,16.5,161.0,184.82,149.8
2016,6,17,7,0,74.0,157.0,2.7,17.0,187.0,212.54,172.0
2016,6,17,7,15,115.5,181.0,2.7,17.0,235.0,275.55,223.24
2016,6,17,7,30,157.0,205.0,2.7,17.0,283.0,334.23,270.06
2016,6,17,7,45,223.5,220.5,2.7,17.5,343.0,404.22,324.95
2016,6,17,8,0,290.0,236.0,2.7,18.0,403.0,487.31,388.25
2016,6,17,8,15,176.5,258.0,2.75,18.0,362.5,419.34,332.39
2016,6,17,8,30,63.0,280.0,2.8,18.0,322.0,343.62,270.16
2016,6,17,8,45,82.0,307.5,2.85,18.5,365.5,389.77,305.16
2016,6,17,9,0,101.0,335.0,2.9,19.0,409.0,436.49,339.53
2016,6,17,9,15,86.0,347.0,2.95,19.0,413.0,435.93,337.7
2016,6,17,9,30,71.0,359.0,3.0,19.0,417.0,434.51,335.47
2016,6,17,9,45,58.5,362.0,3.05,19.5,411.0,425.13,326.88
2016,6,17,10,0,46.0,365.0,3.1,20.0,405.0,415.31,318.07
2016,6,17,10,15,76.5,400.5,3.15,20.0,469.0,480.63,367.07
2016,6,17,10,30,107.0,436.0,3.2,20.0,533.0,545.83,414.86
2016,6,17,10,45,68.5,404.0,3.25,20.5,467.0,473.45,359.62
2016,6,17,11,0,30.0,372.0,3.3,21.0,401.0,401.4,304.63
2016,6,17,11,15,85.5,425.5,3.3,21.0,508.0,508.0,384.85
2016,6,17,11,30,141.0,479.0,3.3,21.0,615.0,617.96,464.53
2016,6,17,11,45,111.5,472.0,3.35,21.0,580.0,578.08,434.49
2016,6,17,12,0,82.0,465.0,3.4,21.0,545.0,535.29,402.98
2016,6,17,12,15,64.5,445.5,3.4,21.0,508.0,496.15,374.31
2016,6,17,12,30,47.0,426.0,3.4,21.0,471.0,457.72,345.93
2016,6,17,12,45,71.0,444.5,3.45,21.0,512.5,493.88,373.4
2016,6,17,13,0,95.0,463.0,3.5,21.0,554.0,528.43,399.18
2016,6,17,13,15,90.0,452.5,3.5,21.0,537.5,509.3,385.18
2016,6,17,13,30,85.0,442.0,3.5,21.0,521.0,490.38,371.55
2016,6,17,13,45,42.5,286.5,3.5,21.0,326.0,307.05,235.08
2016,6,17,14,0,0.0,131.0,3.5,21.0,131.0,126.64,95.26
2016,6,17,14,15,9.0,211.0,3.6,20.5,219.0,209.24,160.78
2016,6,17,14,30,18.0,291.0,3.7,20.0,307.0,289.71,223.46
2016,6,17,14,45,17.5,279.0,3.8,20.0,294.0,276.76,213.66
2016,6,17,15,0,17.0,267.0,3.9,20.0,281.0,263.86,204.11
2016,6,17,15,15,12.5,238.0,4.05,19.5,248.0,233.16,181.0
2016,6,17,15,30,8.0,209.0,4.2,19.0,215.0,202.96,158.01
2016,6,17,15,45,4.0,158.0,4.35,19.0,161.0,153.09,118.76
2016,6,17,16,0,0.0,107.0,4.5,19.0,107.0,103.27,78.97
2016,6,17,16,15,165.5,160.5,4.65,18.5,252.0,202.65,157.78
2016,6,17,16,30,331.0,214.0,4.8,18.0,397.0,291.35,224.51
2016,6,17,16,45,165.5,146.0,4.95,18.0,237.5,171.55,131.03
2016,6,17,17,0,0.0,78.0,5.1,18.0,78.0,75.43,57.32
2016,6,17,17,15,0.0,64.0,5.1,17.5,64.0,61.86,46.35
2016,6,17,17,30,0.0,50.0,5.1,17.0,50.0,48.3,35.18
2016,6,17,17,45,0.0,42.0,5.15,16.5,42.0,40.56,28.77
2016,6,17,18,0,0.0,34.0,5.2,16.0,34.0,32.82,22.25
2016,6,17,18,15,0.0,27.0,5.05,15.5,27.0,26.05,17.52
2016,6,17,18,30,0.0,20.0,4.9,15.0,20.0,19.29,11.38
2016,6,17,18,45,0.0,14.0,4.8,15.0,14.0,13.5,6.03
2016,6,17,19,0,0.0,8.0,4.7,15.0,8.0,7.71,0.39
2016,6,17,19,15,0.0,4.0,4.5,14.5,4.0,3.85,0.0
2016,6,17,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,4,45,49.0,5.0,2.3,12.5,6.5,0.0,0.0
2016,6,18,5,0,98.0,10.0,2.4,13.0,13.0,34.68,0.0
2016,6,18,5,15,231.5,21.0,2.45,13.5,43.5,106.01,50.58
2016,6,18,5,30,365.0,32.0,2.5,14.0,74.0,179.13,132.22
2016,6,18,5,45,450.5,39.5,2.65,14.5,116.5,238.15,186.13
2016,6,18,6,0,536.0,47.0,2.8,15.0,159.0,305.13,245.11
2016,6,18,6,15,593.0,52.5,2.8,15.0,207.5,363.36,296.51
2016,6,18,6,30,650.0,58.0,2.8,15.0,256.0,424.17,348.6
2016,6,18,6,45,690.0,62.0,2.8,15.5,306.5,479.88,394.33
2016,6,18,7,0,730.0,66.0,2.8,16.0,357.0,537.95,440.28
2016,6,18,7,15,759.5,69.5,2.8,16.5,408.5,590.57,480.47
2016,6,18,7,30,789.0,73.0,2.8,17.0,460.0,644.12,519.03
2016,6,18,7,45,811.0,76.0,2.8,17.5,509.5,692.2,551.85
2016,6,18,8,0,833.0,79.0,2.8,18.0,559.0,735.51,580.49
2016,6,18,8,15,850.0,81.5,2.8,18.0,606.5,778.26,609.33
2016,6,18,8,30,867.0,84.0,2.8,18.0,654.0,819.98,637.05
2016,6,18,8,45,880.5,86.0,2.8,18.5,698.5,856.87,659.8
2016,6,18,9,0,894.0,88.0,2.8,19.0,743.0,892.09,681.12
2016,6,18,9,15,904.5,89.5,2.8,19.5,782.0,922.16,698.67
2016,6,18,9,30,915.0,91.0,2.8,20.0,821.0,950.03,714.62
2016,6,18,9,45,919.5,94.5,2.85,20.5,854.0,972.04,726.98
2016,6,18,10,0,924.0,98.0,2.9,21.0,887.0,991.32,737.56
2016,6,18,10,15,930.0,99.0,2.95,21.0,915.0,1006.58,746.96
2016,6,18,10,30,936.0,100.0,3.0,21.0,943.0,1019.01,754.61
2016,6,18,10,45,942.0,100.0,3.05,21.5,964.5,1027.48,758.33
2016,6,18,11,0,948.0,100.0,3.1,22.0,986.0,1032.99,760.22
2016,6,18,11,15,950.5,100.5,3.2,22.0,1000.0,1032.56,760.26
2016,6,18,11,30,953.0,101.0,3.3,22.0,1014.0,1029.1,758.46
2016,6,18,11,45,955.0,101.0,3.45,22.0,1021.0,1021.66,754.51
2016,6,18,12,0,957.0,101.0,3.6,22.0,1028.0,1011.25,748.65
2016,6,18,12,15,957.0,101.0,3.7,22.0,1027.0,996.06,739.31
2016,6,18,12,30,957.0,101.0,3.8,22.0,1026.0,978.09,728.14
2016,6,18,12,45,958.0,99.0,3.95,22.5,1018.5,956.38,713.38
2016,6,18,13,0,959.0,97.0,4.1,23.0,1011.0,932.02,696.82
2016,6,18,13,15,957.0,96.5,4.1,23.0,995.5,903.97,678.25
2016,6,18,13,30,955.0,96.0,4.1,23.0,980.0,873.57,658.06
2016,6,18,13,45,950.5,95.5,4.2,23.0,957.5,838.99,635.32
2016,6,18,14,0,946.0,95.0,4.3,23.0,935.0,802.49,611.05
2016,6,18,14,15,940.5,94.0,4.3,23.0,906.5,763.05,584.11
2016,6,18,14,30,935.0,93.0,4.3,23.0,878.0,722.11,555.87
2016,6,18,14,45,926.0,92.5,4.35,23.0,842.5,678.05,523.6
2016,6,18,15,0,917.0,92.0,4.4,23.0,807.0,633.13,489.46
2016,6,18,15,15,906.5,90.0,4.45,22.5,766.5,585.35,453.33
2016,6,18,15,30,896.0,88.0,4.5,22.0,726.0,537.26,415.85
2016,6,18,15,45,880.5,87.0,4.55,22.0,681.0,487.63,375.29
2016,6,18,16,0,865.0,86.0,4.6,22.0,636.0,438.55,334.12
2016,6,18,16,15,847.0,83.5,4.6,21.5,587.5,387.96,291.4
2016,6,18,16,30,829.0,81.0,4.6,21.0,539.0,334.35,245.4
2016,6,18,16,45,805.0,78.5,4.6,21.0,488.5,284.68,201.56
2016,6,18,17,0,781.0,76.0,4.6,21.0,438.0,237.23,159.66
2016,6,18,17,15,749.5,72.0,4.6,20.5,386.5,189.55,119.18
2016,6,18,17,30,718.0,68.0,4.6,20.0,335.0,145.14,83.62
2016,6,18,17,45,674.5,63.0,4.6,20.0,284.0,102.29,53.81
2016,6,18,18,0,631.0,58.0,4.6,20.0,233.0,60.72,31.31
2016,6,18,18,15,567.0,51.5,4.5,19.0,185.0,34.87,24.95
2016,6,18,18,30,503.0,45.0,4.4,18.0,137.0,31.92,22.22
2016,6,18,18,45,405.5,36.0,4.35,17.5,96.0,26.5,17.07
2016,6,18,19,0,308.0,27.0,4.3,17.0,55.0,20.71,10.54
2016,6,18,19,15,154.0,13.5,4.2,16.5,27.5,10.11,0.0
2016,6,18,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,4,45,50.5,5.5,2.4,13.5,6.5,0.0,0.0
2016,6,19,5,0,101.0,11.0,2.4,14.0,13.0,36.37,0.0
2016,6,19,5,15,239.0,21.5,2.4,14.5,44.5,108.53,50.59
2016,6,19,5,30,377.0,32.0,2.4,15.0,76.0,183.06,134.42
2016,6,19,5,45,463.5,40.0,2.4,15.5,119.5,243.58,189.41
2016,6,19,6,0,550.0,48.0,2.4,16.0,163.0,312.17,249.28
2016,6,19,6,15,605.0,53.5,2.35,16.5,211.5,370.07,299.42
2016,6,19,6,30,660.0,59.0,2.3,17.0,260.0,430.23,349.71
2016,6,19,6,45,552.0,89.5,2.3,17.5,278.0,434.09,352.92
2016,6,19,7,0,444.0,120.0,2.3,18.0,296.0,421.4,341.96
2016,6,19,7,15,618.5,97.5,2.35,18.5,379.5,531.99,429.5
2016,6,19,7,30,793.0,75.0,2.4,19.0,463.0,648.85,517.36
2016,6,19,7,45,813.0,77.5,2.45,20.0,512.0,695.03,546.97
2016,6,19,8,0,833.0,80.0,2.5,21.0,561.0,736.29,572.82
2016,6,19,8,15,849.0,82.5,2.5,21.5,607.5,778.24,599.44
2016,6,19,8,30,865.0,85.0,2.5,22.0,654.0,819.12,624.83
2016,6,19,8,45,876.0,87.5,2.55,22.5,697.0,854.38,646.32
2016,6,19,9,0,887.0,90.0,2.6,23.0,740.0,887.84,666.4
2016,6,19,9,15,897.0,91.5,2.6,23.0,778.5,917.31,684.54
2016,6,19,9,30,907.0,93.0,2.6,23.0,817.0,944.59,701.17
2016,6,19,9,45,921.0,90.5,2.6,23.5,852.0,968.97,714.46
2016,6,19,10,0,935.0,88.0,2.6,24.0,887.0,991.0,726.18
2016,6,19,10,15,940.5,89.0,2.6,24.0,914.5,1006.04,734.79
2016,6,19,10,30,946.0,90.0,2.6,24.0,942.0,1018.2,741.68
2016,6,19,10,45,947.5,92.0,2.65,24.5,962.0,1024.54,743.97
2016,6,19,11,0,949.0,94.0,2.7,25.0,982.0,1027.83,744.47
2016,6,19,11,15,951.5,94.5,2.85,25.0,995.5,1027.51,745.17
2016,6,19,11,30,954.0,95.0,3.0,25.0,1009.0,1024.16,743.99
2016,6,19,11,45,950.0,99.0,3.2,25.5,1014.0,1015.03,738.07
2016,6,19,12,0,946.0,103.0,3.4,26.0,1019.0,1002.98,730.27
2016,6,19,12,15,946.0,103.0,3.6,26.0,1018.0,987.98,721.94
2016,6,19,12,30,946.0,103.0,3.8,26.0,1017.0,970.23,711.73
2016,6,19,12,45,935.0,108.5,4.0,26.0,1006.0,945.2,696.58
2016,6,19,13,0,924.0,114.0,4.2,26.0,995.0,918.0,679.85
2016,6,19,13,15,703.5,241.5,4.35,25.5,906.0,827.67,620.31
2016,6,19,13,30,483.0,369.0,4.5,25.0,817.0,744.13,557.67
2016,6,19,13,45,701.5,237.0,4.65,25.0,870.0,774.41,586.57
2016,6,19,14,0,920.0,105.0,4.8,25.0,923.0,792.71,602.25
2016,6,19,14,15,914.0,103.5,4.9,25.0,894.0,753.36,575.48
2016,6,19,14,30,908.0,102.0,5.0,25.0,865.0,712.59,547.68
2016,6,19,14,45,903.0,99.0,5.1,25.0,831.0,669.86,516.24
2016,6,19,15,0,898.0,96.0,5.2,25.0,797.0,625.99,483.01
2016,6,19,15,15,887.5,94.5,5.2,24.5,757.5,579.48,447.53
2016,6,19,15,30,877.0,93.0,5.2,24.0,718.0,532.67,410.84
2016,6,19,15,45,864.0,90.5,5.25,24.0,674.0,483.71,370.84
2016,6,19,16,0,851.0,88.0,5.3,24.0,630.0,435.09,330.12
2016,6,19,16,15,834.0,85.5,5.3,23.5,582.5,385.52,288.31
2016,6,19,16,30,817.0,83.0,5.3,23.0,535.0,332.85,243.23
2016,6,19,16,45,793.0,80.5,5.35,22.5,485.0,283.74,200.48
2016,6,19,17,0,769.0,78.0,5.4,22.0,435.0,236.86,159.51
2016,6,19,17,15,737.5,74.0,5.35,21.5,384.0,189.74,119.54
2016,6,19,17,30,706.0,70.0,5.3,21.0,333.0,145.89,84.47
2016,6,19,17,45,662.0,65.0,5.25,20.5,282.5,100.28,52.43
2016,6,19,18,0,618.0,60.0,5.2,20.0,232.0,62.38,32.75
2016,6,19,18,15,554.0,53.5,5.05,19.5,184.5,36.49,26.31
2016,6,19,18,30,490.0,47.0,4.9,19.0,137.0,33.64,23.6
2016,6,19,18,45,394.5,38.0,4.8,18.5,96.0,28.3,18.53
2016,6,19,19,0,299.0,29.0,4.7,18.0,55.0,22.61,12.02
2016,6,19,19,15,149.5,14.5,4.65,17.5,27.5,11.01,0.0
2016,6,19,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,4,45,48.0,5.5,4.0,12.5,6.5,0.0,0.0
2016,6,20,5,0,96.0,11.0,4.1,13.0,13.0,35.04,0.0
2016,6,20,5,15,239.5,22.0,4.2,13.5,45.0,108.9,49.82
2016,6,20,5,30,383.0,33.0,4.3,14.0,77.0,186.0,137.33
2016,6,20,5,45,477.5,40.5,4.4,14.5,122.0,249.37,195.39
2016,6,20,6,0,572.0,48.0,4.5,15.0,167.0,321.49,259.16
2016,6,20,6,15,628.0,53.0,4.5,15.5,216.5,377.89,309.28
2016,6,20,6,30,684.0,58.0,4.5,16.0,266.0,441.41,363.51
2016,6,20,6,45,726.0,61.5,4.5,16.5,318.0,499.16,411.38
2016,6,20,7,0,768.0,65.0,4.5,17.0,370.0,559.38,459.56
2016,6,20,7,15,795.5,68.5,4.5,17.5,422.0,612.24,500.4
2016,6,20,7,30,823.0,72.0,4.5,18.0,474.0,665.81,539.27
2016,6,20,7,45,844.0,74.5,4.5,18.5,524.5,709.43,569.14
2016,6,20,8,0,865.0,77.0,4.5,19.0,575.0,757.05,601.41
2016,6,20,8,15,881.0,79.0,4.45,19.5,622.5,799.52,628.97
2016,6,20,8,30,897.0,81.0,4.4,20.0,670.0,840.86,655.2
2016,6,20,8,45,909.0,82.5,4.35,20.5,714.0,876.81,677.27
2016,6,20,9,0,921.0,84.0,4.3,21.0,758.0,910.95,697.87
2016,6,20,9,15,930.0,85.5,4.3,21.0,797.0,940.36,716.6
2016,6,20,9,30,939.0,87.0,4.3,21.0,836.0,967.45,733.69
2016,6,20,9,45,934.5,95.0,4.3,21.5,866.5,986.36,743.75
2016,6,20,10,0,930.0,103.0,4.3,22.0,897.0,1002.11,751.73
2016,6,20,10,15,935.5,104.0,4.35,22.0,924.5,1016.98,760.96
2016,6,20,10,30,941.0,105.0,4.4,22.0,952.0,1029.0,768.36
2016,6,20,10,45,945.0,105.5,4.45,22.5,972.5,1036.09,771.08
2016,6,20,11,0,949.0,106.0,4.5,23.0,993.0,1040.18,771.93
2016,6,20,11,15,951.0,106.5,4.55,23.0,1006.5,1039.28,771.29
2016,6,20,11,30,953.0,107.0,4.6,23.0,1020.0,1035.36,768.77
2016,6,20,11,45,955.0,106.5,4.65,23.0,1026.0,1027.44,763.71
2016,6,20,12,0,957.0,106.0,4.7,23.0,1032.0,1016.57,756.78
2016,6,20,12,15,956.0,106.0,4.8,23.0,1030.5,1000.48,746.84
2016,6,20,12,30,955.0,106.0,4.9,23.0,1029.0,981.65,735.07
2016,6,20,12,45,956.5,103.5,5.05,23.0,1021.5,960.0,721.72
2016,6,20,13,0,958.0,101.0,5.2,23.0,1014.0,935.68,706.44
2016,6,20,13,15,954.5,100.5,5.3,23.0,998.0,906.42,687.3
2016,6,20,13,30,951.0,100.0,5.4,23.0,982.0,874.91,666.47
2016,6,20,13,45,946.0,99.5,5.55,23.0,958.5,840.1,643.37
2016,6,20,14,0,941.0,99.0,5.7,23.0,935.0,803.41,618.68
2016,6,20,14,15,935.0,98.0,5.75,22.5,906.0,763.83,592.38
2016,6,20,14,30,929.0,97.0,5.8,22.0,877.0,722.77,564.65
2016,6,20,14,45,918.0,97.0,5.9,22.0,841.5,678.15,531.2
2016,6,20,15,0,907.0,97.0,6.0,22.0,806.0,632.82,496.03
2016,6,20,15,15,896.5,95.0,6.0,21.5,765.5,585.47,459.22
2016,6,20,15,30,886.0,93.0,6.0,21.0,725.0,537.82,421.18
2016,6,20,15,45,870.5,92.0,6.05,21.0,680.0,488.62,380.21
2016,6,20,16,0,855.0,91.0,6.1,21.0,635.0,439.96,338.73
2016,6,20,16,15,837.0,88.0,6.05,20.5,587.0,385.28,292.24
2016,6,20,16,30,819.0,85.0,6.0,20.0,539.0,335.8,248.9
2016,6,20,16,45,624.5,118.0,5.95,20.0,445.0,267.59,194.53
2016,6,20,17,0,430.0,151.0,5.9,20.0,351.0,221.24,160.24
2016,6,20,17,15,268.5,149.0,5.8,19.5,269.5,173.01,126.15
2016,6,20,17,30,107.0,147.0,5.7,19.0,188.0,139.62,105.83
2016,6,20,17,45,97.0,127.0,5.6,18.5,159.5,115.26,86.99
2016,6,20,18,0,87.0,107.0,5.5,18.0,131.0,92.07,69.65
2016,6,20,18,15,74.5,86.5,5.4,17.5,104.0,71.49,57.22
2016,6,20,18,30,62.0,66.0,5.3,17.0,77.0,55.67,43.02
2016,6,20,18,45,41.5,47.5,5.25,16.5,54.0,42.78,31.12
2016,6,20,19,0,21.0,29.0,5.2,16.0,31.0,26.89,15.58
2016,6,20,19,15,10.5,14.5,5.1,15.5,15.5,13.89,0.0
2016,6,20,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,4,45,41.5,5.5,3.05,12.5,6.5,0.0,0.0
2016,6,21,5,0,83.0,11.0,3.1,13.0,13.0,31.7,0.0
2016,6,21,5,15,221.0,22.0,3.15,13.5,43.5,103.04,45.57
2016,6,21,5,30,359.0,33.0,3.2,14.0,74.0,177.44,130.6
2016,6,21,5,45,453.5,40.5,3.25,14.5,118.0,239.61,187.23
2016,6,21,6,0,548.0,48.0,3.3,15.0,162.0,310.55,249.51
2016,6,21,6,15,604.5,53.5,3.25,15.5,210.5,369.02,300.75
2016,6,21,6,30,661.0,59.0,3.2,16.0,259.0,429.89,352.31
2016,6,21,6,45,704.5,62.0,3.2,16.5,310.5,486.92,399.16
2016,6,21,7,0,748.0,65.0,3.2,17.0,362.0,546.57,446.41
2016,6,21,7,15,775.5,68.0,3.2,17.5,412.5,598.03,485.73
2016,6,21,7,30,803.0,71.0,3.2,18.0,463.0,650.23,523.23
2016,6,21,7,45,825.0,73.5,3.2,19.0,513.0,693.87,551.75
2016,6,21,8,0,847.0,76.0,3.2,20.0,563.0,741.62,582.55
