Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,8,15,862.5,78.0,3.15,20.5,609.5,783.14,608.99
2016,6,21,8,30,878.0,80.0,3.1,21.0,656.0,823.53,634.16
2016,6,21,8,45,890.0,81.5,3.1,21.5,699.5,859.0,655.77
2016,6,21,9,0,902.0,83.0,3.1,22.0,743.0,892.71,675.92
2016,6,21,9,15,911.0,84.5,3.1,22.5,781.5,921.74,692.67
2016,6,21,9,30,920.0,86.0,3.1,23.0,820.0,948.51,707.8
2016,6,21,9,45,922.0,90.0,3.1,23.5,851.5,968.96,718.63
2016,6,21,10,0,924.0,94.0,3.1,24.0,883.0,986.59,727.64
2016,6,21,10,15,929.5,95.0,3.1,24.5,910.0,1001.54,734.92
2016,6,21,10,30,935.0,96.0,3.1,25.0,937.0,1013.64,740.41
2016,6,21,10,45,937.0,98.0,3.15,25.5,957.0,1020.44,742.97
2016,6,21,11,0,939.0,100.0,3.2,26.0,977.0,1024.23,743.71
2016,6,21,11,15,941.5,100.5,3.25,26.0,990.5,1023.96,743.42
2016,6,21,11,30,944.0,101.0,3.3,26.0,1004.0,1020.68,741.34
2016,6,21,11,45,943.5,102.0,3.4,26.0,1010.0,1012.02,736.26
2016,6,21,12,0,943.0,103.0,3.5,26.0,1016.0,1000.47,729.39
2016,6,21,12,15,942.5,102.5,3.65,26.0,1015.0,984.64,720.1
2016,6,21,12,30,942.0,102.0,3.8,26.0,1014.0,966.08,709.01
2016,6,21,12,45,937.0,104.0,3.95,26.5,1004.5,943.25,693.66
2016,6,21,13,0,932.0,106.0,4.1,27.0,995.0,918.03,676.69
2016,6,21,13,15,929.0,105.5,4.25,26.5,979.0,889.88,660.3
2016,6,21,13,30,926.0,105.0,4.4,26.0,963.0,859.51,642.19
2016,6,21,13,45,921.5,104.0,4.6,26.0,941.0,825.41,620.4
2016,6,21,14,0,917.0,103.0,4.8,26.0,919.0,789.46,597.27
2016,6,21,14,15,910.5,102.0,4.95,25.5,890.0,750.38,572.44
2016,6,21,14,30,904.0,101.0,5.1,25.0,861.0,709.91,546.14
2016,6,21,14,45,896.0,99.5,5.25,25.0,826.5,666.82,514.55
2016,6,21,15,0,888.0,98.0,5.4,25.0,792.0,622.84,481.26
2016,6,21,15,15,877.5,96.0,5.5,24.5,752.5,576.32,445.96
2016,6,21,15,30,867.0,94.0,5.6,24.0,713.0,529.51,409.37
2016,6,21,15,45,853.0,92.0,5.7,23.5,669.0,480.99,370.38
2016,6,21,16,0,839.0,90.0,5.8,23.0,625.0,432.89,330.58
2016,6,21,16,15,821.5,87.5,5.8,22.5,577.5,379.58,285.67
2016,6,21,16,30,804.0,85.0,5.8,22.0,530.0,331.45,243.84
2016,6,21,16,45,780.0,82.0,5.8,21.5,480.5,282.5,200.99
2016,6,21,17,0,756.0,79.0,5.8,21.0,431.0,235.78,159.96
2016,6,21,17,15,725.0,75.0,5.75,20.5,381.0,189.33,120.32
2016,6,21,17,30,694.0,71.0,5.7,20.0,331.0,146.1,85.51
2016,6,21,17,45,649.0,66.5,5.7,19.5,280.5,101.26,53.81
2016,6,21,18,0,604.0,62.0,5.7,19.0,230.0,64.29,34.45
2016,6,21,18,15,540.5,55.0,5.55,18.0,183.0,37.67,27.53
2016,6,21,18,30,477.0,48.0,5.4,17.0,136.0,34.45,24.53
2016,6,21,18,45,379.0,39.0,5.3,16.5,95.5,29.16,19.45
2016,6,21,19,0,281.0,30.0,5.2,16.0,55.0,23.51,12.97
2016,6,21,19,15,140.5,15.0,5.1,15.5,27.5,11.43,0.0
2016,6,21,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,43.0,5.5,5.3,12.5,6.5,0.0,0.0
2016,6,22,5,0,86.0,11.0,5.5,13.0,13.0,32.39,0.0
2016,6,22,5,15,229.5,22.0,5.7,13.0,44.0,105.2,45.1
2016,6,22,5,30,373.0,33.0,5.9,13.0,75.0,181.98,134.66
2016,6,22,5,45,459.0,41.5,6.1,13.5,118.5,242.58,191.16
2016,6,22,6,0,545.0,50.0,6.3,14.0,162.0,311.19,252.8
2016,6,22,6,15,602.0,55.5,6.25,14.5,211.0,369.78,305.33
2016,6,22,6,30,659.0,61.0,6.2,15.0,260.0,432.92,360.09
2016,6,22,6,45,492.5,100.0,6.2,15.5,264.0,407.44,339.34
2016,6,22,7,0,326.0,139.0,6.2,16.0,268.0,361.33,299.84
2016,6,22,7,15,560.0,108.0,6.15,16.0,366.0,504.36,419.35
2016,6,22,7,30,794.0,77.0,6.1,16.0,464.0,650.5,537.3
2016,6,22,7,45,817.0,79.5,6.1,16.5,514.0,698.96,571.75
2016,6,22,8,0,840.0,82.0,6.1,17.0,564.0,742.67,602.23
2016,6,22,8,15,856.0,84.0,6.0,17.0,611.0,784.33,631.48
2016,6,22,8,30,872.0,86.0,5.9,17.0,658.0,824.92,659.53
2016,6,22,8,45,887.0,87.0,5.8,17.5,702.0,862.21,683.47
2016,6,22,9,0,902.0,88.0,5.7,18.0,746.0,897.92,705.9
2016,6,22,9,15,911.5,89.5,5.6,18.0,785.0,927.39,724.91
2016,6,22,9,30,921.0,91.0,5.5,18.0,824.0,954.61,742.21
2016,6,22,9,45,929.0,91.5,5.45,18.5,857.5,976.93,754.82
2016,6,22,10,0,937.0,92.0,5.4,19.0,891.0,996.67,765.57
2016,6,22,10,15,942.5,93.0,5.35,19.0,918.5,1011.81,774.63
2016,6,22,10,30,948.0,94.0,5.3,19.0,946.0,1024.07,781.79
2016,6,22,10,45,952.0,94.0,5.25,19.5,967.0,1030.87,783.71
2016,6,22,11,0,956.0,94.0,5.2,20.0,988.0,1034.66,783.7
2016,6,22,11,15,958.5,94.5,5.15,20.0,1002.0,1034.45,782.62
2016,6,22,11,30,961.0,95.0,5.1,20.0,1016.0,1031.18,779.59
2016,6,22,11,45,962.5,95.5,5.05,20.0,1022.5,1023.91,773.97
2016,6,22,12,0,964.0,96.0,5.0,20.0,1029.0,1013.65,766.44
2016,6,22,12,15,964.0,95.5,5.0,20.0,1028.5,998.07,755.79
2016,6,22,12,30,964.0,95.0,5.0,20.0,1028.0,979.69,743.31
2016,6,22,12,45,954.5,100.5,5.0,20.0,1017.5,955.83,727.11
2016,6,22,13,0,945.0,106.0,5.0,20.0,1007.0,929.66,709.33
2016,6,22,13,15,942.0,105.5,5.0,20.0,991.5,901.2,689.95
2016,6,22,13,30,939.0,105.0,5.0,20.0,976.0,870.49,668.94
2016,6,22,13,45,933.5,105.0,5.05,20.0,953.5,836.15,645.55
2016,6,22,14,0,928.0,105.0,5.1,20.0,931.0,799.99,620.7
2016,6,22,14,15,922.0,104.0,5.1,20.0,902.0,760.88,593.28
2016,6,22,14,30,916.0,103.0,5.1,20.0,873.0,720.32,564.6
2016,6,22,14,45,908.0,101.5,5.1,20.0,838.5,676.76,531.56
2016,6,22,15,0,900.0,100.0,5.1,20.0,804.0,632.29,496.9
2016,6,22,15,15,889.5,98.0,5.1,19.5,763.5,585.24,460.43
2016,6,22,15,30,879.0,96.0,5.1,19.0,723.0,537.89,422.7
2016,6,22,15,45,866.0,93.5,5.1,19.0,679.0,488.83,381.85
2016,6,22,16,0,853.0,91.0,5.1,19.0,635.0,440.1,340.28
2016,6,22,16,15,835.0,88.0,5.1,18.5,586.5,385.49,293.9
2016,6,22,16,30,817.0,85.0,5.1,18.0,538.0,336.1,250.59
2016,6,22,16,45,793.0,82.0,5.2,18.0,488.0,286.5,206.32
2016,6,22,17,0,769.0,79.0,5.3,18.0,438.0,239.13,163.97
2016,6,22,17,15,737.0,75.0,5.4,17.5,386.5,191.85,123.27
2016,6,22,17,30,705.0,71.0,5.5,17.0,335.0,147.89,87.5
2016,6,22,17,45,658.5,66.5,5.6,16.5,284.5,102.38,54.97
2016,6,22,18,0,612.0,62.0,5.7,16.0,234.0,64.87,35.05
2016,6,22,18,15,547.5,55.5,5.7,15.5,186.0,38.07,28.18
2016,6,22,18,30,483.0,49.0,5.7,15.0,138.0,35.32,25.52
2016,6,22,18,45,381.5,39.5,5.7,14.5,97.0,29.59,20.02
2016,6,22,19,0,280.0,30.0,5.7,14.0,56.0,23.48,13.12
2016,6,22,19,15,140.0,15.0,5.7,13.5,28.0,11.41,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,4,45,49.5,5.0,5.55,11.5,6.0,0.0,0.0
2016,6,23,5,0,99.0,10.0,5.7,12.0,12.0,34.59,0.0
2016,6,23,5,15,244.5,21.0,5.75,12.5,43.5,108.18,44.59
2016,6,23,5,30,390.0,32.0,5.8,13.0,75.0,186.4,137.63
2016,6,23,5,45,482.5,39.0,5.9,13.5,119.5,248.46,195.54
2016,6,23,6,0,575.0,46.0,6.0,14.0,164.0,319.1,258.91
2016,6,23,6,15,631.0,51.0,5.95,14.5,213.5,375.67,309.91
2016,6,23,6,30,687.0,56.0,5.9,15.0,263.0,439.2,365.02
2016,6,23,6,45,729.0,59.5,5.9,15.5,315.0,497.01,413.84
2016,6,23,7,0,771.0,63.0,5.9,16.0,367.0,557.31,463.09
2016,6,23,7,15,798.0,66.0,5.75,16.5,418.5,609.39,503.9
2016,6,23,7,30,825.0,69.0,5.6,17.0,470.0,657.87,539.24
2016,6,23,7,45,846.5,71.0,5.45,17.5,520.5,705.71,572.59
2016,6,23,8,0,868.0,73.0,5.3,18.0,571.0,753.31,604.9
2016,6,23,8,15,883.0,75.0,5.15,18.0,618.0,795.19,633.4
2016,6,23,8,30,898.0,77.0,5.0,18.0,665.0,835.87,660.53
2016,6,23,8,45,910.0,78.5,4.85,18.5,708.5,871.99,682.57
2016,6,23,9,0,922.0,80.0,4.7,19.0,752.0,906.29,702.88
2016,6,23,9,15,929.5,81.0,4.6,19.5,790.5,933.96,718.51
2016,6,23,9,30,937.0,82.0,4.5,20.0,829.0,959.26,732.33
2016,6,23,9,45,937.5,86.5,4.4,20.5,860.0,979.25,742.42
2016,6,23,10,0,938.0,91.0,4.3,21.0,891.0,996.32,750.81
2016,6,23,10,15,942.0,91.5,4.3,21.0,917.0,1009.54,758.66
2016,6,23,10,30,946.0,92.0,4.3,21.0,943.0,1019.87,764.67
2016,6,23,10,45,948.0,93.0,4.3,21.5,962.0,1025.81,766.37
2016,6,23,11,0,950.0,94.0,4.3,22.0,981.0,1028.73,766.18
2016,6,23,11,15,951.0,94.5,4.4,22.0,993.5,1027.11,765.18
2016,6,23,11,30,952.0,95.0,4.5,22.0,1006.0,1022.47,762.38
2016,6,23,11,45,953.0,94.0,4.6,22.0,1011.5,1013.33,756.93
2016,6,23,12,0,954.0,93.0,4.7,22.0,1017.0,1001.28,749.58
2016,6,23,12,15,953.0,93.0,4.85,22.0,1015.5,985.47,740.13
2016,6,23,12,30,952.0,93.0,5.0,22.0,1014.0,966.91,728.77
2016,6,23,12,45,948.5,94.0,5.15,22.0,1005.0,944.4,714.63
2016,6,23,13,0,945.0,95.0,5.3,22.0,996.0,919.41,698.66
2016,6,23,13,15,942.5,94.5,5.45,21.5,981.0,891.47,681.84
2016,6,23,13,30,940.0,94.0,5.6,21.0,966.0,861.25,663.16
2016,6,23,13,45,937.5,92.5,5.75,21.0,944.0,827.93,640.72
2016,6,23,14,0,935.0,91.0,5.9,21.0,922.0,792.59,616.59
2016,6,23,14,15,929.0,90.0,6.0,21.0,894.0,753.32,589.13
2016,6,23,14,30,923.0,89.0,6.1,21.0,866.0,712.59,560.32
2016,6,23,14,45,918.0,86.0,6.2,21.0,832.0,669.38,528.02
2016,6,23,15,0,913.0,83.0,6.3,21.0,798.0,625.01,493.32
2016,6,23,15,15,902.5,81.5,6.3,20.5,758.0,577.96,456.38
2016,6,23,15,30,892.0,80.0,6.3,20.0,718.0,530.58,418.18
2016,6,23,15,45,880.0,78.0,6.35,20.0,674.0,481.94,377.29
2016,6,23,16,0,868.0,76.0,6.4,20.0,630.0,433.51,335.6
2016,6,23,16,15,851.0,74.0,6.35,19.5,582.0,383.64,292.41
2016,6,23,16,30,834.0,72.0,6.3,19.0,534.0,334.86,249.22
2016,6,23,16,45,810.0,69.5,6.3,19.0,484.0,284.98,204.43
2016,6,23,17,0,786.0,67.0,6.3,19.0,434.0,232.89,158.06
2016,6,23,17,15,756.5,63.5,6.2,18.5,383.5,185.64,117.09
2016,6,23,17,30,727.0,60.0,6.1,18.0,333.0,141.44,80.92
2016,6,23,17,45,683.0,56.5,6.05,17.5,283.0,99.21,51.12
2016,6,23,18,0,639.0,53.0,6.0,17.0,233.0,61.65,31.46
2016,6,23,18,15,578.5,47.5,5.85,16.5,185.5,34.43,24.85
2016,6,23,18,30,518.0,42.0,5.7,16.0,138.0,29.2,20.04
2016,6,23,18,45,418.0,34.5,5.6,15.5,97.0,25.01,15.98
2016,6,23,19,0,318.0,27.0,5.5,15.0,56.0,20.56,10.76
2016,6,23,19,15,159.0,13.5,5.4,14.5,28.0,10.03,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,4,45,49.5,5.0,4.6,12.5,6.0,0.0,0.0
2016,6,24,5,0,99.0,10.0,4.8,13.0,12.0,34.51,0.0
2016,6,24,5,15,246.5,20.5,4.95,13.0,43.5,107.79,42.06
2016,6,24,5,30,394.0,31.0,5.1,13.0,75.0,186.31,137.1
2016,6,24,5,45,479.5,38.5,5.35,13.5,118.5,246.28,193.48
2016,6,24,6,0,565.0,46.0,5.6,14.0,162.0,314.25,254.65
2016,6,24,6,15,330.0,81.0,5.55,14.5,153.0,264.61,217.71
2016,6,24,6,30,95.0,116.0,5.5,15.0,144.0,181.35,148.29
2016,6,24,6,45,102.5,136.5,5.5,15.5,172.5,211.42,173.5
2016,6,24,7,0,110.0,157.0,5.5,16.0,201.0,241.84,198.3
2016,6,24,7,15,155.0,178.5,5.35,16.0,249.0,298.31,244.95
2016,6,24,7,30,200.0,200.0,5.2,16.0,297.0,357.94,293.37
2016,6,24,7,45,525.0,140.0,5.1,16.5,432.0,555.16,455.36
2016,6,24,8,0,850.0,80.0,5.0,17.0,567.0,747.04,602.0
2016,6,24,8,15,866.0,82.5,4.9,17.5,614.5,789.66,629.31
2016,6,24,8,30,882.0,85.0,4.8,18.0,662.0,831.18,656.01
2016,6,24,8,45,892.5,87.5,4.75,18.5,705.5,866.63,678.13
2016,6,24,9,0,903.0,90.0,4.7,19.0,749.0,900.23,698.64
2016,6,24,9,15,912.5,91.5,4.6,19.5,788.0,929.78,715.65
2016,6,24,9,30,922.0,93.0,4.5,20.0,827.0,957.08,730.87
2016,6,24,9,45,930.0,94.0,4.4,20.5,860.5,980.01,742.99
2016,6,24,10,0,938.0,95.0,4.3,21.0,894.0,1000.35,753.57
2016,6,24,10,15,943.5,96.0,4.2,21.0,921.5,1015.56,762.11
2016,6,24,10,30,949.0,97.0,4.1,21.0,949.0,1027.88,768.78
2016,6,24,10,45,952.0,98.0,4.1,21.5,969.5,1034.8,771.09
2016,6,24,11,0,955.0,99.0,4.1,22.0,990.0,1038.68,771.51
2016,6,24,11,15,957.0,99.5,4.1,22.0,1004.0,1038.02,770.53
2016,6,24,11,30,959.0,100.0,4.1,22.0,1018.0,1034.3,767.69
2016,6,24,11,45,959.5,100.5,4.2,22.5,1024.0,1026.11,761.15
2016,6,24,12,0,960.0,101.0,4.3,23.0,1030.0,1014.97,752.77
2016,6,24,12,15,960.0,101.0,4.45,23.0,1029.5,999.97,743.63
2016,6,24,12,30,960.0,101.0,4.6,23.0,1029.0,982.16,733.0
2016,6,24,12,45,951.0,105.5,4.75,23.5,1018.5,957.88,716.6
2016,6,24,13,0,942.0,110.0,4.9,24.0,1008.0,931.28,698.58
2016,6,24,13,15,939.0,109.5,5.05,23.5,992.5,902.93,681.97
2016,6,24,13,30,936.0,109.0,5.2,23.0,977.0,872.33,663.52
2016,6,24,13,45,932.0,108.0,5.35,23.0,955.0,838.36,641.12
2016,6,24,14,0,928.0,107.0,5.5,23.0,933.0,802.48,617.1
2016,6,24,14,15,922.0,105.5,5.5,23.0,904.0,762.94,589.53
2016,6,24,14,30,916.0,104.0,5.5,23.0,875.0,721.95,560.72
2016,6,24,14,45,907.5,103.0,5.55,23.0,840.0,678.54,528.18
2016,6,24,15,0,899.0,102.0,5.6,23.0,805.0,634.24,494.02
2016,6,24,15,15,888.5,100.0,5.55,22.5,765.5,587.24,457.72
2016,6,24,15,30,878.0,98.0,5.5,22.0,726.0,539.93,420.23
2016,6,24,15,45,863.5,96.0,5.5,22.0,681.5,490.64,379.56
2016,6,24,16,0,849.0,94.0,5.5,22.0,637.0,441.81,338.31
2016,6,24,16,15,831.0,91.5,5.45,21.5,589.0,387.84,292.81
2016,6,24,16,30,813.0,89.0,5.4,21.0,541.0,339.05,250.4
2016,6,24,16,45,788.5,86.0,5.35,21.0,490.5,289.47,206.57
2016,6,24,17,0,764.0,83.0,5.3,21.0,440.0,242.17,164.75
2016,6,24,17,15,732.0,78.5,5.2,20.5,388.5,194.65,124.31
2016,6,24,17,30,700.0,74.0,5.1,20.0,337.0,147.12,86.01
2016,6,24,17,45,654.0,69.0,5.1,19.5,286.0,104.56,56.18
2016,6,24,18,0,608.0,64.0,5.1,19.0,235.0,66.82,36.12
2016,6,24,18,15,542.5,57.0,4.85,18.0,187.0,39.3,28.96
2016,6,24,18,30,477.0,50.0,4.6,17.0,139.0,36.17,26.05
2016,6,24,18,45,375.5,40.5,4.45,16.5,97.5,30.49,20.63
2016,6,24,19,0,274.0,31.0,4.3,16.0,56.0,24.43,13.81
2016,6,24,19,15,137.0,15.5,4.1,15.5,28.0,11.85,0.0
2016,6,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,34.5,5.0,2.75,12.5,5.5,0.0,0.0
2016,6,25,5,0,69.0,10.0,2.8,13.0,11.0,26.97,0.0
2016,6,25,5,15,210.5,21.5,2.8,13.5,41.5,97.79,35.43
2016,6,25,5,30,352.0,33.0,2.8,14.0,72.0,173.8,126.77
2016,6,25,5,45,444.5,41.0,2.85,15.0,115.5,235.17,182.7
2016,6,25,6,0,537.0,49.0,2.9,16.0,159.0,305.13,243.55
2016,6,25,6,15,595.0,55.0,2.8,16.5,208.0,364.31,295.0
2016,6,25,6,30,653.0,61.0,2.7,17.0,257.0,428.16,348.46
2016,6,25,6,45,695.0,65.5,2.65,17.5,308.5,483.35,393.37
2016,6,25,7,0,737.0,70.0,2.6,18.0,360.0,543.41,440.31
2016,6,25,7,15,766.0,73.5,2.6,18.5,411.5,596.04,480.07
2016,6,25,7,30,795.0,77.0,2.6,19.0,463.0,649.54,518.48
2016,6,25,7,45,818.0,79.5,2.65,19.5,513.0,698.09,551.45
2016,6,25,8,0,841.0,82.0,2.7,20.0,563.0,741.89,580.33
2016,6,25,8,15,857.5,84.5,2.7,20.5,610.5,784.62,607.65
2016,6,25,8,30,874.0,87.0,2.7,21.0,658.0,826.3,633.74
2016,6,25,8,45,887.5,88.5,2.75,21.5,702.0,863.0,656.31
2016,6,25,9,0,901.0,90.0,2.8,22.0,746.0,898.03,677.52
2016,6,25,9,15,910.5,91.5,2.8,22.5,785.5,927.57,694.44
2016,6,25,9,30,920.0,93.0,2.8,23.0,825.0,954.87,709.75
2016,6,25,9,45,922.5,97.5,2.85,23.5,857.0,976.41,721.59
2016,6,25,10,0,925.0,102.0,2.9,24.0,889.0,995.14,731.63
2016,6,25,10,15,930.5,103.0,2.95,24.0,917.0,1010.18,740.76
2016,6,25,10,30,936.0,104.0,3.0,24.0,945.0,1022.37,748.15
2016,6,25,10,45,939.5,105.0,3.05,24.5,966.0,1029.69,751.03
2016,6,25,11,0,943.0,106.0,3.1,25.0,987.0,1034.02,752.12
2016,6,25,11,15,945.5,106.5,3.2,25.0,1001.0,1033.84,752.31
2016,6,25,11,30,948.0,107.0,3.3,25.0,1015.0,1030.64,750.68
2016,6,25,11,45,949.0,107.5,3.4,25.0,1021.0,1022.99,746.25
2016,6,25,12,0,950.0,108.0,3.5,25.0,1027.0,1012.4,740.01
2016,6,25,12,15,949.5,108.0,3.65,25.0,1026.5,997.05,731.04
2016,6,25,12,30,949.0,108.0,3.8,25.0,1026.0,978.95,720.26
2016,6,25,12,45,949.5,106.5,3.95,25.0,1018.5,957.63,707.29
2016,6,25,13,0,950.0,105.0,4.1,25.0,1011.0,933.7,692.51
2016,6,25,13,15,947.5,104.5,4.2,25.0,995.5,905.62,674.57
2016,6,25,13,30,945.0,104.0,4.3,25.0,980.0,875.24,654.97
2016,6,25,13,45,940.0,103.5,4.4,25.0,957.5,840.72,632.37
2016,6,25,14,0,935.0,103.0,4.5,25.0,935.0,804.32,608.32
2016,6,25,14,15,929.0,101.5,4.55,24.5,906.0,764.56,582.75
2016,6,25,14,30,923.0,100.0,4.6,24.0,877.0,723.34,555.75
2016,6,25,14,45,915.0,99.0,4.7,24.0,842.5,680.0,524.25
2016,6,25,15,0,907.0,98.0,4.8,24.0,808.0,635.73,490.84
2016,6,25,15,15,896.5,96.0,4.8,23.5,767.5,588.41,454.92
2016,6,25,15,30,886.0,94.0,4.8,23.0,727.0,540.76,417.74
2016,6,25,15,45,872.5,92.0,4.8,23.0,682.5,491.6,377.57
2016,6,25,16,0,859.0,90.0,4.8,23.0,638.0,442.79,336.71
2016,6,25,16,15,841.0,87.0,4.8,22.5,590.0,391.97,294.03
2016,6,25,16,30,823.0,84.0,4.8,22.0,542.0,338.15,248.1
2016,6,25,16,45,800.5,81.0,4.85,22.0,492.0,288.63,204.56
2016,6,25,17,0,778.0,78.0,4.9,22.0,442.0,241.18,162.73
2016,6,25,17,15,746.5,74.0,4.85,21.5,390.5,193.48,122.24
2016,6,25,17,30,715.0,70.0,4.8,21.0,339.0,149.04,86.56
2016,6,25,17,45,671.5,65.0,4.8,20.5,288.0,102.88,53.84
2016,6,25,18,0,628.0,60.0,4.8,20.0,237.0,64.35,33.39
2016,6,25,18,15,564.5,53.5,4.7,19.0,189.0,36.34,26.25
2016,6,25,18,30,501.0,47.0,4.6,18.0,141.0,33.48,23.6
2016,6,25,18,45,401.0,38.0,4.55,17.5,99.0,28.15,18.53
2016,6,25,19,0,301.0,29.0,4.5,17.0,57.0,22.45,12.18
2016,6,25,19,15,150.5,14.5,4.45,16.5,28.5,10.92,0.0
2016,6,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,174.5,16.0,3.5,13.5,35.0,80.3,25.96
2016,6,26,5,30,349.0,32.0,3.5,14.0,70.0,171.36,124.73
2016,6,26,5,45,437.0,40.5,3.5,14.5,112.5,231.26,180.08
2016,6,26,6,0,525.0,49.0,3.5,15.0,155.0,299.42,240.22
2016,6,26,6,15,582.0,55.0,3.4,15.5,203.0,357.52,291.27
2016,6,26,6,30,639.0,61.0,3.3,16.0,251.0,420.22,344.37
2016,6,26,6,45,679.5,65.5,3.2,16.5,301.5,473.91,388.57
2016,6,26,7,0,720.0,70.0,3.1,17.0,352.0,532.39,434.81
2016,6,26,7,15,748.5,73.5,3.05,17.5,402.5,584.0,474.21
2016,6,26,7,30,777.0,77.0,3.0,18.0,453.0,636.47,512.38
2016,6,26,7,45,799.5,79.5,2.95,18.5,502.5,683.99,544.68
2016,6,26,8,0,822.0,82.0,2.9,19.0,552.0,731.39,576.11
2016,6,26,8,15,838.0,84.5,2.9,19.5,598.5,768.51,599.73
2016,6,26,8,30,854.0,87.0,2.9,20.0,645.0,809.21,625.56
2016,6,26,8,45,867.0,89.0,2.9,21.0,688.0,845.51,646.64
2016,6,26,9,0,880.0,91.0,2.9,22.0,731.0,880.17,666.21
2016,6,26,9,15,889.5,92.5,2.9,22.0,769.5,909.26,684.33
2016,6,26,9,30,899.0,94.0,2.9,22.0,808.0,936.18,700.95
2016,6,26,9,45,908.0,94.0,2.9,22.5,841.5,958.66,713.2
2016,6,26,10,0,917.0,94.0,2.9,23.0,875.0,978.66,723.8
2016,6,26,10,15,922.0,95.0,2.95,23.5,902.0,993.25,731.27
2016,6,26,10,30,927.0,96.0,3.0,24.0,929.0,1005.02,737.0
2016,6,26,10,45,929.0,97.5,3.05,24.5,948.5,1011.48,739.37
2016,6,26,11,0,931.0,99.0,3.1,25.0,968.0,1014.97,739.94
2016,6,26,11,15,933.0,99.5,3.2,25.0,981.5,1014.43,739.89
2016,6,26,11,30,935.0,100.0,3.3,25.0,995.0,1010.92,738.03
2016,6,26,11,45,934.0,101.5,3.4,25.5,1000.5,1002.57,731.66
2016,6,26,12,0,933.0,103.0,3.5,26.0,1006.0,991.34,723.52
2016,6,26,12,15,932.5,103.0,3.6,26.0,1005.0,976.31,714.38
2016,6,26,12,30,932.0,103.0,3.7,26.0,1004.0,958.58,703.5
2016,6,26,12,45,919.5,109.5,3.85,26.0,992.5,933.67,688.13
2016,6,26,13,0,907.0,116.0,4.0,26.0,981.0,906.66,671.26
2016,6,26,13,15,904.0,115.0,4.15,26.0,965.5,878.76,653.65
2016,6,26,13,30,901.0,114.0,4.3,26.0,950.0,848.71,634.41
2016,6,26,13,45,896.0,113.5,4.5,26.0,928.0,815.52,612.99
2016,6,26,14,0,891.0,113.0,4.7,26.0,906.0,780.56,590.52
2016,6,26,14,15,884.5,111.5,4.8,25.5,877.5,741.97,565.78
2016,6,26,14,30,878.0,110.0,4.9,25.0,849.0,702.06,539.6
2016,6,26,14,45,868.5,109.0,5.05,25.0,815.0,659.5,508.26
2016,6,26,15,0,859.0,108.0,5.2,25.0,781.0,616.2,475.58
2016,6,26,15,15,848.0,106.0,5.2,24.5,741.5,570.62,440.87
2016,6,26,15,30,837.0,104.0,5.2,24.0,702.0,524.81,405.04
2016,6,26,15,45,821.5,101.5,5.25,24.0,658.5,472.76,362.95
2016,6,26,16,0,806.0,99.0,5.3,24.0,615.0,424.79,322.94
2016,6,26,16,15,787.5,96.5,5.25,23.5,568.5,376.56,282.34
2016,6,26,16,30,769.0,94.0,5.2,23.0,522.0,329.66,241.98
2016,6,26,16,45,744.5,90.0,5.2,23.0,473.0,281.29,199.75
2016,6,26,17,0,720.0,86.0,5.2,23.0,424.0,235.21,159.49
2016,6,26,17,15,688.0,82.0,5.05,22.0,374.0,186.91,119.13
2016,6,26,17,30,656.0,78.0,4.9,21.0,324.0,145.01,85.8
2016,6,26,17,45,613.0,72.0,4.8,20.5,275.0,103.91,56.94
2016,6,26,18,0,570.0,66.0,4.7,20.0,226.0,67.33,37.18
2016,6,26,18,15,506.5,58.5,4.6,19.5,180.0,40.53,29.85
2016,6,26,18,30,443.0,51.0,4.5,19.0,134.0,37.03,26.57
2016,6,26,18,45,352.0,40.5,4.45,18.5,94.0,30.45,20.41
2016,6,26,19,0,261.0,30.0,4.4,18.0,54.0,23.41,12.89
2016,6,26,19,15,130.5,15.0,4.35,17.5,27.0,11.37,0.0
2016,6,26,19,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,174.5,15.5,3.65,14.0,34.5,79.26,22.99
2016,6,27,5,30,349.0,31.0,3.6,14.0,69.0,169.9,123.25
2016,6,27,5,45,435.0,39.5,3.55,14.5,111.0,228.89,178.05
2016,6,27,6,0,521.0,48.0,3.5,15.0,153.0,295.99,237.36
2016,6,27,6,15,578.0,53.5,3.35,15.5,200.5,353.25,287.73
2016,6,27,6,30,635.0,59.0,3.2,16.0,248.0,415.11,340.16
2016,6,27,6,45,674.0,64.0,3.1,16.5,298.0,468.45,384.09
2016,6,27,7,0,713.0,69.0,3.0,17.0,348.0,526.32,429.85
2016,6,27,7,15,742.0,72.5,2.95,17.5,398.5,577.97,469.32
2016,6,27,7,30,771.0,76.0,2.9,18.0,449.0,630.54,507.6
2016,6,27,7,45,792.0,79.5,2.85,19.0,498.0,677.92,538.8
2016,6,27,8,0,813.0,83.0,2.8,20.0,547.0,725.08,568.94
2016,6,27,8,15,829.5,85.5,2.85,20.5,593.5,762.31,592.83
2016,6,27,8,30,846.0,88.0,2.9,21.0,640.0,803.18,619.01
2016,6,27,8,45,859.0,90.0,3.0,22.0,683.0,839.28,640.54
2016,6,27,9,0,872.0,92.0,3.1,23.0,726.0,873.76,660.66
2016,6,27,9,15,882.0,94.0,3.15,23.5,765.0,903.7,678.43
2016,6,27,9,30,892.0,96.0,3.2,24.0,804.0,931.49,694.65
2016,6,27,9,45,888.0,104.0,3.25,24.5,834.0,950.27,704.79
2016,6,27,10,0,884.0,112.0,3.3,25.0,864.0,966.04,713.01
2016,6,27,10,15,890.5,113.0,3.35,25.5,891.5,981.59,721.16
2016,6,27,10,30,897.0,114.0,3.4,26.0,919.0,994.44,727.57
2016,6,27,10,45,901.5,115.0,3.5,26.5,940.0,1002.54,731.33
2016,6,27,11,0,906.0,116.0,3.6,27.0,961.0,1007.78,733.34
2016,6,27,11,15,909.0,116.5,3.65,27.0,975.0,1008.13,733.39
2016,6,27,11,30,912.0,117.0,3.7,27.0,989.0,1005.58,731.69
2016,6,27,11,45,913.0,117.5,3.8,27.0,996.0,998.2,727.29
2016,6,27,12,0,914.0,118.0,3.9,27.0,1003.0,987.99,721.14
2016,6,27,12,15,914.0,118.0,4.05,27.0,1002.5,973.6,712.59
2016,6,27,12,30,914.0,118.0,4.2,27.0,1002.0,956.56,702.3
2016,6,27,12,45,917.5,114.5,4.35,27.0,995.5,936.73,690.13
2016,6,27,13,0,921.0,111.0,4.5,27.0,989.0,914.27,676.15
2016,6,27,13,15,918.5,110.5,4.6,27.0,974.0,886.96,658.7
2016,6,27,13,30,916.0,110.0,4.7,27.0,959.0,857.42,639.81
2016,6,27,13,45,912.0,108.5,4.85,27.0,937.5,823.65,618.12
2016,6,27,14,0,908.0,107.0,5.0,27.0,916.0,788.02,594.86
2016,6,27,14,15,902.0,106.0,5.05,26.5,887.5,749.7,570.09
2016,6,27,14,30,896.0,105.0,5.1,26.0,859.0,709.95,543.96
2016,6,27,14,45,888.5,103.0,5.15,26.0,825.0,667.09,512.31
2016,6,27,15,0,881.0,101.0,5.2,26.0,791.0,623.29,479.1
2016,6,27,15,15,870.0,99.0,5.25,25.5,751.5,576.8,443.99
2016,6,27,15,30,859.0,97.0,5.3,25.0,712.0,530.05,407.67
2016,6,27,15,45,847.0,94.5,5.35,25.0,668.5,482.34,368.83
2016,6,27,16,0,835.0,92.0,5.4,25.0,625.0,434.88,329.22
2016,6,27,16,15,817.0,89.0,5.45,24.5,578.0,381.08,284.55
2016,6,27,16,30,799.0,86.0,5.5,24.0,531.0,332.48,242.88
2016,6,27,16,45,777.5,82.5,5.55,24.0,482.0,283.92,200.33
2016,6,27,17,0,756.0,79.0,5.6,24.0,433.0,237.34,159.45
2016,6,27,17,15,725.5,75.0,5.55,23.0,382.5,190.84,120.41
2016,6,27,17,30,695.0,71.0,5.5,22.0,332.0,147.51,85.89
2016,6,27,17,45,654.0,65.5,5.5,21.5,282.5,101.99,53.55
2016,6,27,18,0,613.0,60.0,5.5,21.0,233.0,63.92,33.18
2016,6,27,18,15,550.5,53.5,5.35,20.0,186.0,36.31,26.1
2016,6,27,18,30,488.0,47.0,5.2,19.0,139.0,33.46,23.47
2016,6,27,18,45,394.0,38.0,5.1,18.5,98.0,28.13,18.42
2016,6,27,19,0,300.0,29.0,5.0,18.0,57.0,22.44,12.12
2016,6,27,19,15,150.0,14.5,4.85,17.5,28.5,10.92,0.0
2016,6,27,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,5,15,155.0,16.5,3.65,13.5,33.0,74.52,18.76
2016,6,28,5,30,310.0,33.0,3.6,14.0,66.0,158.47,114.6
2016,6,28,5,45,396.5,42.5,3.6,14.5,107.5,217.0,168.72
2016,6,28,6,0,483.0,52.0,3.6,15.0,149.0,283.65,227.49
2016,6,28,6,15,542.5,58.5,3.5,15.5,196.5,341.62,278.38
2016,6,28,6,30,602.0,65.0,3.4,16.0,244.0,404.4,331.64
2016,6,28,6,45,644.0,70.0,3.3,16.5,293.5,460.0,377.44
2016,6,28,7,0,686.0,75.0,3.2,17.0,343.0,518.26,423.68
2016,6,28,7,15,717.0,79.0,3.15,17.5,393.5,568.5,462.29
2016,6,28,7,30,748.0,83.0,3.1,18.0,444.0,622.07,502.02
2016,6,28,7,45,772.5,86.0,3.05,18.5,493.5,670.59,535.32
2016,6,28,8,0,797.0,89.0,3.0,19.0,543.0,719.17,567.86
2016,6,28,8,15,815.0,91.5,2.95,19.5,589.5,761.79,595.34
2016,6,28,8,30,833.0,94.0,2.9,20.0,636.0,798.61,618.19
2016,6,28,8,45,848.0,95.5,2.9,20.5,680.0,835.48,641.03
2016,6,28,9,0,863.0,97.0,2.9,21.0,724.0,870.87,662.52
2016,6,28,9,15,873.5,99.0,2.85,21.5,763.0,901.05,679.83
2016,6,28,9,30,884.0,101.0,2.8,22.0,802.0,929.12,695.55
2016,6,28,9,45,893.0,102.0,2.8,22.5,835.5,952.45,708.35
2016,6,28,10,0,902.0,103.0,2.8,23.0,869.0,973.31,719.52
2016,6,28,10,15,908.0,104.0,2.85,23.0,897.0,988.7,728.93
2016,6,28,10,30,914.0,105.0,2.9,23.0,925.0,1001.32,736.67
2016,6,28,10,45,918.0,106.0,3.0,23.5,946.0,1009.14,740.37
2016,6,28,11,0,922.0,107.0,3.1,24.0,967.0,1014.04,742.29
2016,6,28,11,15,925.0,107.5,3.2,24.0,981.0,1014.49,742.87
2016,6,28,11,30,928.0,108.0,3.3,24.0,995.0,1011.99,741.64
2016,6,28,11,45,928.5,109.0,3.4,24.0,1002.0,1004.62,737.33
2016,6,28,12,0,929.0,110.0,3.5,24.0,1009.0,994.37,731.22
2016,6,28,12,15,929.5,109.5,3.6,24.0,1008.5,979.85,722.35
2016,6,28,12,30,930.0,109.0,3.7,24.0,1008.0,962.61,711.71
2016,6,28,12,45,920.5,114.0,3.85,24.0,998.0,938.99,697.1
2016,6,28,13,0,911.0,119.0,4.0,24.0,988.0,913.17,680.92
2016,6,28,13,15,908.0,118.5,4.1,24.0,973.0,885.66,663.23
2016,6,28,13,30,905.0,118.0,4.2,24.0,958.0,855.97,643.94
2016,6,28,13,45,902.5,116.5,4.3,24.0,937.0,823.71,622.72
2016,6,28,14,0,900.0,115.0,4.4,24.0,916.0,789.5,599.97
2016,6,28,14,15,893.5,113.5,4.4,23.5,887.5,750.61,574.48
2016,6,28,14,30,887.0,112.0,4.4,23.0,859.0,710.35,547.63
2016,6,28,14,45,881.0,109.0,4.45,23.0,825.5,667.87,516.15
2016,6,28,15,0,875.0,106.0,4.5,23.0,792.0,624.36,483.17
2016,6,28,15,15,864.5,104.0,4.45,22.5,753.0,578.37,448.08
2016,6,28,15,30,854.0,102.0,4.4,22.0,714.0,532.09,411.83
2016,6,28,15,45,842.0,99.0,4.4,22.0,670.5,484.13,372.69
2016,6,28,16,0,830.0,96.0,4.4,22.0,627.0,432.53,329.87
2016,6,28,16,15,812.0,93.0,4.35,21.5,579.5,382.88,288.09
2016,6,28,16,30,794.0,90.0,4.3,21.0,532.0,334.49,246.4
2016,6,28,16,45,772.5,86.0,4.3,21.0,483.0,285.71,203.53
2016,6,28,17,0,751.0,82.0,4.3,21.0,434.0,238.91,162.3
2016,6,28,17,15,719.5,78.0,4.3,20.0,383.5,192.46,123.13
2016,6,28,17,30,688.0,74.0,4.3,19.0,333.0,145.97,85.83
2016,6,28,17,45,645.5,68.5,4.35,18.5,283.0,103.75,55.98
2016,6,28,18,0,603.0,63.0,4.4,18.0,233.0,66.02,35.61
2016,6,28,18,15,539.5,56.0,4.4,17.5,185.5,38.4,28.24
2016,6,28,18,30,476.0,49.0,4.4,17.0,138.0,35.23,25.24
2016,6,28,18,45,378.5,39.5,4.4,16.5,97.0,29.52,19.8
2016,6,28,19,0,281.0,30.0,4.4,16.0,56.0,23.41,13.03
2016,6,28,19,15,140.5,15.0,4.35,15.5,28.0,11.38,0.0
2016,6,28,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,9.0,4.35,12.5,9.0,8.68,0.0
2016,6,29,5,30,0.0,18.0,4.4,13.0,18.0,17.37,8.24
2016,6,29,5,45,0.0,29.5,4.5,13.5,29.5,28.48,18.19
2016,6,29,6,0,0.0,41.0,4.6,14.0,41.0,39.6,27.93
2016,6,29,6,15,0.0,54.5,4.55,14.0,54.5,52.82,39.42
2016,6,29,6,30,0.0,68.0,4.5,14.0,68.0,66.33,51.02
2016,6,29,6,45,0.0,81.5,4.5,14.5,81.5,79.79,62.28
2016,6,29,7,0,0.0,95.0,4.5,15.0,95.0,93.22,73.32
2016,6,29,7,15,0.0,116.5,4.45,15.5,116.5,114.98,91.09
2016,6,29,7,30,0.0,138.0,4.4,16.0,138.0,136.7,108.53
2016,6,29,7,45,0.0,139.0,4.4,16.5,139.0,137.0,108.18
2016,6,29,8,0,0.0,140.0,4.4,17.0,140.0,137.5,108.02
2016,6,29,8,15,4.0,170.0,4.35,17.0,173.0,170.97,134.95
2016,6,29,8,30,8.0,200.0,4.3,17.0,206.0,204.67,161.7
2016,6,29,8,45,9.0,212.0,4.3,17.5,218.5,217.43,171.09
2016,6,29,9,0,10.0,224.0,4.3,18.0,231.0,230.21,180.46
2016,6,29,9,15,13.0,246.0,4.25,18.0,256.0,255.01,199.6
2016,6,29,9,30,16.0,268.0,4.2,18.0,281.0,279.84,218.57
2016,6,29,9,45,20.0,292.5,4.2,18.5,309.5,308.12,239.7
2016,6,29,10,0,24.0,317.0,4.2,19.0,338.0,336.37,260.54
2016,6,29,10,15,49.0,366.5,4.2,19.0,410.5,418.73,323.32
2016,6,29,10,30,74.0,416.0,4.2,19.0,483.0,493.12,378.82
2016,6,29,10,45,151.0,437.0,4.2,19.5,576.5,595.26,454.97
2016,6,29,11,0,228.0,458.0,4.2,20.0,670.0,689.42,523.25
2016,6,29,11,15,322.0,429.5,4.2,20.0,734.5,754.16,571.58
2016,6,29,11,30,416.0,401.0,4.2,20.0,799.0,815.44,616.93
2016,6,29,11,45,470.5,391.5,4.25,20.0,845.0,851.06,642.8
2016,6,29,12,0,525.0,382.0,4.3,20.0,891.0,884.17,666.91
2016,6,29,12,15,514.0,387.0,4.35,20.0,885.0,867.02,654.54
2016,6,29,12,30,503.0,392.0,4.4,20.0,879.0,848.59,641.67
2016,6,29,12,45,448.0,400.5,4.45,20.0,831.5,792.85,601.68
2016,6,29,13,0,393.0,409.0,4.5,20.0,784.0,738.46,562.35
2016,6,29,13,15,662.0,261.0,4.5,20.0,880.5,812.64,623.95
2016,6,29,13,30,931.0,113.0,4.5,20.0,977.0,872.7,667.81
2016,6,29,13,45,926.5,112.0,4.55,20.0,954.5,838.55,644.25
2016,6,29,14,0,922.0,111.0,4.6,20.0,932.0,802.53,619.79
2016,6,29,14,15,915.5,110.0,4.6,19.5,903.5,763.34,593.72
2016,6,29,14,30,909.0,109.0,4.6,19.0,875.0,722.73,566.3
2016,6,29,14,45,901.5,107.0,4.6,19.0,840.5,679.33,533.45
2016,6,29,15,0,894.0,105.0,4.6,19.0,806.0,634.98,499.07
2016,6,29,15,15,737.5,158.5,4.6,18.5,717.0,551.2,433.67
2016,6,29,15,30,581.0,212.0,4.6,18.0,628.0,484.65,380.77
2016,6,29,15,45,458.5,235.5,4.65,18.0,551.5,420.19,329.27
2016,6,29,16,0,336.0,259.0,4.7,18.0,475.0,369.43,288.65
2016,6,29,16,15,321.5,240.5,4.7,17.5,434.0,330.09,257.18
2016,6,29,16,30,307.0,222.0,4.7,17.0,393.0,292.11,226.3
2016,6,29,16,45,231.0,208.0,4.75,17.0,330.0,242.2,186.84
2016,6,29,17,0,155.0,194.0,4.8,17.0,267.0,204.22,157.75
2016,6,29,17,15,98.0,167.5,4.8,16.5,212.0,162.56,125.93
2016,6,29,17,30,41.0,141.0,4.8,16.0,157.0,130.95,102.66
2016,6,29,17,45,34.0,121.5,4.8,15.5,133.5,110.37,86.33
2016,6,29,18,0,27.0,102.0,4.8,15.0,110.0,90.64,70.61
2016,6,29,18,15,19.0,82.5,4.7,14.5,87.5,72.4,58.73
2016,6,29,18,30,11.0,63.0,4.6,14.0,65.0,58.1,45.72
2016,6,29,18,45,5.5,44.5,4.6,14.0,45.5,41.61,30.5
2016,6,29,19,0,0.0,26.0,4.6,14.0,26.0,24.92,14.37
2016,6,29,19,15,0.0,13.0,4.55,13.5,13.0,12.55,0.0
2016,6,29,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,5,15,130.5,18.0,4.05,12.5,31.5,66.81,10.39
2016,6,30,5,30,261.0,36.0,4.0,13.0,63.0,144.32,104.03
2016,6,30,5,45,354.5,46.5,4.0,13.5,104.5,204.21,159.18
2016,6,30,6,0,448.0,57.0,4.0,14.0,146.0,273.0,219.74
2016,6,30,6,15,511.5,64.5,3.8,14.5,193.5,332.53,272.03
2016,6,30,6,30,575.0,72.0,3.6,15.0,241.0,397.19,326.99
2016,6,30,6,45,616.0,79.0,3.45,15.5,291.0,453.42,373.43
2016,6,30,7,0,657.0,86.0,3.3,16.0,341.0,512.24,420.22
2016,6,30,7,15,690.5,90.5,3.1,16.0,392.0,565.58,461.85
2016,6,30,7,30,724.0,95.0,2.9,16.0,443.0,620.3,503.15
2016,6,30,7,45,746.5,100.0,2.75,16.5,492.5,666.18,534.88
2016,6,30,8,0,769.0,105.0,2.6,17.0,542.0,714.62,566.92
2016,6,30,8,15,788.5,108.0,2.5,17.5,589.0,758.12,594.74
2016,6,30,8,30,808.0,111.0,2.4,18.0,636.0,800.86,621.37
2016,6,30,8,45,821.5,114.5,2.3,18.5,680.0,838.02,643.46
2016,6,30,9,0,835.0,118.0,2.2,19.0,724.0,873.62,664.04
2016,6,30,9,15,847.0,120.5,2.2,19.5,763.0,905.0,682.31
2016,6,30,9,30,859.0,123.0,2.2,20.0,802.0,928.85,695.39
2016,6,30,9,45,877.0,119.5,2.25,20.5,839.0,955.31,710.72
2016,6,30,10,0,895.0,116.0,2.3,21.0,876.0,979.7,724.58
2016,6,30,10,15,901.5,117.5,2.35,21.0,904.0,995.96,734.54
2016,6,30,10,30,908.0,119.0,2.4,21.0,932.0,1009.48,742.88
2016,6,30,10,45,911.5,120.5,2.45,21.5,953.0,1017.24,746.14
2016,6,30,11,0,915.0,122.0,2.5,22.0,974.0,1022.07,747.67
2016,6,30,11,15,918.0,122.5,2.6,22.0,988.5,1022.45,748.4
2016,6,30,11,30,921.0,123.0,2.7,22.0,1003.0,1019.89,747.34
2016,6,30,11,45,922.5,123.0,2.85,22.5,1010.0,1012.47,742.22
2016,6,30,12,0,924.0,123.0,3.0,23.0,1017.0,1002.18,735.3
2016,6,30,12,15,923.5,123.0,3.1,23.0,1016.5,987.22,726.34
2016,6,30,12,30,923.0,123.0,3.2,23.0,1016.0,969.58,715.65
2016,6,30,12,45,914.0,128.0,3.35,23.0,1005.5,946.46,701.65
2016,6,30,13,0,905.0,133.0,3.5,23.0,995.0,921.13,686.06
2016,6,30,13,15,901.5,132.0,3.6,23.0,979.5,892.83,668.04
2016,6,30,13,30,898.0,131.0,3.7,23.0,964.0,862.4,648.44
2016,6,30,13,45,893.0,129.5,3.85,23.0,941.5,828.34,626.39
2016,6,30,14,0,888.0,128.0,4.0,23.0,919.0,792.51,602.86
2016,6,30,14,15,881.0,126.5,4.05,23.0,890.0,753.63,576.52
2016,6,30,14,30,874.0,125.0,4.1,23.0,861.0,713.45,548.45
2016,6,30,14,45,865.5,122.5,4.15,23.0,826.5,670.27,516.51
2016,6,30,15,0,857.0,120.0,4.2,23.0,792.0,626.27,483.27
2016,6,30,15,15,844.5,118.0,4.2,22.5,752.0,576.87,446.07
2016,6,30,15,30,832.0,116.0,4.2,22.0,712.0,530.09,409.74
2016,6,30,15,45,817.0,113.0,4.25,22.0,667.5,481.41,370.31
2016,6,30,16,0,802.0,110.0,4.3,22.0,623.0,433.35,330.39
2016,6,30,16,15,782.0,106.5,4.3,21.5,575.5,383.77,289.01
2016,6,30,16,30,762.0,103.0,4.3,21.0,528.0,335.69,247.9
2016,6,30,16,45,736.0,99.0,4.3,21.0,478.0,283.85,203.02
2016,6,30,17,0,710.0,95.0,4.3,21.0,428.0,237.56,162.61
2016,6,30,17,15,675.0,90.0,4.25,20.5,377.0,191.38,123.79
2016,6,30,17,30,640.0,85.0,4.2,20.0,326.0,148.8,89.84
2016,6,30,17,45,593.0,79.0,4.2,19.5,276.5,108.08,61.38
2016,6,30,18,0,546.0,73.0,4.2,19.0,227.0,72.31,42.12
2016,6,30,18,15,478.5,64.5,4.15,18.5,180.0,45.81,34.6
2016,6,30,18,30,411.0,56.0,4.1,18.0,133.0,41.68,30.74
2016,6,30,18,45,311.0,44.5,4.1,17.5,93.0,33.69,23.28
2016,6,30,19,0,211.0,33.0,4.1,17.0,53.0,25.59,14.66
2016,6,30,19,15,105.5,16.5,4.1,16.5,26.5,12.85,0.0
2016,6,30,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
