Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,118.0,18.0,3.35,13.0,30.0,62.91,5.91
2016,7,1,5,30,236.0,36.0,3.4,13.0,60.0,135.77,97.31
2016,7,1,5,45,331.0,46.5,3.45,13.5,101.0,193.69,150.65
2016,7,1,6,0,426.0,57.0,3.5,14.0,142.0,263.02,211.4
2016,7,1,6,15,490.0,65.0,3.45,14.0,189.0,322.28,263.88
2016,7,1,6,30,554.0,73.0,3.4,14.0,236.0,386.76,319.46
2016,7,1,6,45,599.0,79.5,3.4,14.5,285.5,443.74,366.93
2016,7,1,7,0,644.0,86.0,3.4,15.0,335.0,503.68,415.21
2016,7,1,7,15,677.0,90.5,3.35,15.5,385.0,556.16,456.03
2016,7,1,7,30,710.0,95.0,3.3,16.0,435.0,610.0,496.6
2016,7,1,7,45,736.0,99.0,3.25,16.5,484.5,656.8,529.95
2016,7,1,8,0,762.0,103.0,3.2,17.0,534.0,706.43,563.86
2016,7,1,8,15,781.0,106.0,3.1,17.0,581.0,749.32,592.9
2016,7,1,8,30,800.0,109.0,3.0,17.0,628.0,791.45,620.9
2016,7,1,8,45,816.0,111.0,2.95,17.5,672.0,828.88,644.19
2016,7,1,9,0,832.0,113.0,2.9,18.0,716.0,864.92,666.15
2016,7,1,9,15,843.5,115.5,2.85,18.0,755.0,890.47,681.81
2016,7,1,9,30,855.0,118.0,2.8,18.0,794.0,919.36,699.77
2016,7,1,9,45,865.0,119.0,2.75,18.5,828.0,943.09,712.71
2016,7,1,10,0,875.0,120.0,2.7,19.0,862.0,964.47,724.02
2016,7,1,10,15,882.0,121.5,2.7,19.0,890.0,981.0,733.9
2016,7,1,10,30,889.0,123.0,2.7,19.0,918.0,994.86,742.1
2016,7,1,10,45,894.5,123.5,2.75,19.5,939.5,1003.45,745.97
2016,7,1,11,0,900.0,124.0,2.8,20.0,961.0,1009.2,748.11
2016,7,1,11,15,903.0,124.5,2.85,20.0,975.5,1009.62,748.29
2016,7,1,11,30,906.0,125.0,2.9,20.0,990.0,1007.15,746.73
2016,7,1,11,45,686.0,264.5,2.95,20.5,922.0,932.66,695.88
2016,7,1,12,0,466.0,404.0,3.0,21.0,854.0,849.44,631.33
2016,7,1,12,15,688.5,264.0,3.1,21.0,929.0,910.27,681.68
2016,7,1,12,30,911.0,124.0,3.2,21.0,1004.0,959.44,715.09
2016,7,1,12,45,905.5,126.0,3.3,21.0,995.0,936.88,700.37
2016,7,1,13,0,900.0,128.0,3.4,21.0,986.0,912.02,684.64
2016,7,1,13,15,897.0,127.5,3.5,21.0,971.0,884.78,667.19
2016,7,1,13,30,894.0,127.0,3.6,21.0,956.0,855.4,648.15
2016,7,1,13,45,889.5,125.0,3.7,21.0,934.0,821.42,625.75
2016,7,1,14,0,885.0,123.0,3.8,21.0,912.0,785.66,601.89
2016,7,1,14,15,878.0,122.0,3.85,20.5,883.5,747.38,576.89
2016,7,1,14,30,871.0,121.0,3.9,20.0,855.0,707.78,550.17
2016,7,1,14,45,862.5,119.0,3.95,20.0,820.5,665.19,518.32
2016,7,1,15,0,854.0,117.0,4.0,20.0,786.0,621.78,485.15
2016,7,1,15,15,842.0,114.5,4.0,19.5,746.0,575.34,449.68
2016,7,1,15,30,830.0,112.0,4.0,19.0,706.0,525.44,410.68
2016,7,1,15,45,815.0,109.5,4.0,19.0,662.0,477.3,371.17
2016,7,1,16,0,800.0,107.0,4.0,19.0,618.0,429.77,331.17
2016,7,1,16,15,780.0,103.5,3.95,18.5,570.5,380.28,289.35
2016,7,1,16,30,760.0,100.0,3.9,18.0,523.0,332.28,247.84
2016,7,1,16,45,734.5,96.0,3.85,18.0,473.5,283.99,205.29
2016,7,1,17,0,709.0,92.0,3.8,18.0,424.0,234.66,162.04
2016,7,1,17,15,675.0,87.0,3.75,17.5,374.0,188.7,122.96
2016,7,1,17,30,641.0,82.0,3.7,17.0,324.0,146.23,88.7
2016,7,1,17,45,594.5,76.0,3.65,17.0,274.0,105.47,59.78
2016,7,1,18,0,548.0,70.0,3.6,17.0,224.0,69.6,40.23
2016,7,1,18,15,482.0,62.0,3.55,16.5,177.5,43.59,32.95
2016,7,1,18,30,416.0,54.0,3.5,16.0,131.0,39.81,29.37
2016,7,1,18,45,317.5,43.0,3.45,15.5,91.5,32.87,22.79
2016,7,1,19,0,219.0,32.0,3.4,15.0,52.0,24.77,14.14
2016,7,1,19,15,109.5,16.0,3.3,14.5,26.0,12.45,0.0
2016,7,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,123.5,17.0,2.75,13.0,29.5,62.76,1.76
2016,7,2,5,30,247.0,34.0,2.9,13.0,59.0,136.57,97.25
2016,7,2,5,45,340.0,44.5,3.05,13.5,99.5,195.72,151.92
2016,7,2,6,0,433.0,55.0,3.2,14.0,140.0,263.34,211.35
2016,7,2,6,15,496.0,63.0,3.2,14.0,187.0,322.32,263.63
2016,7,2,6,30,559.0,71.0,3.2,14.0,234.0,386.47,318.95
2016,7,2,6,45,602.0,77.0,3.25,14.5,283.0,441.91,365.26
2016,7,2,7,0,645.0,83.0,3.3,15.0,332.0,500.14,412.31
2016,7,2,7,15,678.0,88.0,3.3,15.5,382.5,553.22,453.72
2016,7,2,7,30,711.0,93.0,3.3,16.0,433.0,607.69,494.94
2016,7,2,7,45,734.0,97.5,3.3,16.5,481.5,653.01,527.33
2016,7,2,8,0,757.0,102.0,3.3,17.0,530.0,700.86,560.2
2016,7,2,8,15,776.0,105.5,3.3,17.0,577.0,744.17,590.15
2016,7,2,8,30,795.0,109.0,3.3,17.0,624.0,786.72,619.17
2016,7,2,8,45,808.5,112.5,3.3,17.5,667.0,823.58,642.54
2016,7,2,9,0,822.0,116.0,3.3,18.0,710.0,858.91,664.55
2016,7,2,9,15,833.5,118.0,3.25,18.5,749.0,889.07,682.37
2016,7,2,9,30,845.0,120.0,3.2,19.0,788.0,911.81,694.91
2016,7,2,9,45,848.0,125.5,3.2,19.5,820.0,933.6,707.11
2016,7,2,10,0,851.0,131.0,3.2,20.0,852.0,952.78,717.52
2016,7,2,10,15,858.0,132.0,3.2,20.0,879.5,968.46,726.98
2016,7,2,10,30,865.0,133.0,3.2,20.0,907.0,981.54,734.79
2016,7,2,10,45,868.5,135.5,3.2,20.5,928.0,990.05,738.22
2016,7,2,11,0,872.0,138.0,3.2,21.0,949.0,995.74,739.9
2016,7,2,11,15,875.0,138.5,3.2,21.0,963.5,996.11,739.6
2016,7,2,11,30,878.0,139.0,3.2,21.0,978.0,993.67,737.6
2016,7,2,11,45,878.0,140.5,3.2,21.0,984.5,986.52,732.6
2016,7,2,12,0,878.0,142.0,3.2,21.0,991.0,976.65,725.93
2016,7,2,12,15,878.5,142.5,3.2,21.0,991.0,963.64,717.28
2016,7,2,12,30,879.0,143.0,3.2,21.0,991.0,948.06,707.01
2016,7,2,12,45,885.0,137.5,3.25,21.0,986.0,929.26,694.99
2016,7,2,13,0,891.0,132.0,3.3,21.0,981.0,907.83,681.22
2016,7,2,13,15,888.0,131.0,3.3,21.0,966.0,880.35,663.0
2016,7,2,13,30,885.0,130.0,3.3,21.0,951.0,850.75,643.31
2016,7,2,13,45,879.0,129.5,3.3,21.0,929.0,817.24,620.85
2016,7,2,14,0,873.0,129.0,3.3,21.0,907.0,782.05,597.09
2016,7,2,14,15,866.5,127.5,3.3,20.5,878.5,744.07,572.28
2016,7,2,14,30,860.0,126.0,3.3,20.0,850.0,704.77,545.57
2016,7,2,14,45,849.5,125.0,3.3,20.0,815.5,662.2,513.79
2016,7,2,15,0,839.0,124.0,3.3,20.0,781.0,616.39,479.06
2016,7,2,15,15,827.0,121.5,3.25,19.5,741.5,570.22,443.95
2016,7,2,15,30,815.0,119.0,3.2,19.0,702.0,523.99,407.83
2016,7,2,15,45,799.0,116.5,3.15,19.0,658.0,476.04,368.71
2016,7,2,16,0,783.0,114.0,3.1,19.0,614.0,428.8,329.24
2016,7,2,16,15,763.0,110.0,3.05,18.5,567.0,379.65,288.07
2016,7,2,16,30,743.0,106.0,3.0,18.0,520.0,332.0,247.2
2016,7,2,16,45,716.0,102.0,2.95,18.0,470.5,280.64,202.61
2016,7,2,17,0,689.0,98.0,2.9,18.0,421.0,235.05,162.7
2016,7,2,17,15,655.0,92.5,2.85,17.5,371.0,189.61,124.3
2016,7,2,17,30,621.0,87.0,2.8,17.0,321.0,147.68,90.67
2016,7,2,17,45,573.5,80.5,2.75,16.5,271.5,107.39,62.31
2016,7,2,18,0,526.0,74.0,2.7,16.0,222.0,72.09,43.1
2016,7,2,18,15,461.5,65.0,2.6,15.5,176.0,46.28,35.47
2016,7,2,18,30,397.0,56.0,2.5,15.0,130.0,41.72,31.18
2016,7,2,18,45,305.0,43.5,2.45,15.0,90.5,32.89,22.86
2016,7,2,19,0,213.0,31.0,2.4,15.0,51.0,23.95,13.46
2016,7,2,19,15,106.5,15.5,2.35,14.5,25.5,12.04,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,5,15,130.5,16.5,2.8,12.5,29.5,63.73,0.0
2016,7,3,5,30,261.0,33.0,2.9,13.0,59.0,140.2,99.27
2016,7,3,5,45,354.5,43.0,3.0,13.5,100.0,199.19,154.36
2016,7,3,6,0,448.0,53.0,3.1,14.0,141.0,267.01,214.04
2016,7,3,6,15,510.0,61.0,3.05,14.0,188.0,326.09,266.43
2016,7,3,6,30,572.0,69.0,3.0,14.0,235.0,390.27,321.72
2016,7,3,6,45,308.5,107.0,3.0,14.5,199.0,307.26,253.87
2016,7,3,7,0,45.0,145.0,3.0,15.0,163.0,180.93,146.68
2016,7,3,7,15,76.0,171.5,2.95,15.5,206.0,230.9,187.88
2016,7,3,7,30,107.0,198.0,2.9,16.0,249.0,290.84,235.83
2016,7,3,7,45,119.5,221.5,2.9,16.5,284.0,328.37,264.61
2016,7,3,8,0,132.0,245.0,2.9,17.0,319.0,366.37,293.28
2016,7,3,8,15,204.5,260.5,2.85,17.0,387.0,443.28,353.7
2016,7,3,8,30,277.0,276.0,2.8,17.0,455.0,533.35,422.31
2016,7,3,8,45,556.5,193.0,2.8,17.5,584.0,699.41,550.64
2016,7,3,9,0,836.0,110.0,2.8,18.0,713.0,863.97,666.01
2016,7,3,9,15,847.0,112.0,2.8,18.5,752.0,888.78,679.07
2016,7,3,9,30,858.0,114.0,2.8,19.0,791.0,916.84,695.48
2016,7,3,9,45,883.0,106.5,2.8,19.5,829.5,945.68,712.27
2016,7,3,10,0,908.0,99.0,2.8,20.0,868.0,972.71,727.69
2016,7,3,10,15,914.0,100.0,2.75,20.0,895.5,988.39,736.45
2016,7,3,10,30,920.0,101.0,2.7,20.0,923.0,1001.28,743.51
2016,7,3,10,45,923.5,102.0,2.7,20.5,944.5,1008.87,746.21
2016,7,3,11,0,927.0,103.0,2.7,21.0,966.0,1013.51,747.13
2016,7,3,11,15,930.0,103.5,2.7,21.0,980.0,1014.17,747.01
2016,7,3,11,30,933.0,104.0,2.7,21.0,994.0,1011.85,745.1
2016,7,3,11,45,933.5,105.0,2.75,21.0,1001.0,1004.64,740.6
2016,7,3,12,0,934.0,106.0,2.8,21.0,1008.0,994.52,734.32
2016,7,3,12,15,934.0,106.0,2.8,21.0,1007.5,980.12,724.86
2016,7,3,12,30,934.0,106.0,2.8,21.0,1007.0,962.97,713.7
2016,7,3,12,45,916.5,116.0,2.85,21.0,994.5,937.01,697.13
2016,7,3,13,0,899.0,126.0,2.9,21.0,982.0,909.07,679.24
2016,7,3,13,15,896.0,125.0,2.9,21.0,967.0,881.43,661.12
2016,7,3,13,30,893.0,124.0,2.9,21.0,952.0,851.64,641.47
2016,7,3,13,45,888.0,123.0,2.95,21.0,930.0,818.25,619.57
2016,7,3,14,0,883.0,122.0,3.0,21.0,908.0,783.1,596.27
2016,7,3,14,15,876.5,120.5,3.0,20.5,879.5,744.8,571.37
2016,7,3,14,30,870.0,119.0,3.0,20.0,851.0,705.15,544.83
2016,7,3,14,45,861.0,117.0,3.05,20.0,817.0,662.28,513.19
2016,7,3,15,0,852.0,115.0,3.1,20.0,783.0,618.63,480.25
2016,7,3,15,15,840.0,113.0,3.1,20.0,743.5,572.71,444.65
2016,7,3,15,30,828.0,111.0,3.1,20.0,704.0,523.31,405.67
2016,7,3,15,45,814.0,108.0,3.1,20.0,660.0,475.26,366.69
2016,7,3,16,0,800.0,105.0,3.1,20.0,616.0,427.72,327.12
2016,7,3,16,15,780.5,101.5,3.1,19.5,569.0,378.39,285.88
2016,7,3,16,30,761.0,98.0,3.1,19.0,522.0,330.49,244.83
2016,7,3,16,45,736.5,94.0,3.15,18.5,473.0,282.38,203.16
2016,7,3,17,0,712.0,90.0,3.2,18.0,424.0,233.25,160.55
2016,7,3,17,15,678.5,85.0,3.2,17.5,373.5,187.2,121.45
2016,7,3,17,30,645.0,80.0,3.2,17.0,323.0,144.59,87.14
2016,7,3,17,45,600.5,74.0,3.2,16.5,274.0,103.79,58.33
2016,7,3,18,0,556.0,68.0,3.2,16.0,225.0,67.67,38.81
2016,7,3,18,15,492.0,60.0,3.1,15.5,178.5,41.88,31.58
2016,7,3,18,30,428.0,52.0,3.0,15.0,132.0,38.01,27.91
2016,7,3,18,45,335.5,41.0,2.9,15.0,92.0,31.0,21.22
2016,7,3,19,0,243.0,30.0,2.8,15.0,52.0,23.5,13.05
2016,7,3,19,15,121.5,15.0,2.75,14.5,26.0,11.64,0.0
2016,7,3,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,5,15,147.0,15.0,3.2,13.0,29.5,67.83,0.0
2016,7,4,5,30,294.0,30.0,3.3,13.0,59.0,147.74,103.91
2016,7,4,5,45,391.0,39.0,3.45,13.5,100.5,208.14,161.07
2016,7,4,6,0,488.0,48.0,3.6,14.0,142.0,277.8,222.67
2016,7,4,6,15,549.0,54.5,3.55,14.5,189.5,336.31,274.51
2016,7,4,6,30,610.0,61.0,3.5,15.0,237.0,399.85,328.96
2016,7,4,6,45,378.0,106.5,3.45,15.5,222.5,345.38,284.68
2016,7,4,7,0,146.0,152.0,3.4,16.0,208.0,257.38,210.44
2016,7,4,7,15,180.5,172.5,3.3,16.0,251.5,307.02,251.22
2016,7,4,7,30,215.0,193.0,3.2,16.0,295.0,359.01,292.75
2016,7,4,7,45,205.0,217.5,3.15,16.5,323.5,385.54,311.87
2016,7,4,8,0,195.0,242.0,3.1,17.0,352.0,410.68,329.55
2016,7,4,8,15,520.0,165.0,3.05,17.5,492.5,604.79,484.43
2016,7,4,8,30,845.0,88.0,3.0,18.0,633.0,798.02,624.57
2016,7,4,8,45,859.5,89.5,2.95,18.5,677.0,835.02,646.18
2016,7,4,9,0,874.0,91.0,2.9,19.0,721.0,870.5,667.59
2016,7,4,9,15,884.5,93.0,2.9,19.0,760.5,901.19,687.06
2016,7,4,9,30,895.0,95.0,2.9,19.0,800.0,929.76,705.02
2016,7,4,9,45,889.0,104.0,2.9,19.5,830.0,948.11,714.64
2016,7,4,10,0,883.0,113.0,2.9,20.0,860.0,963.36,722.28
2016,7,4,10,15,890.0,114.5,2.9,20.0,888.0,980.16,732.4
2016,7,4,10,30,897.0,116.0,2.9,20.0,916.0,994.24,740.76
2016,7,4,10,45,899.0,118.0,2.9,20.5,937.0,1001.17,743.06
2016,7,4,11,0,901.0,120.0,2.9,21.0,958.0,1005.2,743.61
2016,7,4,11,15,904.5,121.0,2.9,21.0,972.5,1006.75,744.09
2016,7,4,11,30,908.0,122.0,2.9,21.0,987.0,1005.38,742.78
2016,7,4,11,45,906.5,124.0,2.9,21.0,993.5,997.28,737.18
2016,7,4,12,0,905.0,126.0,2.9,21.0,1000.0,986.37,729.9
2016,7,4,12,15,905.0,126.0,2.85,21.0,999.5,972.21,720.15
2016,7,4,12,30,905.0,126.0,2.8,21.0,999.0,955.41,708.77
2016,7,4,12,45,912.5,119.5,2.8,21.0,994.0,936.59,696.53
2016,7,4,13,0,920.0,113.0,2.8,21.0,989.0,914.99,682.48
2016,7,4,13,15,916.5,112.5,2.8,21.0,974.0,886.94,664.1
2016,7,4,13,30,913.0,112.0,2.8,21.0,959.0,856.71,644.23
2016,7,4,13,45,908.0,111.5,2.8,21.0,936.5,823.23,622.05
2016,7,4,14,0,903.0,111.0,2.8,21.0,914.0,787.94,598.48
2016,7,4,14,15,896.5,109.5,2.8,20.5,885.5,748.97,573.26
2016,7,4,14,30,890.0,108.0,2.8,20.0,857.0,708.63,546.73
2016,7,4,14,45,880.0,107.0,2.8,20.0,822.5,665.28,514.67
2016,7,4,15,0,870.0,106.0,2.8,20.0,788.0,621.18,481.3
2016,7,4,15,15,858.5,104.0,2.8,19.5,748.0,574.81,446.33
2016,7,4,15,30,847.0,102.0,2.8,19.0,708.0,528.22,410.17
2016,7,4,15,45,832.0,99.5,2.85,19.0,664.0,479.54,370.76
2016,7,4,16,0,817.0,97.0,2.9,19.0,620.0,427.5,327.79
2016,7,4,16,15,798.0,94.5,2.9,18.5,572.5,378.44,286.55
2016,7,4,16,30,779.0,92.0,2.9,18.0,525.0,330.74,245.4
2016,7,4,16,45,753.0,88.5,2.95,18.0,475.0,281.77,202.45
2016,7,4,17,0,727.0,85.0,3.0,18.0,425.0,235.22,161.5
2016,7,4,17,15,694.0,80.5,3.0,17.5,375.0,185.88,119.68
2016,7,4,17,30,661.0,76.0,3.0,17.0,325.0,142.99,85.11
2016,7,4,17,45,614.5,70.5,3.05,16.5,275.0,101.66,56.07
2016,7,4,18,0,568.0,65.0,3.1,16.0,225.0,65.2,36.61
2016,7,4,18,15,504.5,57.5,3.05,15.5,178.5,39.75,29.69
2016,7,4,18,30,441.0,50.0,3.0,15.0,132.0,36.22,26.33
2016,7,4,18,45,345.0,39.5,3.0,15.0,92.0,29.62,20.01
2016,7,4,19,0,249.0,29.0,3.0,15.0,52.0,22.55,12.25
2016,7,4,19,15,124.5,14.5,3.0,14.5,26.0,10.99,0.0
2016,7,4,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,5,15,134.0,15.5,3.25,13.0,28.5,64.31,0.0
2016,7,5,5,30,268.0,31.0,3.3,13.0,57.0,139.8,97.6
2016,7,5,5,45,367.5,40.5,3.35,13.5,98.0,200.44,154.88
2016,7,5,6,0,467.0,50.0,3.4,14.0,139.0,270.55,216.64
2016,7,5,6,15,530.0,56.5,3.35,14.0,186.5,329.05,268.85
2016,7,5,6,30,593.0,63.0,3.3,14.0,234.0,392.73,324.06
2016,7,5,6,45,635.5,68.5,3.3,14.5,283.5,448.64,370.88
2016,7,5,7,0,678.0,74.0,3.3,15.0,333.0,507.32,418.3
2016,7,5,7,15,710.0,78.0,3.25,15.5,383.5,557.83,457.73
2016,7,5,7,30,742.0,82.0,3.2,16.0,434.0,611.85,498.5
2016,7,5,7,45,507.5,157.5,3.15,16.5,410.5,553.41,447.38
2016,7,5,8,0,273.0,233.0,3.1,17.0,387.0,468.16,375.07
2016,7,5,8,15,277.0,253.5,3.05,17.0,421.0,501.42,399.85
2016,7,5,8,30,281.0,274.0,3.0,17.0,455.0,534.06,423.22
2016,7,5,8,45,318.5,286.0,3.0,17.5,504.5,585.09,460.26
2016,7,5,9,0,356.0,298.0,3.0,18.0,554.0,637.21,497.26
2016,7,5,9,15,399.0,298.5,3.05,18.0,600.5,690.92,536.14
2016,7,5,9,30,442.0,299.0,3.1,18.0,647.0,737.09,569.31
2016,7,5,9,45,672.0,200.5,3.2,18.5,755.5,856.75,658.11
2016,7,5,10,0,902.0,102.0,3.3,19.0,864.0,969.22,732.95
2016,7,5,10,15,908.5,103.0,3.4,19.0,892.0,985.36,742.64
2016,7,5,10,30,915.0,104.0,3.5,19.0,920.0,998.73,751.38
2016,7,5,10,45,918.0,106.0,3.6,19.5,941.5,1006.89,755.29
2016,7,5,11,0,921.0,108.0,3.7,20.0,963.0,1012.08,757.34
2016,7,5,11,15,656.0,259.0,3.8,20.0,873.0,912.58,689.68
2016,7,5,11,30,391.0,410.0,3.9,20.0,783.0,795.88,600.35
2016,7,5,11,45,659.5,260.5,4.0,20.0,894.5,902.67,684.93
2016,7,5,12,0,928.0,111.0,4.1,20.0,1006.0,993.26,746.73
2016,7,5,12,15,928.0,111.0,4.1,20.0,1006.0,978.93,736.26
2016,7,5,12,30,928.0,111.0,4.1,20.0,1006.0,961.88,724.81
2016,7,5,12,45,922.5,113.5,4.2,20.0,997.5,939.63,710.43
2016,7,5,13,0,917.0,116.0,4.3,20.0,989.0,915.01,694.39
2016,7,5,13,15,914.0,115.5,4.35,19.5,974.5,887.45,677.32
2016,7,5,13,30,911.0,115.0,4.4,19.0,960.0,857.69,658.7
2016,7,5,13,45,907.5,113.5,4.45,19.0,938.5,824.51,636.29
2016,7,5,14,0,904.0,112.0,4.5,19.0,917.0,789.43,612.34
2016,7,5,14,15,898.5,111.0,4.55,19.0,889.0,751.6,586.21
2016,7,5,14,30,893.0,110.0,4.6,19.0,861.0,712.3,558.73
2016,7,5,14,45,886.5,107.5,4.7,19.0,827.5,669.7,526.7
2016,7,5,15,0,880.0,105.0,4.8,19.0,794.0,626.07,493.11
2016,7,5,15,15,869.5,103.0,4.85,18.5,754.5,579.81,457.38
2016,7,5,15,30,859.0,101.0,4.9,18.0,715.0,533.23,420.35
2016,7,5,15,45,848.0,97.5,5.0,18.0,672.0,484.98,380.3
2016,7,5,16,0,837.0,94.0,5.1,18.0,629.0,436.87,339.3
2016,7,5,16,15,478.0,167.0,5.15,17.5,468.0,320.78,248.46
2016,7,5,16,30,119.0,240.0,5.2,17.0,307.0,250.19,196.74
2016,7,5,16,45,146.0,216.5,5.3,17.0,290.5,229.9,179.5
2016,7,5,17,0,173.0,193.0,5.4,17.0,274.0,207.15,159.65
2016,7,5,17,15,86.5,151.5,5.45,16.5,192.0,151.82,117.66
2016,7,5,17,30,0.0,110.0,5.5,16.0,110.0,103.45,81.61
2016,7,5,17,45,0.0,93.5,5.6,15.5,93.5,87.98,68.94
2016,7,5,18,0,0.0,77.0,5.7,15.0,77.0,72.6,56.08
2016,7,5,18,15,0.0,61.0,5.6,14.5,61.0,57.83,45.84
2016,7,5,18,30,0.0,45.0,5.5,14.0,45.0,43.17,32.55
2016,7,5,18,45,0.0,31.5,5.45,14.0,31.5,30.42,20.76
2016,7,5,19,0,0.0,18.0,5.4,14.0,18.0,17.37,8.13
2016,7,5,19,15,0.0,9.0,5.35,13.5,9.0,8.68,0.0
2016,7,5,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,5,15,125.5,15.5,5.05,13.0,27.5,59.92,0.0
2016,7,6,5,30,251.0,31.0,5.0,13.0,55.0,133.83,92.73
2016,7,6,5,45,349.5,41.0,5.0,13.5,95.5,193.72,149.81
2016,7,6,6,0,448.0,51.0,5.0,14.0,136.0,263.02,211.24
2016,7,6,6,15,224.0,62.0,4.9,14.0,104.5,187.99,153.55
2016,7,6,6,30,0.0,73.0,4.8,14.0,73.0,71.86,55.62
2016,7,6,6,45,0.0,88.5,4.75,14.5,88.5,87.4,68.73
2016,7,6,7,0,0.0,104.0,4.7,15.0,104.0,102.88,81.46
2016,7,6,7,15,0.0,111.0,4.6,15.0,111.0,109.38,86.65
2016,7,6,7,30,0.0,118.0,4.5,15.0,118.0,115.99,91.85
2016,7,6,7,45,0.0,135.5,4.4,15.5,135.5,133.5,105.81
2016,7,6,8,0,0.0,153.0,4.3,16.0,153.0,150.98,119.52
2016,7,6,8,15,1.0,163.0,4.2,16.5,164.0,161.49,127.44
2016,7,6,8,30,2.0,173.0,4.1,17.0,175.0,172.07,135.35
2016,7,6,8,45,7.5,203.0,4.1,17.5,209.0,206.98,162.8
2016,7,6,9,0,13.0,233.0,4.1,18.0,243.0,242.13,189.98
2016,7,6,9,15,16.5,256.0,4.05,18.0,269.0,268.45,210.2
2016,7,6,9,30,20.0,279.0,4.0,18.0,295.0,294.8,230.28
2016,7,6,9,45,82.0,343.5,3.95,18.5,412.5,427.66,333.11
2016,7,6,10,0,144.0,408.0,3.9,19.0,530.0,562.51,433.21
2016,7,6,10,15,113.0,413.5,3.9,19.0,511.5,537.55,412.52
2016,7,6,10,30,82.0,419.0,3.9,19.0,493.0,504.03,386.32
2016,7,6,10,45,120.0,440.0,3.95,19.0,550.5,568.07,434.35
2016,7,6,11,0,158.0,461.0,4.0,19.0,608.0,624.0,475.5
2016,7,6,11,15,117.5,456.0,4.05,19.0,566.5,576.23,439.01
2016,7,6,11,30,77.0,451.0,4.1,19.0,525.0,523.3,398.99
2016,7,6,11,45,101.5,465.5,4.2,19.5,563.5,558.4,424.91
2016,7,6,12,0,126.0,480.0,4.3,20.0,602.0,595.8,451.84
2016,7,6,12,15,175.5,479.5,4.45,20.0,649.0,636.31,483.02
2016,7,6,12,30,225.0,479.0,4.6,20.0,696.0,674.71,512.47
2016,7,6,12,45,244.5,470.5,4.75,20.0,705.0,676.53,514.85
2016,7,6,13,0,264.0,462.0,4.9,20.0,714.0,675.75,515.53
2016,7,6,13,15,192.5,458.5,5.05,19.5,641.0,601.96,461.41
2016,7,6,13,30,121.0,455.0,5.2,19.0,568.0,531.39,408.83
2016,7,6,13,45,173.0,443.0,5.4,19.0,600.0,554.42,428.39
2016,7,6,14,0,225.0,431.0,5.6,19.0,632.0,573.88,444.78
2016,7,6,14,15,190.0,419.0,5.65,18.5,584.5,526.83,409.8
2016,7,6,14,30,155.0,407.0,5.7,18.0,537.0,482.11,376.4
2016,7,6,14,45,149.5,389.0,5.8,18.0,510.5,453.57,355.06
2016,7,6,15,0,144.0,371.0,5.9,18.0,484.0,425.42,333.77
2016,7,6,15,15,133.0,349.5,5.85,17.5,450.0,391.61,308.29
2016,7,6,15,30,122.0,328.0,5.8,17.0,416.0,358.8,283.34
2016,7,6,15,45,192.0,301.5,5.8,17.0,429.5,360.6,285.03
2016,7,6,16,0,262.0,275.0,5.8,17.0,443.0,351.41,277.06
2016,7,6,16,15,260.5,253.0,5.7,16.5,409.0,317.31,249.47
2016,7,6,16,30,259.0,231.0,5.6,16.0,375.0,283.4,221.6
2016,7,6,16,45,496.0,155.5,5.6,16.0,398.5,266.08,199.84
2016,7,6,17,0,733.0,80.0,5.6,16.0,422.0,231.38,160.25
2016,7,6,17,15,701.0,76.0,5.5,15.5,372.5,185.58,120.5
2016,7,6,17,30,669.0,72.0,5.4,15.0,323.0,139.87,83.07
2016,7,6,17,45,627.5,66.5,5.35,15.0,274.0,98.56,53.53
2016,7,6,18,0,586.0,61.0,5.3,15.0,225.0,61.62,33.75
2016,7,6,18,15,522.5,54.0,5.2,14.5,178.5,36.85,27.22
2016,7,6,18,30,459.0,47.0,5.1,14.0,132.0,33.61,24.11
2016,7,6,18,45,364.0,37.5,5.0,14.0,92.0,27.84,18.52
2016,7,6,19,0,269.0,28.0,4.9,14.0,52.0,21.66,11.46
2016,7,6,19,15,134.5,14.0,4.8,13.5,26.0,10.59,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,5,15,149.5,14.0,4.25,13.0,28.0,65.9,0.0
2016,7,7,5,30,299.0,28.0,4.2,13.0,56.0,146.05,100.2
2016,7,7,5,45,393.5,36.5,4.2,13.5,96.0,204.65,157.68
2016,7,7,6,0,488.0,45.0,4.2,14.0,136.0,272.37,218.03
2016,7,7,6,15,548.5,51.0,4.15,14.5,183.0,329.79,269.32
2016,7,7,6,30,609.0,57.0,4.1,15.0,230.0,392.26,323.29
2016,7,7,6,45,304.5,72.5,4.1,15.5,159.0,262.7,217.76
2016,7,7,7,0,0.0,88.0,4.1,16.0,88.0,86.07,66.93
2016,7,7,7,15,0.0,113.0,4.1,16.0,113.0,111.5,88.07
2016,7,7,7,30,0.0,138.0,4.1,16.0,138.0,136.92,108.76
2016,7,7,7,45,0.5,149.5,4.1,16.5,150.0,148.45,117.61
2016,7,7,8,0,1.0,161.0,4.1,17.0,162.0,160.04,126.42
2016,7,7,8,15,10.0,194.5,4.1,17.0,201.5,201.23,159.54
2016,7,7,8,30,19.0,228.0,4.1,17.0,241.0,242.94,192.57
2016,7,7,8,45,24.0,251.0,4.2,17.5,268.0,270.66,213.7
2016,7,7,9,0,29.0,274.0,4.3,18.0,295.0,307.04,241.33
2016,7,7,9,15,25.0,278.0,4.4,18.0,297.0,298.72,234.19
2016,7,7,9,30,21.0,282.0,4.5,18.0,299.0,298.8,233.7
2016,7,7,9,45,22.5,297.5,4.6,18.0,316.0,315.6,246.41
2016,7,7,10,0,24.0,313.0,4.7,18.0,333.0,332.34,259.0
2016,7,7,10,15,44.0,359.0,4.75,18.0,397.5,406.17,315.77
2016,7,7,10,30,64.0,405.0,4.8,18.0,462.0,472.01,365.51
2016,7,7,10,45,43.5,374.5,4.9,18.0,414.0,419.01,324.5
2016,7,7,11,0,23.0,344.0,5.0,18.0,366.0,360.26,279.08
2016,7,7,11,15,41.0,389.5,5.0,18.0,428.5,428.5,331.43
2016,7,7,11,30,59.0,435.0,5.0,18.0,491.0,489.75,377.5
2016,7,7,11,45,62.5,434.5,5.0,18.5,495.0,489.98,376.75
2016,7,7,12,0,66.0,434.0,5.0,19.0,499.0,489.93,376.03
2016,7,7,12,15,69.5,444.5,5.0,19.0,513.0,500.37,383.78
2016,7,7,12,30,73.0,455.0,5.0,19.0,527.0,510.27,391.12
2016,7,7,12,45,110.5,465.0,5.0,19.0,572.0,550.56,422.18
2016,7,7,13,0,148.0,475.0,5.0,19.0,617.0,586.89,449.95
2016,7,7,13,15,235.5,452.0,4.95,19.0,672.5,632.28,485.89
2016,7,7,13,30,323.0,429.0,4.9,19.0,728.0,671.2,516.53
2016,7,7,13,45,339.0,404.5,4.9,19.0,712.0,647.73,500.01
2016,7,7,14,0,355.0,380.0,4.9,19.0,696.0,622.86,482.56
2016,7,7,14,15,338.5,379.0,4.9,18.5,672.5,594.43,462.11
2016,7,7,14,30,322.0,378.0,4.9,18.0,649.0,566.52,441.83
2016,7,7,14,45,347.0,353.0,4.95,18.0,634.5,544.6,426.09
2016,7,7,15,0,372.0,328.0,5.0,18.0,620.0,520.38,408.18
2016,7,7,15,15,364.0,311.5,5.05,18.0,585.0,482.86,379.25
2016,7,7,15,30,356.0,295.0,5.1,18.0,550.0,445.73,350.21
2016,7,7,15,45,326.5,281.5,5.15,18.0,504.0,401.61,315.26
2016,7,7,16,0,297.0,268.0,5.2,18.0,458.0,360.0,281.98
2016,7,7,16,15,295.5,246.0,5.2,17.5,423.0,324.28,253.26
2016,7,7,16,30,294.0,224.0,5.2,17.0,388.0,288.73,224.1
2016,7,7,16,45,168.5,202.0,5.25,16.5,294.5,224.13,174.48
2016,7,7,17,0,43.0,180.0,5.3,16.0,201.0,171.52,135.71
2016,7,7,17,15,45.0,161.0,5.25,15.5,180.0,151.88,119.9
2016,7,7,17,30,47.0,142.0,5.2,15.0,159.0,132.15,103.85
2016,7,7,17,45,41.0,121.5,5.2,15.0,135.0,110.57,86.44
2016,7,7,18,0,35.0,101.0,5.2,15.0,111.0,89.79,69.78
2016,7,7,18,15,253.0,73.5,5.1,14.5,121.5,53.31,41.82
2016,7,7,18,30,471.0,46.0,5.0,14.0,132.0,32.77,23.37
2016,7,7,18,45,377.5,36.5,4.95,13.5,92.5,26.97,17.79
2016,7,7,19,0,284.0,27.0,4.9,13.0,53.0,20.75,10.72
2016,7,7,19,15,142.0,13.5,4.85,13.0,26.5,10.16,0.0
2016,7,7,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,5,15,156.0,13.0,4.2,13.5,27.0,65.97,0.0
2016,7,8,5,30,312.0,26.0,4.2,14.0,54.0,147.63,99.75
2016,7,8,5,45,407.0,33.5,4.25,14.5,94.5,205.56,157.42
2016,7,8,6,0,502.0,41.0,4.3,15.0,135.0,272.74,217.32
2016,7,8,6,15,560.5,46.5,4.2,15.0,181.0,329.13,268.23
2016,7,8,6,30,619.0,52.0,4.1,15.0,227.0,388.58,320.38
2016,7,8,6,45,320.0,93.5,4.05,15.5,185.0,296.19,244.87
2016,7,8,7,0,21.0,135.0,4.0,16.0,143.0,149.26,119.84
2016,7,8,7,15,46.5,162.5,3.85,16.0,183.5,201.54,163.32
2016,7,8,7,30,72.0,190.0,3.7,16.0,224.0,249.78,202.58
2016,7,8,7,45,74.0,212.0,3.6,16.5,250.5,276.43,222.89
2016,7,8,8,0,76.0,234.0,3.5,17.0,277.0,302.96,242.77
2016,7,8,8,15,55.5,242.0,3.45,17.5,275.0,295.95,235.38
2016,7,8,8,30,35.0,250.0,3.4,18.0,273.0,287.72,227.09
2016,7,8,8,45,66.5,287.0,3.4,18.5,334.0,354.05,278.53
2016,7,8,9,0,98.0,324.0,3.4,19.0,395.0,421.65,329.55
2016,7,8,9,15,160.0,345.5,3.45,19.0,468.0,509.57,396.51
2016,7,8,9,30,222.0,367.0,3.5,19.0,541.0,590.51,456.93
2016,7,8,9,45,184.5,387.0,3.55,19.5,536.0,578.36,444.71
2016,7,8,10,0,147.0,407.0,3.6,20.0,531.0,564.21,431.58
2016,7,8,10,15,187.5,419.0,3.6,20.0,582.5,614.75,468.98
2016,7,8,10,30,228.0,431.0,3.6,20.0,634.0,665.3,505.59
2016,7,8,10,45,569.5,261.0,3.65,20.5,784.5,835.45,636.27
2016,7,8,11,0,911.0,91.0,3.7,21.0,935.0,983.55,736.77
2016,7,8,11,15,914.0,91.5,3.7,21.0,949.5,984.5,735.7
2016,7,8,11,30,917.0,92.0,3.7,21.0,964.0,982.51,733.97
2016,7,8,11,45,919.0,92.0,3.75,21.0,971.5,976.12,729.73
2016,7,8,12,0,921.0,92.0,3.8,21.0,979.0,966.84,723.68
2016,7,8,12,15,921.5,92.0,3.85,21.0,979.0,953.31,714.84
2016,7,8,12,30,922.0,92.0,3.9,21.0,979.0,937.03,704.22
2016,7,8,12,45,914.5,96.0,4.0,21.0,970.0,914.77,689.83
2016,7,8,13,0,907.0,100.0,4.1,21.0,961.0,890.2,673.84
2016,7,8,13,15,904.5,99.5,4.2,21.0,947.0,863.44,656.26
2016,7,8,13,30,902.0,99.0,4.3,21.0,933.0,834.45,637.03
2016,7,8,13,45,898.5,97.5,4.4,21.0,912.0,801.64,615.01
2016,7,8,14,0,895.0,96.0,4.5,21.0,891.0,766.93,591.66
2016,7,8,14,15,669.5,210.5,4.6,21.0,795.0,675.14,523.56
2016,7,8,14,30,444.0,325.0,4.7,21.0,699.0,599.13,462.72
2016,7,8,14,45,656.5,207.5,4.8,21.0,734.5,608.09,474.1
2016,7,8,15,0,869.0,90.0,4.9,21.0,770.0,604.86,474.45
2016,7,8,15,15,859.0,88.5,4.9,20.5,731.5,559.84,439.35
2016,7,8,15,30,849.0,87.0,4.9,20.0,693.0,514.47,403.18
2016,7,8,15,45,837.0,84.5,4.95,20.0,650.5,467.11,363.85
2016,7,8,16,0,825.0,82.0,5.0,20.0,608.0,420.0,323.72
2016,7,8,16,15,807.5,79.5,4.9,19.5,562.0,371.26,281.87
2016,7,8,16,30,790.0,77.0,4.8,19.0,516.0,319.4,236.75
2016,7,8,16,45,769.5,73.5,4.75,19.0,468.0,271.37,193.79
2016,7,8,17,0,749.0,70.0,4.7,19.0,420.0,225.2,152.48
2016,7,8,17,15,719.0,66.5,4.6,18.5,370.5,179.37,113.08
2016,7,8,17,30,689.0,63.0,4.5,18.0,321.0,136.64,78.53
2016,7,8,17,45,649.5,58.0,4.45,18.0,272.5,95.08,49.34
2016,7,8,18,0,610.0,53.0,4.4,18.0,224.0,57.75,30.11
2016,7,8,18,15,549.0,47.5,4.35,17.5,177.5,31.6,22.24
2016,7,8,18,30,488.0,42.0,4.3,17.0,131.0,29.35,20.07
2016,7,8,18,45,396.0,33.5,4.25,16.5,91.5,24.31,15.25
2016,7,8,19,0,304.0,25.0,4.2,16.0,52.0,18.91,9.03
2016,7,8,19,15,152.0,12.5,4.15,15.5,26.0,9.29,0.0
2016,7,8,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,167.5,12.0,1.65,14.5,27.0,67.36,0.0
2016,7,9,5,30,335.0,24.0,1.7,15.0,54.0,152.27,100.92
2016,7,9,5,45,426.0,31.0,1.75,15.5,94.0,208.93,158.18
2016,7,9,6,0,517.0,38.0,1.8,16.0,134.0,272.37,214.37
2016,7,9,6,15,574.5,43.0,1.9,16.5,180.0,328.68,264.03
2016,7,9,6,30,632.0,48.0,2.0,17.0,226.0,389.67,315.98
2016,7,9,6,45,319.5,87.0,2.1,17.5,177.5,287.83,234.75
2016,7,9,7,0,7.0,126.0,2.2,18.0,129.0,130.99,103.35
2016,7,9,7,15,3.5,133.5,2.25,18.0,135.0,135.61,107.08
2016,7,9,7,30,0.0,141.0,2.3,18.0,141.0,140.16,110.35
2016,7,9,7,45,31.0,185.0,2.4,18.5,202.0,215.01,170.91
2016,7,9,8,0,62.0,229.0,2.5,19.0,263.0,286.76,227.33
2016,7,9,8,15,68.5,252.0,2.6,19.5,293.0,317.37,250.01
2016,7,9,8,30,75.0,275.0,2.7,20.0,323.0,348.09,272.58
2016,7,9,8,45,138.0,301.5,2.8,20.5,397.5,439.47,342.4
2016,7,9,9,0,201.0,328.0,2.9,21.0,472.0,524.83,405.74
2016,7,9,9,15,543.0,203.5,2.95,21.0,622.0,720.67,557.3
2016,7,9,9,30,885.0,79.0,3.0,21.0,772.0,899.93,681.84
2016,7,9,9,45,886.5,84.0,3.15,21.0,804.0,921.23,694.67
2016,7,9,10,0,888.0,89.0,3.3,21.0,836.0,939.77,707.03
2016,7,9,10,15,894.0,90.0,3.35,21.0,864.0,955.53,716.91
2016,7,9,10,30,900.0,91.0,3.4,21.0,892.0,968.56,725.05
2016,7,9,10,45,906.0,91.0,3.5,21.5,913.5,977.73,729.67
2016,7,9,11,0,912.0,91.0,3.6,22.0,935.0,984.04,732.47
2016,7,9,11,15,915.0,91.5,3.65,22.0,949.5,985.02,732.91
2016,7,9,11,30,918.0,92.0,3.7,22.0,964.0,983.04,731.52
2016,7,9,11,45,922.5,90.5,3.8,22.0,972.5,977.55,728.23
2016,7,9,12,0,927.0,89.0,3.9,22.0,981.0,969.14,723.07
2016,7,9,12,15,927.0,89.0,4.0,22.0,981.0,955.09,714.18
2016,7,9,12,30,927.0,89.0,4.1,22.0,981.0,938.3,703.5
2016,7,9,12,45,924.0,90.0,4.25,22.0,973.5,917.1,690.08
2016,7,9,13,0,921.0,91.0,4.4,22.0,966.0,893.42,674.9
2016,7,9,13,15,919.0,90.5,4.55,21.5,951.5,866.78,659.21
2016,7,9,13,30,917.0,90.0,4.7,21.0,937.0,837.85,641.75
2016,7,9,13,45,915.0,88.0,4.85,21.0,916.5,805.32,620.22
2016,7,9,14,0,913.0,86.0,5.0,21.0,896.0,770.76,596.97
2016,7,9,14,15,687.5,202.0,5.1,20.5,801.0,679.96,530.47
2016,7,9,14,30,462.0,318.0,5.2,20.0,706.0,604.86,470.62
2016,7,9,14,45,677.0,199.0,5.3,20.0,742.0,613.17,481.53
2016,7,9,15,0,892.0,80.0,5.4,20.0,778.0,609.04,481.15
2016,7,9,15,15,884.0,79.0,5.5,19.5,740.5,564.63,446.36
2016,7,9,15,30,876.0,78.0,5.6,19.0,703.0,519.65,410.21
2016,7,9,15,45,865.0,76.0,5.75,19.0,661.0,472.01,370.25
2016,7,9,16,0,854.0,74.0,5.9,19.0,619.0,424.47,329.32
2016,7,9,16,15,840.5,72.0,5.95,18.5,574.0,376.31,287.41
2016,7,9,16,30,827.0,70.0,6.0,18.0,529.0,328.88,245.14
2016,7,9,16,45,806.5,68.0,6.1,18.0,480.5,280.45,201.28
2016,7,9,17,0,786.0,66.0,6.2,18.0,432.0,229.41,155.5
2016,7,9,17,15,759.5,63.0,6.15,17.5,383.0,182.81,114.87
2016,7,9,17,30,733.0,60.0,6.1,17.0,334.0,138.96,79.0
2016,7,9,17,45,690.5,56.5,6.1,16.5,284.0,96.33,49.31
2016,7,9,18,0,648.0,53.0,6.1,16.0,234.0,58.26,30.35
2016,7,9,18,15,588.5,47.5,5.95,15.5,186.5,34.65,25.14
2016,7,9,18,30,529.0,42.0,5.8,15.0,139.0,29.43,20.3
2016,7,9,18,45,425.0,34.5,5.7,14.5,97.0,25.27,16.21
2016,7,9,19,0,321.0,27.0,5.6,14.0,55.0,20.87,10.56
2016,7,9,19,15,160.5,13.5,5.45,14.0,27.5,10.23,0.0
2016,7,9,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,158.0,13.0,5.3,13.5,27.0,65.55,0.0
2016,7,10,5,30,316.0,26.0,5.4,14.0,54.0,148.09,97.63
2016,7,10,5,45,415.0,34.5,5.55,14.5,95.5,208.59,159.46
2016,7,10,6,0,514.0,43.0,5.7,15.0,137.0,278.79,222.37
2016,7,10,6,15,576.0,49.0,5.7,15.0,185.0,337.89,276.14
2016,7,10,6,30,638.0,55.0,5.7,15.0,233.0,400.01,331.3
2016,7,10,6,45,681.0,59.0,5.7,15.5,283.5,456.53,379.74
2016,7,10,7,0,724.0,63.0,5.7,16.0,334.0,515.75,428.78
2016,7,10,7,15,754.5,66.5,5.65,16.5,385.0,568.82,471.24
2016,7,10,7,30,785.0,70.0,5.6,17.0,436.0,622.98,512.91
2016,7,10,7,45,809.0,72.0,5.6,17.5,486.5,667.13,544.38
2016,7,10,8,0,833.0,74.0,5.6,18.0,537.0,715.59,578.53
2016,7,10,8,15,850.0,76.5,5.5,18.5,584.5,758.9,607.72
2016,7,10,8,30,867.0,79.0,5.4,19.0,632.0,801.25,635.61
2016,7,10,8,45,881.5,80.0,5.35,19.5,677.0,838.57,659.57
2016,7,10,9,0,896.0,81.0,5.3,20.0,722.0,874.32,682.06
2016,7,10,9,15,906.5,83.0,5.2,20.0,762.0,905.82,702.29
2016,7,10,9,30,917.0,85.0,5.1,20.0,802.0,935.13,720.8
2016,7,10,9,45,924.0,86.5,5.1,20.5,836.5,958.26,734.14
2016,7,10,10,0,931.0,88.0,5.1,21.0,871.0,978.78,745.65
2016,7,10,10,15,937.5,89.0,5.15,21.0,899.5,995.53,756.45
2016,7,10,10,30,944.0,90.0,5.2,21.0,928.0,1009.44,765.39
2016,7,10,10,45,947.5,91.0,5.3,21.5,949.5,1017.48,769.28
2016,7,10,11,0,951.0,92.0,5.4,22.0,971.0,1022.48,771.23
2016,7,10,11,15,953.5,92.5,5.5,22.0,986.0,1022.93,771.71
2016,7,10,11,30,956.0,93.0,5.6,22.0,1001.0,1020.3,770.21
2016,7,10,11,45,957.5,93.5,5.7,22.0,1009.0,1013.65,766.06
2016,7,10,12,0,959.0,94.0,5.8,22.0,1017.0,1003.97,759.92
2016,7,10,12,15,959.5,94.0,5.85,22.0,1017.0,989.91,750.5
2016,7,10,12,30,960.0,94.0,5.9,22.0,1017.0,972.97,739.17
2016,7,10,12,45,953.5,97.5,5.95,22.5,1008.5,950.35,722.48
2016,7,10,13,0,947.0,101.0,6.0,23.0,1000.0,925.27,704.16
2016,7,10,13,15,944.5,100.5,5.95,23.0,985.5,897.46,684.82
2016,7,10,13,30,942.0,100.0,5.9,23.0,971.0,867.32,663.84
2016,7,10,13,45,939.5,98.5,5.9,23.0,949.5,834.03,640.82
2016,7,10,14,0,937.0,97.0,5.9,23.0,928.0,798.67,616.22
2016,7,10,14,15,931.5,96.0,5.85,23.0,900.0,759.69,588.67
2016,7,10,14,30,926.0,95.0,5.8,23.0,872.0,719.16,559.85
2016,7,10,14,45,919.0,93.0,5.8,23.0,838.0,675.37,526.96
2016,7,10,15,0,912.0,91.0,5.8,23.0,804.0,630.53,492.1
2016,7,10,15,15,902.5,89.5,5.7,22.5,764.5,583.88,455.74
2016,7,10,15,30,893.0,88.0,5.6,22.0,725.0,536.76,418.09
2016,7,10,15,45,880.5,85.5,5.6,22.0,680.5,487.11,376.94
2016,7,10,16,0,868.0,83.0,5.6,22.0,636.0,437.68,334.98
2016,7,10,16,15,851.0,81.0,5.55,21.5,588.5,387.46,292.06
2016,7,10,16,30,834.0,79.0,5.5,21.0,541.0,338.29,249.07
2016,7,10,16,45,811.5,76.0,5.5,21.0,490.5,283.7,201.01
2016,7,10,17,0,789.0,73.0,5.5,21.0,440.0,235.41,158.11
2016,7,10,17,15,758.5,69.0,5.4,20.5,388.5,187.07,116.86
2016,7,10,17,30,728.0,65.0,5.3,20.0,337.0,141.91,80.66
2016,7,10,17,45,684.5,60.5,5.25,19.5,285.5,98.6,50.96
2016,7,10,18,0,641.0,56.0,5.2,19.0,234.0,59.98,31.92
2016,7,10,18,15,577.5,50.0,5.1,18.5,185.5,33.75,24.01
2016,7,10,18,30,514.0,44.0,5.0,18.0,137.0,31.2,21.56
2016,7,10,18,45,409.5,35.5,4.9,17.5,95.0,26.23,16.78
2016,7,10,19,0,305.0,27.0,4.8,17.0,53.0,20.94,10.31
2016,7,10,19,15,152.5,13.5,4.75,16.5,26.5,13.27,0.0
2016,7,10,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
