Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,11,5,15,150.0,13.0,2.25,14.5,26.0,53.7,0.0
2016,7,11,5,30,300.0,26.0,2.2,15.0,52.0,142.52,91.8
2016,7,11,5,45,399.0,34.5,2.15,15.5,93.0,202.11,152.68
2016,7,11,6,0,498.0,43.0,2.1,16.0,134.0,271.4,213.48
2016,7,11,6,15,560.5,49.0,2.0,16.5,181.0,329.92,264.71
2016,7,11,6,30,623.0,55.0,1.9,17.0,228.0,393.71,318.47
2016,7,11,6,45,666.5,59.5,1.85,17.5,278.5,448.18,363.15
2016,7,11,7,0,710.0,64.0,1.8,18.0,329.0,507.64,409.86
2016,7,11,7,15,740.0,68.0,1.85,18.5,379.5,560.41,450.11
2016,7,11,7,30,770.0,72.0,1.9,19.0,430.0,614.24,489.76
2016,7,11,7,45,793.0,74.5,1.95,19.5,479.5,662.09,522.31
2016,7,11,8,0,816.0,77.0,2.0,20.0,529.0,705.39,550.89
2016,7,11,8,15,833.5,79.5,2.05,20.5,576.5,748.52,578.83
2016,7,11,8,30,851.0,82.0,2.1,21.0,624.0,790.75,605.66
2016,7,11,8,45,864.0,84.0,2.15,21.5,667.5,827.47,628.28
2016,7,11,9,0,877.0,86.0,2.2,22.0,711.0,862.57,649.57
2016,7,11,9,15,887.5,87.5,2.3,22.0,750.5,893.06,669.28
2016,7,11,9,30,898.0,89.0,2.4,22.0,790.0,921.41,687.57
2016,7,11,9,45,898.0,95.0,2.55,22.5,822.0,942.57,700.18
2016,7,11,10,0,898.0,101.0,2.7,23.0,854.0,960.85,710.94
2016,7,11,10,15,904.0,102.0,2.8,23.0,882.5,976.66,721.09
2016,7,11,10,30,910.0,103.0,2.9,23.0,911.0,989.7,729.52
2016,7,11,10,45,914.0,104.0,3.05,23.5,932.5,997.95,733.91
2016,7,11,11,0,918.0,105.0,3.2,24.0,954.0,1003.27,736.47
2016,7,11,11,15,921.0,106.0,3.3,24.0,969.0,1004.64,737.59
2016,7,11,11,30,924.0,107.0,3.4,24.0,984.0,1003.03,736.88
2016,7,11,11,45,925.5,107.0,3.55,24.0,991.5,996.0,733.06
2016,7,11,12,0,927.0,107.0,3.7,24.0,999.0,986.06,727.39
2016,7,11,12,15,928.0,107.0,3.85,24.0,999.5,972.8,719.55
2016,7,11,12,30,929.0,107.0,4.0,24.0,1000.0,956.76,709.85
2016,7,11,12,45,933.0,103.5,4.2,24.0,994.5,937.31,698.11
2016,7,11,13,0,937.0,100.0,4.4,24.0,989.0,915.12,684.43
2016,7,11,13,15,935.0,99.5,4.55,24.0,975.5,887.99,667.22
2016,7,11,13,30,933.0,99.0,4.7,24.0,962.0,858.53,648.48
2016,7,11,13,45,930.0,98.5,4.9,24.0,941.0,826.06,627.7
2016,7,11,14,0,927.0,98.0,5.1,24.0,920.0,791.55,605.17
2016,7,11,14,15,922.0,97.0,5.2,23.5,892.5,753.27,580.29
2016,7,11,14,30,917.0,96.0,5.3,23.0,865.0,713.41,553.88
2016,7,11,14,45,910.5,94.0,5.4,23.0,831.5,670.28,521.89
2016,7,11,15,0,904.0,92.0,5.5,23.0,798.0,626.06,487.91
2016,7,11,15,15,894.5,90.5,5.55,22.5,759.0,579.72,452.23
2016,7,11,15,30,885.0,89.0,5.6,22.0,720.0,532.94,415.15
2016,7,11,15,45,873.5,86.5,5.65,22.0,676.5,484.08,374.67
2016,7,11,16,0,862.0,84.0,5.7,22.0,633.0,435.36,333.3
2016,7,11,16,15,845.5,81.5,5.7,21.5,585.5,385.14,290.39
2016,7,11,16,30,829.0,79.0,5.7,21.0,538.0,335.94,247.36
2016,7,11,16,45,808.5,76.0,5.7,20.5,488.5,282.11,200.21
2016,7,11,17,0,788.0,73.0,5.7,20.0,439.0,234.39,157.91
2016,7,11,17,15,757.5,69.0,5.7,19.5,387.5,186.09,116.55
2016,7,11,17,30,727.0,65.0,5.7,19.0,336.0,140.96,80.3
2016,7,11,17,45,684.5,60.5,5.7,18.5,285.0,97.8,50.68
2016,7,11,18,0,642.0,56.0,5.7,18.0,234.0,59.22,31.82
2016,7,11,18,15,578.0,50.0,5.6,17.5,185.5,33.8,24.16
2016,7,11,18,30,514.0,44.0,5.5,17.0,137.0,31.26,21.7
2016,7,11,18,45,412.5,35.0,5.45,16.5,95.0,25.84,16.5
2016,7,11,19,0,311.0,26.0,5.4,16.0,53.0,20.04,9.53
2016,7,11,19,15,155.5,13.0,5.3,15.5,26.5,12.78,0.0
2016,7,11,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,162.5,12.0,4.95,13.0,26.0,55.87,0.0
2016,7,12,5,30,325.0,24.0,5.0,13.0,52.0,147.23,93.96
2016,7,12,5,45,423.0,32.0,5.1,13.5,93.0,207.32,158.17
2016,7,12,6,0,521.0,40.0,5.2,14.0,134.0,276.55,220.65
2016,7,12,6,15,582.5,45.5,5.1,14.5,181.5,332.78,271.76
2016,7,12,6,30,644.0,51.0,5.0,15.0,229.0,396.66,327.63
2016,7,12,6,45,335.0,92.5,4.95,15.5,186.5,301.77,250.11
2016,7,12,7,0,26.0,134.0,4.9,16.0,144.0,157.13,126.64
2016,7,12,7,15,27.5,153.0,4.85,16.0,164.5,178.6,144.31
2016,7,12,7,30,29.0,172.0,4.8,16.0,185.0,200.07,161.52
2016,7,12,7,45,44.5,199.0,4.8,16.5,222.0,240.58,194.0
2016,7,12,8,0,60.0,226.0,4.8,17.0,259.0,281.92,226.58
2016,7,12,8,15,91.0,254.5,4.75,17.0,310.0,337.83,271.08
2016,7,12,8,30,122.0,283.0,4.7,17.0,361.0,404.12,322.86
2016,7,12,8,45,191.5,300.0,4.7,17.5,432.0,482.75,384.01
2016,7,12,9,0,261.0,317.0,4.7,18.0,503.0,573.64,452.76
2016,7,12,9,15,338.0,312.5,4.65,18.5,567.5,641.3,503.2
2016,7,12,9,30,415.0,308.0,4.6,19.0,632.0,719.76,560.26
2016,7,12,9,45,433.5,314.5,4.6,19.5,666.0,748.95,579.36
2016,7,12,10,0,452.0,321.0,4.6,20.0,700.0,777.18,597.83
2016,7,12,10,15,697.0,205.5,4.55,20.0,812.5,896.07,687.08
2016,7,12,10,30,942.0,90.0,4.5,20.0,925.0,1006.25,761.18
2016,7,12,10,45,946.0,91.0,4.45,20.0,947.5,1014.82,764.94
2016,7,12,11,0,950.0,92.0,4.4,20.0,970.0,1020.35,767.57
2016,7,12,11,15,953.5,92.5,4.35,20.0,985.5,1021.81,767.69
2016,7,12,11,30,957.0,93.0,4.3,20.0,1001.0,1020.18,765.86
2016,7,12,11,45,959.0,93.5,4.25,20.5,1009.0,1014.03,759.66
2016,7,12,12,0,961.0,94.0,4.2,21.0,1017.0,1004.83,751.58
2016,7,12,12,15,961.5,94.0,4.2,21.0,1017.5,990.75,742.09
2016,7,12,12,30,962.0,94.0,4.2,21.0,1018.0,973.79,730.75
2016,7,12,12,45,953.0,99.0,4.25,21.0,1008.5,950.35,715.35
2016,7,12,13,0,944.0,104.0,4.3,21.0,999.0,924.52,698.34
2016,7,12,13,15,941.5,103.5,4.4,21.0,984.5,896.76,680.16
2016,7,12,13,30,939.0,103.0,4.5,21.0,970.0,866.67,660.59
2016,7,12,13,45,935.5,102.0,4.6,21.0,948.5,833.11,638.39
2016,7,12,14,0,932.0,101.0,4.7,21.0,927.0,797.54,614.55
2016,7,12,14,15,926.0,100.0,4.8,21.0,898.5,758.32,587.83
2016,7,12,14,30,920.0,99.0,4.9,21.0,870.0,717.6,559.68
2016,7,12,14,45,912.5,97.0,5.0,21.0,835.5,673.67,526.98
2016,7,12,15,0,905.0,95.0,5.1,21.0,801.0,628.73,492.42
2016,7,12,15,15,894.5,93.5,5.1,20.5,761.0,581.75,456.04
2016,7,12,15,30,884.0,92.0,5.1,20.0,721.0,534.41,418.34
2016,7,12,15,45,871.0,89.5,5.1,20.0,676.5,484.85,377.14
2016,7,12,16,0,858.0,87.0,5.1,20.0,632.0,435.58,335.17
2016,7,12,16,15,840.5,84.0,5.05,19.5,584.0,384.7,291.58
2016,7,12,16,30,823.0,81.0,5.0,19.0,536.0,330.69,244.65
2016,7,12,16,45,801.0,78.0,4.95,19.0,486.0,280.98,200.21
2016,7,12,17,0,779.0,75.0,4.9,19.0,436.0,233.27,157.59
2016,7,12,17,15,747.5,71.0,4.8,18.5,384.5,185.24,116.51
2016,7,12,17,30,716.0,67.0,4.7,18.0,333.0,140.48,80.65
2016,7,12,17,45,673.0,62.0,4.6,18.0,282.0,97.39,51.05
2016,7,12,18,0,630.0,57.0,4.5,18.0,231.0,55.57,29.45
2016,7,12,18,15,565.5,50.5,4.35,17.5,182.5,34.27,24.58
2016,7,12,18,30,501.0,44.0,4.2,17.0,134.0,31.32,21.76
2016,7,12,18,45,398.0,35.0,4.1,16.5,92.5,25.9,16.55
2016,7,12,19,0,295.0,26.0,4.0,16.0,51.0,20.11,9.43
2016,7,12,19,15,147.5,13.0,4.0,15.5,25.5,12.78,0.0
2016,7,12,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,151.0,12.5,3.25,13.5,25.0,52.99,0.0
2016,7,13,5,30,302.0,25.0,3.2,14.0,50.0,140.04,86.9
2016,7,13,5,45,404.0,34.0,3.15,14.5,91.5,202.16,152.86
2016,7,13,6,0,506.0,43.0,3.1,15.0,133.0,273.23,215.88
2016,7,13,6,15,570.0,49.5,2.9,15.5,181.0,333.29,269.03
2016,7,13,6,30,634.0,56.0,2.7,16.0,229.0,398.75,324.82
2016,7,13,6,45,678.0,60.5,2.55,16.5,280.0,453.81,370.51
2016,7,13,7,0,722.0,65.0,2.4,17.0,331.0,514.04,418.28
2016,7,13,7,15,753.0,68.5,2.3,17.5,382.5,567.36,458.96
2016,7,13,7,30,784.0,72.0,2.2,18.0,434.0,621.81,498.88
2016,7,13,7,45,807.0,75.0,2.1,18.5,485.0,670.81,531.64
2016,7,13,8,0,830.0,78.0,2.0,19.0,536.0,715.22,560.11
2016,7,13,8,15,847.5,80.5,2.0,19.5,584.0,758.85,588.02
2016,7,13,8,30,865.0,83.0,2.0,20.0,632.0,801.55,614.73
2016,7,13,8,45,878.5,85.0,2.0,20.5,676.5,839.14,637.43
2016,7,13,9,0,892.0,87.0,2.0,21.0,721.0,875.1,658.72
2016,7,13,9,15,902.5,88.5,2.0,21.5,761.0,905.98,676.34
2016,7,13,9,30,913.0,90.0,2.0,22.0,801.0,934.69,692.39
2016,7,13,9,45,908.0,98.5,2.0,22.5,832.0,954.22,702.32
2016,7,13,10,0,903.0,107.0,2.0,23.0,863.0,970.62,710.3
2016,7,13,10,15,909.5,108.5,2.1,23.5,892.0,987.48,719.79
2016,7,13,10,30,916.0,110.0,2.2,24.0,921.0,1001.55,727.52
2016,7,13,10,45,920.5,111.0,2.3,24.5,943.0,1010.29,731.91
2016,7,13,11,0,925.0,112.0,2.4,25.0,965.0,1016.07,734.53
2016,7,13,11,15,928.0,112.5,2.5,25.0,980.0,1016.89,735.52
2016,7,13,11,30,931.0,113.0,2.6,25.0,995.0,1014.7,734.71
2016,7,13,11,45,932.5,113.5,2.75,25.0,1002.5,1008.08,731.61
2016,7,13,12,0,934.0,114.0,2.9,25.0,1010.0,998.51,726.65
2016,7,13,12,15,934.0,114.0,3.1,25.0,1010.0,984.17,718.97
2016,7,13,12,30,934.0,114.0,3.3,25.0,1010.0,967.04,709.4
2016,7,13,12,45,936.0,111.5,3.5,25.5,1003.5,946.61,696.16
2016,7,13,13,0,938.0,109.0,3.7,26.0,997.0,923.5,681.04
2016,7,13,13,15,935.0,108.5,3.85,26.0,982.5,895.42,663.54
2016,7,13,13,30,932.0,108.0,4.0,26.0,968.0,865.06,644.34
2016,7,13,13,45,928.0,107.0,4.2,26.0,946.0,831.28,622.81
2016,7,13,14,0,924.0,106.0,4.4,26.0,924.0,795.54,599.64
2016,7,13,14,15,917.5,105.0,4.45,25.5,895.5,756.21,574.27
2016,7,13,14,30,911.0,104.0,4.5,25.0,867.0,715.41,547.6
2016,7,13,14,45,903.0,102.0,4.6,25.0,832.5,671.48,515.42
2016,7,13,15,0,895.0,100.0,4.7,25.0,798.0,626.57,481.68
2016,7,13,15,15,884.0,98.5,4.7,24.5,758.0,579.7,446.16
2016,7,13,15,30,873.0,97.0,4.7,24.0,718.0,532.51,409.39
2016,7,13,15,45,859.0,94.5,4.75,24.0,673.5,482.95,369.12
2016,7,13,16,0,845.0,92.0,4.8,24.0,629.0,433.76,328.14
2016,7,13,16,15,827.0,89.5,4.75,23.5,581.0,379.6,282.93
2016,7,13,16,30,809.0,87.0,4.7,23.0,533.0,330.63,240.74
2016,7,13,16,45,785.0,83.5,4.7,23.0,482.5,280.59,196.99
2016,7,13,17,0,761.0,80.0,4.7,23.0,432.0,232.77,155.21
2016,7,13,17,15,728.5,76.0,4.6,22.5,380.5,185.46,115.54
2016,7,13,17,30,696.0,72.0,4.5,22.0,329.0,138.23,78.41
2016,7,13,17,45,651.0,66.5,4.4,21.5,278.5,95.39,49.67
2016,7,13,18,0,606.0,61.0,4.3,21.0,228.0,57.31,31.43
2016,7,13,18,15,539.5,54.0,4.2,20.5,179.5,37.26,26.84
2016,7,13,18,30,473.0,47.0,4.1,20.0,131.0,34.06,23.81
2016,7,13,18,45,369.0,37.0,4.0,19.5,90.0,27.83,17.92
2016,7,13,19,0,265.0,27.0,3.9,19.0,49.0,21.17,9.85
2016,7,13,19,15,132.5,13.5,3.85,18.5,24.5,13.27,0.0
2016,7,13,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,5,15,145.0,12.5,2.2,14.5,24.5,51.13,0.0
2016,7,14,5,30,290.0,25.0,2.1,15.0,49.0,135.21,81.25
2016,7,14,5,45,396.0,34.0,2.05,15.5,90.5,198.64,148.89
2016,7,14,6,0,502.0,43.0,2.0,16.0,132.0,270.82,212.17
2016,7,14,6,15,567.5,49.5,1.9,16.5,180.0,331.3,265.06
2016,7,14,6,30,633.0,56.0,1.8,17.0,228.0,397.34,320.64
2016,7,14,6,45,678.0,60.5,1.75,17.5,279.5,452.84,366.15
2016,7,14,7,0,723.0,65.0,1.7,18.0,331.0,513.65,413.85
2016,7,14,7,15,754.5,68.5,1.7,18.5,382.5,567.33,454.5
2016,7,14,7,30,786.0,72.0,1.7,19.0,434.0,622.18,494.58
2016,7,14,7,45,810.5,75.0,1.7,19.5,485.0,672.33,528.22
2016,7,14,8,0,835.0,78.0,1.7,20.0,536.0,718.01,557.81
2016,7,14,8,15,852.5,80.0,1.7,20.5,584.5,761.25,585.06
2016,7,14,8,30,870.0,82.0,1.7,21.0,633.0,803.57,611.12
2016,7,14,8,45,884.0,84.0,1.75,21.5,678.0,841.77,634.41
2016,7,14,9,0,898.0,86.0,1.8,22.0,723.0,878.34,656.36
2016,7,14,9,15,908.5,87.5,1.8,22.5,763.5,909.4,673.87
2016,7,14,9,30,919.0,89.0,1.8,23.0,804.0,938.26,689.8
2016,7,14,9,45,925.0,92.0,1.85,23.5,838.5,962.22,703.05
2016,7,14,10,0,931.0,95.0,1.9,24.0,873.0,983.47,714.59
2016,7,14,10,15,937.5,96.0,1.95,24.0,902.0,1000.27,724.72
2016,7,14,10,30,944.0,97.0,2.0,24.0,931.0,1014.19,733.15
2016,7,14,10,45,947.5,98.0,2.1,24.5,953.0,1022.26,737.16
2016,7,14,11,0,951.0,99.0,2.2,25.0,975.0,1027.27,739.35
2016,7,14,11,15,954.0,99.5,2.35,25.0,990.5,1028.2,741.07
2016,7,14,11,30,957.0,100.0,2.5,25.0,1006.0,1026.04,740.89
2016,7,14,11,45,958.5,100.5,2.65,25.5,1014.0,1019.36,736.41
2016,7,14,12,0,960.0,101.0,2.8,26.0,1022.0,1009.64,730.02
2016,7,14,12,15,960.0,101.0,2.9,25.5,1022.0,995.05,722.94
2016,7,14,12,30,960.0,101.0,3.0,25.0,1022.0,977.6,713.99
2016,7,14,12,45,708.5,244.5,3.2,25.0,921.5,874.02,646.98
2016,7,14,13,0,457.0,388.0,3.4,25.0,821.0,772.69,572.24
2016,7,14,13,15,697.0,248.5,3.45,25.0,897.0,827.55,618.19
2016,7,14,13,30,937.0,109.0,3.5,25.0,973.0,869.44,647.82
2016,7,14,13,45,932.0,108.5,3.6,25.0,951.0,835.16,625.18
2016,7,14,14,0,927.0,108.0,3.7,25.0,929.0,798.97,601.55
2016,7,14,14,15,920.5,107.0,3.75,24.5,900.0,759.49,576.3
2016,7,14,14,30,914.0,106.0,3.8,24.0,871.0,718.55,549.59
2016,7,14,14,45,905.0,104.5,3.85,24.0,836.0,674.27,517.0
2016,7,14,15,0,896.0,103.0,3.9,24.0,801.0,629.1,483.0
2016,7,14,15,15,884.5,101.0,3.9,23.5,760.5,581.42,447.06
2016,7,14,15,30,873.0,99.0,3.9,23.0,720.0,533.46,409.88
2016,7,14,15,45,858.0,97.0,3.95,23.0,675.0,483.84,369.69
2016,7,14,16,0,843.0,95.0,4.0,23.0,630.0,430.75,325.93
2016,7,14,16,15,824.0,92.0,4.0,22.5,581.5,379.8,283.28
2016,7,14,16,30,805.0,89.0,4.0,22.0,533.0,330.18,240.72
2016,7,14,16,45,779.0,86.0,4.05,21.5,482.0,280.23,197.53
2016,7,14,17,0,753.0,83.0,4.1,21.0,431.0,232.71,156.32
2016,7,14,17,15,719.5,78.5,4.1,20.5,379.0,185.18,116.43
2016,7,14,17,30,686.0,74.0,4.1,20.0,327.0,137.7,79.03
2016,7,14,17,45,637.5,69.0,4.1,19.5,276.0,95.53,50.9
2016,7,14,18,0,589.0,64.0,4.1,19.0,225.0,58.48,33.49
2016,7,14,18,15,519.5,56.5,4.0,18.5,177.0,39.49,29.03
2016,7,14,18,30,450.0,49.0,3.9,18.0,129.0,35.97,25.67
2016,7,14,18,45,345.0,38.5,3.8,17.5,88.5,29.35,19.35
2016,7,14,19,0,240.0,28.0,3.7,17.0,48.0,22.26,10.52
2016,7,14,19,15,120.0,14.0,3.6,16.5,24.0,13.76,0.0
2016,7,14,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,130.0,13.0,3.0,13.0,23.0,47.39,0.0
2016,7,15,5,30,260.0,26.0,3.1,13.0,46.0,125.78,73.81
2016,7,15,5,45,366.5,35.5,3.25,13.5,86.5,189.07,142.77
2016,7,15,6,0,473.0,45.0,3.4,14.0,127.0,260.52,206.33
2016,7,15,6,15,540.5,51.5,3.3,14.5,175.0,320.55,259.82
2016,7,15,6,30,608.0,58.0,3.2,15.0,223.0,386.3,316.49
2016,7,15,6,45,308.0,91.0,3.15,15.5,175.0,283.98,233.95
2016,7,15,7,0,8.0,124.0,3.1,16.0,127.0,129.75,103.37
2016,7,15,7,15,32.0,152.5,3.0,16.5,167.0,181.06,145.88
2016,7,15,7,30,56.0,181.0,2.9,17.0,207.0,228.73,184.3
2016,7,15,7,45,66.0,205.0,2.8,17.5,239.0,262.81,210.75
2016,7,15,8,0,76.0,229.0,2.7,18.0,271.0,297.33,237.06
2016,7,15,8,15,136.0,254.5,2.7,18.0,337.5,381.51,303.4
2016,7,15,8,30,196.0,280.0,2.7,18.0,404.0,460.66,364.26
2016,7,15,8,45,541.5,184.0,2.7,18.5,560.0,671.35,528.6
2016,7,15,9,0,887.0,88.0,2.7,19.0,716.0,870.15,667.96
2016,7,15,9,15,898.0,90.0,2.7,19.5,756.5,901.96,685.3
2016,7,15,9,30,909.0,92.0,2.7,20.0,797.0,931.62,702.49
2016,7,15,9,45,915.5,94.5,2.7,20.5,831.5,955.31,715.54
2016,7,15,10,0,922.0,97.0,2.7,21.0,866.0,976.36,726.84
2016,7,15,10,15,928.5,98.0,2.7,21.0,895.5,993.06,736.67
2016,7,15,10,30,935.0,99.0,2.7,21.0,925.0,1006.91,744.73
2016,7,15,10,45,940.5,99.0,2.75,21.5,947.5,1015.82,748.71
2016,7,15,11,0,946.0,99.0,2.8,22.0,970.0,1021.73,750.86
2016,7,15,11,15,949.0,99.5,2.8,22.0,985.0,1022.69,750.89
2016,7,15,11,30,952.0,100.0,2.8,22.0,1000.0,1020.56,749.09
2016,7,15,11,45,954.5,100.0,2.85,22.0,1008.5,1014.38,745.25
2016,7,15,12,0,957.0,100.0,2.9,22.0,1017.0,1005.16,739.55
2016,7,15,12,15,957.0,100.0,2.95,22.0,1017.0,990.63,730.45
2016,7,15,12,30,957.0,100.0,3.0,22.0,1017.0,973.23,719.55
2016,7,15,12,45,948.0,104.5,3.05,22.0,1007.5,949.34,704.37
2016,7,15,13,0,939.0,109.0,3.1,22.0,998.0,923.09,687.62
2016,7,15,13,15,936.0,108.5,3.1,22.0,983.0,894.96,669.22
2016,7,15,13,30,933.0,108.0,3.1,22.0,968.0,864.54,649.2
2016,7,15,13,45,717.5,221.5,3.1,22.0,874.0,770.96,584.27
2016,7,15,14,0,502.0,335.0,3.1,22.0,780.0,688.35,520.85
2016,7,15,14,15,516.0,311.0,3.1,22.0,755.5,655.49,498.48
2016,7,15,14,30,530.0,287.0,3.1,22.0,731.0,620.89,474.11
2016,7,15,14,45,530.0,273.0,3.1,22.0,701.0,584.57,447.66
2016,7,15,15,0,530.0,259.0,3.1,22.0,671.0,547.54,420.19
2016,7,15,15,15,697.5,179.5,3.1,21.5,692.5,542.62,418.44
2016,7,15,15,30,865.0,100.0,3.1,21.0,714.0,529.4,408.41
2016,7,15,15,45,846.5,99.0,3.1,21.0,668.5,479.39,367.67
2016,7,15,16,0,828.0,98.0,3.1,21.0,623.0,426.28,323.84
2016,7,15,16,15,808.5,95.0,3.15,20.5,574.5,375.83,281.64
2016,7,15,16,30,789.0,92.0,3.2,20.0,526.0,326.78,239.54
2016,7,15,16,45,597.5,123.0,3.25,19.5,434.0,259.79,187.57
2016,7,15,17,0,406.0,154.0,3.3,19.0,342.0,214.51,155.13
2016,7,15,17,15,532.5,116.5,3.35,18.5,331.5,182.83,123.05
2016,7,15,17,30,659.0,79.0,3.4,18.0,321.0,137.63,80.76
2016,7,15,17,45,603.0,74.0,3.45,18.0,269.5,96.3,53.34
2016,7,15,18,0,547.0,69.0,3.5,18.0,218.0,60.85,36.84
2016,7,15,18,15,476.0,61.0,3.45,17.5,171.0,43.55,32.72
2016,7,15,18,30,405.0,53.0,3.4,17.0,124.0,39.83,29.13
2016,7,15,18,45,298.0,41.0,3.35,16.5,84.5,31.24,21.02
2016,7,15,19,0,191.0,29.0,3.3,16.0,45.0,22.62,10.55
2016,7,15,19,15,95.5,14.5,3.25,15.5,22.5,14.25,0.0
2016,7,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,15,118.0,13.0,3.4,14.0,22.0,43.99,0.0
2016,7,16,5,30,236.0,26.0,3.4,14.0,44.0,117.25,65.81
2016,7,16,5,45,345.0,36.0,3.45,14.5,84.0,181.28,135.99
2016,7,16,6,0,454.0,46.0,3.5,15.0,124.0,253.16,199.58
2016,7,16,6,15,523.0,53.0,3.4,15.5,171.5,313.54,253.14
2016,7,16,6,30,592.0,60.0,3.3,16.0,219.0,379.78,310.05
2016,7,16,6,45,333.0,100.5,3.2,16.5,194.0,308.39,252.85
2016,7,16,7,0,74.0,141.0,3.1,17.0,169.0,194.01,156.91
2016,7,16,7,15,64.5,160.5,3.0,17.0,187.0,210.96,170.55
2016,7,16,7,30,55.0,180.0,2.9,17.0,205.0,226.94,182.77
2016,7,16,7,45,212.0,191.5,2.85,17.5,305.0,367.34,297.28
2016,7,16,8,0,369.0,203.0,2.8,18.0,405.0,503.15,403.57
2016,7,16,8,15,602.5,147.0,2.75,18.5,511.5,647.4,514.51
2016,7,16,8,30,836.0,91.0,2.7,19.0,618.0,784.32,611.04
2016,7,16,8,45,852.5,92.5,2.7,19.5,663.0,823.03,634.44
2016,7,16,9,0,869.0,94.0,2.7,20.0,708.0,860.35,657.33
2016,7,16,9,15,880.0,96.0,2.7,20.0,748.5,891.7,677.11
2016,7,16,9,30,891.0,98.0,2.7,20.0,789.0,920.96,695.4
2016,7,16,9,45,898.5,100.0,2.75,20.5,823.5,944.68,708.98
2016,7,16,10,0,906.0,102.0,2.8,21.0,858.0,965.86,720.86
2016,7,16,10,15,912.5,103.5,2.85,21.0,887.0,982.87,731.4
2016,7,16,10,30,919.0,105.0,2.9,21.0,916.0,997.08,740.21
2016,7,16,10,45,923.0,106.5,2.95,21.0,938.0,1005.98,745.62
2016,7,16,11,0,927.0,108.0,3.0,21.0,960.0,1011.89,749.22
2016,7,16,11,15,930.5,108.5,3.05,21.0,975.5,1013.27,749.98
2016,7,16,11,30,934.0,109.0,3.1,21.0,991.0,1011.62,748.89
2016,7,16,11,45,935.5,109.5,3.2,21.5,999.0,1005.04,743.65
2016,7,16,12,0,937.0,110.0,3.3,22.0,1007.0,995.49,736.56
2016,7,16,12,15,937.5,110.0,3.35,22.0,1008.0,981.61,727.74
2016,7,16,12,30,938.0,110.0,3.4,22.0,1009.0,964.91,717.12
2016,7,16,12,45,936.0,110.5,3.5,22.0,1001.5,943.71,703.85
2016,7,16,13,0,934.0,111.0,3.6,22.0,994.0,919.94,688.83
2016,7,16,13,15,932.0,110.5,3.6,21.5,979.5,892.76,672.15
2016,7,16,13,30,930.0,110.0,3.6,21.0,965.0,863.23,653.76
2016,7,16,13,45,927.5,108.0,3.65,21.0,944.0,829.68,631.47
2016,7,16,14,0,925.0,106.0,3.7,21.0,923.0,794.08,607.58
2016,7,16,14,15,919.0,105.0,3.75,21.0,895.0,755.0,581.02
2016,7,16,14,30,913.0,104.0,3.8,21.0,867.0,714.4,553.05
2016,7,16,14,45,906.0,102.0,3.85,21.0,833.0,670.94,520.62
2016,7,16,15,0,899.0,100.0,3.9,21.0,799.0,626.41,486.66
2016,7,16,15,15,888.5,98.0,3.95,20.5,759.0,579.1,450.62
2016,7,16,15,30,878.0,96.0,4.0,20.0,719.0,531.43,413.2
2016,7,16,15,45,864.5,94.0,4.05,20.0,674.5,482.23,372.74
2016,7,16,16,0,851.0,92.0,4.1,20.0,630.0,433.34,331.49
2016,7,16,16,15,833.0,89.0,4.1,19.5,582.0,378.37,285.15
2016,7,16,16,30,815.0,86.0,4.1,19.0,534.0,328.59,241.83
2016,7,16,16,45,791.5,82.5,4.2,19.0,483.0,278.35,197.37
2016,7,16,17,0,768.0,79.0,4.3,19.0,432.0,230.27,154.87
2016,7,16,17,15,735.5,75.0,4.3,18.5,380.5,182.61,114.51
2016,7,16,17,30,703.0,71.0,4.3,18.0,329.0,138.35,79.61
2016,7,16,17,45,657.0,66.0,4.3,17.5,277.5,92.3,48.46
2016,7,16,18,0,611.0,61.0,4.3,17.0,226.0,54.41,31.19
2016,7,16,18,15,542.5,54.0,4.2,16.5,177.5,37.52,27.53
2016,7,16,18,30,474.0,47.0,4.1,16.0,129.0,34.35,24.45
2016,7,16,18,45,363.5,37.0,4.1,15.5,88.0,28.13,18.42
2016,7,16,19,0,253.0,27.0,4.1,15.0,47.0,21.47,9.45
2016,7,16,19,15,126.5,13.5,4.1,14.5,23.5,13.27,0.0
2016,7,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,17,5,15,134.0,12.0,4.45,13.5,22.0,47.01,0.0
2016,7,17,5,30,268.0,24.0,4.5,14.0,44.0,124.2,66.64
2016,7,17,5,45,382.0,33.0,4.6,14.5,85.0,190.62,142.68
2016,7,17,6,0,496.0,42.0,4.7,15.0,126.0,264.86,208.96
2016,7,17,6,15,248.0,55.5,4.65,15.0,97.5,187.97,151.93
2016,7,17,6,30,0.0,69.0,4.6,15.0,69.0,68.03,52.11
2016,7,17,6,45,0.0,84.5,4.6,15.5,84.5,83.57,65.25
2016,7,17,7,0,0.0,100.0,4.6,16.0,100.0,99.05,78.01
2016,7,17,7,15,0.0,118.5,4.55,16.0,118.5,117.68,93.32
2016,7,17,7,30,0.0,137.0,4.5,16.0,137.0,136.24,108.36
2016,7,17,7,45,5.5,160.0,4.45,16.5,163.0,163.39,130.19
2016,7,17,8,0,11.0,183.0,4.4,17.0,189.0,190.86,151.93
2016,7,17,8,15,21.5,212.5,4.4,17.0,225.5,229.37,182.73
2016,7,17,8,30,32.0,242.0,4.4,17.0,262.0,276.73,220.11
2016,7,17,8,45,30.5,255.5,4.45,17.5,276.0,289.38,228.92
2016,7,17,9,0,29.0,269.0,4.5,18.0,290.0,301.85,237.6
2016,7,17,9,15,19.5,247.0,4.55,18.0,261.5,261.96,205.6
2016,7,17,9,30,10.0,225.0,4.6,18.0,233.0,230.73,180.38
2016,7,17,9,45,13.5,254.5,4.65,18.5,266.0,263.53,205.55
2016,7,17,10,0,17.0,284.0,4.7,19.0,299.0,296.31,230.29
2016,7,17,10,15,31.0,331.0,4.7,19.0,358.5,364.58,282.71
2016,7,17,10,30,45.0,378.0,4.7,19.0,418.0,425.55,328.74
2016,7,17,10,45,35.0,362.0,4.75,19.0,393.5,397.89,307.08
2016,7,17,11,0,25.0,346.0,4.8,19.0,369.0,370.4,285.75
2016,7,17,11,15,35.0,378.5,4.8,19.0,411.5,411.48,316.97
2016,7,17,11,30,45.0,411.0,4.8,19.0,454.0,451.93,347.26
2016,7,17,11,45,67.0,437.0,4.8,19.5,501.5,496.55,380.21
2016,7,17,12,0,89.0,463.0,4.8,20.0,549.0,540.08,411.9
2016,7,17,12,15,87.0,461.5,4.9,19.5,545.5,533.0,407.41
2016,7,17,12,30,85.0,460.0,5.0,19.0,542.0,525.73,402.98
2016,7,17,12,45,279.0,422.5,5.1,19.0,687.0,660.06,508.75
2016,7,17,13,0,473.0,385.0,5.2,19.0,832.0,782.72,602.67
2016,7,17,13,15,313.0,420.5,5.3,19.0,715.0,665.76,513.31
2016,7,17,13,30,153.0,456.0,5.4,19.0,598.0,557.54,429.51
2016,7,17,13,45,193.0,441.0,5.5,19.0,615.0,567.01,438.52
2016,7,17,14,0,233.0,426.0,5.6,19.0,632.0,573.66,444.9
2016,7,17,14,15,178.5,413.0,5.65,18.5,568.0,511.72,398.3
2016,7,17,14,30,124.0,400.0,5.7,18.0,504.0,453.61,354.2
2016,7,17,14,45,112.0,380.0,5.8,18.0,471.0,420.44,329.14
2016,7,17,15,0,100.0,360.0,5.9,18.0,438.0,392.13,307.56
2016,7,17,15,15,108.0,342.0,5.95,18.0,422.0,374.0,293.96
2016,7,17,15,30,116.0,324.0,6.0,18.0,406.0,350.84,276.23
2016,7,17,15,45,129.5,303.5,6.1,18.0,389.5,331.43,261.19
2016,7,17,16,0,143.0,283.0,6.2,18.0,373.0,310.8,244.81
2016,7,17,16,15,142.0,260.5,6.2,17.5,344.5,282.01,222.1
2016,7,17,16,30,141.0,238.0,6.2,17.0,316.0,253.41,199.21
2016,7,17,16,45,94.5,208.0,6.25,16.5,258.5,211.48,166.53
2016,7,17,17,0,48.0,178.0,6.3,16.0,201.0,169.89,134.37
2016,7,17,17,15,114.5,160.0,6.2,15.5,204.5,157.01,121.33
2016,7,17,17,30,181.0,142.0,6.1,15.0,208.0,142.04,106.44
2016,7,17,17,45,387.5,100.5,6.1,15.0,213.5,102.5,67.5
2016,7,17,18,0,594.0,59.0,6.1,15.0,219.0,51.3,29.74
2016,7,17,18,15,526.0,52.5,6.0,14.5,172.0,36.32,26.68
2016,7,17,18,30,458.0,46.0,5.9,14.0,125.0,33.53,23.92
2016,7,17,18,45,345.0,36.0,5.8,14.0,84.5,27.27,17.76
2016,7,17,19,0,232.0,26.0,5.7,14.0,44.0,20.58,8.48
2016,7,17,19,15,116.0,13.0,5.65,13.5,22.0,12.78,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,125.5,11.5,4.1,13.0,20.5,44.07,0.0
2016,7,18,5,30,251.0,23.0,4.1,13.0,41.0,116.91,59.26
2016,7,18,5,45,364.0,32.0,4.1,13.5,81.0,182.45,136.41
2016,7,18,6,0,477.0,41.0,4.1,14.0,121.0,255.21,201.54
2016,7,18,6,15,542.5,47.0,4.05,14.5,167.5,313.55,254.11
2016,7,18,6,30,608.0,53.0,4.0,15.0,214.0,377.5,309.94
2016,7,18,6,45,304.0,70.5,3.95,15.5,151.0,255.91,211.65
2016,7,18,7,0,0.0,88.0,3.9,16.0,88.0,86.36,67.22
2016,7,18,7,15,0.0,109.5,3.85,16.0,109.5,108.17,85.39
2016,7,18,7,30,0.0,131.0,3.8,16.0,131.0,129.92,103.1
2016,7,18,7,45,0.0,133.0,3.8,16.5,133.0,131.19,103.57
2016,7,18,8,0,0.0,135.0,3.8,17.0,135.0,132.66,104.23
2016,7,18,8,15,7.0,174.0,3.75,17.0,178.5,177.76,140.69
2016,7,18,8,30,14.0,213.0,3.7,17.0,222.0,223.37,176.95
2016,7,18,8,45,63.5,267.0,3.7,17.5,311.0,329.58,261.28
2016,7,18,9,0,113.0,321.0,3.7,18.0,400.0,440.01,345.96
2016,7,18,9,15,89.0,331.0,3.7,18.0,396.0,421.06,329.59
2016,7,18,9,30,65.0,341.0,3.7,18.0,392.0,409.79,319.51
2016,7,18,9,45,62.0,354.5,3.75,18.5,405.0,420.6,326.41
2016,7,18,10,0,59.0,368.0,3.8,19.0,418.0,431.06,332.96
2016,7,18,10,15,130.5,398.5,3.85,19.0,512.5,537.92,414.38
2016,7,18,10,30,202.0,429.0,3.9,19.0,607.0,636.97,487.8
2016,7,18,10,45,231.0,435.5,3.95,19.5,644.0,669.93,510.55
2016,7,18,11,0,260.0,442.0,4.0,20.0,681.0,708.46,537.27
2016,7,18,11,15,273.5,436.5,4.05,20.0,691.5,711.93,539.84
2016,7,18,11,30,287.0,431.0,4.1,20.0,702.0,714.42,541.97
2016,7,18,11,45,607.5,265.0,4.15,20.0,844.0,852.87,650.84
2016,7,18,12,0,928.0,99.0,4.2,20.0,986.0,974.65,735.37
2016,7,18,12,15,928.5,99.0,4.25,20.0,986.5,960.98,725.34
2016,7,18,12,30,929.0,99.0,4.3,20.0,987.0,944.52,714.47
2016,7,18,12,45,933.5,95.0,4.35,20.0,981.5,925.0,701.55
2016,7,18,13,0,938.0,91.0,4.4,20.0,976.0,902.69,686.76
2016,7,18,13,15,936.0,90.5,4.4,20.0,961.5,875.5,668.33
2016,7,18,13,30,934.0,90.0,4.4,20.0,947.0,845.94,648.23
2016,7,18,13,45,932.5,87.5,4.45,20.0,926.5,812.64,625.72
2016,7,18,14,0,931.0,85.0,4.5,20.0,906.0,777.2,601.52
2016,7,18,14,15,925.5,84.0,4.5,20.0,878.5,738.32,574.38
2016,7,18,14,30,920.0,83.0,4.5,20.0,851.0,697.87,545.89
2016,7,18,14,45,915.0,81.0,4.5,20.0,817.5,655.43,514.02
2016,7,18,15,0,910.0,79.0,4.5,20.0,784.0,611.76,479.97
2016,7,18,15,15,900.5,77.5,4.5,20.0,745.0,565.03,442.77
2016,7,18,15,30,891.0,76.0,4.5,20.0,706.0,517.83,404.29
2016,7,18,15,45,880.5,73.5,4.5,20.0,662.5,469.01,363.59
2016,7,18,16,0,870.0,71.0,4.5,20.0,619.0,420.23,321.88
2016,7,18,16,15,854.0,69.0,4.55,19.5,572.0,370.15,278.84
2016,7,18,16,30,838.0,67.0,4.6,19.0,525.0,321.04,235.57
2016,7,18,16,45,817.5,64.0,4.65,18.5,475.5,271.02,191.13
2016,7,18,17,0,797.0,61.0,4.7,18.0,426.0,222.79,148.25
2016,7,18,17,15,768.0,58.0,4.75,17.5,375.0,170.75,103.82
2016,7,18,17,30,739.0,55.0,4.8,17.0,324.0,126.11,68.42
2016,7,18,17,45,698.0,51.0,4.9,17.0,273.5,82.98,39.98
2016,7,18,18,0,657.0,47.0,5.0,17.0,223.0,44.27,23.57
2016,7,18,18,15,595.0,42.0,4.95,16.5,175.5,30.31,21.16
2016,7,18,18,30,533.0,37.0,4.9,16.0,128.0,28.08,18.93
2016,7,18,18,45,428.0,29.5,4.85,15.5,87.0,21.43,12.62
2016,7,18,19,0,323.0,22.0,4.8,15.0,46.0,16.81,5.49
2016,7,18,19,15,161.5,11.0,4.65,14.5,23.0,10.81,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,5,15,156.0,10.5,3.25,13.0,21.5,50.78,0.0
2016,7,19,5,30,312.0,21.0,3.3,13.0,43.0,132.44,62.73
2016,7,19,5,45,419.5,29.0,3.4,13.5,83.5,197.93,147.18
2016,7,19,6,0,527.0,37.0,3.5,14.0,124.0,267.02,210.1
2016,7,19,6,15,591.0,42.0,3.45,14.0,171.5,326.18,264.08
2016,7,19,6,30,655.0,47.0,3.4,14.0,219.0,390.62,321.01
2016,7,19,6,45,327.5,66.5,3.4,14.5,152.5,263.29,218.39
2016,7,19,7,0,0.0,86.0,3.4,15.0,86.0,84.29,65.73
2016,7,19,7,15,5.0,119.5,3.4,15.5,122.0,121.97,97.17
2016,7,19,7,30,10.0,153.0,3.4,16.0,158.0,160.13,128.21
2016,7,19,7,45,5.0,156.0,3.45,16.5,158.5,158.88,126.33
2016,7,19,8,0,0.0,159.0,3.5,17.0,159.0,157.54,124.42
2016,7,19,8,15,4.5,179.0,3.55,17.0,181.5,181.04,143.18
2016,7,19,8,30,9.0,199.0,3.6,17.0,204.0,204.77,161.9
2016,7,19,8,45,22.0,238.5,3.65,17.5,253.5,256.08,202.23
2016,7,19,9,0,35.0,278.0,3.7,18.0,303.0,316.81,249.03
2016,7,19,9,15,40.0,300.5,3.75,18.0,330.5,344.6,269.9
2016,7,19,9,30,45.0,323.0,3.8,18.0,358.0,372.32,290.67
2016,7,19,9,45,86.5,360.5,3.85,18.5,431.5,449.64,349.51
2016,7,19,10,0,128.0,398.0,3.9,19.0,505.0,536.03,413.43
2016,7,19,10,15,186.5,409.5,3.95,19.0,571.0,602.65,463.34
2016,7,19,10,30,245.0,421.0,4.0,19.0,637.0,677.1,518.08
2016,7,19,10,45,589.5,258.0,4.05,19.0,794.0,847.32,650.69
2016,7,19,11,0,934.0,95.0,4.1,19.0,951.0,1002.91,758.41
2016,7,19,11,15,936.5,95.5,4.1,19.0,965.5,1003.47,757.03
2016,7,19,11,30,939.0,96.0,4.1,19.0,980.0,1000.99,754.92
2016,7,19,11,45,941.0,95.5,4.2,19.5,988.0,993.98,749.05
2016,7,19,12,0,943.0,95.0,4.3,20.0,996.0,983.98,741.27
2016,7,19,12,15,943.5,95.0,4.35,20.0,996.5,970.13,732.11
2016,7,19,12,30,944.0,95.0,4.4,20.0,997.0,953.43,721.07
2016,7,19,12,45,937.5,98.5,4.45,20.0,988.0,931.1,706.39
2016,7,19,13,0,931.0,102.0,4.5,20.0,979.0,906.32,690.03
2016,7,19,13,15,928.0,101.0,4.55,20.0,964.5,877.9,671.08
2016,7,19,13,30,925.0,100.0,4.6,20.0,950.0,847.19,650.44
2016,7,19,13,45,925.0,97.0,4.7,20.5,929.5,814.78,627.54
2016,7,19,14,0,925.0,94.0,4.8,21.0,909.0,780.16,602.94
2016,7,19,14,15,919.0,93.0,4.85,20.5,880.5,741.06,576.97
2016,7,19,14,30,913.0,92.0,4.9,20.0,852.0,700.44,549.52
2016,7,19,14,45,908.0,89.0,5.0,20.0,818.5,657.28,516.95
2016,7,19,15,0,903.0,86.0,5.1,20.0,785.0,612.91,482.48
2016,7,19,15,15,892.5,84.5,5.1,20.0,745.0,565.86,444.78
2016,7,19,15,30,882.0,83.0,5.1,20.0,705.0,518.43,405.88
2016,7,19,15,45,871.5,80.0,5.2,20.0,661.5,469.5,365.05
2016,7,19,16,0,861.0,77.0,5.3,20.0,618.0,420.63,323.17
2016,7,19,16,15,844.0,74.5,5.3,19.5,570.5,370.1,279.52
2016,7,19,16,30,827.0,72.0,5.3,19.0,523.0,320.65,235.82
2016,7,19,16,45,808.0,68.5,5.35,19.0,474.0,271.07,191.23
2016,7,19,17,0,789.0,65.0,5.4,19.0,425.0,218.74,144.74
2016,7,19,17,15,759.0,61.5,5.35,18.5,374.0,170.88,103.93
2016,7,19,17,30,729.0,58.0,5.3,18.0,323.0,126.15,68.73
2016,7,19,17,45,689.5,53.5,5.25,17.5,272.5,83.21,40.78
2016,7,19,18,0,650.0,49.0,5.2,17.0,222.0,44.56,24.84
2016,7,19,18,15,586.0,43.5,5.05,16.5,174.5,31.73,22.4
2016,7,19,18,30,522.0,38.0,4.9,16.0,127.0,29.12,19.83
2016,7,19,18,45,418.5,30.0,4.75,15.5,86.0,21.96,13.04
2016,7,19,19,0,315.0,22.0,4.6,15.0,45.0,16.9,5.11
2016,7,19,19,15,157.5,11.0,4.5,14.5,22.5,10.81,0.0
2016,7,19,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,5,15,156.5,10.0,3.35,13.0,20.5,50.14,0.0
2016,7,20,5,30,313.0,20.0,3.5,13.0,41.0,130.55,56.33
2016,7,20,5,45,420.5,28.0,3.65,13.5,81.5,193.4,143.08
2016,7,20,6,0,528.0,36.0,3.8,14.0,122.0,265.41,208.63
2016,7,20,6,15,592.5,41.5,3.75,14.5,170.0,325.3,262.85
2016,7,20,6,30,657.0,47.0,3.7,15.0,218.0,390.56,319.92
2016,7,20,6,45,699.5,51.0,3.7,15.5,268.5,447.26,368.37
2016,7,20,7,0,742.0,55.0,3.7,16.0,319.0,506.7,417.21
2016,7,20,7,15,772.0,58.0,3.65,16.0,370.5,559.58,459.91
2016,7,20,7,30,802.0,61.0,3.6,16.0,422.0,609.38,498.78
2016,7,20,7,45,824.0,63.5,3.55,16.5,472.5,657.78,532.81
2016,7,20,8,0,846.0,66.0,3.5,17.0,523.0,706.08,565.91
2016,7,20,8,15,863.0,68.0,3.45,17.5,571.0,749.55,594.67
2016,7,20,8,30,880.0,70.0,3.4,18.0,619.0,792.03,622.16
2016,7,20,8,45,893.0,71.5,3.4,18.5,663.5,829.37,645.73
2016,7,20,9,0,906.0,73.0,3.4,19.0,708.0,865.01,667.81
2016,7,20,9,15,916.0,74.5,3.4,19.0,748.5,896.09,687.75
2016,7,20,9,30,926.0,76.0,3.4,19.0,789.0,924.93,706.08
2016,7,20,9,45,924.5,82.5,3.4,19.5,822.0,946.21,717.81
2016,7,20,10,0,923.0,89.0,3.4,20.0,855.0,964.45,727.51
2016,7,20,10,15,929.5,90.0,3.45,20.5,883.5,981.32,736.69
2016,7,20,10,30,936.0,91.0,3.5,21.0,912.0,995.34,743.99
2016,7,20,10,45,942.0,91.0,3.55,21.5,935.0,1004.88,748.39
2016,7,20,11,0,948.0,91.0,3.6,22.0,958.0,1011.41,750.91
2016,7,20,11,15,951.0,91.5,3.65,22.0,973.5,1012.48,751.38
2016,7,20,11,30,954.0,92.0,3.7,22.0,989.0,1010.45,749.96
2016,7,20,11,45,957.0,91.0,3.8,22.0,997.0,1003.81,745.93
2016,7,20,12,0,960.0,90.0,3.9,22.0,1005.0,994.11,739.97
2016,7,20,12,15,960.5,90.0,4.0,22.0,1005.5,980.06,731.17
2016,7,20,12,30,961.0,90.0,4.1,22.0,1006.0,963.09,720.46
2016,7,20,12,45,960.0,89.5,4.25,22.0,999.0,941.46,706.86
2016,7,20,13,0,959.0,89.0,4.4,22.0,992.0,917.13,691.37
2016,7,20,13,15,956.5,89.0,4.5,22.0,978.0,889.42,673.42
2016,7,20,13,30,954.0,89.0,4.6,22.0,964.0,859.3,653.79
2016,7,20,13,45,951.0,87.5,4.75,22.0,942.5,825.08,631.39
2016,7,20,14,0,948.0,86.0,4.9,22.0,921.0,788.77,607.22
2016,7,20,14,15,942.5,85.5,5.0,22.0,892.5,749.67,580.49
2016,7,20,14,30,937.0,85.0,5.1,22.0,864.0,708.96,552.28
2016,7,20,14,45,930.0,83.5,5.25,22.0,830.0,664.95,519.6
2016,7,20,15,0,923.0,82.0,5.4,22.0,796.0,619.83,484.82
2016,7,20,15,15,913.5,80.5,5.45,21.5,756.0,572.44,447.99
2016,7,20,15,30,904.0,79.0,5.5,21.0,716.0,524.56,409.67
2016,7,20,15,45,891.5,77.0,5.6,21.0,671.5,474.58,367.95
2016,7,20,16,0,879.0,75.0,5.7,21.0,627.0,424.82,325.31
2016,7,20,16,15,862.0,73.0,5.7,20.5,579.0,373.85,281.26
2016,7,20,16,30,845.0,71.0,5.7,20.0,531.0,323.94,237.15
2016,7,20,16,45,823.0,68.0,5.75,19.5,480.0,273.1,192.0
2016,7,20,17,0,801.0,65.0,5.8,19.0,429.0,219.81,145.09
2016,7,20,17,15,770.5,62.0,5.8,18.5,377.5,171.71,104.1
2016,7,20,17,30,740.0,59.0,5.8,18.0,326.0,126.78,68.93
2016,7,20,17,45,697.5,54.5,5.8,18.0,274.5,83.15,40.8
2016,7,20,18,0,655.0,50.0,5.8,18.0,223.0,44.12,25.29
2016,7,20,18,15,589.5,44.5,5.65,17.5,175.0,32.74,23.17
2016,7,20,18,30,524.0,39.0,5.5,17.0,127.0,27.65,18.44
2016,7,20,18,45,417.0,30.5,5.4,16.5,85.5,22.51,13.38
2016,7,20,19,0,310.0,22.0,5.3,16.0,44.0,17.01,4.6
2016,7,20,19,15,155.0,11.0,5.2,15.5,22.0,10.81,0.0
2016,7,20,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
