Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,151.5,10.0,3.95,13.5,20.0,48.58,0.0
2016,7,21,5,30,303.0,20.0,4.1,14.0,40.0,126.47,48.02
2016,7,21,5,45,413.5,28.5,4.35,14.5,80.5,193.89,142.52
2016,7,21,6,0,524.0,37.0,4.6,15.0,121.0,263.96,206.77
2016,7,21,6,15,589.5,42.5,4.6,15.0,169.0,324.11,261.85
2016,7,21,6,30,655.0,48.0,4.6,15.0,217.0,389.69,320.11
2016,7,21,6,45,698.0,52.0,4.6,15.5,268.0,446.56,369.12
2016,7,21,7,0,741.0,56.0,4.6,16.0,319.0,506.21,418.59
2016,7,21,7,15,771.0,59.0,4.5,16.5,370.0,559.04,460.66
2016,7,21,7,30,801.0,62.0,4.4,17.0,421.0,608.8,498.77
2016,7,21,7,45,823.5,64.5,4.3,17.5,471.5,657.5,532.98
2016,7,21,8,0,846.0,67.0,4.2,18.0,522.0,706.15,566.33
2016,7,21,8,15,862.5,69.0,4.1,18.0,570.0,749.24,595.97
2016,7,21,8,30,879.0,71.0,4.0,18.0,618.0,791.31,624.41
2016,7,21,8,45,892.0,72.0,3.9,18.5,662.5,828.06,647.35
2016,7,21,9,0,905.0,73.0,3.8,19.0,707.0,863.12,668.72
2016,7,21,9,15,915.0,74.5,3.75,19.0,747.0,894.2,688.55
2016,7,21,9,30,925.0,76.0,3.7,19.0,787.0,923.03,706.72
2016,7,21,9,45,931.0,78.0,3.7,19.5,821.5,946.31,719.91
2016,7,21,10,0,937.0,80.0,3.7,20.0,856.0,966.88,731.25
2016,7,21,10,15,943.0,81.0,3.75,20.0,885.0,983.55,741.69
2016,7,21,10,30,949.0,82.0,3.8,20.0,914.0,997.31,750.29
2016,7,21,10,45,954.5,82.0,3.9,20.5,937.0,1006.53,754.82
2016,7,21,11,0,960.0,82.0,4.0,21.0,960.0,1012.69,757.42
2016,7,21,11,15,963.0,82.5,4.1,21.0,975.5,1013.85,758.25
2016,7,21,11,30,966.0,83.0,4.2,21.0,991.0,1011.86,757.1
2016,7,21,11,45,968.5,83.0,4.35,21.5,999.5,1005.74,752.13
2016,7,21,12,0,971.0,83.0,4.5,22.0,1008.0,996.51,745.28
2016,7,21,12,15,971.5,83.0,4.65,22.0,1008.5,982.36,736.99
2016,7,21,12,30,972.0,83.0,4.8,22.0,1009.0,965.25,726.67
2016,7,21,12,45,963.0,88.5,4.95,22.0,1000.0,942.17,712.21
2016,7,21,13,0,954.0,94.0,5.1,22.0,991.0,916.63,695.93
2016,7,21,13,15,952.0,93.5,5.1,21.5,977.0,888.93,678.45
2016,7,21,13,30,950.0,93.0,5.1,21.0,963.0,858.8,659.14
2016,7,21,13,45,950.0,90.0,5.15,21.0,942.5,825.58,636.5
2016,7,21,14,0,950.0,87.0,5.2,21.0,922.0,790.07,612.08
2016,7,21,14,15,944.5,86.0,5.15,21.0,893.5,750.39,584.0
2016,7,21,14,30,939.0,85.0,5.1,21.0,865.0,709.1,554.58
2016,7,21,14,45,935.5,82.0,5.1,21.0,831.5,665.79,521.76
2016,7,21,15,0,932.0,79.0,5.1,21.0,798.0,621.09,486.8
2016,7,21,15,15,922.5,77.5,5.05,20.5,758.0,573.28,449.35
2016,7,21,15,30,913.0,76.0,5.0,20.0,718.0,524.97,410.46
2016,7,21,15,45,903.0,73.0,5.0,20.0,674.0,474.79,368.4
2016,7,21,16,0,893.0,70.0,5.0,20.0,630.0,424.59,325.25
2016,7,21,16,15,877.0,68.0,5.0,19.5,581.5,373.32,280.86
2016,7,21,16,30,861.0,66.0,5.0,19.0,533.0,322.99,236.28
2016,7,21,16,45,840.5,63.0,5.05,19.0,482.5,271.78,190.27
2016,7,21,17,0,820.0,60.0,5.1,19.0,432.0,222.36,146.1
2016,7,21,17,15,790.5,57.0,5.1,18.5,380.0,173.46,104.53
2016,7,21,17,30,761.0,54.0,5.1,18.0,328.0,123.28,65.22
2016,7,21,17,45,718.0,50.5,5.1,17.5,276.0,79.47,37.58
2016,7,21,18,0,675.0,47.0,5.1,17.0,224.0,40.3,23.06
2016,7,21,18,15,611.0,41.5,4.95,16.5,175.5,30.14,20.98
2016,7,21,18,30,547.0,36.0,4.8,16.0,127.0,27.43,18.32
2016,7,21,18,45,436.5,28.5,4.7,15.5,85.0,22.65,13.52
2016,7,21,19,0,326.0,21.0,4.6,15.0,43.0,16.16,3.51
2016,7,21,19,15,163.0,10.5,4.5,14.5,21.5,10.32,0.0
2016,7,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,5,15,152.5,9.5,3.75,13.5,19.5,48.08,0.0
2016,7,22,5,30,305.0,19.0,3.9,14.0,39.0,122.29,39.01
2016,7,22,5,45,415.5,27.5,4.05,14.5,79.5,189.58,138.37
2016,7,22,6,0,526.0,36.0,4.2,15.0,120.0,262.74,205.23
2016,7,22,6,15,593.0,42.0,4.1,15.5,168.5,324.09,260.62
2016,7,22,6,30,660.0,48.0,4.0,16.0,217.0,391.07,319.04
2016,7,22,6,45,703.5,52.0,3.95,16.5,268.5,448.4,367.97
2016,7,22,7,0,747.0,56.0,3.9,17.0,320.0,508.56,417.29
2016,7,22,7,15,778.5,59.5,3.8,17.0,372.0,563.17,461.2
2016,7,22,7,30,810.0,63.0,3.7,17.0,424.0,614.82,501.47
2016,7,22,7,45,832.5,65.5,3.65,17.5,475.5,663.86,535.84
2016,7,22,8,0,855.0,68.0,3.6,18.0,527.0,712.84,569.28
2016,7,22,8,15,872.0,70.0,3.55,18.5,575.5,756.62,598.13
2016,7,22,8,30,889.0,72.0,3.5,19.0,624.0,799.4,625.69
2016,7,22,8,45,902.0,74.0,3.5,19.5,669.5,837.59,649.73
2016,7,22,9,0,915.0,76.0,3.5,20.0,715.0,874.04,672.24
2016,7,22,9,15,925.0,77.5,3.5,20.5,756.0,905.34,690.9
2016,7,22,9,30,935.0,79.0,3.5,21.0,797.0,934.37,707.86
2016,7,22,9,45,933.5,85.5,3.55,21.5,829.5,955.83,719.9
2016,7,22,10,0,932.0,92.0,3.6,22.0,862.0,974.21,729.91
2016,7,22,10,15,938.0,93.0,3.65,22.0,891.5,990.7,740.15
2016,7,22,10,30,944.0,94.0,3.7,22.0,921.0,1004.3,748.54
2016,7,22,10,45,949.0,94.5,3.75,22.5,943.5,1013.42,752.61
2016,7,22,11,0,954.0,95.0,3.8,23.0,966.0,1019.48,754.78
2016,7,22,11,15,957.0,95.5,3.9,23.0,981.5,1020.51,755.54
2016,7,22,11,30,960.0,96.0,4.0,23.0,997.0,1018.4,754.37
2016,7,22,11,45,962.0,95.5,4.1,23.5,1005.0,1011.21,748.47
2016,7,22,12,0,964.0,95.0,4.2,24.0,1013.0,1000.95,740.66
2016,7,22,12,15,964.0,95.0,4.3,24.0,1013.0,986.31,731.46
2016,7,22,12,30,964.0,95.0,4.4,24.0,1013.0,968.75,720.36
2016,7,22,12,45,961.5,95.5,4.55,24.0,1005.0,946.61,706.59
2016,7,22,13,0,959.0,96.0,4.7,24.0,997.0,921.81,691.25
2016,7,22,13,15,956.0,95.5,4.85,24.0,982.0,893.1,673.06
2016,7,22,13,30,953.0,95.0,5.0,24.0,967.0,862.01,653.03
2016,7,22,13,45,948.5,94.5,5.15,24.0,944.5,827.5,630.38
2016,7,22,14,0,944.0,94.0,5.3,24.0,922.0,790.97,606.02
2016,7,22,14,15,938.0,93.0,5.35,23.5,893.5,751.08,579.67
2016,7,22,14,30,932.0,92.0,5.4,23.0,865.0,709.62,551.81
2016,7,22,14,45,923.5,91.0,5.5,23.0,830.0,665.21,518.23
2016,7,22,15,0,915.0,90.0,5.6,23.0,795.0,619.81,483.09
2016,7,22,15,15,904.5,88.0,5.6,22.5,754.5,571.65,445.63
2016,7,22,15,30,894.0,86.0,5.6,22.0,714.0,523.1,406.82
2016,7,22,15,45,880.0,84.5,5.65,22.0,669.0,473.24,365.23
2016,7,22,16,0,866.0,83.0,5.7,22.0,624.0,423.72,322.9
2016,7,22,16,15,848.5,80.5,5.65,21.5,575.5,372.65,278.96
2016,7,22,16,30,831.0,78.0,5.6,21.0,527.0,322.68,235.05
2016,7,22,16,45,806.0,75.5,5.6,21.0,476.0,267.78,186.69
2016,7,22,17,0,781.0,73.0,5.6,21.0,425.0,219.48,144.06
2016,7,22,17,15,748.5,69.0,5.5,20.5,373.0,171.2,103.63
2016,7,22,17,30,716.0,65.0,5.4,20.0,321.0,126.32,69.25
2016,7,22,17,45,665.5,61.0,5.35,19.5,269.0,83.99,43.22
2016,7,22,18,0,615.0,57.0,5.3,19.0,217.0,43.45,32.55
2016,7,22,18,15,544.0,50.0,5.15,18.5,168.5,34.73,24.79
2016,7,22,18,30,473.0,43.0,5.0,18.0,120.0,31.41,21.57
2016,7,22,18,45,353.0,33.0,4.9,17.5,79.5,25.05,15.33
2016,7,22,19,0,233.0,23.0,4.8,17.0,39.0,18.22,3.76
2016,7,22,19,15,116.5,11.5,4.7,16.5,19.5,11.3,0.0
2016,7,22,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,115.5,10.5,3.1,14.5,17.5,39.45,0.0
2016,7,23,5,30,231.0,21.0,3.1,15.0,35.0,103.84,25.16
2016,7,23,5,45,351.5,30.5,3.1,15.5,74.5,173.4,125.39
2016,7,23,6,0,472.0,40.0,3.1,16.0,114.0,248.1,192.48
2016,7,23,6,15,543.0,46.5,2.95,16.5,161.5,308.79,246.51
2016,7,23,6,30,614.0,53.0,2.8,17.0,209.0,375.66,304.01
2016,7,23,6,45,664.0,57.5,2.65,17.5,260.5,432.61,351.8
2016,7,23,7,0,714.0,62.0,2.5,18.0,312.0,495.42,402.16
2016,7,23,7,15,746.5,65.5,2.5,18.5,364.0,549.29,444.07
2016,7,23,7,30,779.0,69.0,2.5,19.0,416.0,604.45,485.49
2016,7,23,7,45,804.5,71.5,2.5,20.0,467.5,654.51,519.51
2016,7,23,8,0,830.0,74.0,2.5,21.0,519.0,700.28,548.9
2016,7,23,8,15,848.0,76.5,2.55,21.5,567.5,744.51,577.83
2016,7,23,8,30,866.0,79.0,2.6,22.0,616.0,787.85,605.6
2016,7,23,8,45,880.0,81.0,2.65,23.0,661.0,826.14,628.22
2016,7,23,9,0,894.0,83.0,2.7,24.0,706.0,862.81,649.35
2016,7,23,9,15,904.5,84.5,2.8,24.5,746.5,894.0,668.13
2016,7,23,9,30,915.0,86.0,2.9,25.0,787.0,923.0,685.37
2016,7,23,9,45,924.0,87.0,3.0,25.5,822.5,947.7,699.68
2016,7,23,10,0,933.0,88.0,3.1,26.0,858.0,969.82,712.3
2016,7,23,10,15,939.0,89.0,3.2,26.0,887.0,986.38,722.72
2016,7,23,10,30,945.0,90.0,3.3,26.0,916.0,1000.03,731.37
2016,7,23,10,45,947.0,92.0,3.45,26.5,938.0,1007.9,735.28
2016,7,23,11,0,949.0,94.0,3.6,27.0,960.0,1012.65,737.28
2016,7,23,11,15,952.0,94.5,3.75,27.0,975.0,1013.69,738.42
2016,7,23,11,30,955.0,95.0,3.9,27.0,990.0,1011.62,737.63
2016,7,23,11,45,954.5,96.5,4.05,27.0,997.5,1004.11,733.37
2016,7,23,12,0,954.0,98.0,4.2,27.0,1005.0,993.56,727.19
2016,7,23,12,15,954.5,98.0,4.35,27.0,1005.5,979.47,718.72
2016,7,23,12,30,955.0,98.0,4.5,27.0,1006.0,962.48,708.34
2016,7,23,12,45,952.0,99.5,4.65,27.0,998.5,940.99,695.17
2016,7,23,13,0,949.0,101.0,4.8,27.0,991.0,916.89,680.39
2016,7,23,13,15,946.5,100.5,4.9,26.5,976.5,888.79,663.77
2016,7,23,13,30,944.0,100.0,5.0,26.0,962.0,858.3,645.32
2016,7,23,13,45,940.5,99.0,5.1,26.0,940.5,824.31,622.92
2016,7,23,14,0,937.0,98.0,5.2,26.0,919.0,788.27,598.88
2016,7,23,14,15,931.5,96.5,5.2,25.5,890.5,748.45,572.62
2016,7,23,14,30,926.0,95.0,5.2,25.0,862.0,707.05,544.72
2016,7,23,14,45,918.0,94.0,5.25,25.0,827.5,663.14,511.69
2016,7,23,15,0,910.0,93.0,5.3,25.0,793.0,618.21,477.13
2016,7,23,15,15,900.0,91.0,5.3,24.5,753.0,570.48,440.42
2016,7,23,15,30,890.0,89.0,5.3,24.0,713.0,522.32,402.31
2016,7,23,15,45,876.0,87.0,5.3,24.0,668.0,472.14,360.85
2016,7,23,16,0,862.0,85.0,5.3,24.0,623.0,422.32,318.68
2016,7,23,16,15,844.0,82.5,5.2,23.5,574.5,371.22,275.13
2016,7,23,16,30,826.0,80.0,5.1,23.0,526.0,317.0,228.38
2016,7,23,16,45,801.0,77.5,5.1,22.5,474.5,266.63,184.42
2016,7,23,17,0,776.0,75.0,5.1,22.0,423.0,218.57,142.66
2016,7,23,17,15,742.5,71.0,5.05,21.5,371.0,170.4,102.71
2016,7,23,17,30,709.0,67.0,5.0,21.0,319.0,125.76,68.93
2016,7,23,17,45,658.5,62.5,5.0,20.5,267.0,79.99,40.45
2016,7,23,18,0,608.0,58.0,5.0,20.0,215.0,42.73,31.78
2016,7,23,18,15,535.5,51.0,4.9,19.0,166.5,35.71,25.58
2016,7,23,18,30,463.0,44.0,4.8,18.0,118.0,32.47,22.45
2016,7,23,18,45,340.0,33.5,4.7,17.5,77.5,25.66,15.77
2016,7,23,19,0,217.0,23.0,4.6,17.0,37.0,18.36,2.79
2016,7,23,19,15,108.5,11.5,4.5,16.5,18.5,11.3,0.0
2016,7,23,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,5,15,96.5,10.5,3.1,14.0,16.0,34.49,0.0
2016,7,24,5,30,193.0,21.0,3.1,14.0,32.0,91.57,13.98
2016,7,24,5,45,313.0,31.5,3.15,14.5,71.0,160.62,115.82
2016,7,24,6,0,433.0,42.0,3.2,15.0,110.0,234.24,182.21
2016,7,24,6,15,508.0,49.5,3.05,15.5,157.0,296.04,237.19
2016,7,24,6,30,583.0,57.0,2.9,16.0,204.0,364.39,296.09
2016,7,24,6,45,633.0,62.5,2.8,16.5,255.0,423.22,345.67
2016,7,24,7,0,683.0,68.0,2.7,17.0,306.0,485.6,396.15
2016,7,24,7,15,718.0,72.5,2.65,17.5,358.0,538.63,437.68
2016,7,24,7,30,753.0,77.0,2.6,18.0,410.0,595.47,480.53
2016,7,24,7,45,779.0,80.0,2.6,19.0,461.0,645.49,515.36
2016,7,24,8,0,805.0,83.0,2.6,20.0,512.0,695.73,548.34
2016,7,24,8,15,824.5,85.5,2.6,20.5,561.0,740.31,577.42
2016,7,24,8,30,844.0,88.0,2.6,21.0,610.0,779.35,602.03
2016,7,24,8,45,860.0,90.0,2.65,21.5,655.5,818.59,626.74
2016,7,24,9,0,876.0,92.0,2.7,22.0,701.0,856.37,650.1
2016,7,24,9,15,887.5,93.5,2.7,22.0,741.5,887.94,669.88
2016,7,24,9,30,899.0,95.0,2.7,22.0,782.0,917.41,688.18
2016,7,24,9,45,907.5,96.5,2.75,22.5,817.5,941.83,702.09
2016,7,24,10,0,916.0,98.0,2.8,23.0,853.0,963.69,714.31
2016,7,24,10,15,922.5,99.0,2.85,23.0,882.0,980.43,724.58
2016,7,24,10,30,929.0,100.0,2.9,23.0,911.0,994.32,733.09
2016,7,24,10,45,934.5,100.5,3.0,23.5,934.0,1003.79,737.82
2016,7,24,11,0,940.0,101.0,3.1,24.0,957.0,1010.24,740.69
2016,7,24,11,15,942.5,101.5,3.2,24.0,972.0,1010.73,741.23
2016,7,24,11,30,945.0,102.0,3.3,24.0,987.0,1008.14,739.9
2016,7,24,11,45,947.0,102.5,3.4,24.5,995.0,1001.99,734.9
2016,7,24,12,0,949.0,103.0,3.5,25.0,1003.0,992.79,728.02
2016,7,24,12,15,949.0,103.0,3.65,25.0,1003.0,978.25,719.45
2016,7,24,12,30,949.0,103.0,3.8,25.0,1003.0,960.83,708.99
2016,7,24,12,45,946.5,103.0,4.0,25.0,995.5,938.39,695.42
2016,7,24,13,0,944.0,103.0,4.2,25.0,988.0,913.35,679.99
2016,7,24,13,15,941.0,102.5,4.35,25.0,973.0,884.92,661.86
2016,7,24,13,30,938.0,102.0,4.5,25.0,958.0,854.14,641.99
2016,7,24,13,45,932.5,101.5,4.65,25.0,935.5,819.21,619.41
2016,7,24,14,0,927.0,101.0,4.8,25.0,913.0,782.36,595.19
2016,7,24,14,15,920.5,100.0,4.85,24.5,884.0,742.61,569.23
2016,7,24,14,30,914.0,99.0,4.9,24.0,855.0,701.36,541.39
2016,7,24,14,45,904.5,98.0,5.0,24.0,819.5,656.93,508.13
2016,7,24,15,0,895.0,97.0,5.1,24.0,784.0,611.63,473.41
2016,7,24,15,15,884.0,95.0,5.1,23.5,743.5,563.95,436.64
2016,7,24,15,30,873.0,93.0,5.1,23.0,703.0,515.96,398.56
2016,7,24,15,45,857.0,91.5,5.1,23.0,658.0,466.06,357.24
2016,7,24,16,0,841.0,90.0,5.1,23.0,613.0,416.72,315.4
2016,7,24,16,15,821.5,87.0,5.05,22.5,564.5,361.47,268.7
2016,7,24,16,30,802.0,84.0,5.0,22.0,516.0,311.61,225.33
2016,7,24,16,45,775.5,81.0,4.95,21.5,465.0,261.6,181.66
2016,7,24,17,0,749.0,78.0,4.9,21.0,414.0,214.07,140.42
2016,7,24,17,15,714.5,74.0,4.85,20.5,362.0,167.13,101.56
2016,7,24,17,30,680.0,70.0,4.8,20.0,310.0,120.44,66.19
2016,7,24,17,45,631.5,64.5,4.75,19.5,259.0,78.6,40.83
2016,7,24,18,0,583.0,59.0,4.7,19.0,208.0,41.92,31.21
2016,7,24,18,15,510.0,51.5,4.6,18.5,160.5,36.27,26.11
2016,7,24,18,30,437.0,44.0,4.5,18.0,113.0,32.6,22.55
2016,7,24,18,45,320.5,33.0,4.45,17.5,74.0,25.33,15.4
2016,7,24,19,0,204.0,22.0,4.4,17.0,35.0,17.5,1.18
2016,7,24,19,15,102.0,11.0,4.3,16.5,17.5,10.81,0.0
2016,7,24,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,91.0,10.0,3.05,13.0,15.0,32.46,0.0
2016,7,25,5,30,182.0,20.0,3.1,13.0,30.0,86.44,4.06
2016,7,25,5,45,302.0,31.5,3.15,13.5,68.5,156.28,112.28
2016,7,25,6,0,422.0,43.0,3.2,14.0,107.0,230.26,179.48
2016,7,25,6,15,497.5,50.5,3.05,14.5,154.5,291.73,234.4
2016,7,25,6,30,573.0,58.0,2.9,15.0,202.0,359.75,293.3
2016,7,25,6,45,291.5,88.5,2.8,15.5,162.0,268.12,220.18
2016,7,25,7,0,10.0,119.0,2.7,16.0,122.0,126.1,100.41
2016,7,25,7,15,21.5,142.0,2.6,16.5,151.0,157.01,125.97
2016,7,25,7,30,33.0,165.0,2.5,17.0,180.0,195.46,156.91
2016,7,25,7,45,41.0,188.5,2.45,17.5,209.0,226.69,181.35
2016,7,25,8,0,49.0,212.0,2.4,18.0,238.0,258.26,205.62
2016,7,25,8,15,64.5,238.5,2.4,18.5,276.5,299.25,237.08
2016,7,25,8,30,80.0,265.0,2.4,19.0,315.0,340.91,268.43
2016,7,25,8,45,470.0,182.5,2.45,19.5,506.0,600.33,473.71
2016,7,25,9,0,860.0,100.0,2.5,20.0,697.0,850.48,651.61
2016,7,25,9,15,871.5,102.0,2.5,20.5,737.5,882.16,668.34
2016,7,25,9,30,883.0,104.0,2.5,21.0,778.0,911.77,685.47
2016,7,25,9,45,888.0,108.0,2.5,21.5,812.5,935.3,698.39
2016,7,25,10,0,893.0,112.0,2.5,22.0,847.0,956.17,709.54
2016,7,25,10,15,900.0,113.0,2.55,22.0,876.5,972.98,719.89
2016,7,25,10,30,907.0,114.0,2.6,22.0,906.0,987.02,728.53
2016,7,25,10,45,912.0,115.5,2.65,22.5,928.5,996.79,733.08
2016,7,25,11,0,917.0,117.0,2.7,23.0,951.0,1003.58,735.81
2016,7,25,11,15,920.5,117.5,2.7,23.0,966.5,1004.89,736.07
2016,7,25,11,30,924.0,118.0,2.7,23.0,982.0,1003.18,734.52
2016,7,25,11,45,926.5,117.5,2.75,23.5,990.0,996.5,728.93
2016,7,25,12,0,929.0,117.0,2.8,24.0,998.0,986.84,721.55
2016,7,25,12,15,929.5,117.0,2.85,24.0,998.5,972.89,712.88
2016,7,25,12,30,930.0,117.0,2.9,24.0,999.0,956.11,702.44
2016,7,25,12,45,930.0,116.0,2.95,24.0,992.0,935.17,689.28
2016,7,25,13,0,930.0,115.0,3.0,24.0,985.0,911.58,674.38
2016,7,25,13,15,692.5,239.5,3.05,24.0,882.0,807.51,604.01
2016,7,25,13,30,455.0,364.0,3.1,24.0,779.0,710.83,531.28
2016,7,25,13,45,688.0,236.0,3.2,24.0,846.0,753.58,568.52
2016,7,25,14,0,921.0,108.0,3.3,24.0,913.0,783.08,591.93
2016,7,25,14,15,914.5,107.0,3.35,24.0,884.5,743.46,564.94
2016,7,25,14,30,908.0,106.0,3.4,24.0,856.0,702.36,536.35
2016,7,25,14,45,903.0,102.5,3.45,24.0,821.5,658.62,504.14
2016,7,25,15,0,898.0,99.0,3.5,24.0,787.0,613.67,470.24
2016,7,25,15,15,887.0,97.0,3.45,23.5,746.5,565.81,433.85
2016,7,25,15,30,876.0,95.0,3.4,23.0,706.0,517.62,396.17
2016,7,25,15,45,865.0,91.5,3.4,23.0,662.0,467.99,355.68
2016,7,25,16,0,854.0,88.0,3.4,23.0,618.0,418.46,314.19
2016,7,25,16,15,835.5,85.0,3.35,22.5,569.0,362.89,267.72
2016,7,25,16,30,817.0,82.0,3.3,22.0,520.0,312.63,224.37
2016,7,25,16,45,794.5,78.0,3.25,21.5,469.0,261.99,180.38
2016,7,25,17,0,772.0,74.0,3.2,21.0,418.0,213.44,138.39
2016,7,25,17,15,738.5,70.0,3.15,20.5,366.0,165.51,98.94
2016,7,25,17,30,705.0,66.0,3.1,20.0,314.0,121.11,65.81
2016,7,25,17,45,658.0,60.5,3.05,19.5,262.5,78.37,40.42
2016,7,25,18,0,611.0,55.0,3.0,19.0,211.0,37.14,27.02
2016,7,25,18,15,538.5,48.0,2.9,18.5,162.5,33.39,23.6
2016,7,25,18,30,466.0,41.0,2.8,18.0,114.0,30.0,20.3
2016,7,25,18,45,348.0,31.0,2.75,17.5,74.5,23.57,13.86
2016,7,25,19,0,230.0,21.0,2.7,17.0,35.0,16.65,0.0
2016,7,25,19,15,115.0,10.5,2.6,16.5,17.5,10.32,0.0
2016,7,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,96.0,9.5,0.75,14.5,14.5,33.04,0.0
2016,7,26,5,30,192.0,19.0,0.8,15.0,29.0,87.49,0.0
2016,7,26,5,45,309.5,30.0,0.85,15.5,67.0,156.69,110.23
2016,7,26,6,0,427.0,41.0,0.9,16.0,105.0,229.23,175.49
2016,7,26,6,15,501.5,49.0,0.85,16.5,152.5,290.87,229.04
2016,7,26,6,30,576.0,57.0,0.8,17.0,200.0,359.05,286.11
2016,7,26,6,45,625.0,63.0,0.8,17.5,250.5,417.54,333.87
2016,7,26,7,0,674.0,69.0,0.8,18.0,301.0,479.5,382.35
2016,7,26,7,15,709.0,73.5,0.8,18.5,353.0,532.0,421.89
2016,7,26,7,30,744.0,78.0,0.8,19.0,405.0,588.45,462.78
2016,7,26,7,45,768.5,82.0,0.85,20.0,456.0,638.24,496.5
2016,7,26,8,0,793.0,86.0,0.9,21.0,507.0,688.15,528.19
2016,7,26,8,15,813.0,89.0,0.9,21.5,555.5,733.29,556.17
2016,7,26,8,30,833.0,92.0,0.9,22.0,604.0,777.69,583.05
2016,7,26,8,45,846.5,95.5,0.95,23.0,649.0,811.38,601.82
2016,7,26,9,0,860.0,99.0,1.0,24.0,694.0,848.29,622.52
2016,7,26,9,15,872.0,101.0,1.05,24.5,734.5,880.43,641.0
2016,7,26,9,30,884.0,103.0,1.1,25.0,775.0,910.51,658.07
2016,7,26,9,45,639.5,221.5,1.15,25.5,720.0,836.59,608.08
2016,7,26,10,0,395.0,340.0,1.2,26.0,665.0,730.56,530.67
2016,7,26,10,15,653.0,225.0,1.3,26.5,784.5,865.85,627.06
2016,7,26,10,30,911.0,110.0,1.4,27.0,904.0,985.59,700.66
2016,7,26,10,45,916.0,111.0,1.5,27.5,926.0,994.9,704.33
2016,7,26,11,0,921.0,112.0,1.6,28.0,948.0,1001.23,707.56
2016,7,26,11,15,924.0,113.0,1.75,28.0,963.5,1002.61,709.88
2016,7,26,11,30,927.0,114.0,1.9,28.0,979.0,1000.94,710.36
2016,7,26,11,45,929.0,113.5,2.1,28.5,987.0,993.78,706.56
2016,7,26,12,0,931.0,113.0,2.3,29.0,995.0,983.65,700.81
2016,7,26,12,15,931.0,113.0,2.4,29.0,995.0,969.23,692.69
2016,7,26,12,30,931.0,113.0,2.5,29.0,995.0,951.98,682.78
2016,7,26,12,45,925.0,115.5,2.65,29.0,986.5,929.09,669.63
2016,7,26,13,0,919.0,118.0,2.8,29.0,978.0,903.76,654.76
2016,7,26,13,15,916.0,117.5,2.9,29.0,963.0,875.8,637.66
2016,7,26,13,30,913.0,117.0,3.0,29.0,948.0,845.57,618.91
2016,7,26,13,45,910.0,115.0,3.1,29.0,926.5,811.78,597.6
2016,7,26,14,0,907.0,113.0,3.2,29.0,905.0,775.99,574.71
2016,7,26,14,15,900.5,112.0,3.2,28.5,876.0,736.81,549.87
2016,7,26,14,30,894.0,111.0,3.2,28.0,847.0,696.17,522.69
2016,7,26,14,45,886.5,108.5,3.25,28.0,812.5,652.28,490.9
2016,7,26,15,0,879.0,106.0,3.3,28.0,778.0,607.39,457.61
2016,7,26,15,15,867.0,104.0,3.25,27.5,737.5,559.75,422.03
2016,7,26,15,30,855.0,102.0,3.2,27.0,697.0,511.9,385.26
2016,7,26,15,45,841.5,98.5,3.2,27.0,652.0,458.29,342.64
2016,7,26,16,0,828.0,95.0,3.2,27.0,607.0,408.62,301.83
2016,7,26,16,15,808.0,92.0,3.15,26.5,558.5,357.77,259.73
2016,7,26,16,30,788.0,89.0,3.1,26.0,510.0,308.39,217.94
2016,7,26,16,45,763.0,85.0,3.05,25.5,459.5,258.56,175.56
2016,7,26,17,0,738.0,81.0,3.0,25.0,409.0,211.09,135.43
2016,7,26,17,15,703.0,76.5,2.9,24.0,357.0,160.91,95.3
2016,7,26,17,30,668.0,72.0,2.8,23.0,305.0,117.52,63.77
2016,7,26,17,45,618.5,65.5,2.7,22.5,254.0,75.53,39.32
2016,7,26,18,0,569.0,59.0,2.6,22.0,203.0,39.99,29.12
2016,7,26,18,15,495.5,51.0,2.5,21.0,155.5,36.11,25.67
2016,7,26,18,30,422.0,43.0,2.4,20.0,108.0,31.98,21.77
2016,7,26,18,45,307.0,31.5,2.3,19.5,69.5,24.19,14.12
2016,7,26,19,0,192.0,20.0,2.2,19.0,31.0,15.79,0.0
2016,7,26,19,15,96.0,10.0,2.1,18.5,15.5,9.83,0.0
2016,7,26,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,5,15,45.5,8.0,1.2,15.5,10.0,19.01,0.0
2016,7,27,5,30,91.0,16.0,1.2,16.0,20.0,52.43,0.0
2016,7,27,5,45,183.0,31.5,1.25,16.5,54.0,113.84,78.78
2016,7,27,6,0,275.0,47.0,1.3,17.0,88.0,175.21,133.89
2016,7,27,6,15,345.0,59.5,1.25,17.5,131.0,231.99,183.02
2016,7,27,6,30,415.0,72.0,1.2,18.0,174.0,295.22,236.3
2016,7,27,6,45,470.5,81.0,1.2,18.5,222.0,355.63,285.93
2016,7,27,7,0,526.0,90.0,1.2,19.0,270.0,418.08,335.52
2016,7,27,7,15,565.0,97.0,1.2,19.5,319.0,471.99,376.85
2016,7,27,7,30,604.0,104.0,1.2,20.0,368.0,527.97,418.35
2016,7,27,7,45,637.5,108.5,1.3,20.5,417.5,579.08,455.62
2016,7,27,8,0,671.0,113.0,1.4,21.0,467.0,631.21,492.71
2016,7,27,8,15,693.5,118.0,1.4,21.5,514.0,676.21,522.14
2016,7,27,8,30,716.0,123.0,1.4,22.0,561.0,720.89,550.5
2016,7,27,8,45,737.0,125.0,1.45,22.5,605.5,757.55,573.25
2016,7,27,9,0,758.0,127.0,1.5,23.0,650.0,796.25,597.16
2016,7,27,9,15,771.5,130.0,1.55,23.5,690.0,828.26,616.26
2016,7,27,9,30,785.0,133.0,1.6,24.0,730.0,858.49,634.07
2016,7,27,9,45,776.5,145.5,1.65,24.5,759.0,876.8,643.94
2016,7,27,10,0,768.0,158.0,1.7,25.0,788.0,892.1,651.99
2016,7,27,10,15,776.5,160.0,1.8,25.5,816.5,909.49,662.02
2016,7,27,10,30,785.0,162.0,1.9,26.0,845.0,924.43,670.47
2016,7,27,10,45,796.0,161.0,2.0,26.5,868.5,936.11,676.88
2016,7,27,11,0,807.0,160.0,2.1,27.0,892.0,945.2,681.7
2016,7,27,11,15,811.0,161.0,2.2,27.0,907.0,946.94,683.25
2016,7,27,11,30,815.0,162.0,2.3,27.0,922.0,945.95,683.19
2016,7,27,11,45,822.0,159.5,2.4,27.0,931.5,941.51,681.0
2016,7,27,12,0,829.0,157.0,2.5,27.0,941.0,934.34,677.12
2016,7,27,12,15,829.0,157.0,2.6,27.0,941.0,920.46,668.93
2016,7,27,12,30,829.0,157.0,2.7,27.0,941.0,904.05,659.14
2016,7,27,12,45,841.5,148.0,2.8,27.0,938.5,885.28,647.78
2016,7,27,13,0,854.0,139.0,2.9,27.0,936.0,866.66,636.5
2016,7,27,13,15,850.5,138.0,2.95,27.0,921.5,839.34,619.03
2016,7,27,13,30,847.0,137.0,3.0,27.0,907.0,809.96,600.13
2016,7,27,13,45,846.5,133.5,3.15,27.0,887.0,778.65,580.3
2016,7,27,14,0,846.0,130.0,3.3,27.0,867.0,745.34,558.84
2016,7,27,14,15,838.5,128.5,3.3,26.5,838.5,707.07,534.02
2016,7,27,14,30,831.0,127.0,3.3,26.0,810.0,667.57,506.38
2016,7,27,14,45,826.0,122.5,3.35,26.0,777.0,625.85,475.77
2016,7,27,15,0,821.0,118.0,3.4,26.0,744.0,580.29,441.71
2016,7,27,15,15,808.0,115.5,3.35,25.5,704.5,533.79,406.55
2016,7,27,15,30,795.0,113.0,3.3,25.0,665.0,487.32,370.43
2016,7,27,15,45,784.0,108.0,3.3,24.5,622.0,439.73,332.53
2016,7,27,16,0,773.0,103.0,3.3,24.0,579.0,392.39,293.71
2016,7,27,16,15,752.0,99.5,3.25,23.5,532.0,343.4,252.69
2016,7,27,16,30,731.0,96.0,3.2,23.0,485.0,296.03,212.2
2016,7,27,16,45,709.5,90.0,3.15,23.0,436.5,244.92,168.18
2016,7,27,17,0,688.0,84.0,3.1,23.0,388.0,198.92,128.66
2016,7,27,17,15,651.5,79.0,3.05,22.0,337.5,153.76,92.49
2016,7,27,17,30,615.0,74.0,3.0,21.0,287.0,112.41,62.5
2016,7,27,17,45,571.0,66.5,2.95,20.5,239.0,72.54,39.14
2016,7,27,18,0,527.0,59.0,2.9,20.0,191.0,40.11,29.47
2016,7,27,18,15,454.0,50.5,2.8,19.5,145.5,35.8,25.55
2016,7,27,18,30,381.0,42.0,2.7,19.0,100.0,31.2,21.16
2016,7,27,18,45,276.0,30.0,2.65,18.5,64.0,22.9,13.0
2016,7,27,19,0,171.0,18.0,2.6,18.0,28.0,13.97,0.0
2016,7,27,19,15,85.5,9.0,2.5,17.5,14.0,8.85,0.0
2016,7,27,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,89.5,8.5,1.7,14.0,12.5,30.13,0.0
2016,7,28,5,30,179.0,17.0,1.7,14.0,25.0,79.93,0.0
2016,7,28,5,45,294.0,27.5,1.7,14.5,61.5,147.63,102.25
2016,7,28,6,0,409.0,38.0,1.7,15.0,98.0,217.36,167.01
2016,7,28,6,15,329.0,61.0,1.65,15.5,121.0,226.42,179.98
2016,7,28,6,30,249.0,84.0,1.6,16.0,144.0,222.07,179.43
2016,7,28,6,45,273.0,101.5,1.6,16.5,182.0,264.76,215.61
2016,7,28,7,0,297.0,119.0,1.6,17.0,220.0,309.11,251.83
2016,7,28,7,15,510.0,95.5,1.55,17.5,303.5,435.75,353.69
2016,7,28,7,30,723.0,72.0,1.5,18.0,387.0,565.54,453.73
2016,7,28,7,45,749.0,75.5,1.45,18.5,436.5,614.95,487.88
2016,7,28,8,0,775.0,79.0,1.4,19.0,486.0,664.66,520.7
2016,7,28,8,15,794.0,81.5,1.45,19.5,533.5,707.86,548.85
2016,7,28,8,30,813.0,84.0,1.5,20.0,581.0,745.65,572.75
2016,7,28,8,45,827.5,86.5,1.55,20.5,625.0,783.37,596.3
2016,7,28,9,0,842.0,89.0,1.6,21.0,669.0,819.62,618.53
2016,7,28,9,15,853.0,91.0,1.7,21.5,708.5,850.56,637.48
2016,7,28,9,30,864.0,93.0,1.8,22.0,748.0,879.45,654.99
2016,7,28,9,45,873.5,93.5,1.9,22.5,782.5,903.12,668.97
2016,7,28,10,0,883.0,94.0,2.0,23.0,817.0,924.37,681.38
2016,7,28,10,15,889.5,95.5,2.1,23.0,845.5,941.31,692.34
2016,7,28,10,30,896.0,97.0,2.2,23.0,874.0,955.48,701.6
2016,7,28,10,45,899.0,98.5,2.3,23.5,895.0,963.45,705.56
2016,7,28,11,0,902.0,100.0,2.4,24.0,916.0,968.46,707.72
2016,7,28,11,15,904.5,100.5,2.45,24.0,930.5,968.98,707.98
2016,7,28,11,30,907.0,101.0,2.5,24.0,945.0,966.52,706.44
2016,7,28,11,45,907.0,102.0,2.65,24.5,952.0,959.24,701.41
2016,7,28,12,0,907.0,103.0,2.8,25.0,959.0,949.04,694.52
2016,7,28,12,15,906.5,103.0,2.85,25.0,959.0,934.55,685.41
2016,7,28,12,30,906.0,103.0,2.9,25.0,959.0,917.3,674.56
2016,7,28,12,45,898.0,106.5,2.95,25.0,949.5,894.18,659.83
2016,7,28,13,0,890.0,110.0,3.0,25.0,940.0,868.75,643.56
2016,7,28,13,15,887.0,109.5,3.0,24.5,925.5,841.54,626.96
2016,7,28,13,30,884.0,109.0,3.0,24.0,911.0,812.12,608.73
2016,7,28,13,45,879.5,107.5,3.05,24.0,889.0,778.52,586.59
2016,7,28,14,0,875.0,106.0,3.1,24.0,867.0,743.08,563.0
2016,7,28,14,15,868.0,105.0,3.1,24.0,839.0,704.67,536.88
2016,7,28,14,30,861.0,104.0,3.1,24.0,811.0,664.91,508.5
2016,7,28,14,45,852.5,102.0,3.1,24.0,777.0,622.15,476.62
2016,7,28,15,0,844.0,100.0,3.1,24.0,743.0,578.53,443.41
2016,7,28,15,15,832.0,98.0,3.1,23.5,703.5,532.39,408.31
2016,7,28,15,30,820.0,96.0,3.1,23.0,664.0,486.1,372.05
2016,7,28,15,45,805.5,93.5,3.1,23.0,620.5,434.48,330.12
2016,7,28,16,0,791.0,91.0,3.1,23.0,577.0,387.0,290.25
2016,7,28,16,15,771.0,88.0,3.05,22.5,530.0,337.93,248.83
2016,7,28,16,30,751.0,85.0,3.0,22.0,483.0,290.36,207.81
2016,7,28,16,45,725.0,81.5,3.0,21.5,434.0,242.58,166.55
2016,7,28,17,0,699.0,78.0,3.0,21.0,385.0,197.26,127.75
2016,7,28,17,15,664.0,73.0,3.0,20.5,335.0,148.83,88.48
2016,7,28,17,30,629.0,68.0,3.0,20.0,285.0,107.04,58.02
2016,7,28,17,45,579.5,62.5,3.0,19.5,236.5,67.97,35.95
2016,7,28,18,0,530.0,57.0,3.0,19.0,188.0,38.58,28.26
2016,7,28,18,15,457.5,48.5,2.85,18.5,143.0,34.2,24.26
2016,7,28,18,30,385.0,40.0,2.7,18.0,98.0,29.51,19.78
2016,7,28,18,45,275.0,29.0,2.55,17.5,62.0,22.1,12.28
2016,7,28,19,0,165.0,18.0,2.4,17.0,26.0,14.1,0.0
2016,7,28,19,15,82.5,9.0,2.25,17.0,13.0,8.85,0.0
2016,7,28,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,5,15,53.5,7.5,2.1,14.0,10.0,20.29,0.0
2016,7,29,5,30,107.0,15.0,2.1,14.0,20.0,54.81,0.0
2016,7,29,5,45,202.5,29.5,2.15,14.5,53.0,117.39,80.02
2016,7,29,6,0,298.0,44.0,2.2,15.0,86.0,179.42,137.85
2016,7,29,6,15,370.5,54.5,2.15,15.5,129.0,237.86,189.34
2016,7,29,6,30,443.0,65.0,2.1,16.0,172.0,301.63,244.22
2016,7,29,6,45,493.5,73.5,2.05,16.5,219.5,357.75,291.58
2016,7,29,7,0,544.0,82.0,2.0,17.0,267.0,417.6,340.25
2016,7,29,7,15,582.5,88.5,1.95,17.5,315.5,471.24,382.38
2016,7,29,7,30,621.0,95.0,1.9,18.0,364.0,526.93,424.6
2016,7,29,7,45,651.5,99.5,1.9,18.5,413.0,576.52,461.06
2016,7,29,8,0,682.0,104.0,1.9,19.0,462.0,626.92,496.97
2016,7,29,8,15,704.5,108.5,1.95,19.5,509.0,671.73,527.06
2016,7,29,8,30,727.0,113.0,2.0,20.0,556.0,713.69,554.57
2016,7,29,8,45,747.5,114.5,2.05,20.5,600.0,752.67,579.55
2016,7,29,9,0,768.0,116.0,2.1,21.0,644.0,790.66,603.51
2016,7,29,9,15,781.5,119.0,2.1,21.5,683.5,822.95,622.84
2016,7,29,9,30,795.0,122.0,2.1,22.0,723.0,853.44,640.77
2016,7,29,9,45,812.0,120.0,2.15,22.5,759.5,879.68,656.14
2016,7,29,10,0,829.0,118.0,2.2,23.0,796.0,898.82,666.76
2016,7,29,10,15,836.5,119.5,2.25,23.0,824.5,915.83,677.35
2016,7,29,10,30,844.0,121.0,2.3,23.0,853.0,930.24,686.32
2016,7,29,10,45,854.0,119.5,2.4,23.5,876.0,941.26,692.29
2016,7,29,11,0,864.0,118.0,2.5,24.0,899.0,949.56,696.58
2016,7,29,11,15,868.0,118.5,2.55,24.0,914.5,951.37,697.62
2016,7,29,11,30,872.0,119.0,2.6,24.0,930.0,950.3,696.95
2016,7,29,11,45,877.5,117.0,2.65,24.5,939.0,945.27,692.45
2016,7,29,12,0,883.0,115.0,2.7,25.0,948.0,937.38,686.22
2016,7,29,12,15,883.5,115.0,2.75,25.0,948.5,924.01,677.83
2016,7,29,12,30,884.0,115.0,2.8,25.0,949.0,907.92,667.73
2016,7,29,12,45,887.0,112.0,2.9,25.0,943.5,888.51,655.82
2016,7,29,13,0,890.0,109.0,3.0,25.0,938.0,866.45,642.1
2016,7,29,13,15,887.5,108.5,3.05,25.0,923.5,839.62,624.8
2016,7,29,13,30,885.0,108.0,3.1,25.0,909.0,810.54,605.91
2016,7,29,13,45,883.0,105.5,3.2,25.0,888.5,777.86,584.67
2016,7,29,14,0,881.0,103.0,3.3,25.0,868.0,743.17,561.83
2016,7,29,14,15,874.5,102.0,3.3,24.5,840.0,704.86,536.85
2016,7,29,14,30,868.0,101.0,3.3,24.0,812.0,665.15,509.48
2016,7,29,14,45,861.5,98.5,3.3,24.0,778.5,622.85,477.84
2016,7,29,15,0,855.0,96.0,3.3,24.0,745.0,579.52,444.71
2016,7,29,15,15,843.5,94.0,3.25,23.5,706.0,533.15,409.18
2016,7,29,15,30,832.0,92.0,3.2,23.0,667.0,486.56,372.47
2016,7,29,15,45,818.5,89.0,3.2,23.0,623.5,438.2,332.8
2016,7,29,16,0,805.0,86.0,3.2,23.0,580.0,390.23,292.43
2016,7,29,16,15,786.0,83.5,3.15,22.5,533.0,337.21,247.86
2016,7,29,16,30,767.0,81.0,3.1,22.0,486.0,289.62,206.65
2016,7,29,16,45,741.5,77.5,3.1,21.5,436.5,241.17,164.71
2016,7,29,17,0,716.0,74.0,3.1,21.0,387.0,195.12,125.23
2016,7,29,17,15,681.5,69.5,3.05,20.5,337.0,149.53,88.31
2016,7,29,17,30,647.0,65.0,3.0,20.0,287.0,104.41,55.41
2016,7,29,17,45,596.5,59.5,2.95,19.5,237.5,64.51,33.37
2016,7,29,18,0,546.0,54.0,2.9,19.0,188.0,36.25,26.22
2016,7,29,18,15,473.0,46.5,2.7,18.5,143.0,32.62,22.87
2016,7,29,18,30,400.0,39.0,2.5,18.0,98.0,28.76,19.1
2016,7,29,18,45,284.5,28.0,2.4,17.5,61.5,21.31,11.47
2016,7,29,19,0,169.0,17.0,2.3,17.0,25.0,13.27,0.0
2016,7,29,19,15,84.5,8.5,2.15,17.0,12.5,8.36,0.0
2016,7,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,5,15,83.5,7.5,1.95,14.0,11.0,27.39,0.0
2016,7,30,5,30,167.0,15.0,2.0,14.0,22.0,72.75,0.0
2016,7,30,5,45,286.5,26.0,2.15,14.5,58.0,142.44,95.95
2016,7,30,6,0,406.0,37.0,2.3,15.0,94.0,213.58,163.63
2016,7,30,6,15,481.0,45.0,2.3,15.5,140.0,273.83,217.52
2016,7,30,6,30,556.0,53.0,2.3,16.0,186.0,340.81,275.55
2016,7,30,6,45,430.5,84.5,2.3,16.5,202.5,333.74,272.12
2016,7,30,7,0,305.0,116.0,2.3,17.0,219.0,309.26,252.63
2016,7,30,7,15,249.0,145.0,2.25,17.5,238.0,320.34,260.63
2016,7,30,7,30,193.0,174.0,2.2,18.0,257.0,317.84,256.91
2016,7,30,7,45,161.0,198.5,2.2,18.5,274.0,329.06,264.02
2016,7,30,8,0,129.0,223.0,2.2,19.0,291.0,337.28,268.34
2016,7,30,8,15,139.0,246.5,2.2,19.5,326.0,373.47,295.11
2016,7,30,8,30,149.0,270.0,2.2,20.0,361.0,409.78,321.34
2016,7,30,8,45,266.5,271.5,2.25,20.5,449.0,518.93,404.51
2016,7,30,9,0,384.0,273.0,2.3,21.0,537.0,625.24,482.61
2016,7,30,9,15,628.0,183.0,2.35,21.5,644.5,760.86,583.12
2016,7,30,9,30,872.0,93.0,2.4,22.0,752.0,884.31,664.92
2016,7,30,9,45,884.0,93.0,2.5,22.5,787.5,909.85,679.25
2016,7,30,10,0,896.0,93.0,2.6,23.0,823.0,933.03,692.88
2016,7,30,10,15,902.5,94.0,2.65,23.0,852.0,949.59,703.07
2016,7,30,10,30,909.0,95.0,2.7,23.0,881.0,963.34,711.55
2016,7,30,10,45,914.0,95.5,2.8,23.5,903.5,972.24,715.99
2016,7,30,11,0,919.0,96.0,2.9,24.0,926.0,978.16,718.59
2016,7,30,11,15,922.0,96.5,2.95,24.0,941.0,979.14,719.07
2016,7,30,11,30,925.0,97.0,3.0,24.0,956.0,977.08,717.7
2016,7,30,11,45,927.5,97.0,3.05,24.0,964.0,970.99,713.81
2016,7,30,12,0,930.0,97.0,3.1,24.0,972.0,961.89,708.07
2016,7,30,12,15,930.0,97.0,3.1,24.0,972.5,947.52,698.57
2016,7,30,12,30,930.0,97.0,3.1,24.0,973.0,930.3,687.3
2016,7,30,12,45,672.5,242.5,3.1,24.0,874.0,828.03,618.21
2016,7,30,13,0,415.0,388.0,3.1,24.0,775.0,728.38,542.26
2016,7,30,13,15,662.0,246.0,3.05,23.5,850.5,783.19,589.28
2016,7,30,13,30,909.0,104.0,3.0,23.0,926.0,824.39,620.09
2016,7,30,13,45,907.0,102.0,3.0,23.0,905.0,791.39,597.54
2016,7,30,14,0,905.0,100.0,3.0,23.0,884.0,756.31,573.98
2016,7,30,14,15,899.0,98.5,2.95,23.0,855.5,716.98,547.03
2016,7,30,14,30,893.0,97.0,2.9,23.0,827.0,676.16,517.87
2016,7,30,14,45,888.0,94.0,2.9,23.0,794.0,633.28,485.91
2016,7,30,15,0,883.0,91.0,2.9,23.0,761.0,589.2,452.3
2016,7,30,15,15,872.5,89.0,2.85,22.5,721.0,542.1,416.24
2016,7,30,15,30,862.0,87.0,2.8,22.0,681.0,494.66,378.84
2016,7,30,15,45,605.5,164.5,2.8,22.0,568.5,404.27,308.19
2016,7,30,16,0,349.0,242.0,2.8,22.0,456.0,346.57,263.75
2016,7,30,16,15,578.0,158.0,2.85,21.5,477.5,327.78,244.55
2016,7,30,16,30,807.0,74.0,2.9,21.0,499.0,293.03,208.73
2016,7,30,16,45,788.0,70.0,2.95,20.5,449.5,243.71,165.51
2016,7,30,17,0,769.0,66.0,3.0,20.0,400.0,196.13,124.23
2016,7,30,17,15,736.0,62.0,3.0,19.5,349.0,148.55,85.52
