Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,17,30,703.0,58.0,3.0,19.0,298.0,104.45,53.78
2016,7,30,17,45,660.0,53.0,3.05,18.5,247.5,62.72,31.33
2016,7,30,18,0,617.0,48.0,3.1,18.0,197.0,34.57,24.85
2016,7,30,18,15,545.0,41.5,3.05,17.5,150.0,31.18,21.69
2016,7,30,18,30,473.0,35.0,3.0,17.0,103.0,25.34,16.2
2016,7,30,18,45,356.0,25.5,2.95,16.5,65.0,19.14,9.6
2016,7,30,19,0,239.0,16.0,2.9,16.0,27.0,12.45,0.0
2016,7,30,19,15,119.5,8.0,2.8,15.5,13.5,7.86,0.0
2016,7,30,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,5,15,107.5,7.0,2.45,13.5,11.5,32.46,0.0
2016,7,31,5,30,215.0,14.0,2.5,14.0,23.0,74.58,0.0
2016,7,31,5,45,338.0,23.5,2.65,14.5,60.0,156.03,103.37
2016,7,31,6,0,461.0,33.0,2.8,15.0,97.0,228.94,174.99
2016,7,31,6,15,535.0,40.0,2.75,15.0,144.0,287.42,228.61
2016,7,31,6,30,609.0,47.0,2.7,15.0,191.0,355.39,288.55
2016,7,31,6,45,304.5,69.5,2.65,15.5,141.5,249.35,204.72
2016,7,31,7,0,0.0,92.0,2.6,16.0,92.0,91.19,71.24
2016,7,31,7,15,0.0,109.0,2.45,16.5,109.0,108.23,85.32
2016,7,31,7,30,0.0,126.0,2.3,17.0,126.0,125.21,98.87
2016,7,31,7,45,4.5,149.5,2.2,17.5,152.0,152.13,120.39
2016,7,31,8,0,9.0,173.0,2.1,18.0,178.0,179.3,141.71
2016,7,31,8,15,20.0,202.5,2.0,18.5,214.5,217.96,171.97
2016,7,31,8,30,31.0,232.0,1.9,19.0,251.0,265.33,208.35
2016,7,31,8,45,35.0,253.0,1.85,19.5,276.0,290.69,226.82
2016,7,31,9,0,39.0,274.0,1.8,20.0,301.0,316.05,245.08
2016,7,31,9,15,88.0,314.0,1.8,20.0,379.5,401.16,310.04
2016,7,31,9,30,137.0,354.0,1.8,20.0,458.0,496.58,380.39
2016,7,31,9,45,233.5,357.5,1.8,20.5,544.0,588.1,447.18
2016,7,31,10,0,330.0,361.0,1.8,21.0,630.0,690.38,519.15
2016,7,31,10,15,611.0,235.0,1.8,21.5,754.5,832.68,622.71
2016,7,31,10,30,892.0,109.0,1.8,22.0,879.0,960.8,704.65
2016,7,31,10,45,893.0,112.5,1.8,22.5,900.5,968.77,706.21
2016,7,31,11,0,894.0,116.0,1.8,23.0,922.0,973.73,707.3
2016,7,31,11,15,897.5,116.5,1.85,23.0,937.0,975.0,708.16
2016,7,31,11,30,901.0,117.0,1.9,23.0,952.0,973.29,707.26
2016,7,31,11,45,902.0,117.5,1.95,23.0,959.5,966.26,703.06
2016,7,31,12,0,903.0,118.0,2.0,23.0,967.0,956.32,697.11
2016,7,31,12,15,903.0,118.0,2.05,23.0,967.5,942.11,688.48
2016,7,31,12,30,903.0,118.0,2.1,23.0,968.0,925.14,678.12
2016,7,31,12,45,659.5,252.5,2.2,23.0,871.0,825.16,612.03
2016,7,31,13,0,416.0,387.0,2.3,23.0,774.0,727.57,539.65
2016,7,31,13,15,661.0,248.0,2.35,23.0,850.5,783.1,586.2
2016,7,31,13,30,906.0,109.0,2.4,23.0,927.0,825.12,616.74
2016,7,31,13,45,904.5,106.0,2.5,23.0,905.5,791.58,594.7
2016,7,31,14,0,903.0,103.0,2.6,23.0,884.0,755.94,571.6
2016,7,31,14,15,896.0,102.0,2.65,22.5,855.0,716.39,546.24
2016,7,31,14,30,889.0,101.0,2.7,22.0,826.0,675.42,518.26
2016,7,31,14,45,883.5,97.5,2.8,22.0,792.0,631.87,486.2
2016,7,31,15,0,878.0,94.0,2.9,22.0,758.0,587.17,452.39
2016,7,31,15,15,866.5,92.5,2.95,21.5,718.0,540.16,416.48
2016,7,31,15,30,855.0,91.0,3.0,21.0,678.0,492.89,379.23
2016,7,31,15,45,843.0,87.5,3.1,21.0,634.0,443.59,338.67
2016,7,31,16,0,831.0,84.0,3.2,21.0,590.0,394.51,297.15
2016,7,31,16,15,811.5,81.5,3.2,20.5,541.5,340.01,250.97
2016,7,31,16,30,792.0,79.0,3.2,20.0,493.0,290.99,208.18
2016,7,31,16,45,769.0,74.5,3.25,19.5,443.0,241.02,164.5
2016,7,31,17,0,746.0,70.0,3.3,19.0,393.0,193.2,123.16
2016,7,31,17,15,711.5,66.0,3.25,18.5,342.0,146.61,85.37
2016,7,31,17,30,677.0,62.0,3.2,18.0,291.0,103.67,54.76
2016,7,31,17,45,629.5,56.5,3.15,17.5,241.0,62.76,33.15
2016,7,31,18,0,582.0,51.0,3.1,17.0,191.0,34.12,24.55
2016,7,31,18,15,507.5,43.5,3.0,16.5,144.5,30.37,21.06
2016,7,31,18,30,433.0,36.0,2.9,16.0,98.0,26.37,17.14
2016,7,31,18,45,314.0,25.5,2.85,15.5,61.0,19.28,9.53
2016,7,31,19,0,195.0,15.0,2.8,15.0,24.0,11.61,0.0
2016,7,31,19,15,97.5,7.5,2.7,14.5,12.0,7.37,0.0
2016,7,31,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,5,15,90.5,7.0,2.05,13.5,10.5,6.88,0.0
2016,8,1,5,30,181.0,14.0,2.1,14.0,21.0,64.6,0.0
2016,8,1,5,45,308.0,24.0,2.15,14.5,57.0,146.23,94.78
2016,8,1,6,0,435.0,34.0,2.2,15.0,93.0,219.53,167.16
2016,8,1,6,15,510.5,41.0,2.15,15.0,139.0,279.8,221.87
2016,8,1,6,30,586.0,48.0,2.1,15.0,185.0,344.54,278.91
2016,8,1,6,45,296.5,80.0,2.1,15.5,150.0,257.55,210.68
2016,8,1,7,0,7.0,112.0,2.1,16.0,115.0,117.18,92.9
2016,8,1,7,15,8.0,128.0,2.05,16.5,131.5,133.77,106.55
2016,8,1,7,30,9.0,144.0,2.0,17.0,148.0,150.44,119.7
2016,8,1,7,45,25.5,173.5,2.0,17.5,186.5,192.39,153.47
2016,8,1,8,0,42.0,203.0,2.0,18.0,225.0,243.21,193.52
2016,8,1,8,15,71.0,233.5,1.95,18.0,275.0,298.59,237.02
2016,8,1,8,30,100.0,264.0,1.9,18.0,325.0,355.47,280.78
2016,8,1,8,45,160.5,286.0,1.85,18.5,392.0,438.68,343.8
2016,8,1,9,0,221.0,308.0,1.8,19.0,459.0,516.02,400.5
2016,8,1,9,15,558.0,195.0,1.85,19.5,607.0,711.04,548.86
2016,8,1,9,30,895.0,82.0,1.9,20.0,755.0,890.26,670.13
2016,8,1,9,45,896.0,87.5,2.0,20.5,788.5,912.32,681.48
2016,8,1,10,0,897.0,93.0,2.1,21.0,822.0,931.49,692.59
2016,8,1,10,15,904.0,94.0,2.2,21.0,851.0,948.51,703.67
2016,8,1,10,30,911.0,95.0,2.3,21.0,880.0,962.72,713.0
2016,8,1,10,45,916.0,95.5,2.4,21.5,902.5,971.6,717.55
2016,8,1,11,0,921.0,96.0,2.5,22.0,925.0,977.48,720.27
2016,8,1,11,15,924.5,96.5,2.55,22.0,940.5,978.9,721.08
2016,8,1,11,30,928.0,97.0,2.6,22.0,956.0,977.24,720.04
2016,8,1,11,45,930.0,97.5,2.7,22.5,964.0,971.11,715.25
2016,8,1,12,0,932.0,98.0,2.8,23.0,972.0,961.95,708.58
2016,8,1,12,15,932.0,98.0,2.9,23.0,972.5,947.47,699.84
2016,8,1,12,30,932.0,98.0,3.0,23.0,973.0,930.13,689.24
2016,8,1,12,45,928.0,99.0,3.1,23.0,964.5,907.48,675.08
2016,8,1,13,0,924.0,100.0,3.2,23.0,956.0,882.3,659.16
2016,8,1,13,15,921.5,99.5,3.3,22.5,941.5,854.5,642.61
2016,8,1,13,30,919.0,99.0,3.4,22.0,927.0,824.35,624.24
2016,8,1,13,45,916.5,97.0,3.5,22.0,905.5,790.57,601.94
2016,8,1,14,0,914.0,95.0,3.6,22.0,884.0,754.72,577.96
2016,8,1,14,15,907.5,94.0,3.65,22.0,855.5,715.11,550.85
2016,8,1,14,30,901.0,93.0,3.7,22.0,827.0,674.02,521.36
2016,8,1,14,45,894.5,90.5,3.8,22.0,792.5,630.26,488.47
2016,8,1,15,0,888.0,88.0,3.9,22.0,758.0,585.42,453.91
2016,8,1,15,15,877.5,86.5,3.9,21.5,718.0,538.48,417.41
2016,8,1,15,30,867.0,85.0,3.9,21.0,678.0,491.19,379.53
2016,8,1,15,45,853.5,82.5,3.95,20.5,634.0,441.57,338.81
2016,8,1,16,0,840.0,80.0,4.0,20.0,590.0,392.3,297.14
2016,8,1,16,15,821.5,77.5,3.95,19.5,542.0,341.91,253.53
2016,8,1,16,30,803.0,75.0,3.9,19.0,494.0,288.44,206.77
2016,8,1,16,45,777.5,72.0,3.9,19.0,443.5,238.65,162.6
2016,8,1,17,0,752.0,69.0,3.9,19.0,393.0,191.26,121.3
2016,8,1,17,15,717.5,65.0,3.85,18.0,341.5,144.42,83.56
2016,8,1,17,30,683.0,61.0,3.8,17.0,290.0,101.22,53.13
2016,8,1,17,45,631.0,56.5,3.8,16.5,239.5,57.6,29.91
2016,8,1,18,0,579.0,52.0,3.8,16.0,189.0,35.08,25.5
2016,8,1,18,15,502.5,44.5,3.7,15.5,142.5,31.38,22.02
2016,8,1,18,30,426.0,37.0,3.6,15.0,96.0,27.45,18.1
2016,8,1,18,45,297.5,26.0,3.5,15.0,59.0,19.91,9.76
2016,8,1,19,0,169.0,15.0,3.4,15.0,22.0,14.74,0.0
2016,8,1,19,15,84.5,7.5,3.35,14.5,11.0,7.37,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,71.5,7.0,2.8,13.0,9.5,0.0,0.0
2016,8,2,5,30,143.0,14.0,2.9,13.0,19.0,53.64,0.0
2016,8,2,5,45,277.5,25.5,3.0,13.5,55.5,136.71,86.8
2016,8,2,6,0,412.0,37.0,3.1,14.0,92.0,213.57,163.2
2016,8,2,6,15,493.0,44.5,3.05,14.5,138.5,275.71,219.43
2016,8,2,6,30,574.0,52.0,3.0,15.0,185.0,345.12,280.16
2016,8,2,6,45,287.0,71.0,3.0,15.5,137.5,241.24,198.03
2016,8,2,7,0,0.0,90.0,3.0,16.0,90.0,89.15,69.58
2016,8,2,7,15,6.5,118.5,2.95,16.5,121.5,122.54,97.39
2016,8,2,7,30,13.0,147.0,2.9,17.0,153.0,156.35,124.85
2016,8,2,7,45,24.0,172.5,2.9,17.5,184.5,190.32,152.06
2016,8,2,8,0,35.0,198.0,2.9,18.0,216.0,232.54,185.37
2016,8,2,8,15,37.0,218.0,2.85,18.0,238.5,255.47,202.9
2016,8,2,8,30,39.0,238.0,2.8,18.0,261.0,278.34,220.23
2016,8,2,8,45,88.0,274.5,2.8,18.5,332.5,357.76,282.27
2016,8,2,9,0,137.0,311.0,2.8,19.0,404.0,448.2,350.68
2016,8,2,9,15,197.5,326.0,2.75,19.0,469.5,517.96,403.2
2016,8,2,9,30,258.0,341.0,2.7,19.0,535.0,598.5,462.4
2016,8,2,9,45,588.0,218.0,2.7,19.5,687.5,780.23,600.43
2016,8,2,10,0,918.0,95.0,2.7,20.0,840.0,951.72,715.81
2016,8,2,10,15,925.0,96.5,2.7,20.5,869.5,969.49,723.63
2016,8,2,10,30,932.0,98.0,2.7,21.0,899.0,984.36,731.01
2016,8,2,10,45,937.0,98.5,2.75,21.5,922.0,993.29,735.02
2016,8,2,11,0,942.0,99.0,2.8,22.0,945.0,999.16,737.16
2016,8,2,11,15,945.0,99.5,2.8,22.0,961.0,1000.01,737.12
2016,8,2,11,30,948.0,100.0,2.8,22.0,977.0,997.73,735.18
2016,8,2,11,45,949.5,100.5,2.85,22.0,985.0,990.91,730.86
2016,8,2,12,0,951.0,101.0,2.9,22.0,993.0,980.99,724.64
2016,8,2,12,15,951.0,101.0,2.95,22.0,993.0,966.18,715.28
2016,8,2,12,30,951.0,101.0,3.0,22.0,993.0,948.44,704.05
2016,8,2,12,45,943.5,104.5,3.05,22.5,983.0,924.7,687.51
2016,8,2,13,0,936.0,108.0,3.1,23.0,973.0,898.48,669.38
2016,8,2,13,15,932.5,107.5,3.15,23.0,957.5,869.43,650.6
2016,8,2,13,30,929.0,107.0,3.2,23.0,942.0,838.06,630.14
2016,8,2,13,45,924.5,105.5,3.3,23.0,919.5,802.81,607.13
2016,8,2,14,0,920.0,104.0,3.4,23.0,897.0,765.59,582.5
2016,8,2,14,15,913.0,103.0,3.45,23.0,867.5,725.31,555.22
2016,8,2,14,30,906.0,102.0,3.5,23.0,838.0,683.58,525.17
2016,8,2,14,45,896.5,100.5,3.6,23.0,802.0,638.6,491.65
2016,8,2,15,0,887.0,99.0,3.7,23.0,766.0,592.77,456.63
2016,8,2,15,15,874.5,97.0,3.8,22.5,724.5,544.27,419.48
2016,8,2,15,30,862.0,95.0,3.9,22.0,683.0,495.6,381.0
2016,8,2,15,45,845.0,93.0,4.0,22.0,637.0,445.06,339.23
2016,8,2,16,0,828.0,91.0,4.1,22.0,591.0,391.16,293.9
2016,8,2,16,15,807.0,88.0,4.15,21.5,542.0,339.89,250.11
2016,8,2,16,30,786.0,85.0,4.2,21.0,493.0,290.19,206.81
2016,8,2,16,45,756.0,82.0,4.3,20.5,441.5,240.23,163.49
2016,8,2,17,0,726.0,79.0,4.4,20.0,390.0,193.16,123.34
2016,8,2,17,15,688.0,74.0,4.4,19.5,338.0,143.01,83.27
2016,8,2,17,30,650.0,69.0,4.4,19.0,286.0,100.02,53.41
2016,8,2,17,45,590.0,64.0,4.45,18.5,234.5,60.52,33.96
2016,8,2,18,0,530.0,59.0,4.5,18.0,183.0,41.17,30.6
2016,8,2,18,15,447.0,50.0,4.45,17.5,136.5,36.44,26.2
2016,8,2,18,30,364.0,41.0,4.4,17.0,90.0,31.43,21.27
2016,8,2,18,45,230.0,28.0,4.35,16.5,54.5,22.03,10.9
2016,8,2,19,0,96.0,15.0,4.3,16.0,19.0,14.74,0.0
2016,8,2,19,15,48.0,7.5,4.2,15.5,9.5,7.37,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,5,15,51.0,6.5,2.5,13.5,8.5,0.0,0.0
2016,8,3,5,30,102.0,13.0,2.5,14.0,17.0,41.02,0.0
2016,8,3,5,45,236.0,26.0,2.55,14.5,52.0,122.48,74.92
2016,8,3,6,0,370.0,39.0,2.6,15.0,87.0,199.24,151.14
2016,8,3,6,15,454.0,47.5,2.45,15.5,133.5,261.83,207.07
2016,8,3,6,30,538.0,56.0,2.3,16.0,180.0,331.94,267.64
2016,8,3,6,45,453.0,80.0,2.15,16.5,202.5,337.12,274.34
2016,8,3,7,0,368.0,104.0,2.0,17.0,225.0,336.76,274.58
2016,8,3,7,15,212.0,135.0,1.9,17.5,207.0,284.98,231.47
2016,8,3,7,30,56.0,166.0,1.8,18.0,189.0,212.09,169.69
2016,8,3,7,45,179.0,184.0,1.7,18.5,273.0,323.94,260.46
2016,8,3,8,0,302.0,202.0,1.6,19.0,357.0,445.73,354.55
2016,8,3,8,15,348.5,213.5,1.6,19.5,409.5,502.23,395.54
2016,8,3,8,30,395.0,225.0,1.6,20.0,462.0,569.8,443.81
2016,8,3,8,45,628.0,160.0,1.65,20.5,570.5,703.01,543.0
2016,8,3,9,0,861.0,95.0,1.7,21.0,679.0,835.14,631.43
2016,8,3,9,15,873.0,97.0,1.8,21.0,720.5,867.34,651.34
2016,8,3,9,30,885.0,99.0,1.9,21.0,762.0,897.46,670.87
2016,8,3,9,45,898.0,98.5,2.0,21.5,799.0,923.5,686.36
2016,8,3,10,0,911.0,98.0,2.1,22.0,836.0,947.16,700.28
2016,8,3,10,15,918.0,99.5,2.2,22.0,865.5,964.8,711.64
2016,8,3,10,30,925.0,101.0,2.3,22.0,895.0,979.56,721.26
2016,8,3,10,45,930.0,101.5,2.45,22.5,918.0,988.41,726.24
2016,8,3,11,0,935.0,102.0,2.6,23.0,941.0,994.21,729.33
2016,8,3,11,15,938.5,103.0,2.75,23.0,957.0,996.0,731.29
2016,8,3,11,30,942.0,104.0,2.9,23.0,973.0,994.65,731.31
2016,8,3,11,45,943.5,104.0,3.05,23.5,981.0,987.3,726.03
2016,8,3,12,0,945.0,104.0,3.2,24.0,989.0,976.89,718.81
2016,8,3,12,15,945.5,104.0,3.3,23.5,989.5,962.55,711.47
2016,8,3,12,30,946.0,104.0,3.4,23.0,990.0,945.27,702.17
2016,8,3,12,45,697.5,239.0,3.55,23.0,889.0,841.75,632.91
2016,8,3,13,0,449.0,374.0,3.7,23.0,788.0,740.89,556.56
2016,8,3,13,15,693.5,238.5,3.85,23.0,866.5,797.03,604.32
2016,8,3,13,30,938.0,103.0,4.0,23.0,945.0,839.57,635.81
2016,8,3,13,45,933.0,102.5,4.15,23.0,922.5,804.56,612.26
2016,8,3,14,0,928.0,102.0,4.3,23.0,900.0,767.58,587.56
2016,8,3,14,15,921.5,101.0,4.35,22.5,870.5,727.31,560.99
2016,8,3,14,30,915.0,100.0,4.4,22.0,841.0,685.52,531.51
2016,8,3,14,45,905.5,98.5,4.5,22.0,805.0,640.14,497.27
2016,8,3,15,0,896.0,97.0,4.6,22.0,769.0,593.89,461.48
2016,8,3,15,15,884.0,95.0,4.6,21.5,728.0,545.22,423.46
2016,8,3,15,30,872.0,93.0,4.6,21.0,687.0,496.33,384.12
2016,8,3,15,45,856.5,91.0,4.7,20.5,641.0,445.93,342.65
2016,8,3,16,0,841.0,89.0,4.8,20.0,595.0,392.0,297.25
2016,8,3,16,15,569.0,146.5,4.8,19.5,476.0,308.25,231.98
2016,8,3,16,30,297.0,204.0,4.8,19.0,357.0,256.85,195.24
2016,8,3,16,45,521.0,140.0,4.8,18.5,374.5,232.45,166.68
2016,8,3,17,0,745.0,76.0,4.8,18.0,392.0,191.62,122.2
2016,8,3,17,15,707.5,71.5,4.75,17.5,339.5,144.43,84.38
2016,8,3,17,30,670.0,67.0,4.7,17.0,287.0,97.74,51.67
2016,8,3,17,45,615.5,61.0,4.7,17.0,236.0,56.68,31.6
2016,8,3,18,0,561.0,55.0,4.7,17.0,185.0,37.93,27.87
2016,8,3,18,15,478.5,46.5,4.6,16.5,138.0,33.49,23.7
2016,8,3,18,30,396.0,38.0,4.5,16.0,91.0,28.77,19.02
2016,8,3,18,45,258.5,26.0,4.4,15.5,54.5,20.26,9.16
2016,8,3,19,0,121.0,14.0,4.3,15.0,18.0,13.76,0.0
2016,8,3,19,15,60.5,7.0,4.2,14.5,9.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,5,15,51.0,6.5,3.45,13.0,8.0,0.0,0.0
2016,8,4,5,30,102.0,13.0,3.5,13.0,16.0,40.82,0.0
2016,8,4,5,45,240.0,25.0,3.55,13.5,51.0,121.56,71.9
2016,8,4,6,0,378.0,37.0,3.6,14.0,86.0,199.35,151.5
2016,8,4,6,15,462.0,46.0,3.55,14.5,132.5,262.62,208.75
2016,8,4,6,30,546.0,55.0,3.5,15.0,179.0,333.52,270.85
2016,8,4,6,45,273.0,47.0,3.45,15.5,109.0,203.02,166.92
2016,8,4,7,0,0.0,39.0,3.4,16.0,39.0,37.65,26.33
2016,8,4,7,15,0.0,50.5,3.4,16.0,50.5,48.78,35.76
2016,8,4,7,30,0.0,62.0,3.4,16.0,62.0,59.92,45.02
2016,8,4,7,45,0.0,84.0,3.4,16.5,84.0,81.31,62.6
2016,8,4,8,0,0.0,106.0,3.4,17.0,106.0,103.32,80.42
2016,8,4,8,15,0.0,120.0,3.45,17.0,120.0,117.24,91.54
2016,8,4,8,30,0.0,134.0,3.5,17.0,134.0,131.14,102.55
2016,8,4,8,45,2.0,160.5,3.6,17.5,162.0,159.33,124.87
2016,8,4,9,0,4.0,187.0,3.7,18.0,190.0,187.62,146.94
2016,8,4,9,15,10.5,222.0,3.75,18.0,229.5,228.53,179.18
2016,8,4,9,30,17.0,257.0,3.8,18.0,269.0,269.65,211.16
2016,8,4,9,45,14.5,252.5,3.85,18.5,263.5,262.4,204.54
2016,8,4,10,0,12.0,248.0,3.9,19.0,258.0,255.2,198.15
2016,8,4,10,15,13.0,257.0,3.95,19.0,268.0,264.83,205.39
2016,8,4,10,30,14.0,266.0,4.0,19.0,278.0,274.43,212.56
2016,8,4,10,45,27.0,322.0,4.05,19.0,346.0,348.77,269.67
2016,8,4,11,0,40.0,378.0,4.1,19.0,414.0,416.9,320.96
2016,8,4,11,15,41.0,386.0,4.15,19.0,423.5,424.11,325.93
2016,8,4,11,30,42.0,394.0,4.2,19.0,433.0,431.05,330.94
2016,8,4,11,45,43.5,395.5,4.3,19.0,436.5,431.68,331.47
2016,8,4,12,0,45.0,397.0,4.4,19.0,440.0,432.11,331.91
2016,8,4,12,15,33.0,364.5,4.4,19.0,396.0,386.74,297.48
2016,8,4,12,30,21.0,332.0,4.4,19.0,352.0,340.52,262.25
2016,8,4,12,45,17.5,304.0,4.4,19.0,320.5,309.32,238.56
2016,8,4,13,0,14.0,276.0,4.4,19.0,289.0,278.44,214.94
2016,8,4,13,15,17.0,296.5,4.4,19.0,312.0,299.62,231.46
2016,8,4,13,30,20.0,317.0,4.4,19.0,335.0,320.34,247.48
2016,8,4,13,45,141.5,361.5,4.4,19.0,483.5,448.96,348.7
2016,8,4,14,0,263.0,406.0,4.4,19.0,632.0,567.08,438.62
2016,8,4,14,15,152.0,371.0,4.4,18.5,500.5,449.56,349.19
2016,8,4,14,30,41.0,336.0,4.4,18.0,369.0,341.07,265.42
2016,8,4,14,45,59.0,336.0,4.4,18.0,381.5,348.24,271.87
2016,8,4,15,0,77.0,336.0,4.4,18.0,394.0,353.56,276.46
2016,8,4,15,15,58.5,304.5,4.45,17.5,347.0,310.79,243.96
2016,8,4,15,30,40.0,273.0,4.5,17.0,300.0,269.93,212.71
2016,8,4,15,45,69.5,267.5,4.55,17.0,311.0,273.55,215.88
2016,8,4,16,0,99.0,262.0,4.6,17.0,322.0,273.98,216.01
2016,8,4,16,15,59.5,223.0,4.6,16.5,258.5,221.28,174.9
2016,8,4,16,30,20.0,184.0,4.6,16.0,195.0,177.15,140.7
2016,8,4,16,45,12.5,162.0,4.65,16.0,168.5,153.83,122.23
2016,8,4,17,0,5.0,140.0,4.7,16.0,142.0,131.39,104.35
2016,8,4,17,15,2.5,122.0,4.65,15.5,123.0,113.83,90.32
2016,8,4,17,30,0.0,104.0,4.6,15.0,104.0,96.6,76.3
2016,8,4,17,45,0.0,85.5,4.6,15.0,85.5,79.38,61.77
2016,8,4,18,0,0.0,67.0,4.6,15.0,67.0,62.62,49.92
2016,8,4,18,15,0.0,49.5,4.5,14.5,49.5,46.79,35.56
2016,8,4,18,30,0.0,32.0,4.4,14.0,32.0,30.79,20.87
2016,8,4,18,45,0.0,19.0,4.35,14.0,19.0,18.34,7.3
2016,8,4,19,0,0.0,6.0,4.3,14.0,6.0,5.9,0.0
2016,8,4,19,15,0.0,3.0,4.3,13.5,3.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,15,44.0,6.0,3.5,14.0,7.0,0.0,0.0
2016,8,5,5,30,88.0,12.0,3.5,14.0,14.0,35.81,0.0
2016,8,5,5,45,221.0,25.0,3.5,14.5,48.5,114.26,64.11
2016,8,5,6,0,354.0,38.0,3.5,15.0,83.0,190.78,143.93
2016,8,5,6,15,439.0,47.5,3.4,15.0,129.0,253.83,201.06
2016,8,5,6,30,524.0,57.0,3.3,15.0,175.0,324.59,263.3
2016,8,5,6,45,282.5,88.5,3.25,15.0,154.0,258.74,212.37
2016,8,5,7,0,41.0,120.0,3.2,15.0,133.0,151.19,122.28
2016,8,5,7,15,50.5,142.5,3.1,15.0,161.5,182.13,148.2
2016,8,5,7,30,60.0,165.0,3.0,15.0,190.0,213.57,173.86
2016,8,5,7,45,57.0,185.0,2.9,15.5,211.5,234.12,189.59
2016,8,5,8,0,54.0,205.0,2.8,16.0,233.0,254.25,204.66
2016,8,5,8,15,74.5,232.5,2.65,16.0,275.0,300.08,240.87
2016,8,5,8,30,95.0,260.0,2.5,16.0,317.0,346.86,277.09
2016,8,5,8,45,111.5,284.0,2.45,16.5,355.5,387.28,307.21
2016,8,5,9,0,128.0,308.0,2.4,17.0,394.0,436.93,343.69
2016,8,5,9,15,110.5,324.5,2.35,17.5,402.5,431.75,337.43
2016,8,5,9,30,93.0,341.0,2.3,18.0,411.0,434.18,337.12
2016,8,5,9,45,91.0,357.5,2.3,18.5,428.5,449.54,347.09
2016,8,5,10,0,89.0,374.0,2.3,19.0,446.0,464.44,356.59
2016,8,5,10,15,118.5,395.5,2.3,19.0,495.0,521.3,398.39
2016,8,5,10,30,148.0,417.0,2.3,19.0,544.0,569.79,433.37
2016,8,5,10,45,150.5,426.0,2.3,19.5,558.0,579.41,438.65
2016,8,5,11,0,153.0,435.0,2.3,20.0,572.0,588.39,443.74
2016,8,5,11,15,326.0,399.0,2.35,20.0,696.5,717.07,539.85
2016,8,5,11,30,499.0,363.0,2.4,20.0,821.0,842.46,629.63
2016,8,5,11,45,705.5,243.0,2.5,20.5,897.0,908.02,678.43
2016,8,5,12,0,912.0,123.0,2.6,21.0,973.0,962.12,713.27
2016,8,5,12,15,911.5,123.0,2.7,21.0,972.5,947.09,703.59
2016,8,5,12,30,911.0,123.0,2.8,21.0,972.0,929.27,692.7
2016,8,5,12,45,910.5,121.5,2.95,21.0,964.5,907.3,679.36
2016,8,5,13,0,910.0,120.0,3.1,21.0,957.0,882.72,664.15
2016,8,5,13,15,906.0,119.5,3.3,21.0,941.0,853.72,646.03
2016,8,5,13,30,902.0,119.0,3.5,21.0,925.0,822.49,626.12
2016,8,5,13,45,892.5,120.0,3.7,21.0,901.0,786.43,602.5
2016,8,5,14,0,883.0,121.0,3.9,21.0,877.0,748.77,577.41
2016,8,5,14,15,875.0,119.5,4.0,20.5,847.0,708.45,550.27
2016,8,5,14,30,867.0,118.0,4.1,20.0,817.0,666.84,520.23
2016,8,5,14,45,851.0,118.5,4.25,20.0,780.0,621.13,485.4
2016,8,5,15,0,835.0,119.0,4.4,20.0,743.0,572.33,447.63
2016,8,5,15,15,821.0,117.0,4.4,19.5,701.5,524.85,410.27
2016,8,5,15,30,807.0,115.0,4.4,19.0,660.0,477.47,371.9
2016,8,5,15,45,783.0,114.0,4.45,19.0,613.0,427.14,329.69
2016,8,5,16,0,759.0,113.0,4.5,19.0,566.0,378.32,287.79
2016,8,5,16,15,735.0,109.0,4.45,18.5,517.0,325.16,242.2
2016,8,5,16,30,711.0,105.0,4.4,18.0,468.0,277.11,200.1
2016,8,5,16,45,673.0,101.5,4.4,18.0,416.5,228.56,157.88
2016,8,5,17,0,635.0,98.0,4.4,18.0,365.0,183.77,119.98
2016,8,5,17,15,592.0,91.5,4.35,17.5,314.0,139.75,85.63
2016,8,5,17,30,549.0,85.0,4.3,17.0,263.0,100.32,59.24
2016,8,5,17,45,484.5,77.0,4.3,16.5,213.0,63.9,42.03
2016,8,5,18,0,420.0,69.0,4.3,16.0,163.0,50.29,38.86
2016,8,5,18,15,335.0,56.5,4.2,15.5,119.0,42.26,31.42
2016,8,5,18,30,250.0,44.0,4.1,15.0,75.0,33.79,23.26
2016,8,5,18,45,143.5,27.5,4.1,15.0,43.5,21.48,8.65
2016,8,5,19,0,37.0,11.0,4.1,15.0,12.0,10.81,0.0
2016,8,5,19,15,18.5,5.5,4.05,14.5,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,23.5,5.5,3.9,13.0,6.0,0.0,0.0
2016,8,6,5,30,47.0,11.0,3.9,13.0,12.0,23.54,0.0
2016,8,6,5,45,168.5,26.0,3.95,13.5,44.5,97.13,51.22
2016,8,6,6,0,290.0,41.0,4.0,14.0,77.0,169.44,127.88
2016,8,6,6,15,377.0,52.0,3.95,14.0,121.5,232.03,184.45
2016,8,6,6,30,464.0,63.0,3.9,14.0,166.0,302.48,246.6
2016,8,6,6,45,232.0,53.5,3.9,14.5,105.0,189.63,156.1
2016,8,6,7,0,0.0,44.0,3.9,15.0,44.0,42.49,30.56
2016,8,6,7,15,0.0,52.5,3.9,15.5,52.5,50.72,37.47
2016,8,6,7,30,0.0,61.0,3.9,16.0,61.0,58.95,44.22
2016,8,6,7,45,0.0,83.0,3.9,16.5,83.0,80.31,61.8
2016,8,6,8,0,0.0,105.0,3.9,17.0,105.0,102.33,79.65
2016,8,6,8,15,0.0,115.0,3.95,17.0,115.0,112.2,87.46
2016,8,6,8,30,0.0,125.0,4.0,17.0,125.0,122.06,95.22
2016,8,6,8,45,0.0,136.5,4.05,17.5,136.5,133.42,103.96
2016,8,6,9,0,0.0,148.0,4.1,18.0,148.0,144.77,112.61
2016,8,6,9,15,2.0,166.0,4.1,18.0,168.0,164.37,128.09
2016,8,6,9,30,4.0,184.0,4.1,18.0,188.0,184.01,143.5
2016,8,6,9,45,12.5,237.5,4.2,18.5,248.0,245.36,191.56
2016,8,6,10,0,21.0,291.0,4.3,19.0,308.0,307.01,238.84
2016,8,6,10,15,35.0,331.0,4.3,19.0,360.5,368.03,285.47
2016,8,6,10,30,49.0,371.0,4.3,19.0,413.0,421.41,325.67
2016,8,6,10,45,41.5,367.5,4.35,19.5,404.0,409.14,315.08
2016,8,6,11,0,34.0,364.0,4.4,20.0,395.0,396.81,304.74
2016,8,6,11,15,47.0,391.5,4.4,20.0,434.5,435.19,333.67
2016,8,6,11,30,60.0,419.0,4.4,20.0,474.0,472.93,361.72
2016,8,6,11,45,91.0,440.0,4.45,20.0,524.5,520.02,397.3
2016,8,6,12,0,122.0,461.0,4.5,20.0,575.0,569.22,433.99
2016,8,6,12,15,180.0,459.5,4.5,20.0,627.5,614.84,468.8
2016,8,6,12,30,238.0,458.0,4.5,20.0,680.0,658.01,501.45
2016,8,6,12,45,566.5,291.5,4.5,20.0,813.5,774.75,595.84
2016,8,6,13,0,895.0,125.0,4.5,20.0,947.0,873.04,668.7
2016,8,6,13,15,687.0,236.5,4.5,20.0,861.5,785.55,605.21
2016,8,6,13,30,479.0,348.0,4.5,20.0,776.0,704.48,541.27
2016,8,6,13,45,681.0,233.5,4.55,20.0,824.5,730.41,566.16
2016,8,6,14,0,883.0,119.0,4.6,20.0,873.0,744.88,580.12
2016,8,6,14,15,875.5,118.0,4.7,19.5,844.0,705.33,552.9
2016,8,6,14,30,868.0,117.0,4.8,19.0,815.0,664.43,523.02
2016,8,6,14,45,860.5,114.0,4.95,19.0,780.0,620.57,489.31
2016,8,6,15,0,853.0,111.0,5.1,19.0,745.0,575.77,453.97
2016,8,6,15,15,840.0,108.5,5.2,18.5,704.5,524.58,413.49
2016,8,6,15,30,827.0,106.0,5.3,18.0,664.0,476.34,374.01
2016,8,6,15,45,813.0,102.5,5.45,18.0,619.0,426.99,331.9
2016,8,6,16,0,799.0,99.0,5.6,18.0,574.0,378.16,289.18
2016,8,6,16,15,777.5,95.5,5.7,17.5,525.0,327.68,244.89
2016,8,6,16,30,756.0,92.0,5.8,17.0,476.0,278.87,201.4
2016,8,6,16,45,728.0,87.5,5.9,17.0,425.5,229.66,157.59
2016,8,6,17,0,700.0,83.0,6.0,17.0,375.0,179.64,114.47
2016,8,6,17,15,660.0,77.5,6.05,16.5,323.0,133.58,78.18
2016,8,6,17,30,620.0,72.0,6.1,16.0,271.0,91.75,50.41
2016,8,6,17,45,560.0,65.5,6.15,15.5,220.5,53.14,33.56
2016,8,6,18,0,500.0,59.0,6.2,15.0,170.0,42.02,31.68
2016,8,6,18,15,412.0,49.0,6.2,14.5,124.5,36.41,26.37
2016,8,6,18,30,324.0,39.0,6.2,14.0,79.0,30.43,20.37
2016,8,6,18,45,190.5,25.0,6.2,14.0,45.5,19.48,6.41
2016,8,6,19,0,57.0,11.0,6.2,14.0,12.0,10.81,0.0
2016,8,6,19,15,28.5,5.5,6.15,13.5,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,8,7,5,15,45.0,5.5,5.25,12.5,6.5,0.0,0.0
2016,8,7,5,30,90.0,11.0,5.3,13.0,13.0,35.01,0.0
2016,8,7,5,45,236.5,23.0,5.35,13.5,47.0,114.85,56.67
2016,8,7,6,0,383.0,35.0,5.4,14.0,81.0,196.77,148.19
2016,8,7,6,15,471.0,43.5,5.3,14.0,128.0,260.82,207.51
2016,8,7,6,30,559.0,52.0,5.2,14.0,175.0,332.94,272.08
2016,8,7,6,45,279.5,70.0,5.15,14.5,131.5,233.99,193.34
2016,8,7,7,0,0.0,88.0,5.1,15.0,88.0,87.3,68.42
2016,8,7,7,15,0.0,104.5,5.0,15.5,104.5,103.8,82.14
2016,8,7,7,30,0.0,121.0,4.9,16.0,121.0,120.25,95.45
2016,8,7,7,45,0.0,130.0,4.8,16.5,130.0,128.74,101.95
2016,8,7,8,0,0.0,139.0,4.7,17.0,139.0,137.32,108.43
2016,8,7,8,15,16.0,183.0,4.6,17.0,192.5,194.47,155.08
2016,8,7,8,30,32.0,227.0,4.5,17.0,246.0,260.79,208.13
2016,8,7,8,45,56.5,261.5,4.45,17.5,298.0,317.61,252.62
2016,8,7,9,0,81.0,296.0,4.4,18.0,350.0,375.37,296.96
2016,8,7,9,15,181.5,314.0,4.3,18.5,446.0,489.83,386.05
2016,8,7,9,30,282.0,332.0,4.2,19.0,542.0,608.09,474.72
2016,8,7,9,45,599.5,214.5,4.15,19.5,687.5,782.29,608.94
2016,8,7,10,0,917.0,97.0,4.1,20.0,833.0,945.86,721.54
2016,8,7,10,15,924.0,98.0,4.05,20.0,862.5,962.96,730.71
2016,8,7,10,30,931.0,99.0,4.0,20.0,892.0,977.16,739.05
2016,8,7,10,45,937.0,99.5,3.95,20.5,915.5,986.89,743.01
2016,8,7,11,0,943.0,100.0,3.9,21.0,939.0,993.54,745.0
2016,8,7,11,15,946.0,100.5,3.85,21.0,954.5,994.22,744.53
2016,8,7,11,30,949.0,101.0,3.8,21.0,970.0,991.74,742.1
2016,8,7,11,45,952.0,100.5,3.8,21.5,978.5,985.1,735.92
2016,8,7,12,0,955.0,100.0,3.8,22.0,987.0,975.32,727.8
2016,8,7,12,15,955.5,100.0,3.8,22.0,987.0,960.68,717.95
2016,8,7,12,30,956.0,100.0,3.8,22.0,987.0,943.07,706.21
2016,8,7,12,45,956.0,99.0,3.85,22.0,980.0,921.14,691.89
2016,8,7,13,0,956.0,98.0,3.9,22.0,973.0,896.42,675.68
2016,8,7,13,15,953.5,97.0,3.95,22.0,957.5,866.98,656.19
2016,8,7,13,30,951.0,96.0,4.0,22.0,942.0,835.09,634.93
2016,8,7,13,45,947.0,95.0,4.1,22.0,919.5,799.76,611.33
2016,8,7,14,0,943.0,94.0,4.2,22.0,897.0,762.36,586.05
2016,8,7,14,15,937.0,93.0,4.3,21.5,867.5,721.7,559.24
2016,8,7,14,30,931.0,92.0,4.4,21.0,838.0,679.45,529.17
2016,8,7,14,45,922.0,90.5,4.5,21.0,802.0,633.55,494.21
2016,8,7,15,0,913.0,89.0,4.6,21.0,766.0,586.71,457.6
2016,8,7,15,15,901.5,87.5,4.6,21.0,724.5,537.87,418.17
2016,8,7,15,30,890.0,86.0,4.6,21.0,683.0,488.72,377.5
2016,8,7,15,45,874.0,84.0,4.65,21.0,636.5,437.19,334.08
2016,8,7,16,0,858.0,82.0,4.7,21.0,590.0,386.22,290.04
2016,8,7,16,15,838.0,79.5,4.65,20.5,540.0,334.34,244.91
2016,8,7,16,30,818.0,77.0,4.6,20.0,490.0,279.56,196.9
2016,8,7,16,45,788.5,74.0,4.55,19.5,437.5,228.22,152.04
2016,8,7,17,0,759.0,71.0,4.5,19.0,385.0,179.74,110.82
2016,8,7,17,15,721.0,66.5,4.45,18.5,332.0,132.03,73.75
2016,8,7,17,30,683.0,62.0,4.4,18.0,279.0,88.39,45.71
2016,8,7,17,45,623.5,56.5,4.35,18.0,227.0,44.28,26.74
2016,8,7,18,0,564.0,51.0,4.3,18.0,175.0,35.28,25.37
2016,8,7,18,15,474.5,43.0,4.2,17.5,128.0,31.15,21.44
2016,8,7,18,30,385.0,35.0,4.1,17.0,81.0,26.78,16.93
2016,8,7,18,45,233.0,22.5,4.1,16.5,46.5,17.63,4.06
2016,8,7,19,0,81.0,10.0,4.1,16.0,12.0,9.83,0.0
2016,8,7,19,15,40.5,5.0,4.05,15.5,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,15,41.5,5.0,3.9,13.5,5.5,0.0,0.0
2016,8,8,5,30,83.0,10.0,4.0,14.0,11.0,31.98,0.0
2016,8,8,5,45,227.5,22.0,4.15,14.5,44.5,109.83,48.75
2016,8,8,6,0,372.0,34.0,4.3,15.0,78.0,190.93,142.33
2016,8,8,6,15,459.0,42.0,4.2,15.0,123.5,253.24,199.88
2016,8,8,6,30,546.0,50.0,4.1,15.0,169.0,323.54,262.34
2016,8,8,6,45,273.0,72.5,4.0,15.5,132.0,233.34,191.39
2016,8,8,7,0,0.0,95.0,3.9,16.0,95.0,95.02,74.56
2016,8,8,7,15,0.0,113.0,3.8,16.5,113.0,113.08,89.49
2016,8,8,7,30,0.0,131.0,3.7,17.0,131.0,131.06,103.91
2016,8,8,7,45,36.5,169.5,3.65,17.5,188.0,202.56,162.68
2016,8,8,8,0,73.0,208.0,3.6,18.0,245.0,271.27,217.77
2016,8,8,8,15,143.5,232.5,3.55,18.5,314.5,359.82,288.11
2016,8,8,8,30,214.0,257.0,3.5,19.0,384.0,444.42,353.5
2016,8,8,8,45,168.5,281.0,3.5,19.5,385.5,438.37,345.57
2016,8,8,9,0,123.0,305.0,3.5,20.0,387.0,429.04,335.47
2016,8,8,9,15,502.5,199.5,3.55,20.0,567.0,658.36,517.52
2016,8,8,9,30,882.0,94.0,3.6,20.0,747.0,882.38,678.24
2016,8,8,9,45,894.5,94.0,3.7,20.5,783.5,908.39,692.54
2016,8,8,10,0,907.0,94.0,3.8,21.0,820.0,931.98,706.66
2016,8,8,10,15,914.0,95.0,3.9,21.0,849.5,948.97,717.64
2016,8,8,10,30,921.0,96.0,4.0,21.0,879.0,963.08,726.8
2016,8,8,10,45,924.5,98.0,4.15,21.5,901.5,971.99,731.42
2016,8,8,11,0,928.0,100.0,4.3,22.0,924.0,977.8,734.06
2016,8,8,11,15,931.5,100.5,4.45,22.0,939.5,978.94,735.02
2016,8,8,11,30,935.0,101.0,4.6,22.0,955.0,976.95,734.52
2016,8,8,11,45,935.5,102.0,4.8,22.0,962.5,969.57,730.81
2016,8,8,12,0,936.0,103.0,5.0,22.0,970.0,959.13,725.03
2016,8,8,12,15,936.0,103.0,5.15,22.0,970.5,944.25,715.81
2016,8,8,12,30,936.0,103.0,5.3,22.0,971.0,926.46,704.58
2016,8,8,12,45,935.5,102.5,5.5,22.0,963.5,904.93,690.98
2016,8,8,13,0,935.0,102.0,5.7,22.0,956.0,880.67,675.34
2016,8,8,13,15,932.5,101.5,5.8,22.0,941.0,852.19,656.06
2016,8,8,13,30,930.0,101.0,5.9,22.0,926.0,821.3,634.97
2016,8,8,13,45,926.5,99.0,6.0,22.0,903.5,785.99,610.53
2016,8,8,14,0,923.0,97.0,6.1,22.0,881.0,748.63,584.41
2016,8,8,14,15,916.5,96.0,6.1,21.5,852.0,708.29,556.62
2016,8,8,14,30,910.0,95.0,6.1,21.0,823.0,666.45,525.31
2016,8,8,14,45,902.0,93.0,6.2,21.0,787.5,621.49,490.05
2016,8,8,15,0,894.0,91.0,6.3,21.0,752.0,575.55,453.19
2016,8,8,15,15,882.0,89.5,6.3,20.5,710.5,527.24,414.22
2016,8,8,15,30,870.0,88.0,6.3,20.0,669.0,478.72,373.97
2016,8,8,15,45,855.0,85.5,6.3,20.0,623.0,428.06,330.34
2016,8,8,16,0,840.0,83.0,6.3,20.0,577.0,377.91,286.17
2016,8,8,16,15,819.0,80.0,6.2,19.5,528.0,321.91,237.21
2016,8,8,16,30,798.0,77.0,6.1,19.0,479.0,271.62,192.28
2016,8,8,16,45,772.5,73.0,6.05,19.0,427.5,221.31,147.48
2016,8,8,17,0,747.0,69.0,6.0,19.0,376.0,173.44,106.29
2016,8,8,17,15,708.5,64.5,5.9,18.5,323.5,126.35,69.89
2016,8,8,17,30,670.0,60.0,5.8,18.0,271.0,83.38,42.77
2016,8,8,17,45,617.0,54.0,5.75,17.5,220.5,39.86,29.61
2016,8,8,18,0,564.0,48.0,5.7,17.0,170.0,32.94,23.38
2016,8,8,18,15,474.5,40.5,5.6,16.5,123.5,29.11,19.72
2016,8,8,18,30,385.0,33.0,5.5,16.0,77.0,25.09,15.46
2016,8,8,18,45,192.5,16.5,5.4,15.5,38.5,12.16,0.05
2016,8,8,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,45,185.0,16.5,3.65,14.5,38.0,88.92,33.63
2016,8,9,6,0,370.0,33.0,3.7,15.0,76.0,188.37,139.62
2016,8,9,6,15,459.0,41.0,3.45,15.0,121.5,251.18,197.6
2016,8,9,6,30,548.0,49.0,3.2,15.0,167.0,322.23,260.4
2016,8,9,6,45,597.5,56.5,3.0,15.5,217.0,380.54,311.04
2016,8,9,7,0,647.0,64.0,2.8,16.0,267.0,442.51,362.56
2016,8,9,7,15,686.0,68.5,2.5,16.5,318.5,495.74,404.95
2016,8,9,7,30,725.0,73.0,2.2,17.0,370.0,553.38,448.62
2016,8,9,7,45,753.5,76.5,1.9,17.5,421.5,604.4,485.09
2016,8,9,8,0,782.0,80.0,1.6,18.0,473.0,655.85,518.79
2016,8,9,8,15,803.0,82.5,1.4,18.5,522.0,700.7,546.39
2016,8,9,8,30,824.0,85.0,1.2,19.0,571.0,744.88,572.32
2016,8,9,8,45,843.0,86.0,1.0,19.5,617.0,780.15,590.92
2016,8,9,9,0,862.0,87.0,0.8,20.0,663.0,818.78,610.85
2016,8,9,9,15,874.0,89.0,0.8,20.5,704.0,851.0,628.96
2016,8,9,9,30,886.0,91.0,0.8,21.0,745.0,881.11,645.55
2016,8,9,9,45,897.5,91.0,0.8,21.5,781.0,906.29,658.82
2016,8,9,10,0,909.0,91.0,0.8,22.0,817.0,929.01,670.51
2016,8,9,10,15,916.0,92.0,0.95,22.0,846.5,946.02,682.73
2016,8,9,10,30,923.0,93.0,1.1,22.0,876.0,960.15,693.21
2016,8,9,10,45,928.0,93.5,1.25,22.5,898.5,968.89,698.97
2016,8,9,11,0,933.0,94.0,1.4,23.0,921.0,974.57,702.82
2016,8,9,11,15,936.0,94.5,1.6,23.0,936.5,975.26,705.58
2016,8,9,11,30,939.0,95.0,1.8,23.0,952.0,972.8,706.25
2016,8,9,11,45,940.0,95.5,2.0,23.5,959.5,965.36,702.25
2016,8,9,12,0,941.0,96.0,2.2,24.0,967.0,954.85,696.16
2016,8,9,12,15,941.0,96.0,2.35,24.0,966.5,939.91,687.96
2016,8,9,12,30,941.0,96.0,2.5,24.0,966.0,922.04,677.77
2016,8,9,12,45,935.5,98.5,2.7,24.5,957.5,899.03,663.18
2016,8,9,13,0,930.0,101.0,2.9,25.0,949.0,873.47,646.72
2016,8,9,13,15,927.0,100.0,3.0,24.5,933.5,844.18,629.41
2016,8,9,13,30,924.0,99.0,3.1,24.0,918.0,812.54,610.27
2016,8,9,13,45,918.0,99.0,3.25,24.0,895.0,777.39,587.53
2016,8,9,14,0,912.0,99.0,3.4,24.0,872.0,740.37,563.16
2016,8,9,14,15,905.5,98.0,3.45,24.0,843.0,700.37,535.83
2016,8,9,14,30,899.0,97.0,3.5,24.0,814.0,658.89,505.17
2016,8,9,14,45,888.0,96.0,3.6,24.0,778.0,613.46,471.04
2016,8,9,15,0,877.0,95.0,3.7,24.0,742.0,567.31,435.48
2016,8,9,15,15,865.0,93.5,3.7,23.5,701.0,519.71,398.43
2016,8,9,15,30,853.0,92.0,3.7,23.0,660.0,471.9,360.11
2016,8,9,15,45,835.0,90.0,3.7,23.0,614.0,421.22,317.88
2016,8,9,16,0,817.0,88.0,3.7,23.0,568.0,367.25,272.24
2016,8,9,16,15,796.0,85.0,3.65,22.5,519.0,316.5,228.7
2016,8,9,16,30,775.0,82.0,3.6,22.0,470.0,267.36,185.9
2016,8,9,16,45,743.5,79.0,3.55,21.5,418.0,217.87,143.41
2016,8,9,17,0,712.0,76.0,3.5,21.0,366.0,171.48,104.87
2016,8,9,17,15,671.5,71.0,3.55,20.5,314.5,122.22,67.57
2016,8,9,17,30,631.0,66.0,3.6,20.0,263.0,80.45,41.98
2016,8,9,17,45,566.0,60.5,3.65,19.5,212.0,42.58,31.73
2016,8,9,18,0,501.0,55.0,3.7,19.0,161.0,39.17,28.6
2016,8,9,18,15,408.5,45.0,3.7,18.5,116.0,33.4,23.21
2016,8,9,18,30,316.0,35.0,3.7,18.0,71.0,27.25,16.98
2016,8,9,18,45,158.0,17.5,3.7,17.5,35.5,13.2,0.0
2016,8,9,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
