Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,19,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,152.0,17.5,3.05,14.5,34.5,79.15,24.24
2016,8,10,6,0,304.0,35.0,3.1,15.0,69.0,166.06,122.27
2016,8,10,6,15,394.5,45.0,3.0,15.0,113.5,228.61,179.46
2016,8,10,6,30,485.0,55.0,2.9,15.0,158.0,299.55,241.82
2016,8,10,6,45,540.5,63.0,2.8,15.5,207.5,358.57,292.94
2016,8,10,7,0,596.0,71.0,2.7,16.0,257.0,421.8,345.62
2016,8,10,7,15,388.0,117.5,2.55,16.5,247.0,374.47,306.37
2016,8,10,7,30,180.0,164.0,2.4,17.0,237.0,295.68,240.18
2016,8,10,7,45,216.5,183.5,2.25,17.5,283.5,347.14,280.95
2016,8,10,8,0,253.0,203.0,2.1,18.0,330.0,409.24,328.23
2016,8,10,8,15,519.5,150.5,2.05,18.5,444.5,563.86,449.71
2016,8,10,8,30,786.0,98.0,2.0,19.0,559.0,728.86,569.47
2016,8,10,8,45,804.5,100.5,1.95,19.5,605.0,768.9,593.21
2016,8,10,9,0,823.0,103.0,1.9,20.0,651.0,807.65,616.7
2016,8,10,9,15,836.5,105.5,1.9,20.0,692.0,835.64,634.07
2016,8,10,9,30,850.0,108.0,1.9,20.0,733.0,866.63,653.49
2016,8,10,9,45,862.5,108.5,1.95,20.5,769.5,892.42,668.53
2016,8,10,10,0,875.0,109.0,2.0,21.0,806.0,915.88,681.99
2016,8,10,10,15,882.5,110.5,2.1,21.0,836.0,933.27,693.31
2016,8,10,10,30,890.0,112.0,2.2,21.0,866.0,947.89,702.93
2016,8,10,10,45,896.5,112.5,2.3,21.5,889.0,957.64,708.1
2016,8,10,11,0,903.0,113.0,2.4,22.0,912.0,964.43,711.43
2016,8,10,11,15,907.0,113.5,2.45,22.0,927.5,965.86,712.26
2016,8,10,11,30,911.0,114.0,2.5,22.0,943.0,964.24,711.24
2016,8,10,11,45,913.5,114.0,2.65,22.5,951.0,957.68,706.64
2016,8,10,12,0,916.0,114.0,2.8,23.0,959.0,948.1,700.11
2016,8,10,12,15,916.0,114.0,2.9,23.0,959.0,933.31,691.11
2016,8,10,12,30,916.0,114.0,3.0,23.0,959.0,915.67,680.25
2016,8,10,12,45,913.0,114.5,3.15,23.0,951.0,893.17,666.44
2016,8,10,13,0,910.0,115.0,3.3,23.0,943.0,868.12,650.8
2016,8,10,13,15,907.0,114.5,3.45,23.0,927.5,839.69,632.7
2016,8,10,13,30,904.0,114.0,3.6,23.0,912.0,808.95,612.83
2016,8,10,13,45,899.5,112.0,3.75,23.0,889.5,773.53,589.46
2016,8,10,14,0,895.0,110.0,3.9,23.0,867.0,736.21,564.46
2016,8,10,14,15,887.5,109.0,4.0,22.5,837.5,696.04,537.29
2016,8,10,14,30,880.0,108.0,4.1,22.0,808.0,654.52,507.27
2016,8,10,14,45,871.5,105.5,4.2,22.0,772.0,609.87,473.19
2016,8,10,15,0,863.0,103.0,4.3,22.0,736.0,564.33,437.57
2016,8,10,15,15,850.0,101.0,4.25,21.5,695.0,516.31,399.64
2016,8,10,15,30,837.0,99.0,4.2,21.0,654.0,464.56,357.86
2016,8,10,15,45,821.5,95.5,4.2,21.0,608.5,414.05,315.27
2016,8,10,16,0,806.0,92.0,4.2,21.0,563.0,364.2,272.23
2016,8,10,16,15,783.5,89.0,4.1,20.5,513.5,313.53,228.32
2016,8,10,16,30,761.0,86.0,4.0,20.0,464.0,264.64,185.42
2016,8,10,16,45,733.0,81.5,3.95,19.5,413.0,215.3,142.69
2016,8,10,17,0,705.0,77.0,3.9,19.0,362.0,168.71,103.71
2016,8,10,17,15,664.0,71.5,3.8,18.5,310.0,119.34,66.33
2016,8,10,17,30,623.0,66.0,3.7,18.0,258.0,77.61,41.08
2016,8,10,17,45,565.0,59.0,3.65,17.5,208.0,39.69,29.45
2016,8,10,18,0,507.0,52.0,3.6,17.0,158.0,36.75,26.71
2016,8,10,18,15,414.0,42.5,3.5,16.5,113.0,31.32,21.58
2016,8,10,18,30,321.0,33.0,3.4,16.0,68.0,25.54,15.57
2016,8,10,18,45,160.5,16.5,3.3,15.5,34.0,12.42,0.0
2016,8,10,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,5,45,129.5,17.5,2.0,13.5,32.0,69.38,15.1
2016,8,11,6,0,259.0,35.0,2.2,14.0,64.0,148.5,108.83
2016,8,11,6,15,346.5,47.5,2.25,14.5,107.5,211.04,165.44
2016,8,11,6,30,434.0,60.0,2.3,15.0,151.0,281.02,226.3
2016,8,11,6,45,486.0,70.0,2.4,15.5,199.0,338.25,275.87
2016,8,11,7,0,538.0,80.0,2.5,16.0,247.0,399.41,327.06
2016,8,11,7,15,269.0,90.0,2.45,16.5,173.5,271.67,223.2
2016,8,11,7,30,0.0,100.0,2.4,17.0,100.0,98.24,76.53
2016,8,11,7,45,0.0,120.0,2.35,17.5,120.0,118.4,92.96
2016,8,11,8,0,0.0,140.0,2.3,18.0,140.0,138.51,108.8
2016,8,11,8,15,5.5,167.0,2.25,18.5,170.5,169.95,133.68
2016,8,11,8,30,11.0,194.0,2.2,19.0,201.0,201.67,158.33
2016,8,11,8,45,22.0,226.5,2.2,19.5,241.5,243.79,190.9
2016,8,11,9,0,33.0,259.0,2.2,20.0,282.0,294.76,229.61
2016,8,11,9,15,57.5,295.0,2.2,20.0,337.0,353.66,274.52
2016,8,11,9,30,82.0,331.0,2.2,20.0,392.0,413.18,319.01
2016,8,11,9,45,469.5,225.5,2.2,20.5,596.5,670.51,517.47
2016,8,11,10,0,857.0,120.0,2.2,21.0,801.0,909.69,682.21
2016,8,11,10,15,865.0,121.5,2.2,21.0,831.0,927.2,690.43
2016,8,11,10,30,873.0,123.0,2.2,21.0,861.0,941.98,699.16
2016,8,11,10,45,878.0,124.5,2.25,21.5,883.5,951.14,703.44
2016,8,11,11,0,883.0,126.0,2.3,22.0,906.0,957.36,705.93
2016,8,11,11,15,887.0,127.0,2.35,22.0,921.5,959.15,707.01
2016,8,11,11,30,891.0,128.0,2.4,22.0,937.0,957.95,706.28
2016,8,11,11,45,893.5,128.0,2.45,22.5,945.0,951.37,700.79
2016,8,11,12,0,896.0,128.0,2.5,23.0,953.0,941.84,693.52
2016,8,11,12,15,896.0,128.0,2.55,23.0,953.0,927.16,684.3
2016,8,11,12,30,896.0,128.0,2.6,23.0,953.0,909.7,673.32
2016,8,11,12,45,892.0,129.5,2.7,23.5,944.5,887.55,658.33
2016,8,11,13,0,888.0,131.0,2.8,24.0,936.0,862.94,641.7
2016,8,11,13,15,884.5,130.0,2.85,23.5,920.5,834.05,624.24
2016,8,11,13,30,881.0,129.0,2.9,23.0,905.0,802.96,605.11
2016,8,11,13,45,878.0,126.5,3.0,23.0,883.0,768.78,582.74
2016,8,11,14,0,875.0,124.0,3.1,23.0,861.0,732.65,558.77
2016,8,11,14,15,867.0,122.5,3.15,23.0,831.5,692.3,529.97
2016,8,11,14,30,859.0,121.0,3.2,23.0,802.0,650.67,499.22
2016,8,11,14,45,850.5,118.0,3.25,23.0,766.5,606.32,465.79
2016,8,11,15,0,842.0,115.0,3.3,23.0,731.0,558.18,428.8
2016,8,11,15,15,828.5,112.5,3.3,22.5,689.5,510.01,391.37
2016,8,11,15,30,815.0,110.0,3.3,22.0,648.0,461.9,352.85
2016,8,11,15,45,799.0,106.0,3.35,22.0,602.5,411.73,311.12
2016,8,11,16,0,783.0,102.0,3.4,22.0,557.0,362.31,268.99
2016,8,11,16,15,759.5,98.0,3.4,21.5,507.5,311.59,225.66
2016,8,11,16,30,736.0,94.0,3.4,21.0,458.0,262.8,183.41
2016,8,11,16,45,706.0,89.0,3.4,20.5,406.5,210.4,138.83
2016,8,11,17,0,676.0,84.0,3.4,20.0,355.0,164.29,100.81
2016,8,11,17,15,633.5,78.0,3.35,19.5,303.5,119.23,67.51
2016,8,11,17,30,591.0,72.0,3.3,19.0,252.0,78.71,43.64
2016,8,11,17,45,529.5,63.5,3.3,18.5,202.0,43.7,32.83
2016,8,11,18,0,468.0,55.0,3.3,18.0,152.0,39.65,29.11
2016,8,11,18,15,376.0,44.0,3.15,17.5,107.5,32.96,22.84
2016,8,11,18,30,284.0,33.0,3.0,17.0,63.0,25.79,15.5
2016,8,11,18,45,142.0,16.5,2.9,16.5,31.5,12.58,0.0
2016,8,11,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,151.0,16.5,1.9,13.5,33.0,76.01,9.48
2016,8,12,6,0,302.0,33.0,2.0,14.0,66.0,162.02,117.98
2016,8,12,6,15,393.0,43.5,1.95,14.5,110.5,224.75,175.61
2016,8,12,6,30,484.0,54.0,1.9,15.0,155.0,296.06,237.6
2016,8,12,6,45,546.5,61.5,1.85,15.5,205.5,357.74,290.53
2016,8,12,7,0,609.0,69.0,1.8,16.0,256.0,424.25,345.42
2016,8,12,7,15,325.0,111.0,1.8,16.5,213.0,328.74,268.18
2016,8,12,7,30,41.0,153.0,1.8,17.0,170.0,187.85,150.46
2016,8,12,7,45,35.5,169.5,1.8,17.5,185.5,202.1,161.56
2016,8,12,8,0,30.0,186.0,1.8,18.0,201.0,215.88,171.58
2016,8,12,8,15,46.0,214.5,1.8,18.5,240.0,258.54,204.79
2016,8,12,8,30,62.0,243.0,1.8,19.0,279.0,301.92,237.8
2016,8,12,8,45,451.0,170.5,1.85,19.5,466.5,559.15,441.79
2016,8,12,9,0,840.0,98.0,1.9,20.0,654.0,808.33,619.45
2016,8,12,9,15,852.5,100.5,1.9,20.5,695.5,840.82,636.56
2016,8,12,9,30,865.0,103.0,1.9,21.0,737.0,871.25,654.23
2016,8,12,9,45,871.0,107.0,1.95,21.5,771.5,895.28,667.99
2016,8,12,10,0,877.0,111.0,2.0,22.0,806.0,916.65,680.02
2016,8,12,10,15,884.0,112.5,2.1,22.0,835.5,933.52,690.96
2016,8,12,10,30,891.0,114.0,2.2,22.0,865.0,947.58,700.18
2016,8,12,10,45,897.0,114.5,2.3,22.5,887.5,956.77,704.95
2016,8,12,11,0,903.0,115.0,2.4,23.0,910.0,962.99,707.9
2016,8,12,11,15,906.0,115.5,2.5,23.0,925.0,963.37,708.51
2016,8,12,11,30,909.0,116.0,2.6,23.0,940.0,960.71,707.27
2016,8,12,11,45,911.5,116.0,2.75,23.0,948.0,954.04,703.91
2016,8,12,12,0,914.0,116.0,2.9,23.0,956.0,944.36,698.6
2016,8,12,12,15,914.0,116.0,2.95,23.0,955.5,929.47,689.1
2016,8,12,12,30,914.0,116.0,3.0,23.0,955.0,911.73,677.78
2016,8,12,12,45,675.0,242.0,3.15,23.0,859.0,812.01,610.33
2016,8,12,13,0,436.0,368.0,3.3,23.0,763.0,715.2,537.24
2016,8,12,13,15,674.5,238.5,3.35,23.0,837.0,767.6,581.59
2016,8,12,13,30,913.0,109.0,3.4,23.0,911.0,806.54,610.85
2016,8,12,13,45,908.5,107.5,3.45,23.0,888.5,771.2,586.68
2016,8,12,14,0,904.0,106.0,3.5,23.0,866.0,733.93,561.47
2016,8,12,14,15,897.0,105.0,3.5,23.0,836.5,693.67,532.89
2016,8,12,14,30,890.0,104.0,3.5,23.0,807.0,652.0,501.67
2016,8,12,14,45,881.5,101.5,3.5,23.0,771.0,606.85,467.25
2016,8,12,15,0,873.0,99.0,3.5,23.0,735.0,560.8,431.32
2016,8,12,15,15,860.0,97.0,3.45,22.5,693.5,512.28,393.28
2016,8,12,15,30,847.0,95.0,3.4,22.0,652.0,463.67,354.04
2016,8,12,15,45,831.0,92.5,3.4,22.0,606.0,409.64,309.08
2016,8,12,16,0,815.0,90.0,3.4,22.0,560.0,360.01,266.43
2016,8,12,16,15,793.0,86.5,3.3,21.5,510.5,308.62,222.16
2016,8,12,16,30,771.0,83.0,3.2,21.0,461.0,258.97,178.87
2016,8,12,16,45,741.0,79.0,3.15,21.0,409.5,209.25,135.98
2016,8,12,17,0,711.0,75.0,3.1,21.0,358.0,162.49,97.39
2016,8,12,17,15,669.5,70.0,3.05,20.5,306.0,113.43,61.35
2016,8,12,17,30,628.0,65.0,3.0,20.0,254.0,72.03,37.91
2016,8,12,17,45,566.0,58.0,2.95,19.5,203.0,39.3,28.83
2016,8,12,18,0,504.0,51.0,2.9,19.0,152.0,36.33,26.07
2016,8,12,18,15,407.5,41.0,2.85,18.5,107.5,30.41,20.51
2016,8,12,18,30,311.0,31.0,2.8,18.0,63.0,24.09,13.81
2016,8,12,18,45,155.5,15.5,2.8,17.5,31.5,11.8,0.0
2016,8,12,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,16.5,2.3,14.5,31.5,73.55,0.01
2016,8,13,6,0,291.0,33.0,2.4,15.0,63.0,157.49,113.42
2016,8,13,6,15,383.5,43.0,2.35,15.5,107.0,219.59,170.79
2016,8,13,6,30,476.0,53.0,2.3,16.0,151.0,290.37,232.38
2016,8,13,6,45,538.0,60.0,2.25,16.5,200.5,350.72,284.4
2016,8,13,7,0,600.0,67.0,2.2,17.0,250.0,415.88,338.47
2016,8,13,7,15,642.0,72.5,2.15,17.5,301.5,472.01,383.5
2016,8,13,7,30,684.0,78.0,2.1,18.0,353.0,530.46,428.61
2016,8,13,7,45,716.5,81.5,2.1,18.5,404.5,580.04,465.7
2016,8,13,8,0,749.0,85.0,2.1,19.0,456.0,632.8,503.47
2016,8,13,8,15,771.5,88.5,2.0,19.5,504.5,678.66,533.49
2016,8,13,8,30,794.0,92.0,1.9,20.0,553.0,723.99,562.31
2016,8,13,8,45,813.0,94.0,1.85,20.5,599.0,764.02,587.03
2016,8,13,9,0,832.0,96.0,1.8,21.0,645.0,797.98,607.08
2016,8,13,9,15,845.0,98.0,1.85,21.5,685.5,830.14,626.57
2016,8,13,9,30,858.0,100.0,1.9,22.0,726.0,860.3,644.54
2016,8,13,9,45,872.5,99.0,2.0,22.5,763.0,886.34,660.16
2016,8,13,10,0,887.0,98.0,2.1,23.0,800.0,910.1,674.25
2016,8,13,10,15,894.5,99.5,2.2,23.0,829.5,927.64,685.57
2016,8,13,10,30,902.0,101.0,2.3,23.0,859.0,942.34,695.17
2016,8,13,10,45,907.5,101.5,2.45,23.5,881.5,951.2,700.15
2016,8,13,11,0,913.0,102.0,2.6,24.0,904.0,957.05,703.25
2016,8,13,11,15,916.0,102.5,2.7,24.0,919.5,957.5,703.83
2016,8,13,11,30,919.0,103.0,2.8,24.0,935.0,954.87,702.53
2016,8,13,11,45,921.0,103.5,2.95,24.5,942.5,948.23,697.72
2016,8,13,12,0,923.0,104.0,3.1,25.0,950.0,938.54,690.96
2016,8,13,12,15,923.0,104.0,3.25,25.0,950.0,923.57,682.07
2016,8,13,12,30,923.0,104.0,3.4,25.0,950.0,905.71,671.26
2016,8,13,12,45,908.5,111.5,3.55,25.0,938.0,880.01,655.09
2016,8,13,13,0,894.0,119.0,3.7,25.0,926.0,852.12,637.35
2016,8,13,13,15,890.5,118.0,3.8,25.0,910.5,823.04,618.41
2016,8,13,13,30,887.0,117.0,3.9,25.0,895.0,791.72,597.78
2016,8,13,13,45,884.0,115.0,4.05,25.0,872.5,757.76,575.32
2016,8,13,14,0,881.0,113.0,4.2,25.0,850.0,721.81,551.22
2016,8,13,14,15,873.5,111.5,4.25,24.5,820.5,681.53,523.2
2016,8,13,14,30,866.0,110.0,4.3,24.0,791.0,639.92,492.97
2016,8,13,14,45,858.5,107.0,4.35,24.0,756.0,595.81,459.19
2016,8,13,15,0,851.0,104.0,4.4,24.0,721.0,550.77,423.9
2016,8,13,15,15,837.5,101.5,4.4,24.0,679.5,502.49,385.19
2016,8,13,15,30,824.0,99.0,4.4,24.0,638.0,450.53,342.8
2016,8,13,15,45,809.5,95.5,4.4,24.0,593.0,400.98,301.18
2016,8,13,16,0,795.0,92.0,4.4,24.0,548.0,352.01,259.07
2016,8,13,16,15,772.0,88.5,4.4,23.5,499.0,301.33,215.59
2016,8,13,16,30,749.0,85.0,4.4,23.0,450.0,252.51,173.25
2016,8,13,16,45,720.5,80.5,4.4,22.5,399.5,203.82,131.71
2016,8,13,17,0,692.0,76.0,4.4,22.0,349.0,154.59,91.56
2016,8,13,17,15,649.5,70.5,4.4,21.5,297.5,109.35,59.02
2016,8,13,17,30,607.0,65.0,4.4,21.0,246.0,68.64,36.59
2016,8,13,17,45,546.0,58.0,4.4,20.5,196.5,39.51,28.87
2016,8,13,18,0,485.0,51.0,4.4,20.0,147.0,36.57,26.11
2016,8,13,18,15,387.0,41.0,4.3,19.5,103.0,30.66,20.55
2016,8,13,18,30,289.0,31.0,4.2,19.0,59.0,24.35,13.64
2016,8,13,18,45,144.5,15.5,4.1,18.5,29.5,11.97,0.0
2016,8,13,19,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,5,45,146.5,16.0,2.5,14.5,31.0,72.48,0.0
2016,8,14,6,0,293.0,32.0,2.6,15.0,62.0,156.56,111.77
2016,8,14,6,15,387.5,42.0,2.6,15.5,106.0,219.29,170.3
2016,8,14,6,30,482.0,52.0,2.6,16.0,150.0,290.95,232.83
2016,8,14,6,45,542.5,59.5,2.6,16.5,200.0,351.3,285.14
2016,8,14,7,0,603.0,67.0,2.6,17.0,250.0,416.34,339.48
2016,8,14,7,15,331.0,111.5,2.6,17.5,215.0,331.67,270.71
2016,8,14,7,30,59.0,156.0,2.6,18.0,180.0,202.74,162.73
2016,8,14,7,45,124.0,181.0,2.65,18.5,239.5,281.87,227.23
2016,8,14,8,0,189.0,206.0,2.7,19.0,299.0,358.11,287.42
2016,8,14,8,15,153.5,230.0,2.7,19.5,310.5,363.4,288.99
2016,8,14,8,30,118.0,254.0,2.7,20.0,322.0,365.69,288.32
2016,8,14,8,45,199.5,269.5,2.7,20.5,396.0,448.9,352.48
2016,8,14,9,0,281.0,285.0,2.7,21.0,470.0,544.94,423.83
2016,8,14,9,15,566.0,195.5,2.65,21.0,598.0,706.15,547.15
2016,8,14,9,30,851.0,106.0,2.6,21.0,726.0,859.15,653.43
2016,8,14,9,45,842.0,117.5,2.6,21.5,756.0,877.59,662.14
2016,8,14,10,0,833.0,129.0,2.6,22.0,786.0,897.94,673.33
2016,8,14,10,15,841.0,130.5,2.6,22.5,815.5,914.85,682.19
2016,8,14,10,30,849.0,132.0,2.6,23.0,845.0,924.15,686.02
2016,8,14,10,45,856.5,132.0,2.6,23.5,867.5,933.75,690.21
2016,8,14,11,0,864.0,132.0,2.6,24.0,890.0,940.51,692.6
2016,8,14,11,15,868.0,133.0,2.6,24.0,905.5,942.14,693.09
2016,8,14,11,30,872.0,134.0,2.6,24.0,921.0,940.82,691.8
2016,8,14,11,45,875.5,133.0,2.65,24.0,929.0,934.1,687.52
2016,8,14,12,0,879.0,132.0,2.7,24.0,937.0,924.49,681.47
2016,8,14,12,15,879.0,132.0,2.75,24.0,936.5,909.86,672.19
2016,8,14,12,30,879.0,132.0,2.8,24.0,936.0,892.5,661.16
2016,8,14,12,45,876.5,132.0,2.9,24.5,928.0,870.35,646.04
2016,8,14,13,0,874.0,132.0,3.0,25.0,920.0,845.74,629.26
2016,8,14,13,15,870.5,131.0,3.1,25.0,904.0,817.04,610.87
2016,8,14,13,30,867.0,130.0,3.2,25.0,888.0,786.18,590.86
2016,8,14,13,45,859.0,130.0,3.35,25.0,864.5,750.91,567.82
2016,8,14,14,0,851.0,130.0,3.5,25.0,841.0,714.05,543.08
2016,8,14,14,15,842.5,128.5,3.6,24.5,811.0,674.07,515.18
2016,8,14,14,30,834.0,127.0,3.7,24.0,781.0,630.83,484.2
2016,8,14,14,45,823.0,124.5,3.85,24.0,745.0,585.95,450.32
2016,8,14,15,0,812.0,122.0,4.0,24.0,709.0,540.55,415.13
2016,8,14,15,15,798.0,119.5,4.1,23.5,668.0,493.38,378.3
2016,8,14,15,30,784.0,117.0,4.2,23.0,627.0,446.38,340.47
2016,8,14,15,45,766.5,112.5,4.3,23.0,581.5,396.6,298.88
2016,8,14,16,0,749.0,108.0,4.4,23.0,536.0,347.78,257.19
2016,8,14,16,15,724.5,104.0,4.4,22.5,487.5,295.1,212.34
2016,8,14,16,30,700.0,100.0,4.4,22.0,439.0,247.66,171.32
2016,8,14,16,45,669.5,94.0,4.45,21.5,388.5,199.63,130.64
2016,8,14,17,0,639.0,88.0,4.5,21.0,338.0,154.64,94.25
2016,8,14,17,15,593.5,81.5,4.45,20.0,287.0,111.16,63.51
2016,8,14,17,30,548.0,75.0,4.4,19.0,236.0,72.58,42.7
2016,8,14,17,45,486.0,65.5,4.35,18.5,187.5,46.25,35.02
2016,8,14,18,0,424.0,56.0,4.3,18.0,139.0,41.42,30.54
2016,8,14,18,15,326.0,44.0,4.15,17.5,96.0,33.8,23.38
2016,8,14,18,30,228.0,32.0,4.0,17.0,53.0,24.84,13.78
2016,8,14,18,45,114.0,16.0,3.85,17.0,26.5,12.55,0.0
2016,8,14,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,165.5,15.5,2.7,13.5,32.0,76.8,0.0
2016,8,15,6,0,331.0,31.0,2.8,14.0,64.0,168.15,119.41
2016,8,15,6,15,430.0,40.5,2.7,14.0,110.0,233.67,182.07
2016,8,15,6,30,529.0,50.0,2.6,14.0,156.0,308.56,248.25
2016,8,15,6,45,264.5,61.0,2.55,14.5,114.0,211.84,173.19
2016,8,15,7,0,0.0,72.0,2.5,15.0,72.0,70.53,54.22
2016,8,15,7,15,0.0,87.0,2.45,15.5,87.0,85.54,66.82
2016,8,15,7,30,0.0,102.0,2.4,16.0,102.0,100.49,78.99
2016,8,15,7,45,0.0,124.5,2.4,16.5,124.5,123.3,97.41
2016,8,15,8,0,0.0,147.0,2.4,17.0,147.0,146.03,115.44
2016,8,15,8,15,7.0,172.5,2.4,17.5,177.0,176.98,140.02
2016,8,15,8,30,14.0,198.0,2.4,18.0,207.0,208.28,164.46
2016,8,15,8,45,26.0,230.0,2.4,18.5,247.0,250.7,197.41
2016,8,15,9,0,38.0,262.0,2.4,19.0,287.0,302.17,236.67
2016,8,15,9,15,49.0,289.0,2.4,19.5,323.5,339.78,264.56
2016,8,15,9,30,60.0,316.0,2.4,20.0,360.0,377.51,292.13
2016,8,15,9,45,96.5,345.5,2.45,20.5,420.0,440.45,339.0
2016,8,15,10,0,133.0,375.0,2.5,21.0,480.0,512.01,390.96
2016,8,15,10,15,146.0,391.0,2.55,21.0,510.5,539.63,410.42
2016,8,15,10,30,159.0,407.0,2.6,21.0,541.0,566.79,429.7
2016,8,15,10,45,326.5,370.5,2.7,21.5,653.5,688.23,520.29
2016,8,15,11,0,494.0,334.0,2.8,22.0,766.0,808.91,606.7
2016,8,15,11,15,723.5,217.5,2.9,22.0,862.0,900.02,673.85
2016,8,15,11,30,953.0,101.0,3.0,22.0,958.0,979.98,727.0
2016,8,15,11,45,953.5,101.5,3.1,22.0,965.5,971.59,721.21
2016,8,15,12,0,954.0,102.0,3.2,22.0,973.0,960.07,714.18
2016,8,15,12,15,954.0,102.0,3.3,22.0,972.5,944.52,704.52
2016,8,15,12,30,954.0,102.0,3.4,22.0,972.0,925.99,692.88
2016,8,15,12,45,945.5,106.0,3.5,22.5,961.5,901.25,675.71
2016,8,15,13,0,937.0,110.0,3.6,23.0,951.0,874.02,656.88
2016,8,15,13,15,933.5,109.0,3.65,22.5,935.0,843.7,638.09
2016,8,15,13,30,930.0,108.0,3.7,22.0,919.0,811.02,617.5
2016,8,15,13,45,699.0,212.0,3.75,22.0,812.5,707.18,542.24
2016,8,15,14,0,468.0,316.0,3.8,22.0,706.0,616.53,471.94
2016,8,15,14,15,687.0,209.0,3.8,22.0,758.5,640.71,494.03
2016,8,15,14,30,906.0,102.0,3.8,22.0,811.0,651.75,504.43
2016,8,15,14,45,897.5,100.0,3.85,22.0,774.5,606.24,469.15
2016,8,15,15,0,889.0,98.0,3.9,22.0,738.0,559.79,432.57
2016,8,15,15,15,876.0,95.5,3.8,21.5,695.5,510.0,392.99
2016,8,15,15,30,863.0,93.0,3.7,21.0,653.0,460.1,352.2
2016,8,15,15,45,848.0,90.0,3.65,21.0,606.5,409.11,308.9
2016,8,15,16,0,833.0,87.0,3.6,21.0,560.0,354.55,261.93
2016,8,15,16,15,810.0,83.5,3.5,20.5,509.5,302.02,216.34
2016,8,15,16,30,787.0,80.0,3.4,20.0,459.0,251.32,171.94
2016,8,15,16,45,758.5,76.0,3.35,19.5,406.5,201.22,128.91
2016,8,15,17,0,730.0,72.0,3.3,19.0,354.0,153.94,90.39
2016,8,15,17,15,687.0,67.0,3.15,18.5,301.0,107.59,57.73
2016,8,15,17,30,644.0,62.0,3.0,18.0,248.0,62.18,33.35
2016,8,15,17,45,580.5,55.0,2.95,17.5,197.0,37.48,27.45
2016,8,15,18,0,517.0,48.0,2.9,17.0,146.0,34.41,24.53
2016,8,15,18,15,413.0,38.0,2.8,16.5,101.0,28.37,18.77
2016,8,15,18,30,309.0,28.0,2.7,16.0,56.0,21.92,11.13
2016,8,15,18,45,154.5,14.0,2.65,15.5,28.0,13.76,0.0
2016,8,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,136.0,15.5,2.3,13.5,29.0,67.22,0.0
2016,8,16,6,0,272.0,31.0,2.4,14.0,58.0,147.03,103.01
2016,8,16,6,15,369.0,42.5,2.35,14.0,102.0,210.93,163.93
2016,8,16,6,30,466.0,54.0,2.3,14.0,146.0,284.15,228.36
2016,8,16,6,45,527.5,62.5,2.3,14.5,196.0,345.28,281.62
2016,8,16,7,0,589.0,71.0,2.3,15.0,246.0,411.17,336.96
2016,8,16,7,15,294.5,87.5,2.3,15.5,175.0,281.12,231.64
2016,8,16,7,30,0.0,104.0,2.3,16.0,104.0,102.65,80.51
2016,8,16,7,45,0.0,124.5,2.3,16.5,124.5,123.34,97.45
2016,8,16,8,0,0.0,145.0,2.3,17.0,145.0,143.97,113.76
2016,8,16,8,15,7.5,172.5,2.35,17.5,177.0,177.38,140.37
2016,8,16,8,30,15.0,200.0,2.4,18.0,209.0,211.18,166.82
2016,8,16,8,45,34.0,236.5,2.45,18.5,258.5,271.99,214.38
2016,8,16,9,0,53.0,273.0,2.5,19.0,308.0,326.52,255.98
2016,8,16,9,15,65.5,298.5,2.5,19.5,344.5,364.03,283.62
2016,8,16,9,30,78.0,324.0,2.5,20.0,381.0,401.67,310.99
2016,8,16,9,45,137.5,349.0,2.55,20.5,455.0,488.56,375.97
2016,8,16,10,0,197.0,374.0,2.6,21.0,529.0,568.11,433.77
2016,8,16,10,15,531.0,252.0,2.6,21.0,691.0,757.99,578.28
2016,8,16,10,30,865.0,130.0,2.6,21.0,853.0,933.25,699.09
2016,8,16,10,45,871.0,131.5,2.65,21.5,875.5,942.99,702.24
2016,8,16,11,0,877.0,133.0,2.7,22.0,898.0,949.81,705.11
2016,8,16,11,15,881.0,133.5,2.7,22.0,913.0,950.79,705.16
2016,8,16,11,30,885.0,134.0,2.7,22.0,928.0,948.78,703.41
2016,8,16,11,45,887.0,134.5,2.75,22.5,936.0,941.95,697.67
2016,8,16,12,0,889.0,135.0,2.8,23.0,944.0,932.18,690.14
2016,8,16,12,15,888.5,135.0,2.8,23.0,943.5,916.82,679.93
2016,8,16,12,30,888.0,135.0,2.8,23.0,943.0,898.7,668.0
2016,8,16,12,45,880.5,138.0,2.85,23.0,932.5,874.87,652.63
2016,8,16,13,0,873.0,141.0,2.9,23.0,922.0,848.73,635.71
2016,8,16,13,15,868.5,140.0,2.9,23.0,906.0,819.08,616.01
2016,8,16,13,30,864.0,139.0,2.9,23.0,890.0,787.32,594.81
2016,8,16,13,45,859.0,137.0,2.95,23.0,867.0,752.32,571.49
2016,8,16,14,0,854.0,135.0,3.0,23.0,844.0,714.42,545.26
2016,8,16,14,15,845.5,133.0,3.05,23.0,813.5,673.27,515.37
2016,8,16,14,30,837.0,131.0,3.1,23.0,783.0,630.99,483.99
2016,8,16,14,45,826.5,128.0,3.15,23.0,747.0,585.71,449.67
2016,8,16,15,0,816.0,125.0,3.2,23.0,711.0,539.87,414.06
2016,8,16,15,15,801.0,122.0,3.3,22.5,669.0,491.53,376.46
2016,8,16,15,30,786.0,119.0,3.4,22.0,627.0,443.46,337.88
2016,8,16,15,45,768.0,115.0,3.5,22.0,581.0,393.84,296.4
2016,8,16,16,0,750.0,111.0,3.6,22.0,535.0,341.87,252.23
2016,8,16,16,15,724.0,106.5,3.6,21.5,485.0,291.51,209.17
2016,8,16,16,30,698.0,102.0,3.6,21.0,435.0,243.38,167.69
2016,8,16,16,45,665.0,96.0,3.6,20.5,384.0,195.12,127.09
2016,8,16,17,0,632.0,90.0,3.6,20.0,333.0,150.2,91.27
2016,8,16,17,15,585.0,83.0,3.55,19.5,281.5,106.82,61.3
2016,8,16,17,30,538.0,76.0,3.5,19.0,230.0,68.54,41.92
2016,8,16,17,45,471.5,66.0,3.5,18.5,180.5,47.32,35.92
2016,8,16,18,0,405.0,56.0,3.5,18.0,131.0,42.06,31.03
2016,8,16,18,15,305.0,42.5,3.4,17.5,89.0,32.3,21.95
2016,8,16,18,30,205.0,29.0,3.3,17.0,47.0,22.55,10.93
2016,8,16,18,45,102.5,14.5,3.25,16.5,23.5,14.25,0.0
2016,8,16,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,105.5,15.5,2.45,14.5,25.5,56.23,0.0
2016,8,17,6,0,211.0,31.0,2.6,15.0,51.0,124.88,85.71
2016,8,17,6,15,304.0,44.0,2.55,15.5,93.0,184.91,142.57
2016,8,17,6,30,397.0,57.0,2.5,16.0,135.0,256.04,204.32
2016,8,17,6,45,461.5,66.5,2.5,16.5,183.0,316.57,256.67
2016,8,17,7,0,526.0,76.0,2.5,17.0,231.0,382.17,311.59
2016,8,17,7,15,264.5,102.5,2.4,17.5,181.0,272.4,222.56
2016,8,17,7,30,3.0,129.0,2.3,18.0,131.0,131.43,103.59
2016,8,17,7,45,8.5,149.0,2.25,18.5,153.5,155.2,122.82
2016,8,17,8,0,14.0,169.0,2.2,19.0,176.0,179.3,141.7
2016,8,17,8,15,31.0,200.5,2.1,19.0,218.0,231.92,183.5
2016,8,17,8,30,48.0,232.0,2.0,19.0,260.0,278.85,219.96
2016,8,17,8,45,76.5,262.5,1.95,19.5,311.0,334.41,262.34
2016,8,17,9,0,105.0,293.0,1.9,20.0,362.0,391.09,304.52
2016,8,17,9,15,455.5,207.5,1.9,20.5,533.0,619.27,481.21
2016,8,17,9,30,806.0,122.0,1.9,21.0,704.0,837.79,634.24
2016,8,17,9,45,822.0,122.0,1.95,21.5,741.0,864.88,648.34
2016,8,17,10,0,838.0,122.0,2.0,22.0,778.0,884.81,659.54
2016,8,17,10,15,846.5,123.5,2.05,22.0,807.5,902.28,670.46
2016,8,17,10,30,855.0,125.0,2.1,22.0,837.0,917.07,679.71
2016,8,17,10,45,860.5,126.5,2.15,22.5,859.5,926.31,684.09
2016,8,17,11,0,866.0,128.0,2.2,23.0,882.0,932.64,686.7
2016,8,17,11,15,638.5,251.5,2.25,23.0,812.5,852.94,632.7
2016,8,17,11,30,411.0,375.0,2.3,23.0,743.0,761.03,563.82
2016,8,17,11,45,415.0,376.5,2.35,23.5,751.0,758.6,561.94
2016,8,17,12,0,419.0,378.0,2.4,24.0,759.0,754.59,558.29
2016,8,17,12,15,648.0,254.5,2.45,24.0,843.0,824.97,613.47
2016,8,17,12,30,877.0,131.0,2.5,24.0,927.0,883.1,653.59
2016,8,17,12,45,867.0,135.5,2.6,24.0,916.0,858.83,637.74
2016,8,17,13,0,857.0,140.0,2.7,24.0,905.0,832.38,621.04
2016,8,17,13,15,853.0,139.0,2.8,24.0,889.0,803.51,602.57
2016,8,17,13,30,849.0,138.0,2.9,24.0,873.0,772.55,582.49
2016,8,17,13,45,844.0,136.0,3.0,24.0,850.5,737.99,559.7
2016,8,17,14,0,839.0,134.0,3.1,24.0,828.0,700.52,533.77
2016,8,17,14,15,830.0,132.0,3.25,23.5,797.5,659.58,505.3
2016,8,17,14,30,821.0,130.0,3.4,23.0,767.0,617.57,475.18
2016,8,17,14,45,810.5,127.0,3.55,23.0,731.0,572.94,441.32
2016,8,17,15,0,800.0,124.0,3.7,23.0,695.0,527.77,406.12
2016,8,17,15,15,784.5,121.5,3.7,22.5,653.5,480.36,368.71
2016,8,17,15,30,769.0,119.0,3.7,22.0,612.0,433.3,330.5
2016,8,17,15,45,750.0,114.5,3.75,22.0,566.5,383.67,288.83
2016,8,17,16,0,731.0,110.0,3.8,22.0,521.0,331.82,244.66
2016,8,17,16,15,704.5,105.5,3.75,21.5,471.5,282.33,202.23
2016,8,17,16,30,678.0,101.0,3.7,21.0,422.0,235.12,161.55
2016,8,17,16,45,643.0,95.5,3.65,20.5,371.5,188.05,122.11
2016,8,17,17,0,608.0,90.0,3.6,20.0,321.0,144.53,87.75
2016,8,17,17,15,560.0,82.5,3.5,19.0,270.5,102.04,58.95
2016,8,17,17,30,512.0,75.0,3.4,18.0,220.0,64.74,40.66
2016,8,17,17,45,442.0,65.5,3.35,17.5,171.5,47.17,35.92
2016,8,17,18,0,372.0,56.0,3.3,17.0,123.0,41.68,30.79
2016,8,17,18,15,273.0,42.0,3.2,16.5,82.5,32.01,21.71
2016,8,17,18,30,174.0,28.0,3.1,16.0,42.0,21.82,9.67
2016,8,17,18,45,87.0,14.0,3.05,16.0,21.0,13.76,0.0
2016,8,17,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,90.5,16.0,2.0,14.5,24.0,42.23,0.0
2016,8,18,6,0,181.0,32.0,2.1,15.0,48.0,115.95,78.24
2016,8,18,6,15,273.5,46.0,2.15,15.0,89.5,175.19,134.9
2016,8,18,6,30,366.0,60.0,2.2,15.0,131.0,243.65,194.77
2016,8,18,6,45,428.0,71.0,2.25,15.5,178.0,302.11,245.55
2016,8,18,7,0,490.0,82.0,2.3,16.0,225.0,368.62,301.33
2016,8,18,7,15,245.0,98.5,2.3,16.5,170.0,256.01,209.89
2016,8,18,7,30,0.0,115.0,2.3,17.0,115.0,114.48,90.02
2016,8,18,7,45,11.0,145.5,2.35,17.5,151.0,153.11,121.74
2016,8,18,8,0,22.0,176.0,2.4,18.0,187.0,192.43,153.15
2016,8,18,8,15,64.0,212.0,2.4,18.5,248.0,268.92,214.27
2016,8,18,8,30,106.0,248.0,2.4,19.0,309.0,340.9,270.18
2016,8,18,8,45,182.0,266.5,2.4,19.5,381.0,430.52,339.13
2016,8,18,9,0,258.0,285.0,2.4,20.0,453.0,524.16,408.88
2016,8,18,9,15,507.0,213.5,2.4,20.5,570.0,668.1,518.54
2016,8,18,9,30,756.0,142.0,2.4,21.0,687.0,814.67,621.9
2016,8,18,9,45,694.5,183.0,2.4,21.5,702.5,819.88,621.77
2016,8,18,10,0,633.0,224.0,2.4,22.0,718.0,816.29,616.19
2016,8,18,10,15,643.5,227.5,2.45,22.0,746.5,834.44,628.33
2016,8,18,10,30,654.0,231.0,2.5,22.0,775.0,850.44,638.82
2016,8,18,10,45,660.0,234.5,2.6,22.5,796.0,860.04,644.09
2016,8,18,11,0,666.0,238.0,2.7,23.0,817.0,867.25,647.81
2016,8,18,11,15,525.0,313.0,2.75,23.0,774.0,808.26,603.06
2016,8,18,11,30,384.0,388.0,2.8,23.0,731.0,744.44,554.99
2016,8,18,11,45,405.5,372.0,2.9,23.0,737.0,744.51,556.52
2016,8,18,12,0,427.0,356.0,3.0,23.0,743.0,739.14,553.9
2016,8,18,12,15,554.5,299.5,3.0,23.0,801.5,785.17,589.42
2016,8,18,12,30,682.0,243.0,3.0,23.0,860.0,825.91,620.39
2016,8,18,12,45,683.0,240.0,3.05,23.0,853.0,805.95,606.52
2016,8,18,13,0,684.0,237.0,3.1,23.0,846.0,784.0,591.62
2016,8,18,13,15,679.0,235.0,3.15,23.0,830.5,756.38,572.51
2016,8,18,13,30,674.0,233.0,3.2,23.0,815.0,727.28,552.15
2016,8,18,13,45,669.5,228.5,3.25,23.0,793.5,694.88,529.22
2016,8,18,14,0,665.0,224.0,3.3,23.0,772.0,661.25,505.06
2016,8,18,14,15,654.0,220.0,3.35,22.5,742.5,622.82,477.84
2016,8,18,14,30,643.0,216.0,3.4,22.0,713.0,583.96,449.67
2016,8,18,14,45,633.5,209.0,3.5,22.0,679.0,542.97,418.58
2016,8,18,15,0,624.0,202.0,3.6,22.0,645.0,501.8,386.63
2016,8,18,15,15,606.0,196.0,3.6,21.5,605.0,457.51,352.09
2016,8,18,15,30,588.0,190.0,3.6,21.0,565.0,414.18,317.46
2016,8,18,15,45,570.5,180.0,3.6,21.0,522.0,368.69,279.86
2016,8,18,16,0,553.0,170.0,3.6,21.0,479.0,324.12,242.38
2016,8,18,16,15,524.0,161.0,3.55,20.5,432.0,278.61,204.44
2016,8,18,16,30,495.0,152.0,3.5,20.0,385.0,235.76,168.66
2016,8,18,16,45,463.5,139.5,3.45,19.5,337.5,192.38,133.22
2016,8,18,17,0,432.0,127.0,3.4,19.0,290.0,152.21,101.98
2016,8,18,17,15,385.0,113.0,3.3,18.5,242.0,113.05,75.01
2016,8,18,17,30,338.0,99.0,3.2,18.0,194.0,78.85,56.09
2016,8,18,17,45,281.0,81.5,3.15,17.5,149.0,60.01,47.13
2016,8,18,18,0,224.0,64.0,3.1,17.0,104.0,51.18,38.98
2016,8,18,18,15,154.5,43.5,3.0,16.5,67.0,35.58,24.63
2016,8,18,18,30,85.0,23.0,2.9,16.0,30.0,19.36,7.0
2016,8,18,18,45,42.5,11.5,2.85,16.0,15.0,11.3,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,42.0,13.0,2.7,14.5,16.5,24.99,0.0
2016,8,19,6,0,84.0,26.0,2.9,15.0,33.0,66.74,42.39
2016,8,19,6,15,143.5,47.0,2.95,15.5,70.0,118.73,90.31
2016,8,19,6,30,203.0,68.0,3.0,16.0,107.0,175.06,139.16
2016,8,19,6,45,254.5,87.5,3.05,16.5,151.5,230.45,186.84
2016,8,19,7,0,306.0,107.0,3.1,17.0,196.0,289.99,236.98
2016,8,19,7,15,160.5,121.5,2.95,17.0,169.0,227.57,185.69
2016,8,19,7,30,15.0,136.0,2.8,17.0,142.0,146.66,116.98
2016,8,19,7,45,17.5,154.5,2.7,17.5,162.5,167.19,133.41
2016,8,19,8,0,20.0,173.0,2.6,18.0,183.0,187.85,149.46
2016,8,19,8,15,58.0,209.5,2.5,18.5,242.0,261.72,208.52
2016,8,19,8,30,96.0,246.0,2.4,19.0,301.0,330.97,262.27
2016,8,19,8,45,117.0,270.0,2.3,19.5,342.0,383.03,301.01
2016,8,19,9,0,138.0,294.0,2.2,20.0,383.0,427.35,333.16
2016,8,19,9,15,212.0,306.5,2.15,20.0,454.0,503.81,390.98
2016,8,19,9,30,286.0,319.0,2.1,20.0,525.0,591.42,455.09
2016,8,19,9,45,299.5,333.5,2.05,20.5,558.5,621.34,474.13
2016,8,19,10,0,313.0,348.0,2.0,21.0,592.0,650.51,492.74
2016,8,19,10,15,467.0,296.5,2.0,21.0,676.0,743.32,561.22
2016,8,19,10,30,621.0,245.0,2.0,21.0,760.0,833.21,625.46
2016,8,19,10,45,623.0,251.5,2.05,21.5,780.0,841.91,628.94
2016,8,19,11,0,625.0,258.0,2.1,22.0,800.0,848.26,631.69
2016,8,19,11,15,630.5,260.0,2.15,22.0,814.5,850.97,633.46
2016,8,19,11,30,636.0,262.0,2.2,22.0,829.0,851.34,633.75
2016,8,19,11,45,634.0,266.0,2.25,22.5,835.0,844.6,627.94
2016,8,19,12,0,632.0,270.0,2.3,23.0,841.0,835.66,620.76
2016,8,19,12,15,632.0,270.0,2.35,23.0,840.5,822.5,612.1
2016,8,19,12,30,632.0,270.0,2.4,23.0,840.0,807.33,602.09
2016,8,19,12,45,638.5,263.5,2.45,23.0,834.5,789.45,590.44
2016,8,19,13,0,645.0,257.0,2.5,23.0,829.0,769.5,577.26
2016,8,19,13,15,639.5,254.5,2.55,23.0,814.0,741.92,558.4
2016,8,19,13,30,634.0,252.0,2.6,23.0,799.0,713.02,538.41
2016,8,19,13,45,626.0,249.0,2.7,23.0,776.0,680.68,515.92
2016,8,19,14,0,618.0,246.0,2.8,23.0,753.0,647.47,492.39
2016,8,19,14,15,606.5,241.5,2.8,22.5,724.0,609.93,465.83
2016,8,19,14,30,595.0,237.0,2.8,22.0,695.0,572.13,438.52
2016,8,19,14,45,581.5,230.5,2.85,22.0,660.5,531.65,407.96
2016,8,19,15,0,568.0,224.0,2.9,22.0,626.0,490.9,376.58
2016,8,19,15,15,549.5,216.5,2.9,21.5,586.5,447.32,342.98
2016,8,19,15,30,531.0,209.0,2.9,21.0,547.0,404.76,309.39
2016,8,19,15,45,509.0,199.5,2.9,21.0,503.5,360.37,273.19
2016,8,19,16,0,487.0,190.0,2.9,21.0,460.0,317.71,237.84
2016,8,19,16,15,458.5,178.5,2.95,20.5,413.5,273.46,201.6
2016,8,19,16,30,430.0,167.0,3.0,20.0,367.0,231.91,167.49
