Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,16,45,395.0,152.5,3.1,19.5,319.5,189.58,133.61
2016,8,19,17,0,360.0,138.0,3.2,19.0,272.0,155.35,107.69
2016,8,19,17,15,317.0,120.5,3.2,18.5,225.5,117.33,81.34
2016,8,19,17,30,274.0,103.0,3.2,18.0,179.0,83.86,61.96
2016,8,19,17,45,222.5,82.5,3.25,17.5,135.0,64.71,51.19
2016,8,19,18,0,171.0,62.0,3.3,17.0,91.0,49.66,37.6
2016,8,19,18,15,115.0,40.0,3.25,16.5,57.0,32.86,22.19
2016,8,19,18,30,59.0,18.0,3.2,16.0,23.0,15.31,3.34
2016,8,19,18,45,29.5,9.0,3.2,16.0,11.5,8.85,0.0
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,8.0,2.1,14.5,8.0,7.86,0.0
2016,8,20,6,0,0.0,16.0,2.2,15.0,16.0,15.44,5.56
2016,8,20,6,15,0.0,36.0,2.2,15.0,36.0,35.49,23.64
2016,8,20,6,30,0.0,56.0,2.2,15.0,56.0,56.51,41.88
2016,8,20,6,45,5.5,78.5,2.2,15.5,80.0,82.65,64.21
2016,8,20,7,0,11.0,101.0,2.2,16.0,104.0,108.92,86.34
2016,8,20,7,15,21.5,122.0,2.15,16.5,130.0,136.55,109.27
2016,8,20,7,30,32.0,143.0,2.1,17.0,156.0,171.14,137.43
2016,8,20,7,45,29.0,160.0,2.1,17.5,173.0,187.37,149.86
2016,8,20,8,0,26.0,177.0,2.1,18.0,190.0,196.35,156.26
2016,8,20,8,15,45.5,207.0,2.05,18.5,232.0,249.85,198.45
2016,8,20,8,30,65.0,237.0,2.0,19.0,274.0,297.32,234.88
2016,8,20,8,45,53.5,249.0,2.0,19.5,281.5,301.16,236.17
2016,8,20,9,0,42.0,261.0,2.0,20.0,289.0,304.29,237.07
2016,8,20,9,15,48.5,283.5,2.0,20.0,317.5,333.21,258.69
2016,8,20,9,30,55.0,306.0,2.0,20.0,346.0,362.09,279.95
2016,8,20,9,45,54.5,321.5,2.05,20.5,362.5,377.23,290.06
2016,8,20,10,0,54.0,337.0,2.1,21.0,379.0,392.08,299.96
2016,8,20,10,15,65.5,359.5,2.15,21.0,412.5,424.79,323.99
2016,8,20,10,30,77.0,382.0,2.2,21.0,446.0,457.23,347.54
2016,8,20,10,45,138.5,402.5,2.25,21.5,521.0,539.49,407.81
2016,8,20,11,0,200.0,423.0,2.3,22.0,596.0,614.04,460.92
2016,8,20,11,15,443.5,326.0,2.4,22.0,717.5,744.41,559.55
2016,8,20,11,30,687.0,229.0,2.5,22.0,839.0,862.94,646.41
2016,8,20,11,45,693.5,227.0,2.65,22.0,847.5,857.64,642.61
2016,8,20,12,0,700.0,225.0,2.8,22.0,856.0,849.89,638.27
2016,8,20,12,15,700.0,225.0,2.85,22.0,855.5,836.0,629.12
2016,8,20,12,30,700.0,225.0,2.9,22.0,855.0,819.88,618.48
2016,8,20,12,45,684.5,232.0,3.0,22.0,843.0,795.51,601.7
2016,8,20,13,0,669.0,239.0,3.1,22.0,831.0,769.72,583.81
2016,8,20,13,15,504.0,313.5,3.1,22.0,755.0,690.79,523.95
2016,8,20,13,30,339.0,388.0,3.1,22.0,679.0,619.08,468.83
2016,8,20,13,45,500.5,303.5,3.15,22.0,720.0,640.24,488.64
2016,8,20,14,0,662.0,219.0,3.2,22.0,761.0,650.13,499.01
2016,8,20,14,15,651.5,215.5,3.2,21.5,732.0,612.57,471.78
2016,8,20,14,30,641.0,212.0,3.2,21.0,703.0,574.55,443.88
2016,8,20,14,45,635.5,203.0,3.2,21.0,670.0,534.0,412.78
2016,8,20,15,0,630.0,194.0,3.2,21.0,637.0,492.94,380.58
2016,8,20,15,15,505.5,220.5,3.2,20.5,562.5,428.26,330.32
2016,8,20,15,30,381.0,247.0,3.2,20.0,488.0,376.95,290.38
2016,8,20,15,45,473.0,204.0,3.2,20.0,480.0,348.91,266.08
2016,8,20,16,0,565.0,161.0,3.2,20.0,472.0,315.63,235.67
2016,8,20,16,15,536.0,152.5,3.25,19.5,425.0,270.14,197.53
2016,8,20,16,30,507.0,144.0,3.3,19.0,378.0,227.3,161.62
2016,8,20,16,45,477.5,131.5,3.35,19.0,331.0,183.87,125.8
2016,8,20,17,0,448.0,119.0,3.4,19.0,284.0,143.46,94.4
2016,8,20,17,15,400.5,105.5,3.4,18.5,236.0,104.26,68.2
2016,8,20,17,30,353.0,92.0,3.4,18.0,188.0,70.07,56.04
2016,8,20,17,45,296.0,75.5,3.4,17.5,143.5,55.64,43.24
2016,8,20,18,0,239.0,59.0,3.4,17.0,99.0,44.53,33.09
2016,8,20,18,15,164.0,39.5,3.3,16.5,62.5,30.31,19.89
2016,8,20,18,30,89.0,20.0,3.2,16.0,26.0,15.44,2.0
2016,8,20,18,45,44.5,10.0,3.15,16.0,13.0,9.83,0.0
2016,8,20,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,5,45,53.0,13.5,2.8,14.5,18.0,28.45,0.0
2016,8,21,6,0,106.0,27.0,3.0,15.0,36.0,75.51,46.09
2016,8,21,6,15,178.0,46.0,3.0,15.0,74.0,130.54,99.24
2016,8,21,6,30,250.0,65.0,3.0,15.0,112.0,197.87,157.78
2016,8,21,6,45,310.5,80.5,3.05,15.5,157.0,255.04,207.4
2016,8,21,7,0,371.0,96.0,3.1,16.0,202.0,317.34,260.18
2016,8,21,7,15,185.5,101.5,3.05,16.0,154.5,224.65,184.43
2016,8,21,7,30,0.0,107.0,3.0,16.0,107.0,106.09,83.57
2016,8,21,7,45,7.0,136.5,2.95,16.5,140.0,140.96,112.29
2016,8,21,8,0,14.0,166.0,2.9,17.0,173.0,176.25,140.64
2016,8,21,8,15,24.0,192.0,2.85,17.5,205.5,210.28,167.53
2016,8,21,8,30,34.0,218.0,2.8,18.0,238.0,252.65,200.55
2016,8,21,8,45,69.0,253.0,2.75,18.5,296.5,317.71,251.41
2016,8,21,9,0,104.0,288.0,2.7,19.0,355.0,384.24,302.09
2016,8,21,9,15,192.0,303.0,2.7,19.0,436.5,482.51,377.88
2016,8,21,9,30,280.0,318.0,2.7,19.0,518.0,584.02,453.79
2016,8,21,9,45,314.5,327.0,2.7,19.5,562.0,626.13,482.89
2016,8,21,10,0,349.0,336.0,2.7,20.0,606.0,668.21,511.86
2016,8,21,10,15,513.0,274.5,2.75,20.0,688.5,759.44,580.72
2016,8,21,10,30,677.0,213.0,2.8,20.0,771.0,848.04,645.44
2016,8,21,10,45,687.0,214.5,2.85,20.5,793.5,859.28,650.8
2016,8,21,11,0,697.0,216.0,2.9,21.0,816.0,868.11,655.24
2016,8,21,11,15,537.0,302.0,2.95,21.0,769.5,803.95,606.61
2016,8,21,11,30,377.0,388.0,3.0,21.0,723.0,735.02,553.71
2016,8,21,11,45,546.0,303.5,3.1,21.5,792.0,799.05,603.35
2016,8,21,12,0,715.0,219.0,3.2,22.0,861.0,855.21,644.99
2016,8,21,12,15,530.5,315.5,3.3,22.0,792.0,775.21,584.69
2016,8,21,12,30,346.0,412.0,3.4,22.0,723.0,696.82,524.69
2016,8,21,12,45,544.5,305.0,3.5,22.0,788.0,747.98,567.73
2016,8,21,13,0,743.0,198.0,3.6,22.0,853.0,787.71,600.97
2016,8,21,13,15,738.0,196.5,3.65,21.5,837.5,759.11,581.76
2016,8,21,13,30,733.0,195.0,3.7,21.0,822.0,728.84,561.22
2016,8,21,13,45,728.0,191.0,3.8,21.0,799.5,694.7,536.7
2016,8,21,14,0,723.0,187.0,3.9,21.0,777.0,659.21,510.74
2016,8,21,14,15,712.5,184.0,3.9,20.5,747.5,619.95,482.08
2016,8,21,14,30,702.0,181.0,3.9,20.0,718.0,580.06,452.31
2016,8,21,14,45,624.0,201.0,3.95,20.0,661.0,523.47,407.92
2016,8,21,15,0,546.0,221.0,4.0,20.0,604.0,472.71,367.57
2016,8,21,15,15,531.0,212.5,4.0,19.5,566.0,430.93,334.64
2016,8,21,15,30,516.0,204.0,4.0,19.0,528.0,389.89,301.49
2016,8,21,15,45,267.5,200.5,4.05,19.0,368.0,273.47,211.41
2016,8,21,16,0,19.0,197.0,4.1,19.0,208.0,190.22,149.18
2016,8,21,16,15,217.0,175.5,4.1,18.5,276.0,207.93,158.35
2016,8,21,16,30,415.0,154.0,4.1,18.0,344.0,213.92,154.98
2016,8,21,16,45,339.0,144.5,4.15,18.0,287.5,175.04,125.02
2016,8,21,17,0,263.0,135.0,4.2,18.0,231.0,138.92,99.09
2016,8,21,17,15,226.0,118.5,4.15,17.5,191.5,107.33,77.22
2016,8,21,17,30,189.0,102.0,4.1,17.0,152.0,79.59,64.59
2016,8,21,17,45,220.5,79.5,4.1,16.5,125.0,62.55,49.43
2016,8,21,18,0,252.0,57.0,4.1,16.0,98.0,43.08,31.9
2016,8,21,18,15,171.5,38.5,4.0,15.5,61.5,29.62,19.23
2016,8,21,18,30,91.0,20.0,3.9,15.0,25.0,15.52,0.07
2016,8,21,18,45,45.5,10.0,3.8,15.0,12.5,9.83,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,4.5,3.4,14.5,4.5,4.42,0.0
2016,8,22,6,0,0.0,9.0,3.5,15.0,9.0,8.67,0.31
2016,8,22,6,15,0.0,19.0,3.4,15.0,19.0,18.33,9.43
2016,8,22,6,30,0.0,29.0,3.3,15.0,29.0,27.99,17.92
2016,8,22,6,45,0.0,41.0,3.25,15.5,41.0,39.59,27.95
2016,8,22,7,0,0.0,53.0,3.2,16.0,53.0,51.21,37.84
2016,8,22,7,15,0.0,65.5,3.1,16.0,65.5,63.31,48.07
2016,8,22,7,30,0.0,78.0,3.0,16.0,78.0,75.73,58.4
2016,8,22,7,45,0.0,109.5,2.95,16.5,109.5,107.83,84.81
2016,8,22,8,0,0.0,141.0,2.9,17.0,141.0,140.05,110.78
2016,8,22,8,15,0.0,150.5,2.8,17.5,151.0,149.07,117.46
2016,8,22,8,30,0.0,160.0,2.7,18.0,161.0,158.16,124.16
2016,8,22,8,45,5.0,184.0,2.65,18.5,187.5,186.17,146.08
2016,8,22,9,0,10.0,208.0,2.6,19.0,214.0,214.37,167.79
2016,8,22,9,15,15.5,233.5,2.6,19.0,244.0,244.67,191.22
2016,8,22,9,30,21.0,259.0,2.6,19.0,274.0,275.07,214.48
2016,8,22,9,45,21.5,271.5,2.65,19.5,287.5,287.79,223.36
2016,8,22,10,0,22.0,284.0,2.7,20.0,301.0,300.45,232.2
2016,8,22,10,15,33.0,316.5,2.75,20.0,343.0,350.29,269.98
2016,8,22,10,30,44.0,349.0,2.8,20.0,385.0,392.65,301.58
2016,8,22,10,45,90.5,385.0,2.9,20.5,462.0,470.43,359.78
2016,8,22,11,0,137.0,421.0,3.0,21.0,539.0,553.71,420.38
2016,8,22,11,15,222.5,417.5,3.1,21.0,612.5,624.26,473.32
2016,8,22,11,30,308.0,414.0,3.2,21.0,686.0,698.01,527.6
2016,8,22,11,45,513.0,313.0,3.3,21.5,770.5,777.51,588.82
2016,8,22,12,0,718.0,212.0,3.4,22.0,855.0,848.86,641.99
2016,8,22,12,15,718.0,211.5,3.5,22.0,854.0,834.2,631.81
2016,8,22,12,30,718.0,211.0,3.6,22.0,853.0,817.27,620.71
2016,8,22,12,45,549.5,297.0,3.7,22.0,785.5,742.71,564.35
2016,8,22,13,0,381.0,383.0,3.8,22.0,718.0,672.33,510.02
2016,8,22,13,15,512.0,312.0,3.9,21.5,753.5,692.17,529.61
2016,8,22,13,30,643.0,241.0,4.0,21.0,789.0,703.1,541.92
2016,8,22,13,45,641.5,234.5,4.1,21.0,768.5,671.76,519.12
2016,8,22,14,0,640.0,228.0,4.2,21.0,748.0,639.09,495.17
2016,8,22,14,15,524.0,267.5,4.25,20.5,683.0,575.54,446.72
2016,8,22,14,30,408.0,307.0,4.3,20.0,618.0,518.58,402.88
2016,8,22,14,45,466.0,267.5,4.4,20.0,605.5,494.82,385.51
2016,8,22,15,0,524.0,228.0,4.5,20.0,593.0,465.67,362.94
2016,8,22,15,15,467.0,232.0,4.5,19.5,542.5,416.67,324.25
2016,8,22,15,30,410.0,236.0,4.5,19.0,492.0,372.27,288.9
2016,8,22,15,45,336.5,230.5,4.55,19.0,430.0,322.47,249.05
2016,8,22,16,0,263.0,225.0,4.6,19.0,368.0,275.61,211.93
2016,8,22,16,15,200.0,207.5,4.5,18.5,310.0,233.25,179.02
2016,8,22,16,30,137.0,190.0,4.4,18.0,252.0,192.68,148.15
2016,8,22,16,45,89.0,163.0,4.3,18.0,201.5,158.04,121.8
2016,8,22,17,0,41.0,136.0,4.2,18.0,151.0,124.26,96.45
2016,8,22,17,15,29.5,114.5,4.05,17.5,124.5,101.82,78.96
2016,8,22,17,30,18.0,93.0,3.9,17.0,98.0,84.31,68.7
2016,8,22,17,45,112.5,75.0,3.75,16.5,94.5,62.75,49.56
2016,8,22,18,0,207.0,57.0,3.6,16.0,91.0,45.92,34.3
2016,8,22,18,15,136.0,37.0,3.45,15.5,56.0,30.5,19.74
2016,8,22,18,30,65.0,17.0,3.3,15.0,21.0,14.46,0.0
2016,8,22,18,45,32.5,8.5,3.15,15.0,10.5,8.36,0.0
2016,8,22,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,5,45,70.5,13.0,2.8,14.5,18.5,32.67,0.0
2016,8,23,6,0,141.0,26.0,2.9,15.0,37.0,91.28,52.51
2016,8,23,6,15,229.0,42.5,2.85,15.5,76.5,151.8,114.89
2016,8,23,6,30,317.0,59.0,2.8,16.0,116.0,218.22,172.89
2016,8,23,6,45,382.5,71.0,2.75,16.5,162.5,276.5,223.57
2016,8,23,7,0,448.0,83.0,2.7,17.0,209.0,340.4,277.55
2016,8,23,7,15,286.5,117.5,2.55,17.0,204.0,300.14,245.26
2016,8,23,7,30,125.0,152.0,2.4,17.0,199.0,245.49,199.24
2016,8,23,7,45,116.5,174.5,2.3,17.5,223.5,268.39,216.9
2016,8,23,8,0,108.0,197.0,2.2,18.0,248.0,290.18,232.89
2016,8,23,8,15,147.5,220.0,2.15,18.5,298.0,345.86,276.18
2016,8,23,8,30,187.0,243.0,2.1,19.0,348.0,403.61,319.9
2016,8,23,8,45,249.0,255.5,2.05,19.5,407.5,477.43,375.18
2016,8,23,9,0,311.0,268.0,2.0,20.0,467.0,545.5,424.7
2016,8,23,9,15,529.5,205.0,2.0,20.0,569.5,672.01,520.85
2016,8,23,9,30,748.0,142.0,2.0,20.0,672.0,802.46,613.16
2016,8,23,9,45,739.5,155.5,2.05,20.5,702.0,821.41,622.97
2016,8,23,10,0,731.0,169.0,2.1,21.0,732.0,837.34,631.81
2016,8,23,10,15,741.0,171.5,2.1,21.0,760.5,855.08,642.73
2016,8,23,10,30,751.0,174.0,2.1,21.0,789.0,870.39,652.04
2016,8,23,10,45,759.5,174.5,2.15,21.5,811.5,876.88,654.72
2016,8,23,11,0,768.0,175.0,2.2,22.0,834.0,883.81,657.88
2016,8,23,11,15,773.0,176.5,2.25,22.0,848.5,885.88,659.15
2016,8,23,11,30,778.0,178.0,2.3,22.0,863.0,885.21,658.74
2016,8,23,11,45,781.5,177.5,2.35,22.5,870.5,878.48,653.14
2016,8,23,12,0,785.0,177.0,2.4,23.0,878.0,869.06,645.9
2016,8,23,12,15,785.0,177.0,2.45,23.0,877.5,854.46,636.53
2016,8,23,12,30,785.0,177.0,2.5,23.0,877.0,837.38,625.55
2016,8,23,12,45,784.0,175.5,2.55,23.0,869.0,815.64,611.43
2016,8,23,13,0,783.0,174.0,2.6,23.0,861.0,791.64,595.77
2016,8,23,13,15,778.0,172.5,2.65,23.0,844.5,762.44,576.46
2016,8,23,13,30,773.0,171.0,2.7,23.0,828.0,731.44,555.27
2016,8,23,13,45,767.5,168.5,2.8,23.0,805.0,697.51,531.47
2016,8,23,14,0,762.0,166.0,2.9,23.0,782.0,662.12,506.13
2016,8,23,14,15,752.0,163.5,2.95,22.5,752.0,620.65,476.59
2016,8,23,14,30,742.0,161.0,3.0,22.0,722.0,579.98,446.82
2016,8,23,14,45,730.5,156.5,3.15,22.0,686.5,536.11,413.32
2016,8,23,15,0,719.0,152.0,3.3,22.0,651.0,492.0,378.72
2016,8,23,15,15,701.5,148.0,3.4,21.5,609.5,445.58,342.01
2016,8,23,15,30,684.0,144.0,3.5,21.0,568.0,399.87,304.81
2016,8,23,15,45,664.0,137.5,3.65,21.0,523.5,351.99,264.54
2016,8,23,16,0,644.0,131.0,3.8,21.0,479.0,305.5,224.67
2016,8,23,16,15,615.0,124.5,3.85,20.5,430.5,258.31,184.5
2016,8,23,16,30,586.0,118.0,3.9,20.0,382.0,213.82,146.78
2016,8,23,16,45,357.0,129.5,4.0,19.5,284.5,157.28,109.01
2016,8,23,17,0,128.0,141.0,4.1,19.0,187.0,131.8,98.7
2016,8,23,17,15,270.5,110.5,4.05,18.5,186.5,100.85,71.04
2016,8,23,17,30,413.0,80.0,4.0,18.0,186.0,57.51,45.01
2016,8,23,17,45,345.5,66.0,4.0,17.5,140.5,48.68,37.06
2016,8,23,18,0,278.0,52.0,4.0,17.0,95.0,39.35,28.41
2016,8,23,18,15,187.0,34.5,3.85,16.5,59.0,26.58,16.16
2016,8,23,18,30,96.0,17.0,3.7,16.0,23.0,13.2,0.0
2016,8,23,18,45,48.0,8.5,3.6,16.0,11.5,8.36,0.0
2016,8,23,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,5,45,94.0,12.5,2.4,13.5,20.0,38.6,0.0
2016,8,24,6,0,188.0,25.0,2.5,14.0,40.0,104.51,57.66
2016,8,24,6,15,287.5,39.0,2.5,14.5,81.0,168.84,127.83
2016,8,24,6,30,387.0,53.0,2.5,15.0,122.0,241.33,191.45
2016,8,24,6,45,456.5,63.0,2.5,15.5,171.0,303.39,245.68
2016,8,24,7,0,526.0,73.0,2.5,16.0,220.0,371.01,302.92
2016,8,24,7,15,263.0,69.0,2.45,16.0,142.5,236.63,194.88
2016,8,24,7,30,0.0,65.0,2.4,16.0,65.0,62.82,47.43
2016,8,24,7,45,0.0,78.5,2.35,16.5,78.5,75.95,58.32
2016,8,24,8,0,0.0,92.0,2.3,17.0,92.0,89.38,69.13
2016,8,24,8,15,0.0,112.0,2.3,17.5,112.0,109.4,85.18
2016,8,24,8,30,0.0,132.0,2.3,18.0,132.0,129.41,100.98
2016,8,24,8,45,1.0,154.5,2.3,18.5,155.5,152.73,119.23
2016,8,24,9,0,2.0,177.0,2.3,19.0,179.0,176.06,137.22
2016,8,24,9,15,7.0,203.5,2.35,19.0,208.5,206.77,161.26
2016,8,24,9,30,12.0,230.0,2.4,19.0,238.0,237.6,185.12
2016,8,24,9,45,18.0,259.0,2.45,19.5,272.0,271.92,211.06
2016,8,24,10,0,24.0,288.0,2.5,20.0,306.0,306.23,236.63
2016,8,24,10,15,135.5,337.5,2.55,20.0,447.5,470.89,363.52
2016,8,24,10,30,247.0,387.0,2.6,20.0,589.0,628.55,479.42
2016,8,24,10,45,565.0,254.5,2.7,20.5,732.5,784.63,597.72
2016,8,24,11,0,883.0,122.0,2.8,21.0,876.0,927.0,695.5
2016,8,24,11,15,656.0,240.0,2.9,21.0,806.0,845.46,638.33
2016,8,24,11,30,429.0,358.0,3.0,21.0,736.0,752.23,567.31
2016,8,24,11,45,446.0,355.5,3.1,21.5,751.0,757.07,570.88
2016,8,24,12,0,463.0,353.0,3.2,22.0,766.0,760.0,572.42
2016,8,24,12,15,674.5,240.5,3.3,22.0,840.5,820.94,621.59
2016,8,24,12,30,886.0,128.0,3.4,22.0,915.0,870.1,656.55
2016,8,24,12,45,867.0,137.0,3.5,22.0,901.0,842.31,637.74
2016,8,24,13,0,848.0,146.0,3.6,22.0,887.0,813.6,618.77
2016,8,24,13,15,843.0,145.0,3.7,22.0,870.5,783.19,598.47
2016,8,24,13,30,838.0,144.0,3.8,22.0,854.0,750.79,576.61
2016,8,24,13,45,831.0,143.0,3.9,22.0,830.0,715.14,551.57
2016,8,24,14,0,824.0,142.0,4.0,22.0,806.0,677.96,524.23
2016,8,24,14,15,814.5,139.5,4.1,21.5,775.0,636.46,494.12
2016,8,24,14,30,805.0,137.0,4.2,21.0,744.0,593.99,462.47
2016,8,24,14,45,792.0,134.5,4.3,21.0,707.0,548.88,427.08
2016,8,24,15,0,779.0,132.0,4.4,21.0,670.0,503.5,390.72
2016,8,24,15,15,762.5,128.5,4.4,20.5,628.0,455.62,351.99
2016,8,24,15,30,746.0,125.0,4.4,20.0,586.0,405.0,310.15
2016,8,24,15,45,724.5,120.5,4.45,20.0,539.5,355.41,267.67
2016,8,24,16,0,703.0,116.0,4.5,20.0,493.0,307.28,225.67
2016,8,24,16,15,674.0,111.0,4.5,19.5,443.5,258.49,183.47
2016,8,24,16,30,645.0,106.0,4.5,19.0,394.0,212.34,143.8
2016,8,24,16,45,607.0,99.0,4.5,19.0,343.0,165.97,105.67
2016,8,24,17,0,569.0,92.0,4.5,19.0,292.0,123.55,74.12
2016,8,24,17,15,515.5,83.0,4.45,18.5,241.5,82.83,50.09
2016,8,24,17,30,462.0,74.0,4.4,18.0,191.0,53.27,41.28
2016,8,24,17,45,387.0,62.0,4.35,17.5,144.0,45.71,34.42
2016,8,24,18,0,312.0,50.0,4.3,17.0,97.0,37.9,27.08
2016,8,24,18,15,207.5,33.5,4.2,16.5,60.0,25.89,15.29
2016,8,24,18,30,103.0,17.0,4.1,16.0,23.0,13.28,0.0
2016,8,24,18,45,51.5,8.5,4.05,15.5,11.5,8.36,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,5,45,101.5,12.0,2.9,14.5,19.5,39.99,0.0
2016,8,25,6,0,203.0,24.0,3.0,15.0,39.0,108.1,55.67
2016,8,25,6,15,306.0,36.5,2.95,15.0,80.0,173.64,130.8
2016,8,25,6,30,409.0,49.0,2.9,15.0,121.0,245.48,194.58
2016,8,25,6,45,204.5,39.5,2.85,15.5,75.5,151.33,121.83
2016,8,25,7,0,0.0,30.0,2.8,16.0,30.0,28.95,18.95
2016,8,25,7,15,0.0,37.0,2.75,16.5,37.0,35.72,24.71
2016,8,25,7,30,0.0,44.0,2.7,17.0,44.0,42.49,30.32
2016,8,25,7,45,0.0,52.0,2.65,17.5,52.0,50.24,36.65
2016,8,25,8,0,0.0,60.0,2.6,18.0,60.0,57.99,42.9
2016,8,25,8,15,0.0,73.5,2.6,18.0,73.5,71.07,53.57
2016,8,25,8,30,0.0,87.0,2.6,18.0,87.0,84.17,64.14
2016,8,25,8,45,0.0,108.0,2.6,18.5,108.0,104.96,80.74
2016,8,25,9,0,0.0,129.0,2.6,19.0,129.0,125.84,97.16
2016,8,25,9,15,0.0,145.0,2.65,19.0,145.5,141.7,109.59
2016,8,25,9,30,0.0,161.0,2.7,19.0,162.0,157.53,121.91
2016,8,25,9,45,2.5,174.5,2.75,19.5,177.0,172.98,133.72
2016,8,25,10,0,5.0,188.0,2.8,20.0,192.0,188.46,145.45
2016,8,25,10,15,8.5,220.5,2.85,20.0,227.5,223.82,172.89
2016,8,25,10,30,12.0,253.0,2.9,20.0,263.0,259.13,199.97
2016,8,25,10,45,15.0,274.5,2.95,20.5,288.0,282.86,217.53
2016,8,25,11,0,18.0,296.0,3.0,21.0,313.0,306.43,234.83
2016,8,25,11,15,66.5,362.0,3.0,21.0,421.5,420.54,321.67
2016,8,25,11,30,115.0,428.0,3.0,21.0,530.0,532.68,404.17
2016,8,25,11,45,119.0,428.5,3.0,21.0,534.5,532.49,403.39
2016,8,25,12,0,123.0,429.0,3.0,21.0,539.0,531.8,402.88
2016,8,25,12,15,523.5,267.0,3.0,21.0,731.5,715.26,547.05
2016,8,25,12,30,924.0,105.0,3.0,21.0,924.0,876.74,662.17
2016,8,25,12,45,914.0,110.0,3.05,21.5,913.0,851.86,643.03
2016,8,25,13,0,904.0,115.0,3.1,22.0,902.0,824.63,623.84
2016,8,25,13,15,900.0,114.0,3.15,21.5,885.5,794.12,604.69
2016,8,25,13,30,896.0,113.0,3.2,21.0,869.0,761.37,583.78
2016,8,25,13,45,890.0,112.0,3.3,21.0,844.5,725.14,559.27
2016,8,25,14,0,884.0,111.0,3.4,21.0,820.0,687.1,531.89
2016,8,25,14,15,876.0,109.5,3.5,21.0,789.0,645.74,500.98
2016,8,25,14,30,868.0,108.0,3.6,21.0,758.0,603.1,468.34
2016,8,25,14,45,856.0,106.0,3.7,21.0,721.0,556.77,432.09
2016,8,25,15,0,844.0,104.0,3.8,21.0,684.0,506.69,392.11
2016,8,25,15,15,829.5,101.5,3.85,20.5,641.0,457.69,352.41
2016,8,25,15,30,815.0,99.0,3.9,20.0,598.0,408.88,311.64
2016,8,25,15,45,795.0,96.0,3.95,20.0,551.0,358.15,267.83
2016,8,25,16,0,775.0,93.0,4.0,20.0,504.0,308.61,224.25
2016,8,25,16,15,748.5,89.0,4.0,19.5,454.0,258.0,180.09
2016,8,25,16,30,722.0,85.0,4.0,19.0,404.0,206.35,135.55
2016,8,25,16,45,685.5,80.0,4.0,18.5,352.0,158.04,95.91
2016,8,25,17,0,649.0,75.0,4.0,18.0,300.0,113.44,63.2
2016,8,25,17,15,597.0,68.0,3.9,17.5,248.5,70.45,39.01
2016,8,25,17,30,545.0,61.0,3.8,17.0,197.0,42.06,31.57
2016,8,25,17,45,466.5,52.0,3.75,16.5,148.5,37.48,27.33
2016,8,25,18,0,388.0,43.0,3.7,16.0,100.0,32.63,22.58
2016,8,25,18,15,267.0,29.5,3.55,15.5,61.5,22.97,12.65
2016,8,25,18,30,146.0,16.0,3.4,15.0,23.0,12.57,0.0
2016,8,25,18,45,73.0,8.0,3.3,15.0,11.5,7.86,0.0
2016,8,25,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,100.5,12.0,2.9,14.5,19.0,39.5,0.0
2016,8,26,6,0,201.0,24.0,3.0,15.0,38.0,106.23,50.1
2016,8,26,6,15,309.0,37.0,3.0,15.0,79.5,174.56,130.98
2016,8,26,6,30,417.0,50.0,3.0,15.0,121.0,248.96,197.05
2016,8,26,6,45,208.5,63.0,3.05,15.5,98.5,175.15,141.25
2016,8,26,7,0,0.0,76.0,3.1,16.0,76.0,75.59,58.24
2016,8,26,7,15,0.0,94.0,3.1,16.5,94.0,93.75,73.47
2016,8,26,7,30,0.0,112.0,3.1,17.0,112.0,111.8,88.2
2016,8,26,7,45,2.0,131.5,3.15,17.5,133.0,132.67,105.01
2016,8,26,8,0,4.0,151.0,3.2,18.0,154.0,153.61,121.6
2016,8,26,8,15,14.0,177.5,3.15,18.0,185.5,187.75,149.08
2016,8,26,8,30,24.0,204.0,3.1,18.0,217.0,222.4,176.58
2016,8,26,8,45,17.5,206.5,3.1,18.5,216.5,219.41,173.06
2016,8,26,9,0,11.0,209.0,3.1,19.0,216.0,216.26,169.54
2016,8,26,9,15,18.0,237.0,3.05,19.0,249.5,250.36,196.1
2016,8,26,9,30,25.0,265.0,3.0,19.0,283.0,284.59,222.37
2016,8,26,9,45,101.5,314.0,3.0,19.5,391.0,409.13,319.08
2016,8,26,10,0,178.0,363.0,3.0,20.0,499.0,535.46,413.16
2016,8,26,10,15,342.0,328.5,3.0,20.0,602.0,650.91,500.89
2016,8,26,10,30,506.0,294.0,3.0,20.0,705.0,768.16,587.2
2016,8,26,10,45,456.5,324.0,3.0,20.5,702.5,753.74,572.75
2016,8,26,11,0,407.0,354.0,3.0,21.0,700.0,736.74,557.59
2016,8,26,11,15,306.5,392.0,3.05,21.0,655.5,676.14,511.73
2016,8,26,11,30,206.0,430.0,3.1,21.0,611.0,615.18,465.28
2016,8,26,11,45,526.0,291.0,3.15,21.5,755.5,760.88,578.08
2016,8,26,12,0,846.0,152.0,3.2,22.0,900.0,890.07,669.65
2016,8,26,12,15,845.5,152.0,3.25,22.0,899.0,874.1,657.98
2016,8,26,12,30,845.0,152.0,3.3,22.0,898.0,855.46,645.69
2016,8,26,12,45,850.0,147.0,3.35,22.0,891.0,833.84,631.37
2016,8,26,13,0,855.0,142.0,3.4,22.0,884.0,808.72,614.64
2016,8,26,13,15,850.0,141.0,3.4,22.0,867.0,778.83,594.28
2016,8,26,13,30,845.0,140.0,3.4,22.0,850.0,746.12,571.88
2016,8,26,13,45,840.5,137.0,3.45,22.0,826.5,710.01,546.39
2016,8,26,14,0,836.0,134.0,3.5,22.0,803.0,672.19,518.6
2016,8,26,14,15,826.5,132.0,3.5,21.5,772.0,630.66,488.24
2016,8,26,14,30,817.0,130.0,3.5,21.0,741.0,588.13,456.35
2016,8,26,14,45,807.5,126.0,3.5,21.0,704.0,542.97,420.85
2016,8,26,15,0,798.0,122.0,3.5,21.0,667.0,497.23,384.03
2016,8,26,15,15,781.5,119.0,3.45,20.5,624.5,448.95,344.93
2016,8,26,15,30,765.0,116.0,3.4,20.0,582.0,401.15,305.15
2016,8,26,15,45,746.0,111.0,3.35,20.0,536.0,348.15,259.93
2016,8,26,16,0,727.0,106.0,3.3,20.0,490.0,299.34,217.28
2016,8,26,16,15,698.5,101.0,3.25,19.5,440.0,249.63,174.34
2016,8,26,16,30,670.0,96.0,3.2,19.0,390.0,202.48,134.0
2016,8,26,16,45,633.0,89.5,3.15,19.0,339.0,155.63,95.89
2016,8,26,17,0,596.0,83.0,3.1,19.0,288.0,112.6,64.81
2016,8,26,17,15,542.0,75.0,3.0,18.5,237.0,71.7,42.48
2016,8,26,17,30,488.0,67.0,2.9,18.0,186.0,47.65,36.33
2016,8,26,17,45,409.5,56.0,2.85,17.5,139.0,41.49,30.67
2016,8,26,18,0,331.0,45.0,2.8,17.0,92.0,34.92,24.38
2016,8,26,18,15,217.0,29.5,2.7,16.5,55.5,22.82,11.99
2016,8,26,18,30,103.0,14.0,2.6,16.0,19.0,13.76,0.0
2016,8,26,18,45,51.5,7.0,2.55,16.0,9.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,5,45,75.0,11.5,2.9,14.5,16.5,31.82,0.0
2016,8,27,6,0,150.0,23.0,3.0,15.0,33.0,86.94,35.77
2016,8,27,6,15,248.0,38.5,3.0,15.0,73.0,152.34,113.63
2016,8,27,6,30,346.0,54.0,3.0,15.0,113.0,221.79,175.29
2016,8,27,6,45,173.0,53.0,3.0,15.5,82.5,145.66,116.85
2016,8,27,7,0,0.0,52.0,3.0,16.0,52.0,50.24,36.94
2016,8,27,7,15,0.0,65.0,3.0,16.0,65.0,62.9,47.73
2016,8,27,7,30,0.0,78.0,3.0,16.0,78.0,75.84,58.54
2016,8,27,7,45,0.0,99.5,3.0,16.5,99.5,97.57,76.36
2016,8,27,8,0,0.0,121.0,3.0,17.0,121.0,119.27,93.85
2016,8,27,8,15,0.0,138.0,3.0,17.5,138.0,136.23,107.18
2016,8,27,8,30,0.0,155.0,3.0,18.0,155.0,153.15,120.3
2016,8,27,8,45,9.5,190.5,3.05,18.5,197.0,196.52,154.75
2016,8,27,9,0,19.0,226.0,3.1,19.0,239.0,240.35,188.89
2016,8,27,9,15,19.5,239.0,3.15,19.0,252.5,253.66,198.75
2016,8,27,9,30,20.0,252.0,3.2,19.0,266.0,266.94,208.64
2016,8,27,9,45,22.0,268.5,3.25,19.5,284.5,285.03,221.86
2016,8,27,10,0,24.0,285.0,3.3,20.0,303.0,303.06,234.91
2016,8,27,10,15,50.0,329.0,3.3,20.0,369.0,378.07,292.36
2016,8,27,10,30,76.0,373.0,3.3,20.0,435.0,445.69,343.02
2016,8,27,10,45,77.5,382.0,3.35,20.5,447.0,454.54,348.33
2016,8,27,11,0,79.0,391.0,3.4,21.0,459.0,463.05,353.64
2016,8,27,11,15,79.0,398.0,3.45,21.0,466.5,467.82,356.86
2016,8,27,11,30,79.0,405.0,3.5,21.0,474.0,472.23,359.89
2016,8,27,11,45,260.0,375.5,3.55,21.0,605.0,606.22,463.53
2016,8,27,12,0,441.0,346.0,3.6,21.0,736.0,729.66,555.81
2016,8,27,12,15,429.5,355.5,3.65,21.0,734.5,718.16,546.39
2016,8,27,12,30,418.0,365.0,3.7,21.0,733.0,705.47,536.99
2016,8,27,12,45,388.0,377.0,3.75,21.5,716.0,678.68,516.12
2016,8,27,13,0,358.0,389.0,3.8,22.0,699.0,653.27,496.29
2016,8,27,13,15,594.0,267.5,3.8,21.5,769.5,702.6,539.17
2016,8,27,13,30,830.0,146.0,3.8,21.0,840.0,737.92,570.43
2016,8,27,13,45,828.0,141.5,3.8,21.0,817.5,702.52,544.16
2016,8,27,14,0,826.0,137.0,3.8,21.0,795.0,665.29,516.37
2016,8,27,14,15,816.5,135.0,3.75,21.0,764.0,624.09,484.88
2016,8,27,14,30,807.0,133.0,3.7,21.0,733.0,581.92,452.05
2016,8,27,14,45,800.5,127.5,3.7,21.0,697.0,537.35,416.87
2016,8,27,15,0,794.0,122.0,3.7,21.0,661.0,491.97,380.19
2016,8,27,15,15,777.5,119.0,3.65,20.5,619.0,443.88,341.09
2016,8,27,15,30,761.0,116.0,3.6,20.0,577.0,396.28,301.32
2016,8,27,15,45,747.0,109.5,3.6,20.0,531.5,343.85,256.38
2016,8,27,16,0,733.0,103.0,3.6,20.0,486.0,295.18,213.61
2016,8,27,16,15,705.0,98.0,3.55,19.5,436.5,245.36,170.46
2016,8,27,16,30,677.0,93.0,3.5,19.0,387.0,198.06,129.96
2016,8,27,16,45,646.0,85.5,3.45,18.5,336.5,150.92,91.73
2016,8,27,17,0,615.0,78.0,3.4,18.0,286.0,106.97,60.23
2016,8,27,17,15,561.5,70.5,3.4,17.5,235.0,65.72,38.63
2016,8,27,17,30,508.0,63.0,3.4,17.0,184.0,44.43,33.62
2016,8,27,17,45,434.0,52.0,3.45,16.5,137.5,38.11,27.8
2016,8,27,18,0,360.0,41.0,3.5,16.0,91.0,31.37,21.34
2016,8,27,18,15,239.5,27.0,3.5,15.5,54.0,21.11,10.12
2016,8,27,18,30,119.0,13.0,3.5,15.0,17.0,12.78,0.0
2016,8,27,18,45,59.5,6.5,3.5,15.0,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,5.5,2.05,13.5,5.5,5.41,0.0
2016,8,28,6,0,0.0,11.0,2.1,14.0,11.0,10.61,0.0
2016,8,28,6,15,0.0,24.5,2.0,14.5,24.5,23.65,13.51
2016,8,28,6,30,0.0,38.0,1.9,15.0,38.0,36.71,25.1
2016,8,28,6,45,0.0,54.0,1.85,15.5,54.0,53.0,39.17
2016,8,28,7,0,0.0,70.0,1.8,16.0,70.0,69.15,52.91
2016,8,28,7,15,0.0,87.0,1.75,16.0,87.0,86.27,67.32
2016,8,28,7,30,0.0,104.0,1.7,16.0,104.0,103.3,81.41
2016,8,28,7,45,6.5,132.0,1.7,16.5,135.5,136.2,108.3
2016,8,28,8,0,13.0,160.0,1.7,17.0,167.0,169.45,134.92
2016,8,28,8,15,53.0,197.5,1.75,17.5,226.5,244.47,195.3
2016,8,28,8,30,93.0,235.0,1.8,18.0,286.0,315.48,250.8
2016,8,28,8,45,465.0,165.5,1.9,18.5,453.0,549.38,437.05
2016,8,28,9,0,837.0,96.0,2.0,19.0,620.0,780.15,604.46
2016,8,28,9,15,851.0,98.5,2.1,19.0,662.0,808.44,621.33
2016,8,28,9,30,865.0,101.0,2.2,19.0,704.0,839.28,641.9
2016,8,28,9,45,870.0,105.0,2.35,19.5,738.5,861.78,655.84
2016,8,28,10,0,875.0,109.0,2.5,20.0,773.0,881.52,667.95
2016,8,28,10,15,883.0,110.5,2.6,20.5,802.0,898.4,677.74
2016,8,28,10,30,891.0,112.0,2.7,21.0,831.0,912.42,685.67
2016,8,28,10,45,897.0,113.0,2.85,21.5,853.5,921.17,690.53
2016,8,28,11,0,903.0,114.0,3.0,22.0,876.0,926.87,693.43
2016,8,28,11,15,906.0,114.5,3.1,22.0,890.5,926.28,693.19
2016,8,28,11,30,909.0,115.0,3.2,22.0,905.0,922.58,691.0
2016,8,28,11,45,911.5,115.0,3.35,22.0,911.5,914.84,686.51
2016,8,28,12,0,914.0,115.0,3.5,22.0,918.0,904.03,679.99
2016,8,28,12,15,913.5,114.5,3.55,22.0,916.5,887.15,668.8
2016,8,28,12,30,913.0,114.0,3.6,22.0,915.0,867.4,655.71
2016,8,28,12,45,923.5,106.5,3.7,22.5,909.5,846.93,641.18
2016,8,28,13,0,934.0,99.0,3.8,23.0,904.0,823.3,624.47
2016,8,28,13,15,930.0,98.5,3.8,22.5,887.0,792.33,604.55
2016,8,28,13,30,926.0,98.0,3.8,22.0,870.0,759.03,582.84
2016,8,28,13,45,921.0,96.5,3.8,22.0,845.5,721.92,557.13
2016,8,28,14,0,916.0,95.0,3.8,22.0,821.0,682.87,528.51
2016,8,28,14,15,908.0,94.0,3.7,21.5,789.5,640.69,497.07
2016,8,28,14,30,900.0,93.0,3.6,21.0,758.0,597.16,463.84
2016,8,28,14,45,889.5,91.0,3.55,21.0,720.0,550.25,426.51
2016,8,28,15,0,879.0,89.0,3.5,21.0,682.0,502.63,387.71
2016,8,28,15,15,864.5,86.5,3.45,20.5,639.0,452.34,346.56
2016,8,28,15,30,850.0,84.0,3.4,20.0,596.0,402.14,304.3
2016,8,28,15,45,831.0,81.5,3.35,20.0,548.5,346.71,256.47
2016,8,28,16,0,812.0,79.0,3.3,20.0,501.0,296.21,211.76
2016,8,28,16,15,786.5,75.5,3.25,19.5,450.0,244.6,166.58
2016,8,28,16,30,761.0,72.0,3.2,19.0,399.0,195.17,123.92
2016,8,28,16,45,724.5,68.0,3.15,19.0,346.5,146.28,84.42
2016,8,28,17,0,688.0,64.0,3.1,19.0,294.0,101.14,53.06
2016,8,28,17,15,636.0,58.0,3.1,18.5,242.0,54.32,29.21
2016,8,28,17,30,584.0,52.0,3.1,18.0,190.0,35.31,25.47
2016,8,28,17,45,500.0,44.0,3.1,17.5,141.0,31.24,21.66
2016,8,28,18,0,416.0,36.0,3.1,17.0,92.0,26.94,17.37
2016,8,28,18,15,280.0,24.0,3.1,16.5,54.5,18.48,7.4
2016,8,28,18,30,144.0,12.0,3.1,16.0,17.0,11.8,0.0
2016,8,28,18,45,72.0,6.0,3.1,15.5,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,5,45,98.5,11.0,3.65,13.5,17.0,37.34,0.0
2016,8,29,6,0,197.0,22.0,3.8,14.0,34.0,99.45,27.75
2016,8,29,6,15,311.5,34.0,3.8,14.5,75.0,170.19,126.0
2016,8,29,6,30,426.0,46.0,3.8,15.0,116.0,245.44,193.49
2016,8,29,6,45,213.0,58.5,3.8,15.5,93.5,178.55,143.8
2016,8,29,7,0,0.0,71.0,3.8,16.0,71.0,70.32,53.81
2016,8,29,7,15,0.0,88.0,3.75,16.0,88.0,87.43,68.34
2016,8,29,7,30,0.0,105.0,3.7,16.0,105.0,104.45,82.48
2016,8,29,7,45,0.0,116.0,3.7,16.5,116.0,115.01,90.86
2016,8,29,8,0,0.0,127.0,3.7,17.0,127.0,125.63,99.14
2016,8,29,8,15,10.0,162.0,3.7,17.0,167.5,168.54,134.18
2016,8,29,8,30,20.0,197.0,3.7,17.0,208.0,212.05,169.13
2016,8,29,8,45,190.0,223.0,3.75,17.5,341.0,384.42,309.73
2016,8,29,9,0,360.0,249.0,3.8,18.0,474.0,559.05,445.45
2016,8,29,9,15,610.5,172.0,3.8,18.5,583.5,698.31,553.15
2016,8,29,9,30,861.0,95.0,3.8,19.0,693.0,827.17,644.33
2016,8,29,9,45,596.5,212.5,3.85,19.5,637.0,748.93,583.3
2016,8,29,10,0,332.0,330.0,3.9,20.0,581.0,640.08,495.09
2016,8,29,10,15,624.0,210.5,3.95,20.0,704.5,781.8,606.44
2016,8,29,10,30,916.0,91.0,4.0,20.0,828.0,909.89,696.0
2016,8,29,10,45,922.5,91.5,4.05,20.5,850.5,918.8,699.37
2016,8,29,11,0,929.0,92.0,4.1,21.0,873.0,924.58,701.56
2016,8,29,11,15,932.0,92.5,4.15,21.0,887.5,924.07,700.89
2016,8,29,11,30,935.0,93.0,4.2,21.0,902.0,920.35,698.19
2016,8,29,11,45,938.0,92.5,4.3,21.5,909.5,912.42,691.64
2016,8,29,12,0,941.0,92.0,4.4,22.0,917.0,901.33,683.03
2016,8,29,12,15,941.0,92.0,4.5,22.0,915.5,885.07,672.44
2016,8,29,12,30,941.0,92.0,4.6,22.0,914.0,865.81,659.9
2016,8,29,12,45,713.5,210.0,4.75,22.0,829.5,777.17,597.84
2016,8,29,13,0,486.0,328.0,4.9,22.0,745.0,692.16,531.2
2016,8,29,13,15,690.5,219.0,5.0,22.0,799.0,724.39,560.61
2016,8,29,13,30,895.0,110.0,5.1,22.0,853.0,744.77,578.66
2016,8,29,13,45,894.0,106.5,5.25,22.0,829.5,709.41,553.89
2016,8,29,14,0,893.0,103.0,5.4,22.0,806.0,671.93,525.79
2016,8,29,14,15,884.5,101.5,5.45,21.5,775.0,629.78,494.09
2016,8,29,14,30,876.0,100.0,5.5,21.0,744.0,586.37,460.58
2016,8,29,14,45,647.5,180.0,5.55,21.0,643.0,496.38,388.31
2016,8,29,15,0,419.0,260.0,5.6,21.0,542.0,428.47,333.43
2016,8,29,15,15,419.0,241.0,5.6,21.0,507.0,389.66,302.04
2016,8,29,15,30,419.0,222.0,5.6,21.0,472.0,350.49,269.67
