Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,15,45,610.5,151.0,5.6,21.0,482.5,328.75,246.88
2016,8,29,16,0,802.0,80.0,5.6,21.0,493.0,290.54,207.61
2016,8,29,16,15,776.0,76.5,5.6,20.5,442.5,239.39,162.57
2016,8,29,16,30,750.0,73.0,5.6,20.0,392.0,190.49,120.33
2016,8,29,16,45,714.5,68.5,5.6,19.5,340.0,141.99,81.51
2016,8,29,17,0,679.0,64.0,5.6,19.0,288.0,97.15,50.94
2016,8,29,17,15,625.0,58.5,5.5,18.5,236.0,51.31,28.72
2016,8,29,17,30,571.0,53.0,5.4,18.0,184.0,36.41,26.39
2016,8,29,17,45,483.5,45.0,5.35,17.5,136.0,32.4,22.6
2016,8,29,18,0,396.0,37.0,5.3,17.0,88.0,28.19,18.31
2016,8,29,18,15,198.0,26.0,5.2,16.5,51.5,20.26,7.54
2016,8,29,18,30,0.0,15.0,5.1,16.0,15.0,14.74,0.0
2016,8,29,18,45,0.0,7.5,5.05,16.0,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,8.0,4.35,15.5,8.0,7.86,0.0
2016,8,30,6,0,0.0,16.0,4.5,16.0,16.0,15.45,0.0
2016,8,30,6,15,2.5,34.5,4.55,16.0,35.0,36.38,23.29
2016,8,30,6,30,5.0,53.0,4.6,16.0,54.0,56.75,41.46
2016,8,30,6,45,14.5,73.5,4.65,16.5,77.0,82.47,63.58
2016,8,30,7,0,24.0,94.0,4.7,17.0,100.0,113.51,89.94
2016,8,30,7,15,30.0,114.5,4.65,17.5,124.0,139.08,111.31
2016,8,30,7,30,36.0,135.0,4.6,18.0,148.0,164.92,132.46
2016,8,30,7,45,258.0,137.0,4.6,18.5,252.5,320.03,262.26
2016,8,30,8,0,480.0,139.0,4.6,19.0,357.0,486.79,396.58
2016,8,30,8,15,659.0,106.0,4.55,19.5,442.0,594.48,481.08
2016,8,30,8,30,838.0,73.0,4.5,20.0,527.0,701.29,559.87
2016,8,30,8,45,857.0,74.5,4.5,20.5,573.5,741.19,586.08
2016,8,30,9,0,876.0,76.0,4.5,21.0,620.0,779.69,611.2
2016,8,30,9,15,888.5,77.5,4.5,21.0,661.5,811.23,632.22
2016,8,30,9,30,901.0,79.0,4.5,21.0,703.0,840.55,651.57
2016,8,30,9,45,910.5,80.5,4.55,21.5,738.5,864.91,666.37
2016,8,30,10,0,920.0,82.0,4.6,22.0,774.0,886.56,679.26
2016,8,30,10,15,926.5,83.0,4.6,22.0,803.0,902.21,688.98
2016,8,30,10,30,933.0,84.0,4.6,22.0,832.0,914.82,696.73
2016,8,30,10,45,939.5,83.5,4.7,22.5,854.0,922.74,700.68
2016,8,30,11,0,946.0,83.0,4.8,23.0,876.0,927.48,702.57
2016,8,30,11,15,948.5,83.5,4.8,23.0,890.0,926.49,701.32
2016,8,30,11,30,951.0,84.0,4.8,23.0,904.0,922.25,698.0
2016,8,30,11,45,953.5,83.5,4.8,23.0,911.0,913.73,691.87
2016,8,30,12,0,956.0,83.0,4.8,23.0,918.0,902.01,683.66
2016,8,30,12,15,955.5,83.0,4.8,23.0,916.0,885.09,671.95
2016,8,30,12,30,955.0,83.0,4.8,23.0,914.0,865.14,658.23
2016,8,30,12,45,949.5,84.5,4.85,23.0,904.0,839.74,641.03
2016,8,30,13,0,944.0,86.0,4.9,23.0,894.0,811.73,621.98
2016,8,30,13,15,940.0,85.5,4.9,23.0,876.5,780.44,600.26
2016,8,30,13,30,936.0,85.0,4.9,23.0,859.0,746.79,576.79
2016,8,30,13,45,932.0,83.5,4.95,23.0,834.5,709.98,551.11
2016,8,30,14,0,928.0,82.0,5.0,23.0,810.0,671.13,522.4
2016,8,30,14,15,920.5,81.0,5.0,22.5,779.0,628.78,490.56
2016,8,30,14,30,913.0,80.0,5.0,22.0,748.0,585.01,456.8
2016,8,30,14,45,903.0,78.0,5.0,22.0,710.0,537.83,418.67
2016,8,30,15,0,893.0,76.0,5.0,22.0,672.0,489.87,378.98
2016,8,30,15,15,879.5,74.5,5.0,21.5,629.5,440.33,337.72
2016,8,30,15,30,866.0,73.0,5.0,21.0,587.0,390.76,295.25
2016,8,30,15,45,848.5,70.5,5.0,21.0,539.5,339.22,249.77
2016,8,30,16,0,831.0,68.0,5.0,21.0,492.0,288.51,204.37
2016,8,30,16,15,806.5,65.0,4.95,20.5,441.5,236.84,158.81
2016,8,30,16,30,782.0,62.0,4.9,20.0,391.0,182.82,112.43
2016,8,30,16,45,746.5,58.5,4.9,20.0,339.0,133.64,73.24
2016,8,30,17,0,711.0,55.0,4.9,20.0,287.0,88.07,42.95
2016,8,30,17,15,659.0,50.5,4.85,19.5,235.0,45.19,25.32
2016,8,30,17,30,607.0,46.0,4.8,19.0,183.0,33.77,23.95
2016,8,30,17,45,520.5,39.0,4.8,18.5,134.5,27.43,18.15
2016,8,30,18,0,434.0,32.0,4.8,18.0,86.0,23.8,14.41
2016,8,30,18,15,217.0,22.5,4.7,17.5,49.5,17.55,4.4
2016,8,30,18,30,0.0,13.0,4.6,17.0,13.0,12.78,0.0
2016,8,30,18,45,0.0,6.5,4.6,17.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,128.5,9.5,4.45,14.5,16.5,43.39,0.0
2016,8,31,6,0,257.0,19.0,4.6,15.0,33.0,112.91,8.41
2016,8,31,6,15,380.5,28.5,4.7,15.0,75.5,187.5,136.81
2016,8,31,6,30,504.0,38.0,4.8,15.0,118.0,266.11,209.24
2016,8,31,6,45,574.0,44.5,4.95,15.5,168.0,325.54,263.52
2016,8,31,7,0,644.0,51.0,5.1,16.0,218.0,393.66,323.32
2016,8,31,7,15,446.5,92.5,5.15,16.5,221.0,361.17,298.17
2016,8,31,7,30,249.0,134.0,5.2,17.0,224.0,302.97,249.33
2016,8,31,7,45,301.0,149.0,5.3,17.5,274.0,360.46,296.53
2016,8,31,8,0,353.0,164.0,5.4,18.0,324.0,421.24,345.17
2016,8,31,8,15,597.0,118.5,5.4,18.0,425.5,563.74,461.5
2016,8,31,8,30,841.0,73.0,5.4,18.0,527.0,701.43,568.19
2016,8,31,8,45,857.0,75.5,5.45,18.5,572.5,740.2,594.32
2016,8,31,9,0,873.0,78.0,5.5,19.0,618.0,777.38,619.35
2016,8,31,9,15,886.0,79.5,5.5,19.0,659.5,809.16,641.14
2016,8,31,9,30,899.0,81.0,5.5,19.0,701.0,838.75,661.23
2016,8,31,9,45,904.0,84.5,5.55,19.5,735.5,861.36,675.15
2016,8,31,10,0,909.0,88.0,5.6,20.0,770.0,881.1,687.01
2016,8,31,10,15,916.0,89.0,5.55,20.0,799.0,896.92,696.91
2016,8,31,10,30,923.0,90.0,5.5,20.0,828.0,909.76,704.76
2016,8,31,10,45,928.0,91.0,5.45,20.5,850.0,917.74,707.87
2016,8,31,11,0,933.0,92.0,5.4,21.0,872.0,922.56,708.86
2016,8,31,11,15,936.0,92.5,5.35,21.0,886.0,921.88,707.5
2016,8,31,11,30,939.0,93.0,5.3,21.0,900.0,917.97,704.05
2016,8,31,11,45,940.5,93.0,5.25,21.5,906.5,909.05,695.83
2016,8,31,12,0,942.0,93.0,5.2,22.0,913.0,896.96,685.57
2016,8,31,12,15,941.5,93.0,5.15,22.0,911.5,880.1,673.46
2016,8,31,12,30,941.0,93.0,5.1,22.0,910.0,860.25,659.35
2016,8,31,12,45,933.5,96.0,5.1,22.0,899.0,834.89,641.69
2016,8,31,13,0,926.0,99.0,5.1,22.0,888.0,807.02,622.27
2016,8,31,13,15,922.0,98.0,5.1,22.0,870.0,775.6,600.27
2016,8,31,13,30,918.0,97.0,5.1,22.0,852.0,741.87,576.53
2016,8,31,13,45,914.0,95.0,5.15,22.0,828.0,705.05,550.61
2016,8,31,14,0,910.0,93.0,5.2,22.0,804.0,666.25,521.05
2016,8,31,14,15,901.5,91.5,5.25,21.5,772.0,623.41,488.76
2016,8,31,14,30,893.0,90.0,5.3,21.0,740.0,579.28,454.58
2016,8,31,14,45,884.0,87.0,5.35,21.0,702.5,532.46,416.55
2016,8,31,15,0,875.0,84.0,5.4,21.0,665.0,484.82,376.9
2016,8,31,15,15,860.5,82.0,5.4,21.0,622.0,435.16,334.61
2016,8,31,15,30,846.0,80.0,5.4,21.0,579.0,385.62,291.42
2016,8,31,15,45,829.0,76.5,5.4,21.0,531.5,334.29,246.06
2016,8,31,16,0,812.0,73.0,5.4,21.0,484.0,279.57,197.5
2016,8,31,16,15,785.5,70.0,5.35,20.5,433.5,228.39,152.46
2016,8,31,16,30,759.0,67.0,5.3,20.0,383.0,179.49,110.52
2016,8,31,16,45,724.0,62.5,5.3,20.0,331.0,130.83,72.13
2016,8,31,17,0,689.0,58.0,5.3,20.0,279.0,85.75,42.79
2016,8,31,17,15,635.0,53.0,5.2,19.5,227.5,43.84,26.72
2016,8,31,17,30,581.0,48.0,5.1,19.0,176.0,32.75,23.03
2016,8,31,17,45,492.5,40.0,5.1,18.5,128.0,28.53,19.06
2016,8,31,18,0,404.0,32.0,5.1,18.0,80.0,24.06,14.5
2016,8,31,18,15,202.0,16.0,5.05,17.5,40.0,11.72,0.0
2016,8,31,18,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,124.5,9.0,4.2,14.5,16.0,41.58,0.0
2016,9,1,6,0,249.0,18.0,4.3,15.0,32.0,108.17,0.0
2016,9,1,6,15,375.5,28.0,4.35,15.0,74.5,184.32,133.29
2016,9,1,6,30,502.0,38.0,4.4,15.0,117.0,264.16,207.05
2016,9,1,6,45,251.0,44.0,4.45,15.5,83.5,175.85,141.38
2016,9,1,7,0,0.0,50.0,4.5,16.0,50.0,48.3,35.26
2016,9,1,7,15,0.0,62.5,4.4,16.5,62.5,60.44,45.56
2016,9,1,7,30,0.0,75.0,4.3,17.0,75.0,72.88,55.86
2016,9,1,7,45,0.0,81.0,4.25,17.5,81.0,78.62,60.39
2016,9,1,8,0,0.0,87.0,4.2,18.0,87.0,84.42,64.89
2016,9,1,8,15,0.5,124.5,4.1,18.0,125.0,122.75,96.21
2016,9,1,8,30,1.0,162.0,4.0,18.0,163.0,161.35,127.24
2016,9,1,8,45,0.5,158.0,3.95,18.5,158.5,156.12,122.31
2016,9,1,9,0,0.0,154.0,3.9,19.0,154.0,151.17,117.73
2016,9,1,9,15,0.0,158.5,3.9,19.0,158.5,155.36,120.78
2016,9,1,9,30,0.0,163.0,3.9,19.0,163.0,159.6,123.87
2016,9,1,9,45,4.5,191.0,3.9,19.5,194.5,191.26,148.62
2016,9,1,10,0,9.0,219.0,3.9,20.0,226.0,222.98,173.06
2016,9,1,10,15,9.0,223.5,4.0,20.0,230.5,227.15,176.0
2016,9,1,10,30,9.0,228.0,4.1,20.0,235.0,231.31,179.0
2016,9,1,10,45,14.0,261.5,4.2,20.5,273.0,268.72,207.58
2016,9,1,11,0,19.0,295.0,4.3,21.0,311.0,305.94,235.61
2016,9,1,11,15,17.0,285.5,4.45,21.0,300.0,294.07,226.31
2016,9,1,11,30,15.0,276.0,4.6,21.0,289.0,282.28,217.22
2016,9,1,11,45,15.0,277.0,4.8,21.0,290.5,282.6,217.51
2016,9,1,12,0,15.0,278.0,5.0,21.0,292.0,282.86,217.77
2016,9,1,12,15,61.0,346.0,5.1,21.0,399.5,388.45,299.8
2016,9,1,12,30,107.0,414.0,5.2,21.0,507.0,488.58,375.83
2016,9,1,12,45,104.5,411.0,5.3,21.0,501.0,478.92,368.41
2016,9,1,13,0,102.0,408.0,5.4,21.0,495.0,469.07,361.22
2016,9,1,13,15,104.0,398.0,5.25,21.0,485.5,455.81,351.29
2016,9,1,13,30,106.0,388.0,5.1,21.0,476.0,442.25,341.14
2016,9,1,13,45,140.0,381.0,5.0,21.0,493.0,450.63,348.25
2016,9,1,14,0,174.0,374.0,4.9,21.0,510.0,457.51,353.95
2016,9,1,14,15,279.5,336.0,4.9,20.5,543.5,473.38,368.34
2016,9,1,14,30,385.0,298.0,4.9,20.0,577.0,483.01,377.07
2016,9,1,14,45,496.5,240.5,4.9,20.0,580.5,466.16,364.2
2016,9,1,15,0,608.0,183.0,4.9,20.0,584.0,441.2,343.62
2016,9,1,15,15,530.5,194.5,5.0,19.5,527.5,389.19,301.77
2016,9,1,15,30,453.0,206.0,5.1,19.0,471.0,342.97,264.42
2016,9,1,15,45,439.5,192.0,5.2,19.0,431.0,301.89,229.68
2016,9,1,16,0,426.0,178.0,5.3,19.0,391.0,261.87,195.47
2016,9,1,16,15,415.5,159.5,5.3,18.5,349.5,219.87,159.89
2016,9,1,16,30,405.0,141.0,5.3,18.0,308.0,178.9,125.65
2016,9,1,16,45,526.0,104.5,5.3,18.0,290.5,138.81,87.97
2016,9,1,17,0,647.0,68.0,5.3,18.0,273.0,85.01,44.98
2016,9,1,17,15,588.0,61.5,5.25,17.5,221.0,44.02,33.27
2016,9,1,17,30,529.0,55.0,5.2,17.0,169.0,39.02,28.73
2016,9,1,17,45,427.0,46.0,5.2,16.5,121.5,34.24,24.16
2016,9,1,18,0,325.0,37.0,5.2,16.0,74.0,29.24,18.81
2016,9,1,18,15,162.5,18.5,5.15,15.5,37.0,14.19,0.0
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,68.0,9.0,4.25,14.5,12.5,26.58,0.0
2016,9,2,6,0,136.0,18.0,4.4,15.0,25.0,71.34,0.0
2016,9,2,6,15,255.0,31.5,4.4,15.0,63.5,144.55,103.32
2016,9,2,6,30,374.0,45.0,4.4,15.0,102.0,219.28,171.6
2016,9,2,6,45,449.0,54.5,4.45,15.5,149.5,281.04,226.78
2016,9,2,7,0,524.0,64.0,4.5,16.0,197.0,348.95,285.8
2016,9,2,7,15,575.5,70.5,4.4,16.5,247.5,406.4,334.63
2016,9,2,7,30,627.0,77.0,4.3,17.0,298.0,467.01,384.24
2016,9,2,7,45,664.0,81.5,4.25,17.5,349.0,519.02,425.51
2016,9,2,8,0,701.0,86.0,4.2,18.0,400.0,572.25,466.43
2016,9,2,8,15,727.5,90.0,4.15,18.5,448.5,616.32,499.19
2016,9,2,8,30,754.0,94.0,4.1,19.0,497.0,662.49,531.57
2016,9,2,8,45,775.0,96.5,4.05,19.5,542.5,702.26,558.27
2016,9,2,9,0,796.0,99.0,4.0,20.0,588.0,740.86,583.67
2016,9,2,9,15,810.5,102.0,4.05,20.5,628.5,773.35,604.64
2016,9,2,9,30,825.0,105.0,4.1,21.0,669.0,803.86,624.02
2016,9,2,9,45,574.5,216.0,4.15,21.5,619.0,724.48,562.32
2016,9,2,10,0,324.0,327.0,4.2,22.0,569.0,626.28,482.27
2016,9,2,10,15,610.0,210.5,4.3,22.0,687.0,762.34,589.25
2016,9,2,10,30,896.0,94.0,4.4,22.0,805.0,884.99,675.85
2016,9,2,10,45,900.5,95.5,4.5,22.5,826.5,892.76,678.95
2016,9,2,11,0,905.0,97.0,4.6,23.0,848.0,897.43,680.86
2016,9,2,11,15,908.0,97.5,4.6,23.0,862.0,896.62,679.76
2016,9,2,11,30,911.0,98.0,4.6,23.0,876.0,892.68,676.65
2016,9,2,11,45,912.0,99.0,4.6,23.0,882.0,884.4,670.67
2016,9,2,12,0,913.0,100.0,4.6,23.0,888.0,873.05,662.7
2016,9,2,12,15,912.5,100.0,4.6,23.0,886.5,856.44,651.18
2016,9,2,12,30,912.0,100.0,4.6,23.0,885.0,836.94,637.73
2016,9,2,12,45,894.5,108.5,4.65,23.0,871.5,809.54,619.06
2016,9,2,13,0,877.0,117.0,4.7,23.0,858.0,780.11,598.92
2016,9,2,13,15,873.0,116.0,4.8,23.0,840.5,749.82,578.32
2016,9,2,13,30,869.0,115.0,4.9,23.0,823.0,717.37,556.0
2016,9,2,13,45,865.5,112.0,5.05,23.0,799.5,681.38,529.92
2016,9,2,14,0,862.0,109.0,5.2,23.0,776.0,643.51,501.43
2016,9,2,14,15,853.5,107.5,5.4,22.5,745.0,602.34,470.75
2016,9,2,14,30,845.0,106.0,5.6,22.0,714.0,560.0,438.19
2016,9,2,14,45,835.0,102.5,5.8,22.0,677.0,511.1,398.87
2016,9,2,15,0,825.0,99.0,6.0,22.0,640.0,464.28,360.02
2016,9,2,15,15,809.5,97.0,6.05,21.5,597.5,416.19,319.59
2016,9,2,15,30,794.0,95.0,6.1,21.0,555.0,368.45,278.4
2016,9,2,15,45,775.0,91.0,6.15,21.0,509.0,318.41,234.14
2016,9,2,16,0,756.0,87.0,6.2,21.0,463.0,269.54,190.46
2016,9,2,16,15,727.0,83.0,6.15,20.5,413.0,219.97,147.2
2016,9,2,16,30,698.0,79.0,6.1,20.0,363.0,169.66,104.82
2016,9,2,16,45,657.5,74.0,6.05,19.5,312.0,123.22,69.42
2016,9,2,17,0,617.0,69.0,6.0,19.0,261.0,80.96,43.48
2016,9,2,17,15,555.5,62.0,5.9,18.5,210.0,42.09,31.42
2016,9,2,17,30,494.0,55.0,5.8,18.0,159.0,39.33,28.84
2016,9,2,17,45,394.0,45.0,5.75,17.5,113.0,33.63,23.45
2016,9,2,18,0,294.0,35.0,5.7,17.0,67.0,27.6,17.11
2016,9,2,18,15,147.0,17.5,5.65,16.5,33.5,13.47,0.0
2016,9,2,18,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,4.0,5.7,13.5,4.0,3.93,0.0
2016,9,3,6,0,0.0,8.0,5.8,14.0,8.0,7.71,0.0
2016,9,3,6,15,0.0,21.0,5.8,14.0,21.0,20.27,10.15
2016,9,3,6,30,0.0,34.0,5.8,14.0,34.0,32.84,21.73
2016,9,3,6,45,0.0,50.5,5.8,14.5,50.5,49.61,36.3
2016,9,3,7,0,0.0,67.0,5.8,15.0,67.0,66.32,50.68
2016,9,3,7,15,0.0,84.5,5.7,15.5,84.5,84.0,65.62
2016,9,3,7,30,0.0,102.0,5.6,16.0,102.0,101.57,80.18
2016,9,3,7,45,0.0,107.0,5.5,16.5,107.0,105.73,83.31
2016,9,3,8,0,0.0,112.0,5.4,17.0,112.0,110.15,86.56
2016,9,3,8,15,1.0,137.5,5.35,17.0,138.5,136.68,108.17
2016,9,3,8,30,2.0,163.0,5.3,17.0,165.0,163.21,129.51
2016,9,3,8,45,4.0,175.5,5.25,17.5,178.5,176.91,140.01
2016,9,3,9,0,6.0,188.0,5.2,18.0,192.0,190.71,150.5
2016,9,3,9,15,16.0,223.0,5.15,18.0,234.0,234.2,185.17
2016,9,3,9,30,26.0,258.0,5.1,18.0,276.0,277.97,219.6
2016,9,3,9,45,35.5,285.0,5.1,18.5,310.5,320.99,252.57
2016,9,3,10,0,45.0,312.0,5.1,19.0,345.0,356.43,279.23
2016,9,3,10,15,38.0,313.5,5.15,19.0,342.5,350.62,274.01
2016,9,3,10,30,31.0,315.0,5.2,19.0,340.0,344.68,268.83
2016,9,3,10,45,43.5,341.5,5.3,19.5,377.0,381.39,296.63
2016,9,3,11,0,56.0,368.0,5.4,20.0,414.0,417.65,323.69
2016,9,3,11,15,40.0,344.5,5.5,20.0,378.0,377.77,292.65
2016,9,3,11,30,24.0,321.0,5.6,20.0,342.0,334.31,258.87
2016,9,3,11,45,39.5,353.5,5.7,20.0,387.5,382.23,296.05
2016,9,3,12,0,55.0,386.0,5.8,20.0,433.0,424.99,328.84
2016,9,3,12,15,57.0,383.5,5.9,20.0,432.5,421.21,326.02
2016,9,3,12,30,59.0,381.0,6.0,20.0,432.0,417.21,323.18
2016,9,3,12,45,206.5,379.0,6.1,20.0,553.5,527.86,411.47
2016,9,3,13,0,354.0,377.0,6.2,20.0,675.0,628.95,490.33
2016,9,3,13,15,325.0,376.5,6.2,19.5,645.5,593.69,463.79
2016,9,3,13,30,296.0,376.0,6.2,19.0,616.0,559.3,438.12
2016,9,3,13,45,217.5,372.5,6.25,19.0,546.0,492.54,386.01
2016,9,3,14,0,139.0,369.0,6.3,19.0,476.0,429.49,336.49
2016,9,3,14,15,266.5,330.5,6.3,19.0,525.0,458.22,360.84
2016,9,3,14,30,394.0,292.0,6.3,19.0,574.0,478.94,377.59
2016,9,3,14,45,613.0,197.5,6.3,19.0,609.5,480.82,379.39
2016,9,3,15,0,832.0,103.0,6.3,19.0,645.0,467.29,366.52
2016,9,3,15,15,816.5,100.0,6.35,18.5,602.0,417.96,324.43
2016,9,3,15,30,801.0,97.0,6.4,18.0,559.0,368.99,281.64
2016,9,3,15,45,778.5,94.0,6.5,18.0,511.5,318.46,236.44
2016,9,3,16,0,756.0,91.0,6.6,18.0,464.0,269.45,192.22
2016,9,3,16,15,726.5,87.0,6.65,17.5,413.5,216.5,145.82
2016,9,3,16,30,697.0,83.0,6.7,17.0,363.0,169.34,105.78
2016,9,3,16,45,646.0,79.0,6.8,17.0,310.5,122.92,70.74
2016,9,3,17,0,595.0,75.0,6.9,17.0,258.0,81.85,46.43
2016,9,3,17,15,530.5,67.5,6.8,16.5,207.0,47.17,36.16
2016,9,3,17,30,466.0,60.0,6.7,16.0,156.0,44.3,33.42
2016,9,3,17,45,354.5,49.0,6.6,15.5,109.5,37.88,27.28
2016,9,3,18,0,243.0,38.0,6.5,15.0,63.0,29.59,18.59
2016,9,3,18,15,121.5,19.0,6.55,14.5,31.5,14.92,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,9.5,6.75,13.0,9.5,9.34,0.0
2016,9,4,6,0,0.0,19.0,6.8,13.0,19.0,19.83,0.0
2016,9,4,6,15,131.5,36.5,6.75,13.5,56.0,100.01,69.52
2016,9,4,6,30,263.0,54.0,6.7,14.0,93.0,183.49,143.79
2016,9,4,6,45,345.5,67.5,6.65,14.5,140.5,246.43,199.82
2016,9,4,7,0,428.0,81.0,6.6,15.0,188.0,316.7,261.25
2016,9,4,7,15,485.0,91.0,6.45,15.0,238.5,375.87,312.85
2016,9,4,7,30,542.0,101.0,6.3,15.0,289.0,441.71,368.54
2016,9,4,7,45,593.0,105.5,6.2,15.5,342.0,499.25,415.58
2016,9,4,8,0,644.0,110.0,6.1,16.0,395.0,558.97,463.04
2016,9,4,8,15,674.0,115.5,5.95,16.5,444.0,607.21,499.86
2016,9,4,8,30,704.0,121.0,5.8,17.0,493.0,655.5,535.73
2016,9,4,8,45,735.0,122.0,5.65,17.5,541.0,699.23,566.82
2016,9,4,9,0,766.0,123.0,5.5,18.0,589.0,742.41,596.14
2016,9,4,9,15,782.5,126.0,5.45,18.0,630.0,772.79,616.98
2016,9,4,9,30,799.0,129.0,5.4,18.0,671.0,804.09,638.41
2016,9,4,9,45,840.0,117.5,5.35,18.5,714.0,838.14,660.44
2016,9,4,10,0,881.0,106.0,5.3,19.0,757.0,866.3,677.94
2016,9,4,10,15,889.0,107.0,5.25,19.0,786.0,882.18,687.86
2016,9,4,10,30,897.0,108.0,5.2,19.0,815.0,895.17,695.83
2016,9,4,10,45,901.0,110.0,5.2,19.5,836.0,902.71,698.97
2016,9,4,11,0,905.0,112.0,5.2,20.0,857.0,907.14,700.04
2016,9,4,11,15,908.5,112.5,5.25,20.0,871.5,906.45,699.3
2016,9,4,11,30,912.0,113.0,5.3,20.0,886.0,902.62,696.5
2016,9,4,11,45,913.0,113.5,5.4,20.5,892.0,893.51,689.03
2016,9,4,12,0,914.0,114.0,5.5,21.0,898.0,881.34,679.52
2016,9,4,12,15,913.5,114.0,5.6,21.0,896.0,864.43,668.04
2016,9,4,12,30,913.0,114.0,5.7,21.0,894.0,844.62,654.53
2016,9,4,12,45,917.5,109.5,5.8,21.0,886.0,821.56,638.67
2016,9,4,13,0,922.0,105.0,5.9,21.0,878.0,795.59,620.67
2016,9,4,13,15,917.5,104.5,5.95,21.0,860.0,764.08,598.36
2016,9,4,13,30,913.0,104.0,6.0,21.0,842.0,730.3,574.29
2016,9,4,13,45,905.0,104.0,6.1,21.0,816.5,692.58,546.07
2016,9,4,14,0,897.0,104.0,6.2,21.0,791.0,653.17,515.4
2016,9,4,14,15,888.0,102.0,6.2,20.5,758.5,609.84,481.84
2016,9,4,14,30,879.0,100.0,6.2,20.0,726.0,565.3,446.49
2016,9,4,14,45,865.5,99.0,6.25,20.0,687.5,518.45,407.65
2016,9,4,15,0,852.0,98.0,6.3,20.0,649.0,467.85,365.03
2016,9,4,15,15,835.5,95.5,6.2,19.5,605.0,417.66,322.2
2016,9,4,15,30,819.0,93.0,6.1,19.0,561.0,367.89,278.7
2016,9,4,15,45,795.5,90.0,6.1,19.0,512.5,316.23,232.65
2016,9,4,16,0,772.0,87.0,6.1,19.0,464.0,266.17,187.69
2016,9,4,16,15,742.0,83.0,6.05,18.5,413.0,215.76,143.57
2016,9,4,16,30,712.0,79.0,6.0,18.0,362.0,164.64,100.69
2016,9,4,16,45,663.5,74.5,5.95,18.0,309.0,117.45,65.6
2016,9,4,17,0,615.0,70.0,5.9,18.0,256.0,75.32,41.52
2016,9,4,17,15,550.0,62.5,5.8,17.0,204.5,43.17,32.55
2016,9,4,17,30,485.0,55.0,5.7,16.0,153.0,40.04,29.64
2016,9,4,17,45,373.5,44.5,5.65,15.5,106.5,33.88,23.74
2016,9,4,18,0,262.0,34.0,5.6,15.0,60.0,26.4,15.59
2016,9,4,18,15,131.0,17.0,5.45,14.5,30.0,13.33,0.0
2016,9,4,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,5,45,63.0,8.0,2.2,12.5,11.0,7.86,0.0
2016,9,5,6,0,126.0,16.0,2.2,13.0,22.0,63.69,0.0
2016,9,5,6,15,251.5,29.5,2.15,13.5,60.0,139.44,96.21
2016,9,5,6,30,377.0,43.0,2.1,14.0,98.0,215.52,167.29
2016,9,5,6,45,458.5,52.5,2.1,14.5,146.5,279.7,224.15
2016,9,5,7,0,540.0,62.0,2.1,15.0,195.0,350.62,285.01
2016,9,5,7,15,592.5,68.5,2.0,15.5,246.5,408.88,333.78
2016,9,5,7,30,645.0,75.0,1.9,16.0,298.0,470.33,383.09
2016,9,5,7,45,683.5,79.5,1.8,16.5,349.5,523.63,424.15
2016,9,5,8,0,722.0,84.0,1.7,17.0,401.0,578.22,464.56
2016,9,5,8,15,748.5,88.0,1.6,17.5,450.5,622.79,496.03
2016,9,5,8,30,775.0,92.0,1.5,18.0,500.0,669.34,526.81
2016,9,5,8,45,796.5,94.5,1.4,18.5,546.0,709.83,551.96
2016,9,5,9,0,818.0,97.0,1.3,19.0,592.0,749.1,575.58
2016,9,5,9,15,832.5,99.0,1.3,19.5,633.0,780.75,594.47
2016,9,5,9,30,847.0,101.0,1.3,20.0,674.0,805.93,608.81
2016,9,5,9,45,867.5,98.5,1.3,20.5,711.5,833.48,624.69
2016,9,5,10,0,888.0,96.0,1.3,21.0,749.0,858.84,638.95
2016,9,5,10,15,895.5,97.5,1.4,21.5,778.0,874.91,648.35
2016,9,5,10,30,903.0,99.0,1.5,22.0,807.0,888.05,655.96
2016,9,5,10,45,907.0,100.5,1.65,22.5,828.5,895.11,660.26
2016,9,5,11,0,911.0,102.0,1.8,23.0,850.0,899.04,662.59
2016,9,5,11,15,914.5,102.5,1.95,23.0,864.0,898.34,663.2
2016,9,5,11,30,918.0,103.0,2.1,23.0,878.0,894.48,661.78
2016,9,5,11,45,917.5,104.5,2.25,23.0,883.5,885.07,656.7
2016,9,5,12,0,917.0,106.0,2.4,23.0,889.0,872.59,649.58
2016,9,5,12,15,916.5,106.0,2.6,23.0,887.0,855.62,639.79
2016,9,5,12,30,916.0,106.0,2.8,23.0,885.0,835.76,627.9
2016,9,5,12,45,900.0,113.0,3.05,23.5,871.5,807.84,609.41
2016,9,5,13,0,884.0,120.0,3.3,24.0,858.0,777.87,589.27
2016,9,5,13,15,879.5,119.0,3.5,23.5,840.5,746.8,570.11
2016,9,5,13,30,875.0,118.0,3.7,23.0,823.0,713.59,548.82
2016,9,5,13,45,867.0,117.5,3.9,23.0,797.5,676.57,521.89
2016,9,5,14,0,859.0,117.0,4.1,23.0,772.0,637.95,493.11
2016,9,5,14,15,849.5,115.0,4.25,23.0,740.0,593.48,459.24
2016,9,5,14,30,840.0,113.0,4.4,23.0,708.0,549.79,425.07
2016,9,5,14,45,827.5,110.5,4.55,23.0,670.0,503.35,387.99
2016,9,5,15,0,815.0,108.0,4.7,23.0,632.0,456.57,349.59
2016,9,5,15,15,797.5,105.0,4.7,22.5,588.5,407.25,308.63
2016,9,5,15,30,780.0,102.0,4.7,22.0,545.0,358.52,267.1
2016,9,5,15,45,759.5,97.5,4.75,21.5,497.5,308.39,223.75
2016,9,5,16,0,739.0,93.0,4.8,21.0,450.0,256.33,178.46
2016,9,5,16,15,707.5,88.5,4.65,20.5,400.0,206.75,135.86
2016,9,5,16,30,676.0,84.0,4.5,20.0,350.0,160.08,97.5
2016,9,5,16,45,635.0,77.5,4.35,20.0,298.5,113.98,63.78
2016,9,5,17,0,594.0,71.0,4.2,20.0,247.0,72.18,40.47
2016,9,5,17,15,529.0,63.0,4.1,19.0,196.5,43.94,32.93
2016,9,5,17,30,464.0,55.0,4.0,18.0,146.0,40.4,29.67
2016,9,5,17,45,361.0,43.0,3.95,17.5,101.0,32.8,22.53
2016,9,5,18,0,258.0,31.0,3.9,17.0,56.0,24.68,13.59
2016,9,5,18,15,129.0,15.5,3.9,16.5,28.0,15.24,0.0
2016,9,5,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,68.0,7.5,1.9,13.5,10.0,0.0,0.0
2016,9,6,6,0,136.0,15.0,1.8,14.0,20.0,55.2,0.0
2016,9,6,6,15,265.5,27.5,1.6,14.5,58.5,141.6,95.53
2016,9,6,6,30,395.0,40.0,1.4,15.0,97.0,218.44,167.98
2016,9,6,6,45,476.0,49.0,1.25,15.5,145.5,282.29,223.99
2016,9,6,7,0,557.0,58.0,1.1,16.0,194.0,352.9,283.45
2016,9,6,7,15,609.0,64.0,0.95,16.5,245.0,410.82,330.66
2016,9,6,7,30,661.0,70.0,0.8,17.0,296.0,471.91,377.93
2016,9,6,7,45,698.0,74.5,0.7,18.0,347.5,524.78,416.24
2016,9,6,8,0,735.0,79.0,0.6,19.0,399.0,576.79,452.03
2016,9,6,8,15,761.0,82.5,0.7,19.5,448.5,623.1,485.12
2016,9,6,8,30,787.0,86.0,0.8,20.0,498.0,669.03,516.03
2016,9,6,8,45,806.0,89.0,0.9,21.0,543.5,708.48,540.69
2016,9,6,9,0,825.0,92.0,1.0,22.0,589.0,746.56,564.02
2016,9,6,9,15,839.5,94.5,1.1,22.5,630.5,778.86,584.21
2016,9,6,9,30,854.0,97.0,1.2,23.0,672.0,804.78,600.01
2016,9,6,9,45,863.0,99.5,1.3,23.5,706.5,828.25,614.19
2016,9,6,10,0,872.0,102.0,1.4,24.0,741.0,849.11,626.64
2016,9,6,10,15,880.0,103.5,1.45,24.5,770.0,865.29,635.44
2016,9,6,10,30,888.0,105.0,1.5,25.0,799.0,878.59,642.46
2016,9,6,10,45,893.5,106.0,1.6,25.5,820.5,886.23,646.48
2016,9,6,11,0,899.0,107.0,1.7,26.0,842.0,890.8,648.63
2016,9,6,11,15,902.5,107.5,1.85,26.0,856.0,890.0,649.21
2016,9,6,11,30,906.0,108.0,2.0,26.0,870.0,886.09,647.81
2016,9,6,11,45,907.5,108.5,2.15,26.0,876.0,877.36,643.28
2016,9,6,12,0,909.0,109.0,2.3,26.0,882.0,865.56,636.73
2016,9,6,12,15,663.0,230.0,2.5,26.0,793.5,770.49,572.77
2016,9,6,12,30,417.0,351.0,2.7,26.0,705.0,675.14,501.9
2016,9,6,12,45,656.0,232.0,2.95,26.0,780.5,732.2,549.5
2016,9,6,13,0,895.0,113.0,3.2,26.0,856.0,775.8,583.43
2016,9,6,13,15,891.0,112.0,3.4,26.0,838.5,744.77,562.87
2016,9,6,13,30,887.0,111.0,3.6,26.0,821.0,711.53,540.83
2016,9,6,13,45,882.0,109.0,3.8,26.0,796.5,674.64,514.36
2016,9,6,14,0,877.0,107.0,4.0,26.0,772.0,635.94,485.86
2016,9,6,14,15,651.5,191.0,4.1,25.5,673.5,544.9,416.52
2016,9,6,14,30,426.0,275.0,4.2,25.0,575.0,472.41,360.51
2016,9,6,14,45,631.5,186.5,4.3,25.0,603.5,471.18,359.7
2016,9,6,15,0,837.0,98.0,4.4,25.0,632.0,453.26,343.54
2016,9,6,15,15,820.5,95.0,4.35,24.5,588.5,403.36,302.17
2016,9,6,15,30,804.0,92.0,4.3,24.0,545.0,353.92,260.22
2016,9,6,15,45,784.5,88.0,4.25,24.0,497.5,303.41,216.26
2016,9,6,16,0,765.0,84.0,4.2,24.0,450.0,254.12,173.07
2016,9,6,16,15,734.0,80.0,4.1,23.5,399.5,204.1,130.66
2016,9,6,16,30,703.0,76.0,4.0,23.0,349.0,153.56,89.87
2016,9,6,16,45,663.5,69.5,3.9,23.0,297.0,106.36,56.24
2016,9,6,17,0,624.0,63.0,3.8,23.0,245.0,63.27,33.51
2016,9,6,17,15,559.5,56.0,3.65,22.0,194.5,38.27,27.58
2016,9,6,17,30,495.0,49.0,3.5,21.0,144.0,35.28,24.83
2016,9,6,17,45,392.5,38.5,3.4,20.5,99.0,28.87,18.82
2016,9,6,18,0,290.0,28.0,3.3,20.0,54.0,22.03,10.74
2016,9,6,18,15,145.0,14.0,3.3,19.5,27.0,13.76,0.0
2016,9,6,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,5,45,66.0,6.5,1.3,16.5,9.0,0.0,0.0
2016,9,7,6,0,132.0,13.0,1.3,17.0,18.0,51.72,0.0
2016,9,7,6,15,258.5,26.5,1.3,17.5,56.0,137.51,89.64
2016,9,7,6,30,385.0,40.0,1.3,18.0,94.0,213.53,161.82
2016,9,7,6,45,465.0,49.5,1.3,18.5,142.5,276.86,217.01
2016,9,7,7,0,545.0,59.0,1.3,19.0,191.0,346.87,275.85
2016,9,7,7,15,597.5,66.0,1.35,19.5,242.5,405.59,324.2
2016,9,7,7,30,650.0,73.0,1.4,20.0,294.0,467.52,373.23
2016,9,7,7,45,686.0,78.0,1.5,21.0,345.0,519.84,412.72
2016,9,7,8,0,722.0,83.0,1.6,22.0,396.0,570.94,449.97
2016,9,7,8,15,748.5,87.0,1.7,22.5,445.5,617.64,483.62
2016,9,7,8,30,775.0,91.0,1.8,23.0,495.0,663.98,515.4
2016,9,7,8,45,794.5,94.5,1.9,23.5,540.5,703.92,541.56
2016,9,7,9,0,814.0,98.0,2.0,24.0,586.0,742.52,566.44
2016,9,7,9,15,828.5,100.5,1.95,24.5,627.0,774.44,585.27
2016,9,7,9,30,843.0,103.0,1.9,25.0,668.0,804.31,602.45
2016,9,7,9,45,856.0,103.5,1.9,26.0,703.5,824.19,611.95
2016,9,7,10,0,869.0,104.0,1.9,27.0,739.0,846.04,622.77
2016,9,7,10,15,877.0,105.5,1.85,27.5,768.0,862.08,630.43
2016,9,7,10,30,885.0,107.0,1.8,28.0,797.0,875.25,636.25
2016,9,7,10,45,890.0,108.5,1.8,28.5,818.0,882.86,639.05
2016,9,7,11,0,895.0,110.0,1.8,29.0,839.0,887.39,640.03
2016,9,7,11,15,898.5,110.5,1.85,29.5,853.0,886.5,638.17
2016,9,7,11,30,902.0,111.0,1.9,30.0,867.0,882.49,634.47
2016,9,7,11,45,903.0,111.5,1.95,30.5,872.5,873.27,627.56
2016,9,7,12,0,904.0,112.0,2.0,31.0,878.0,861.01,618.82
2016,9,7,12,15,903.5,112.0,2.15,31.0,876.0,844.05,609.22
2016,9,7,12,30,903.0,112.0,2.3,31.0,874.0,824.24,597.68
2016,9,7,12,45,881.0,122.5,2.5,31.0,858.5,795.28,580.28
2016,9,7,13,0,859.0,133.0,2.7,31.0,843.0,764.52,561.41
2016,9,7,13,15,854.0,132.0,2.85,30.5,825.0,733.38,542.8
2016,9,7,13,30,849.0,131.0,3.0,30.0,807.0,699.95,521.16
2016,9,7,13,45,840.0,130.0,3.15,30.0,781.0,662.08,494.51
2016,9,7,14,0,831.0,129.0,3.3,30.0,755.0,622.81,466.2
2016,9,7,14,15,820.5,127.0,3.35,29.5,723.0,580.56,435.63
2016,9,7,14,30,810.0,125.0,3.4,29.0,691.0,537.44,403.55
2016,9,7,14,45,794.0,122.5,3.5,29.0,652.0,490.57,367.11
2016,9,7,15,0,778.0,120.0,3.6,29.0,613.0,443.75,329.77
2016,9,7,15,15,759.0,116.5,3.6,28.5,569.5,395.17,290.68
2016,9,7,15,30,740.0,113.0,3.6,28.0,526.0,344.09,248.77
2016,9,7,15,45,713.0,109.0,3.65,28.0,478.5,294.34,206.88
2016,9,7,16,0,686.0,105.0,3.7,28.0,431.0,246.67,166.51
2016,9,7,16,15,651.0,99.5,3.6,27.0,380.5,198.53,127.3
2016,9,7,16,30,616.0,94.0,3.5,26.0,330.0,153.77,92.58
2016,9,7,16,45,566.5,86.5,3.45,25.5,279.0,109.68,62.58
2016,9,7,17,0,517.0,79.0,3.4,25.0,228.0,70.9,43.06
2016,9,7,17,15,447.5,69.0,3.2,24.0,178.5,50.12,37.47
2016,9,7,17,30,378.0,59.0,3.0,23.0,129.0,43.97,31.97
2016,9,7,17,45,275.0,44.5,2.85,22.0,86.5,33.98,22.86
2016,9,7,18,0,172.0,30.0,2.7,21.0,44.0,23.46,10.84
2016,9,7,18,15,86.0,15.0,2.5,20.5,22.0,14.74,0.0
2016,9,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,45,32.0,6.0,2.2,14.5,7.0,0.0,0.0
2016,9,8,6,0,64.0,12.0,2.2,15.0,14.0,30.53,0.0
2016,9,8,6,15,170.0,29.0,2.2,15.5,49.0,108.48,69.16
2016,9,8,6,30,276.0,46.0,2.2,16.0,84.0,176.45,134.8
2016,9,8,6,45,358.5,58.5,2.25,16.5,130.0,237.96,188.78
2016,9,8,7,0,441.0,71.0,2.3,17.0,176.0,306.86,247.67
2016,9,8,7,15,360.0,96.5,2.25,17.5,196.0,312.19,253.55
2016,9,8,7,30,279.0,122.0,2.2,18.0,216.0,301.54,245.1
2016,9,8,7,45,223.5,150.0,2.15,18.5,233.0,309.51,250.43
2016,9,8,8,0,168.0,178.0,2.1,19.0,250.0,304.47,244.69
2016,9,8,8,15,207.5,197.0,2.05,19.0,297.0,356.02,285.29
2016,9,8,8,30,247.0,216.0,2.0,19.0,344.0,417.68,332.45
2016,9,8,8,45,495.0,168.5,2.0,19.5,454.5,561.39,444.48
2016,9,8,9,0,743.0,121.0,2.0,20.0,565.0,713.88,556.2
2016,9,8,9,15,759.5,124.5,1.95,20.0,605.5,743.96,574.42
2016,9,8,9,30,776.0,128.0,1.9,20.0,646.0,774.95,594.16
2016,9,8,9,45,787.5,131.0,1.9,20.5,680.5,799.25,608.35
2016,9,8,10,0,799.0,134.0,1.9,21.0,715.0,821.18,620.89
2016,9,8,10,15,808.0,136.0,1.9,21.0,743.5,837.41,630.73
2016,9,8,10,30,817.0,138.0,1.9,21.0,772.0,850.94,638.87
2016,9,8,10,45,825.5,138.0,1.95,21.5,793.5,859.15,642.78
2016,9,8,11,0,834.0,138.0,2.0,22.0,815.0,864.5,644.92
2016,9,8,11,15,838.0,139.0,2.0,22.0,829.0,864.08,644.11
2016,9,8,11,30,842.0,140.0,2.0,22.0,843.0,860.7,641.49
2016,9,8,11,45,846.0,139.0,2.05,22.5,849.0,852.33,634.9
2016,9,8,12,0,850.0,138.0,2.1,23.0,855.0,841.05,626.51
2016,9,8,12,15,849.5,138.0,2.15,23.0,853.0,824.23,615.68
2016,9,8,12,30,849.0,138.0,2.2,23.0,851.0,804.72,603.1
2016,9,8,12,45,847.5,136.5,2.3,23.0,841.5,780.38,587.56
2016,9,8,13,0,846.0,135.0,2.4,23.0,832.0,753.59,570.25
2016,9,8,13,15,841.0,134.0,2.4,23.0,814.0,722.5,549.12
2016,9,8,13,30,836.0,133.0,2.4,23.0,796.0,689.42,525.21
2016,9,8,13,45,832.0,129.5,2.45,23.0,771.5,652.8,498.66
2016,9,8,14,0,828.0,126.0,2.5,23.0,747.0,614.46,470.27
2016,9,8,14,15,817.5,124.0,2.5,22.5,715.0,572.33,439.02
2016,9,8,14,30,807.0,122.0,2.5,22.0,683.0,529.34,406.24
2016,9,8,14,45,796.5,117.5,2.55,22.0,645.5,483.4,369.73
2016,9,8,15,0,786.0,113.0,2.6,22.0,608.0,437.04,331.88
2016,9,8,15,15,767.0,110.0,2.65,21.5,564.5,388.59,292.05
2016,9,8,15,30,748.0,107.0,2.7,21.0,521.0,337.81,249.4
2016,9,8,15,45,727.0,101.5,2.75,21.0,474.5,288.18,206.43
2016,9,8,16,0,706.0,96.0,2.8,21.0,428.0,240.01,164.45
2016,9,8,16,15,672.5,91.0,2.85,20.5,377.5,191.69,123.84
2016,9,8,16,30,639.0,86.0,2.9,20.0,327.0,146.55,87.98
2016,9,8,16,45,596.0,78.0,3.0,19.5,276.5,101.51,56.94
2016,9,8,17,0,553.0,70.0,3.1,19.0,226.0,61.02,36.94
2016,9,8,17,15,484.0,61.0,3.15,18.5,177.0,43.24,32.33
2016,9,8,17,30,415.0,52.0,3.2,18.0,128.0,38.73,28.08
2016,9,8,17,45,312.0,39.5,3.25,17.5,85.5,30.52,20.28
2016,9,8,18,0,209.0,27.0,3.3,17.0,43.0,21.08,8.25
2016,9,8,18,15,104.5,13.5,3.25,16.5,21.5,13.27,0.0
2016,9,8,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
