Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,47.5,6.0,1.75,13.5,7.5,0.0,0.0
2016,9,9,6,0,95.0,12.0,1.8,14.0,15.0,39.37,0.0
2016,9,9,6,15,224.0,26.0,1.75,14.5,51.5,122.73,76.31
2016,9,9,6,30,353.0,40.0,1.7,15.0,88.0,199.19,152.03
2016,9,9,6,45,438.0,49.5,1.7,15.5,135.5,262.82,208.34
2016,9,9,7,0,523.0,59.0,1.7,16.0,183.0,333.57,268.87
2016,9,9,7,15,261.5,68.0,1.65,16.0,130.0,225.69,184.14
2016,9,9,7,30,0.0,77.0,1.6,16.0,77.0,75.23,57.86
2016,9,9,7,45,0.0,99.5,1.55,16.5,99.5,98.11,76.89
2016,9,9,8,0,0.0,122.0,1.5,17.0,122.0,120.92,95.27
2016,9,9,8,15,14.5,159.0,1.45,17.5,166.5,168.84,134.04
2016,9,9,8,30,29.0,196.0,1.4,18.0,211.0,224.79,178.18
2016,9,9,8,45,45.0,223.5,1.35,18.5,249.0,265.79,209.61
2016,9,9,9,0,61.0,251.0,1.3,19.0,287.0,307.29,240.8
2016,9,9,9,15,61.5,269.0,1.3,19.5,307.5,326.54,254.14
2016,9,9,9,30,62.0,287.0,1.3,20.0,328.0,345.52,267.24
2016,9,9,9,45,207.5,298.0,1.3,20.5,446.5,483.23,372.23
2016,9,9,10,0,353.0,309.0,1.3,21.0,565.0,624.2,473.75
2016,9,9,10,15,614.5,208.5,1.4,21.5,675.0,750.22,566.16
2016,9,9,10,30,876.0,108.0,1.5,22.0,785.0,862.78,641.16
2016,9,9,10,45,883.5,108.5,1.6,22.5,806.5,871.26,644.7
2016,9,9,11,0,891.0,109.0,1.7,23.0,828.0,876.72,647.49
2016,9,9,11,15,894.5,109.5,1.8,23.0,842.0,875.68,647.34
2016,9,9,11,30,898.0,110.0,1.9,23.0,856.0,871.54,645.28
2016,9,9,11,45,900.5,109.5,2.0,23.5,862.0,862.45,638.77
2016,9,9,12,0,903.0,109.0,2.1,24.0,868.0,850.32,630.32
2016,9,9,12,15,903.0,109.0,2.25,24.0,866.0,833.65,620.51
2016,9,9,12,30,903.0,109.0,2.4,24.0,864.0,814.11,608.68
2016,9,9,12,45,887.0,116.0,2.55,24.5,850.0,786.4,589.99
2016,9,9,13,0,871.0,123.0,2.7,25.0,836.0,756.67,569.81
2016,9,9,13,15,866.0,122.0,2.85,24.5,818.0,725.38,550.53
2016,9,9,13,30,861.0,121.0,3.0,24.0,800.0,692.01,528.23
2016,9,9,13,45,855.5,118.5,3.15,24.0,775.0,655.02,501.45
2016,9,9,14,0,850.0,116.0,3.3,24.0,750.0,614.44,471.42
2016,9,9,14,15,839.5,114.0,3.4,23.5,717.5,571.48,439.48
2016,9,9,14,30,829.0,112.0,3.5,23.0,685.0,527.61,405.86
2016,9,9,14,45,816.5,109.0,3.6,23.0,647.0,481.18,368.55
2016,9,9,15,0,804.0,106.0,3.7,23.0,609.0,434.46,329.99
2016,9,9,15,15,785.5,103.0,3.7,22.5,565.0,385.41,289.18
2016,9,9,15,30,767.0,100.0,3.7,22.0,521.0,337.09,247.94
2016,9,9,15,45,743.0,96.0,3.75,22.0,473.5,287.31,204.64
2016,9,9,16,0,719.0,92.0,3.8,22.0,426.0,235.88,160.05
2016,9,9,16,15,684.5,87.0,3.75,21.0,375.5,186.86,119.19
2016,9,9,16,30,650.0,82.0,3.7,20.0,325.0,141.12,83.29
2016,9,9,16,45,601.5,75.5,3.7,19.5,273.5,96.59,53.48
2016,9,9,17,0,553.0,69.0,3.7,19.0,222.0,57.2,35.66
2016,9,9,17,15,481.0,60.5,3.6,18.0,173.0,43.17,32.31
2016,9,9,17,30,409.0,52.0,3.5,17.0,124.0,39.14,28.49
2016,9,9,17,45,297.5,39.0,3.4,16.5,81.5,30.41,20.15
2016,9,9,18,0,186.0,26.0,3.3,16.0,39.0,20.37,6.22
2016,9,9,18,15,93.0,13.0,3.15,15.5,19.5,12.78,0.0
2016,9,9,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,5,45,21.5,5.0,2.7,13.5,6.0,0.0,0.0
2016,9,10,6,0,43.0,10.0,2.8,14.0,12.0,22.21,0.0
2016,9,10,6,15,151.0,27.0,2.85,14.0,45.0,97.35,57.81
2016,9,10,6,30,259.0,44.0,2.9,14.0,78.0,166.33,127.26
2016,9,10,6,45,341.0,57.0,2.95,14.5,123.5,226.98,181.19
2016,9,10,7,0,423.0,70.0,3.0,15.0,169.0,294.98,240.14
2016,9,10,7,15,211.5,74.0,2.95,15.5,123.5,198.12,162.31
2016,9,10,7,30,0.0,78.0,2.9,16.0,78.0,76.32,58.89
2016,9,10,7,45,0.0,98.5,2.85,16.5,98.5,97.1,76.12
2016,9,10,8,0,0.0,119.0,2.8,17.0,119.0,117.8,92.86
2016,9,10,8,15,2.0,141.5,2.75,17.5,142.5,141.88,112.13
2016,9,10,8,30,4.0,164.0,2.7,18.0,166.0,165.99,131.09
2016,9,10,8,45,26.0,203.0,2.65,18.5,218.5,222.17,175.97
2016,9,10,9,0,48.0,242.0,2.6,19.0,271.0,287.4,226.81
2016,9,10,9,15,70.5,270.0,2.6,19.0,315.5,334.56,263.18
2016,9,10,9,30,93.0,298.0,2.6,19.0,360.0,382.18,299.42
2016,9,10,9,45,440.0,216.0,2.6,19.5,530.5,600.41,471.25
2016,9,10,10,0,787.0,134.0,2.6,20.0,701.0,806.01,620.15
2016,9,10,10,15,796.0,136.0,2.65,20.5,729.0,821.94,627.66
2016,9,10,10,30,805.0,138.0,2.7,21.0,757.0,835.2,634.99
2016,9,10,10,45,641.5,220.5,2.75,21.5,722.0,784.53,596.96
2016,9,10,11,0,478.0,303.0,2.8,22.0,687.0,724.7,549.22
2016,9,10,11,15,652.0,222.5,2.85,22.0,756.5,787.43,598.4
2016,9,10,11,30,826.0,142.0,2.9,22.0,826.0,843.01,637.36
2016,9,10,11,45,827.0,143.0,2.95,22.0,831.5,834.16,630.9
2016,9,10,12,0,828.0,144.0,3.0,22.0,837.0,822.49,623.09
2016,9,10,12,15,827.5,143.5,3.0,22.0,834.5,805.36,611.32
2016,9,10,12,30,827.0,143.0,3.0,22.0,832.0,785.62,597.81
2016,9,10,12,45,822.0,143.5,3.05,22.0,821.0,760.93,581.13
2016,9,10,13,0,817.0,144.0,3.1,22.0,810.0,734.02,562.88
2016,9,10,13,15,811.5,142.5,3.1,22.0,792.0,702.79,540.36
2016,9,10,13,30,806.0,141.0,3.1,22.0,774.0,669.7,515.93
2016,9,10,13,45,798.5,139.0,3.15,22.0,749.0,633.19,488.76
2016,9,10,14,0,791.0,137.0,3.2,22.0,724.0,595.29,460.0
2016,9,10,14,15,779.5,135.0,3.2,21.5,692.0,553.99,428.75
2016,9,10,14,30,768.0,133.0,3.2,21.0,660.0,512.02,396.15
2016,9,10,14,45,753.0,129.5,3.2,21.0,622.0,463.87,357.34
2016,9,10,15,0,738.0,126.0,3.2,21.0,584.0,418.18,319.47
2016,9,10,15,15,717.5,122.0,3.2,20.5,541.0,370.3,279.65
2016,9,10,15,30,697.0,118.0,3.2,20.0,498.0,323.47,239.75
2016,9,10,15,45,671.0,113.0,3.2,20.0,451.0,275.53,198.16
2016,9,10,16,0,645.0,108.0,3.2,20.0,404.0,229.65,158.33
2016,9,10,16,15,608.5,101.5,3.2,19.5,355.0,182.95,119.54
2016,9,10,16,30,572.0,95.0,3.2,19.0,306.0,139.85,86.04
2016,9,10,16,45,522.5,86.5,3.25,19.0,256.5,97.94,58.26
2016,9,10,17,0,473.0,78.0,3.3,19.0,207.0,61.38,41.9
2016,9,10,17,15,402.0,66.5,3.25,18.5,159.5,48.56,36.91
2016,9,10,17,30,331.0,55.0,3.2,18.0,112.0,41.31,30.18
2016,9,10,17,45,230.5,39.5,3.2,17.5,72.5,30.34,19.82
2016,9,10,18,0,130.0,24.0,3.2,17.0,33.0,18.8,3.12
2016,9,10,18,15,65.0,12.0,3.1,16.5,16.5,11.8,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,5,45,13.5,4.0,2.9,13.5,4.5,0.0,0.0
2016,9,11,6,0,27.0,8.0,3.0,14.0,9.0,15.57,0.0
2016,9,11,6,15,113.5,27.5,3.05,14.0,40.5,78.56,43.56
2016,9,11,6,30,200.0,47.0,3.1,14.0,72.0,147.33,112.25
2016,9,11,6,45,276.0,62.5,3.15,14.5,116.0,205.33,163.64
2016,9,11,7,0,352.0,78.0,3.2,15.0,160.0,270.13,219.79
2016,9,11,7,15,176.0,89.5,3.1,15.5,130.5,198.34,162.07
2016,9,11,7,30,0.0,101.0,3.0,16.0,101.0,101.17,79.67
2016,9,11,7,45,0.0,103.5,2.95,16.5,103.5,102.46,80.57
2016,9,11,8,0,0.0,106.0,2.9,17.0,106.0,104.21,81.64
2016,9,11,8,15,0.0,123.0,2.8,17.0,123.0,121.2,95.38
2016,9,11,8,30,0.0,140.0,2.7,17.0,140.0,138.14,108.89
2016,9,11,8,45,2.0,160.0,2.65,17.5,161.0,159.6,125.75
2016,9,11,9,0,4.0,180.0,2.6,18.0,182.0,181.09,142.39
2016,9,11,9,15,9.5,204.0,2.6,18.0,210.0,209.45,164.71
2016,9,11,9,30,15.0,228.0,2.6,18.0,238.0,237.91,186.87
2016,9,11,9,45,24.0,257.0,2.6,18.5,274.0,274.4,214.78
2016,9,11,10,0,33.0,286.0,2.6,19.0,310.0,318.14,247.77
2016,9,11,10,15,410.0,214.5,2.6,19.0,528.0,578.13,454.57
2016,9,11,10,30,787.0,143.0,2.6,19.0,746.0,822.43,632.51
2016,9,11,10,45,794.0,144.5,2.65,19.5,767.0,830.53,634.42
2016,9,11,11,0,801.0,146.0,2.7,20.0,788.0,835.82,636.55
2016,9,11,11,15,426.5,254.5,2.75,20.0,597.5,625.56,482.09
2016,9,11,11,30,52.0,363.0,2.8,20.0,407.0,402.98,308.14
2016,9,11,11,45,207.5,366.5,2.9,20.5,540.0,535.7,411.24
2016,9,11,12,0,363.0,370.0,3.0,21.0,673.0,662.21,504.55
2016,9,11,12,15,275.5,388.5,3.05,21.0,618.0,601.07,457.65
2016,9,11,12,30,188.0,407.0,3.1,21.0,563.0,540.65,411.92
2016,9,11,12,45,99.5,325.0,3.2,21.0,407.5,388.98,298.96
2016,9,11,13,0,11.0,243.0,3.3,21.0,252.0,242.16,185.82
2016,9,11,13,15,23.5,281.5,3.4,20.5,300.5,286.55,221.17
2016,9,11,13,30,36.0,320.0,3.5,20.0,349.0,327.62,253.34
2016,9,11,13,45,90.0,335.0,3.65,20.0,403.0,371.91,288.31
2016,9,11,14,0,144.0,350.0,3.8,20.0,457.0,409.11,317.35
2016,9,11,14,15,109.5,326.5,3.85,19.5,405.5,363.43,282.76
2016,9,11,14,30,75.0,303.0,3.9,19.0,354.0,318.29,248.55
2016,9,11,14,45,50.5,268.0,4.0,19.0,301.5,270.84,211.92
2016,9,11,15,0,26.0,233.0,4.1,19.0,249.0,229.89,180.16
2016,9,11,15,15,24.0,216.5,4.1,18.5,231.0,211.85,166.56
2016,9,11,15,30,22.0,200.0,4.1,18.0,213.0,194.0,152.94
2016,9,11,15,45,11.0,158.0,4.2,18.0,164.5,151.63,119.3
2016,9,11,16,0,0.0,116.0,4.3,18.0,116.0,110.34,86.22
2016,9,11,16,15,0.0,102.0,4.3,17.5,102.0,97.07,75.69
2016,9,11,16,30,0.0,88.0,4.3,17.0,88.0,83.85,65.0
2016,9,11,16,45,255.5,79.5,4.35,16.5,147.5,74.45,48.87
2016,9,11,17,0,511.0,71.0,4.4,16.0,207.0,52.79,41.25
2016,9,11,17,15,438.5,61.0,4.4,15.5,159.5,44.4,33.67
2016,9,11,17,30,366.0,51.0,4.4,15.0,112.0,39.01,28.49
2016,9,11,17,45,258.0,37.0,4.4,15.0,72.0,28.44,18.24
2016,9,11,18,0,150.0,23.0,4.4,15.0,32.0,18.08,0.0
2016,9,11,18,15,75.0,11.5,4.3,14.5,16.0,11.3,0.0
2016,9,11,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,17.0,5.5,4.4,13.0,6.0,0.0,0.0
2016,9,12,6,0,34.0,11.0,4.5,13.0,12.0,20.44,0.0
2016,9,12,6,15,165.5,27.5,4.55,13.5,46.5,101.1,53.97
2016,9,12,6,30,297.0,44.0,4.6,14.0,81.0,179.78,136.95
2016,9,12,6,45,391.0,54.5,4.7,14.5,128.5,244.62,195.29
2016,9,12,7,0,485.0,65.0,4.8,15.0,176.0,318.14,259.63
2016,9,12,7,15,242.5,83.0,4.8,15.0,138.5,224.12,184.66
2016,9,12,7,30,0.0,101.0,4.8,15.0,101.0,101.27,80.16
2016,9,12,7,45,14.0,129.0,4.8,15.5,135.0,138.54,111.4
2016,9,12,8,0,28.0,157.0,4.8,16.0,169.0,183.06,147.98
2016,9,12,8,15,64.5,187.0,4.8,16.0,218.5,240.0,194.97
2016,9,12,8,30,101.0,217.0,4.8,16.0,268.0,298.86,242.8
2016,9,12,8,45,221.0,226.5,4.85,16.5,352.0,404.57,328.82
2016,9,12,9,0,341.0,236.0,4.9,17.0,436.0,516.76,417.41
2016,9,12,9,15,340.0,255.5,4.9,17.0,467.0,542.91,436.07
2016,9,12,9,30,339.0,275.0,4.9,17.0,498.0,567.66,453.8
2016,9,12,9,45,407.0,267.5,4.9,17.5,548.5,625.19,497.22
2016,9,12,10,0,475.0,260.0,4.9,18.0,599.0,676.4,535.19
2016,9,12,10,15,359.5,309.5,4.9,18.0,572.0,627.35,494.28
2016,9,12,10,30,244.0,359.0,4.9,18.0,545.0,575.14,451.11
2016,9,12,10,45,157.5,362.5,4.95,18.5,483.5,503.89,394.03
2016,9,12,11,0,71.0,366.0,5.0,19.0,422.0,426.41,331.76
2016,9,12,11,15,65.0,367.5,5.05,19.0,420.0,420.56,327.12
2016,9,12,11,30,59.0,369.0,5.1,19.0,418.0,414.58,322.23
2016,9,12,11,45,101.0,388.5,5.2,19.0,472.5,465.77,362.33
2016,9,12,12,0,143.0,408.0,5.3,19.0,527.0,517.9,402.54
2016,9,12,12,15,145.0,405.0,5.35,18.5,525.5,510.95,397.99
2016,9,12,12,30,147.0,402.0,5.4,18.0,524.0,503.49,393.24
2016,9,12,12,45,92.5,368.5,5.5,18.0,445.0,423.89,331.62
2016,9,12,13,0,38.0,335.0,5.6,18.0,366.0,348.62,272.64
2016,9,12,13,15,38.0,328.0,5.6,18.0,358.5,339.13,265.6
2016,9,12,13,30,38.0,321.0,5.6,18.0,351.0,329.59,258.39
2016,9,12,13,45,30.5,297.0,5.65,18.0,320.5,299.74,235.26
2016,9,12,14,0,23.0,273.0,5.7,18.0,290.0,273.24,214.67
2016,9,12,14,15,36.5,279.5,5.65,17.5,305.0,281.3,221.89
2016,9,12,14,30,50.0,286.0,5.6,17.0,320.0,290.33,229.75
2016,9,12,14,45,49.5,270.5,5.55,17.0,302.5,272.13,215.51
2016,9,12,15,0,49.0,255.0,5.5,17.0,285.0,253.97,201.25
2016,9,12,15,15,39.5,230.0,5.5,16.5,253.0,224.54,178.32
2016,9,12,15,30,30.0,205.0,5.5,16.0,221.0,196.22,156.13
2016,9,12,15,45,15.0,170.5,5.5,16.0,178.5,163.47,130.05
2016,9,12,16,0,0.0,136.0,5.5,16.0,136.0,128.02,101.66
2016,9,12,16,15,0.0,84.0,5.45,15.5,84.0,80.78,62.68
2016,9,12,16,30,0.0,32.0,5.4,15.0,32.0,30.89,20.7
2016,9,12,16,45,0.0,27.0,5.4,15.0,27.0,26.05,16.61
2016,9,12,17,0,0.0,22.0,5.4,15.0,22.0,21.22,13.32
2016,9,12,17,15,0.0,16.5,5.3,14.5,16.5,15.91,8.5
2016,9,12,17,30,0.0,11.0,5.2,14.0,11.0,10.6,3.65
2016,9,12,17,45,0.0,7.0,5.15,13.5,7.0,6.74,0.0
2016,9,12,18,0,0.0,3.0,5.1,13.0,3.0,2.89,0.0
2016,9,12,18,15,0.0,1.5,5.05,13.0,1.5,1.47,0.0
2016,9,12,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,5,45,15.0,4.5,2.95,14.0,4.5,0.0,0.0
2016,9,13,6,0,30.0,9.0,3.1,14.0,9.0,17.27,0.0
2016,9,13,6,15,142.0,26.5,3.15,14.5,42.0,91.07,44.21
2016,9,13,6,30,254.0,44.0,3.2,15.0,75.0,163.09,122.92
2016,9,13,6,45,335.5,58.0,3.25,15.5,120.5,223.64,177.03
2016,9,13,7,0,417.0,72.0,3.3,16.0,166.0,291.52,235.87
2016,9,13,7,15,477.0,82.0,3.2,16.0,215.5,350.22,286.5
2016,9,13,7,30,537.0,92.0,3.1,16.0,265.0,415.93,341.25
2016,9,13,7,45,578.5,99.5,3.05,16.5,315.5,469.47,384.15
2016,9,13,8,0,620.0,107.0,3.0,17.0,366.0,524.54,426.87
2016,9,13,8,15,651.0,113.0,2.95,17.0,414.0,572.18,463.41
2016,9,13,8,30,682.0,119.0,2.9,17.0,462.0,619.93,499.16
2016,9,13,8,45,706.0,123.0,2.85,17.5,507.5,660.19,527.53
2016,9,13,9,0,730.0,127.0,2.8,18.0,553.0,699.53,554.25
2016,9,13,9,15,747.5,130.5,2.75,18.0,593.0,732.1,576.05
2016,9,13,9,30,765.0,134.0,2.7,18.0,633.0,762.92,596.43
2016,9,13,9,45,777.5,137.0,2.7,18.5,667.5,784.7,609.35
2016,9,13,10,0,790.0,140.0,2.7,19.0,702.0,806.81,622.53
2016,9,13,10,15,799.5,142.0,2.7,19.0,730.0,822.87,632.62
2016,9,13,10,30,809.0,144.0,2.7,19.0,758.0,836.26,640.96
2016,9,13,10,45,822.0,142.0,2.75,19.5,780.5,845.64,645.75
2016,9,13,11,0,835.0,140.0,2.8,20.0,803.0,852.17,648.7
2016,9,13,11,15,838.5,141.0,2.8,20.0,816.5,850.9,647.27
2016,9,13,11,30,842.0,142.0,2.8,20.0,830.0,846.65,644.0
2016,9,13,11,45,851.0,138.0,2.8,20.5,837.5,838.9,637.22
2016,9,13,12,0,860.0,134.0,2.8,21.0,845.0,826.09,627.11
2016,9,13,12,15,859.0,134.0,2.75,21.0,842.0,810.43,616.06
2016,9,13,12,30,858.0,134.0,2.7,21.0,839.0,790.02,601.81
2016,9,13,12,45,858.5,131.5,2.7,21.5,829.0,765.67,584.06
2016,9,13,13,0,859.0,129.0,2.7,22.0,819.0,738.73,564.56
2016,9,13,13,15,853.5,128.0,2.65,22.0,800.0,706.76,541.55
2016,9,13,13,30,848.0,127.0,2.6,22.0,781.0,672.76,516.28
2016,9,13,13,45,844.0,123.0,2.6,22.0,756.0,635.04,488.19
2016,9,13,14,0,840.0,119.0,2.6,22.0,731.0,595.6,458.25
2016,9,13,14,15,828.5,117.0,2.6,22.0,698.0,552.42,424.78
2016,9,13,14,30,817.0,115.0,2.6,22.0,665.0,508.46,389.92
2016,9,13,14,45,805.0,111.5,2.6,22.0,627.0,462.33,352.55
2016,9,13,15,0,793.0,108.0,2.6,22.0,589.0,415.91,313.98
2016,9,13,15,15,773.0,104.5,2.6,21.5,545.0,366.56,272.86
2016,9,13,15,30,753.0,101.0,2.6,21.0,501.0,318.14,231.53
2016,9,13,15,45,728.0,96.5,2.65,21.0,453.0,265.36,186.04
2016,9,13,16,0,703.0,92.0,2.7,21.0,405.0,217.55,144.68
2016,9,13,16,15,666.5,87.0,2.65,20.5,354.5,169.64,105.36
2016,9,13,16,30,630.0,82.0,2.6,20.0,304.0,125.25,72.11
2016,9,13,16,45,577.0,75.0,2.6,20.0,253.0,82.08,46.14
2016,9,13,17,0,524.0,68.0,2.6,20.0,202.0,47.68,36.08
2016,9,13,17,15,447.0,58.0,2.55,19.0,153.5,42.45,31.41
2016,9,13,17,30,370.0,48.0,2.5,18.0,105.0,36.94,26.2
2016,9,13,17,45,250.5,33.5,2.5,17.5,65.5,25.85,15.34
2016,9,13,18,0,131.0,19.0,2.5,17.0,26.0,14.93,0.0
2016,9,13,18,15,65.5,9.5,2.45,16.5,13.0,9.34,0.0
2016,9,13,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,6,15,105.0,22.0,1.3,14.5,34.5,71.78,30.19
2016,9,14,6,30,210.0,44.0,1.3,15.0,69.0,146.26,109.29
2016,9,14,6,45,292.0,59.5,1.35,15.5,113.5,206.52,162.34
2016,9,14,7,0,374.0,75.0,1.4,16.0,158.0,274.16,220.04
2016,9,14,7,15,432.5,86.5,1.35,16.5,207.0,331.76,268.31
2016,9,14,7,30,491.0,98.0,1.3,17.0,256.0,393.54,318.19
2016,9,14,7,45,536.5,106.5,1.3,17.5,305.5,450.59,362.74
2016,9,14,8,0,582.0,115.0,1.3,18.0,355.0,507.65,405.85
2016,9,14,8,15,613.5,121.5,1.3,18.0,403.0,554.82,441.0
2016,9,14,8,30,645.0,128.0,1.3,18.0,451.0,602.19,475.47
2016,9,14,8,45,672.0,132.0,1.3,18.5,496.5,643.46,503.83
2016,9,14,9,0,699.0,136.0,1.3,19.0,542.0,684.03,531.06
2016,9,14,9,15,717.5,140.0,1.3,19.5,582.0,717.08,551.98
2016,9,14,9,30,736.0,144.0,1.3,20.0,622.0,748.5,571.16
2016,9,14,9,45,803.0,121.5,1.35,20.5,669.0,786.03,594.87
2016,9,14,10,0,870.0,99.0,1.4,21.0,716.0,821.49,616.84
2016,9,14,10,15,878.5,100.5,1.45,21.0,744.5,837.35,626.7
2016,9,14,10,30,887.0,102.0,1.5,21.0,773.0,850.32,634.93
2016,9,14,10,45,894.0,102.5,1.55,21.5,794.0,857.99,638.54
2016,9,14,11,0,901.0,103.0,1.6,22.0,815.0,862.58,640.25
2016,9,14,11,15,904.5,103.5,1.7,22.0,828.5,861.12,639.86
2016,9,14,11,30,908.0,104.0,1.8,22.0,842.0,856.51,637.51
2016,9,14,11,45,685.0,211.5,1.95,22.5,770.5,775.34,581.78
2016,9,14,12,0,462.0,319.0,2.1,23.0,699.0,689.12,516.61
2016,9,14,12,15,687.0,211.0,2.25,23.0,774.0,748.83,565.39
2016,9,14,12,30,912.0,103.0,2.4,23.0,849.0,796.26,600.21
2016,9,14,12,45,902.5,106.5,2.55,23.0,836.0,769.77,582.73
2016,9,14,13,0,893.0,110.0,2.7,23.0,823.0,740.97,564.07
2016,9,14,13,15,888.0,109.0,2.75,23.0,804.5,708.87,542.12
2016,9,14,13,30,883.0,108.0,2.8,23.0,786.0,674.64,517.1
2016,9,14,13,45,877.5,106.0,2.9,23.0,760.5,637.2,489.44
2016,9,14,14,0,872.0,104.0,3.0,23.0,735.0,598.01,459.78
2016,9,14,14,15,862.0,102.0,3.0,22.5,702.5,554.83,426.93
2016,9,14,14,30,852.0,100.0,3.0,22.0,670.0,510.63,392.34
2016,9,14,14,45,840.5,97.0,3.05,22.0,631.5,460.87,351.98
2016,9,14,15,0,829.0,94.0,3.1,22.0,593.0,413.55,312.33
2016,9,14,15,15,810.5,91.0,3.05,22.0,548.5,363.58,269.6
2016,9,14,15,30,792.0,88.0,3.0,22.0,504.0,314.31,226.67
2016,9,14,15,45,769.0,84.0,3.0,22.0,456.5,263.96,182.7
2016,9,14,16,0,746.0,80.0,3.0,22.0,409.0,215.26,140.42
2016,9,14,16,15,711.5,75.5,2.95,21.5,358.0,166.28,100.3
2016,9,14,16,30,677.0,71.0,2.9,21.0,307.0,117.07,63.67
2016,9,14,16,45,628.5,65.0,2.9,20.5,255.5,72.7,38.18
2016,9,14,17,0,580.0,59.0,2.9,20.0,204.0,40.28,29.62
2016,9,14,17,15,502.5,50.5,2.85,19.5,155.0,36.03,25.73
2016,9,14,17,30,425.0,42.0,2.8,19.0,106.0,31.56,21.4
2016,9,14,17,45,297.5,29.5,2.8,18.5,65.5,22.89,12.51
2016,9,14,18,0,170.0,17.0,2.8,18.0,25.0,13.53,0.0
2016,9,14,18,15,85.0,8.5,2.85,17.5,12.5,8.36,0.0
2016,9,14,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,192.5,16.5,2.35,14.5,39.5,93.78,34.66
2016,9,15,6,30,385.0,33.0,2.4,15.0,79.0,197.9,147.39
2016,9,15,6,45,474.0,42.0,2.5,15.5,126.5,262.31,206.2
2016,9,15,7,0,563.0,51.0,2.6,16.0,174.0,334.34,268.94
2016,9,15,7,15,619.0,57.0,2.55,16.0,225.5,393.03,319.9
2016,9,15,7,30,675.0,63.0,2.5,16.0,277.0,452.86,370.08
2016,9,15,7,45,713.0,67.0,2.5,16.5,328.5,505.43,412.21
2016,9,15,8,0,751.0,71.0,2.5,17.0,380.0,559.05,453.65
2016,9,15,8,15,461.0,142.5,2.4,17.5,339.5,472.92,381.91
2016,9,15,8,30,171.0,214.0,2.3,18.0,299.0,350.68,280.53
2016,9,15,8,45,202.0,232.5,2.25,18.5,342.5,395.94,315.48
2016,9,15,9,0,233.0,251.0,2.2,19.0,386.0,442.18,349.68
2016,9,15,9,15,259.5,266.5,2.15,19.5,426.5,490.19,384.3
2016,9,15,9,30,286.0,282.0,2.1,20.0,467.0,530.36,412.52
2016,9,15,9,45,592.5,185.0,2.1,20.5,594.5,685.15,530.83
2016,9,15,10,0,899.0,88.0,2.1,21.0,722.0,830.17,630.81
2016,9,15,10,15,746.0,161.5,2.1,21.0,702.0,796.11,604.93
2016,9,15,10,30,593.0,235.0,2.1,21.0,682.0,747.6,568.08
2016,9,15,10,45,601.0,237.0,2.15,21.5,700.5,755.37,572.68
2016,9,15,11,0,609.0,239.0,2.2,22.0,719.0,760.89,575.24
2016,9,15,11,15,769.5,166.5,2.3,22.0,783.0,813.14,613.92
2016,9,15,11,30,930.0,94.0,2.4,22.0,847.0,860.75,646.39
2016,9,15,11,45,931.0,94.5,2.55,22.5,852.5,850.74,638.85
2016,9,15,12,0,932.0,95.0,2.7,23.0,858.0,837.59,629.7
2016,9,15,12,15,931.5,95.0,2.85,23.0,855.0,819.69,618.53
2016,9,15,12,30,931.0,95.0,3.0,23.0,852.0,798.84,605.27
2016,9,15,12,45,914.5,102.0,3.15,23.0,837.5,770.22,586.5
2016,9,15,13,0,898.0,109.0,3.3,23.0,823.0,739.54,566.13
2016,9,15,13,15,681.5,198.5,3.45,23.0,733.0,649.1,498.25
2016,9,15,13,30,465.0,288.0,3.6,23.0,643.0,568.6,435.86
2016,9,15,13,45,669.0,196.5,3.75,23.0,688.0,588.17,453.66
2016,9,15,14,0,873.0,105.0,3.9,23.0,733.0,595.32,460.32
2016,9,15,14,15,862.5,103.0,4.0,22.5,700.0,551.81,426.76
2016,9,15,14,30,852.0,101.0,4.1,22.0,667.0,504.48,389.59
2016,9,15,14,45,837.5,99.0,4.2,22.0,627.5,457.17,350.55
2016,9,15,15,0,823.0,97.0,4.3,22.0,588.0,409.71,310.39
2016,9,15,15,15,664.0,130.0,4.35,21.5,507.0,340.58,255.28
2016,9,15,15,30,505.0,163.0,4.4,21.0,426.0,288.43,214.41
2016,9,15,15,45,618.0,123.5,4.45,21.0,414.0,254.29,180.67
2016,9,15,16,0,731.0,84.0,4.5,21.0,402.0,212.0,138.99
2016,9,15,16,15,694.5,79.0,4.45,20.5,351.0,159.72,96.25
2016,9,15,16,30,658.0,74.0,4.4,20.0,300.0,114.2,62.93
2016,9,15,16,45,604.0,67.5,4.4,19.5,248.5,70.44,38.57
2016,9,15,17,0,550.0,61.0,4.4,19.0,197.0,42.31,31.5
2016,9,15,17,15,467.5,52.0,4.3,18.5,148.0,37.72,27.26
2016,9,15,17,30,385.0,43.0,4.2,18.0,99.0,32.88,22.54
2016,9,15,17,45,251.5,29.5,4.15,17.5,60.0,23.23,12.32
2016,9,15,18,0,118.0,16.0,4.1,17.0,21.0,15.73,0.0
2016,9,15,18,15,59.0,8.0,4.0,16.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,16,6,15,179.0,16.5,1.8,13.5,37.0,88.45,25.88
2016,9,16,6,30,358.0,33.0,1.7,14.0,74.0,186.97,138.73
2016,9,16,6,45,450.5,42.0,1.65,14.5,121.5,251.32,197.35
2016,9,16,7,0,543.0,51.0,1.6,15.0,169.0,323.63,259.83
2016,9,16,7,15,600.5,57.5,1.5,15.5,220.0,382.63,309.89
2016,9,16,7,30,658.0,64.0,1.4,16.0,271.0,445.25,360.68
2016,9,16,7,45,352.5,112.5,1.3,16.5,225.5,344.59,279.57
2016,9,16,8,0,47.0,161.0,1.2,17.0,180.0,199.78,159.56
2016,9,16,8,15,50.5,181.0,1.1,17.5,204.0,223.78,178.58
2016,9,16,8,30,54.0,201.0,1.0,18.0,228.0,247.78,196.51
2016,9,16,8,45,115.0,228.0,0.95,18.5,292.5,328.27,259.16
2016,9,16,9,0,176.0,255.0,0.9,19.0,357.0,403.85,315.76
2016,9,16,9,15,517.5,173.0,0.85,19.5,500.5,591.93,459.28
2016,9,16,9,30,859.0,91.0,0.8,20.0,644.0,775.1,585.09
2016,9,16,9,45,873.0,91.5,0.8,20.5,679.5,799.61,596.78
2016,9,16,10,0,887.0,92.0,0.8,21.0,715.0,821.62,608.82
2016,9,16,10,15,895.0,93.0,0.9,21.5,743.0,836.57,617.8
2016,9,16,10,30,903.0,94.0,1.0,22.0,771.0,848.57,624.97
2016,9,16,10,45,908.5,95.0,1.1,23.0,792.0,855.44,627.67
2016,9,16,11,0,914.0,96.0,1.2,24.0,813.0,859.17,628.4
2016,9,16,11,15,917.5,96.5,1.4,24.0,826.0,857.55,629.44
2016,9,16,11,30,921.0,97.0,1.6,24.0,839.0,852.73,628.28
2016,9,16,11,45,922.0,97.5,1.85,24.5,844.5,842.71,622.84
2016,9,16,12,0,923.0,98.0,2.1,25.0,850.0,829.58,615.12
2016,9,16,12,15,922.5,98.0,2.3,25.0,847.0,811.74,604.81
2016,9,16,12,30,922.0,98.0,2.5,25.0,844.0,790.97,592.36
2016,9,16,12,45,638.5,223.5,2.7,25.0,737.0,682.91,515.2
2016,9,16,13,0,355.0,349.0,2.9,25.0,630.0,582.31,438.45
2016,9,16,13,15,625.0,225.5,2.95,25.0,705.5,633.56,481.3
2016,9,16,13,30,895.0,102.0,3.0,25.0,781.0,668.41,509.97
2016,9,16,13,45,887.5,101.0,3.05,25.0,755.0,630.24,481.07
2016,9,16,14,0,880.0,100.0,3.1,25.0,729.0,590.43,450.76
2016,9,16,14,15,870.0,98.0,3.05,25.0,696.0,546.93,416.74
2016,9,16,14,30,860.0,96.0,3.0,25.0,663.0,502.4,381.14
2016,9,16,14,45,845.5,94.0,3.0,25.0,623.5,451.87,340.34
2016,9,16,15,0,831.0,92.0,3.0,25.0,584.0,404.09,300.53
2016,9,16,15,15,812.5,89.5,2.95,24.5,540.0,354.58,258.99
2016,9,16,15,30,794.0,87.0,2.9,24.0,496.0,305.78,217.14
2016,9,16,15,45,768.5,83.0,2.85,24.0,447.5,254.9,173.14
2016,9,16,16,0,743.0,79.0,2.8,24.0,399.0,205.93,131.29
2016,9,16,16,15,707.0,74.5,2.75,23.5,348.0,153.94,89.69
2016,9,16,16,30,671.0,70.0,2.7,23.0,297.0,108.4,57.44
2016,9,16,16,45,618.0,64.0,2.65,22.5,245.5,64.67,34.57
2016,9,16,17,0,565.0,58.0,2.6,22.0,194.0,40.08,29.15
2016,9,16,17,15,482.5,49.0,2.6,21.0,145.0,35.36,24.9
2016,9,16,17,30,400.0,40.0,2.6,20.0,96.0,30.38,20.12
2016,9,16,17,45,262.5,27.0,2.6,19.5,57.5,21.1,9.93
2016,9,16,18,0,125.0,14.0,2.6,19.0,19.0,13.76,0.0
2016,9,16,18,15,62.5,7.0,2.6,18.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,6,15,177.0,16.5,1.2,14.5,36.0,86.82,17.04
2016,9,17,6,30,354.0,33.0,1.1,15.0,72.0,184.54,135.25
2016,9,17,6,45,450.5,41.5,1.0,15.5,119.5,249.52,194.04
2016,9,17,7,0,547.0,50.0,0.9,16.0,167.0,322.76,256.33
2016,9,17,7,15,273.5,70.5,0.8,16.5,129.0,229.66,184.94
2016,9,17,7,30,0.0,91.0,0.7,17.0,91.0,90.76,70.33
2016,9,17,7,45,0.0,108.5,0.6,17.5,108.5,108.28,84.87
2016,9,17,8,0,0.0,126.0,0.5,18.0,126.0,125.73,98.64
2016,9,17,8,15,9.5,152.5,0.5,18.5,157.5,158.93,125.03
2016,9,17,8,30,19.0,179.0,0.5,19.0,189.0,192.58,151.17
2016,9,17,8,45,31.0,205.0,0.55,19.5,222.5,234.97,183.69
2016,9,17,9,0,43.0,231.0,0.6,20.0,256.0,271.18,210.78
2016,9,17,9,15,155.5,256.5,0.65,20.5,355.0,390.83,302.62
2016,9,17,9,30,268.0,282.0,0.7,21.0,454.0,514.42,392.68
2016,9,17,9,45,580.0,184.5,0.8,22.0,582.5,670.42,507.26
2016,9,17,10,0,892.0,87.0,0.9,23.0,711.0,817.07,604.53
2016,9,17,10,15,690.0,178.5,1.0,23.5,673.0,762.83,565.88
2016,9,17,10,30,488.0,270.0,1.1,24.0,635.0,691.0,512.27
2016,9,17,10,45,703.0,180.5,1.25,24.5,721.5,777.07,576.18
2016,9,17,11,0,918.0,91.0,1.4,25.0,808.0,853.69,626.01
2016,9,17,11,15,921.0,91.5,1.55,25.0,820.5,851.6,625.06
2016,9,17,11,30,924.0,92.0,1.7,25.0,833.0,846.31,622.88
2016,9,17,11,45,925.0,92.0,1.9,25.5,838.0,835.72,616.45
2016,9,17,12,0,926.0,92.0,2.1,26.0,843.0,822.02,607.86
2016,9,17,12,15,925.0,92.0,2.25,26.0,840.0,803.73,596.87
2016,9,17,12,30,924.0,92.0,2.4,26.0,837.0,782.52,583.83
2016,9,17,12,45,620.0,225.0,2.6,26.0,722.0,668.06,502.14
2016,9,17,13,0,316.0,358.0,2.8,26.0,607.0,561.93,421.23
2016,9,17,13,15,600.5,229.5,2.9,26.0,688.5,618.09,467.99
2016,9,17,13,30,885.0,101.0,3.0,26.0,770.0,656.94,499.78
2016,9,17,13,45,877.5,100.0,3.1,26.0,743.5,619.1,471.27
2016,9,17,14,0,870.0,99.0,3.2,26.0,717.0,579.65,441.34
2016,9,17,14,15,859.0,97.0,3.25,25.5,683.5,536.04,408.27
2016,9,17,14,30,848.0,95.0,3.3,25.0,650.0,491.5,373.48
2016,9,17,14,45,833.0,93.5,3.35,25.0,611.0,441.75,333.1
2016,9,17,15,0,818.0,92.0,3.4,25.0,572.0,394.85,293.8
2016,9,17,15,15,798.5,89.0,3.4,24.5,528.0,345.23,252.05
2016,9,17,15,30,779.0,86.0,3.4,24.0,484.0,296.44,210.13
2016,9,17,15,45,751.5,82.5,3.4,24.0,435.5,246.4,166.83
2016,9,17,16,0,724.0,79.0,3.4,24.0,387.0,198.49,125.99
2016,9,17,16,15,687.5,74.5,3.3,23.5,336.5,147.53,85.47
2016,9,17,16,30,651.0,70.0,3.2,23.0,286.0,103.15,54.62
2016,9,17,16,45,596.5,63.5,3.15,22.5,235.5,60.28,33.09
2016,9,17,17,0,542.0,57.0,3.1,22.0,185.0,39.55,28.66
2016,9,17,17,15,458.0,48.0,3.05,21.0,137.0,34.79,24.35
2016,9,17,17,30,374.0,39.0,3.0,20.0,89.0,29.78,19.51
2016,9,17,17,45,238.0,26.0,3.0,19.5,52.5,20.44,8.56
2016,9,17,18,0,102.0,13.0,3.0,19.0,16.0,12.78,0.0
2016,9,17,18,15,51.0,6.5,3.0,18.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,6,15,176.0,15.5,0.75,16.5,35.0,84.22,6.4
2016,9,18,6,30,352.0,31.0,0.8,17.0,70.0,180.67,130.2
2016,9,18,6,45,446.0,40.0,0.9,17.5,116.5,244.69,188.3
2016,9,18,7,0,540.0,49.0,1.0,18.0,163.0,316.87,249.8
2016,9,18,7,15,598.0,55.0,0.95,18.5,213.5,374.96,298.34
2016,9,18,7,30,656.0,61.0,0.9,19.0,264.0,436.74,347.68
2016,9,18,7,45,695.5,65.5,0.85,19.5,314.5,487.26,386.48
2016,9,18,8,0,735.0,70.0,0.8,20.0,365.0,541.28,426.16
2016,9,18,8,15,762.5,73.5,0.75,21.0,414.0,587.19,457.45
2016,9,18,8,30,790.0,77.0,0.7,22.0,463.0,632.76,487.15
2016,9,18,8,45,810.0,79.5,0.7,23.0,508.0,671.21,510.17
2016,9,18,9,0,830.0,82.0,0.7,24.0,553.0,708.28,531.72
2016,9,18,9,15,844.5,84.0,0.8,25.0,593.5,735.02,547.21
2016,9,18,9,30,859.0,86.0,0.9,26.0,634.0,763.69,563.93
2016,9,18,9,45,879.0,84.0,1.0,27.0,670.5,790.0,578.89
2016,9,18,10,0,899.0,82.0,1.1,28.0,707.0,814.02,592.24
2016,9,18,10,15,906.5,83.0,1.3,28.5,735.0,828.58,601.8
2016,9,18,10,30,914.0,84.0,1.5,29.0,763.0,840.13,609.44
2016,9,18,10,45,919.0,85.0,1.7,29.5,783.5,846.54,613.68
2016,9,18,11,0,924.0,86.0,1.9,30.0,804.0,849.76,615.86
2016,9,18,11,15,927.0,86.5,2.05,30.0,816.5,847.61,615.31
2016,9,18,11,30,930.0,87.0,2.2,30.0,829.0,842.24,612.74
2016,9,18,11,45,931.0,87.5,2.4,30.5,834.0,832.05,606.17
2016,9,18,12,0,932.0,88.0,2.6,31.0,839.0,818.73,597.51
2016,9,18,12,15,931.5,87.5,2.7,31.0,836.0,800.18,585.91
2016,9,18,12,30,931.0,87.0,2.8,31.0,833.0,778.69,572.34
2016,9,18,12,45,636.0,218.0,2.95,31.5,724.5,669.97,494.45
2016,9,18,13,0,341.0,349.0,3.1,32.0,616.0,569.16,417.74
2016,9,18,13,15,349.5,334.0,3.15,31.5,601.5,547.24,403.91
2016,9,18,13,30,358.0,319.0,3.2,31.0,587.0,524.09,388.51
2016,9,18,13,45,374.0,304.5,3.25,31.0,576.5,504.56,374.66
2016,9,18,14,0,390.0,290.0,3.3,31.0,566.0,483.17,359.11
2016,9,18,14,15,414.0,268.0,3.35,31.0,548.5,455.06,338.43
2016,9,18,14,30,438.0,246.0,3.4,31.0,531.0,426.19,316.53
2016,9,18,14,45,643.0,163.0,3.5,31.0,552.5,417.13,307.88
2016,9,18,15,0,848.0,80.0,3.6,31.0,574.0,394.75,286.31
2016,9,18,15,15,829.5,77.5,3.6,30.5,529.5,344.81,244.9
2016,9,18,15,30,811.0,75.0,3.6,30.0,485.0,291.57,200.28
2016,9,18,15,45,786.0,72.0,3.65,30.0,437.0,241.08,157.31
2016,9,18,16,0,761.0,69.0,3.7,30.0,389.0,192.42,116.6
2016,9,18,16,15,725.5,65.0,3.65,29.0,338.0,143.6,79.01
2016,9,18,16,30,690.0,61.0,3.6,28.0,287.0,98.17,48.85
2016,9,18,16,45,638.0,55.5,3.6,27.0,236.0,54.66,29.04
2016,9,18,17,0,586.0,50.0,3.6,26.0,185.0,33.96,23.37
2016,9,18,17,15,502.0,42.0,3.55,25.0,136.5,29.79,19.63
2016,9,18,17,30,418.0,34.0,3.5,24.0,88.0,25.4,15.39
2016,9,18,17,45,271.5,22.5,3.45,23.0,51.0,17.34,5.19
2016,9,18,18,0,125.0,11.0,3.4,22.0,14.0,10.81,0.0
2016,9,18,18,15,62.5,5.5,3.2,21.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
