Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,19,6,15,141.5,16.5,1.4,17.5,31.5,73.71,0.0
2016,9,19,6,30,283.0,33.0,1.5,18.0,63.0,157.05,112.03
2016,9,19,6,45,377.5,44.0,1.6,18.5,108.0,220.23,169.32
2016,9,19,7,0,472.0,55.0,1.7,19.0,153.0,291.66,230.29
2016,9,19,7,15,533.0,62.5,1.7,19.5,202.5,350.05,279.62
2016,9,19,7,30,594.0,70.0,1.7,20.0,252.0,412.38,330.31
2016,9,19,7,45,639.0,75.0,1.7,20.5,302.5,466.1,372.62
2016,9,19,8,0,684.0,80.0,1.7,21.0,353.0,521.59,414.77
2016,9,19,8,15,713.5,84.0,1.75,21.5,401.0,567.29,448.45
2016,9,19,8,30,743.0,88.0,1.8,22.0,449.0,610.95,479.8
2016,9,19,8,45,768.0,90.0,1.85,23.0,494.5,650.9,506.18
2016,9,19,9,0,793.0,92.0,1.9,24.0,540.0,689.82,530.55
2016,9,19,9,15,809.0,94.5,1.95,24.5,579.5,721.21,550.24
2016,9,19,9,30,825.0,97.0,2.0,25.0,619.0,750.61,568.4
2016,9,19,9,45,833.5,100.5,2.1,25.5,652.5,773.02,582.0
2016,9,19,10,0,842.0,104.0,2.2,26.0,686.0,788.96,591.22
2016,9,19,10,15,700.5,173.0,2.3,26.5,670.5,760.26,570.03
2016,9,19,10,30,559.0,242.0,2.4,27.0,655.0,715.96,535.05
2016,9,19,10,45,718.5,173.5,2.5,27.5,719.5,776.85,579.53
2016,9,19,11,0,878.0,105.0,2.6,28.0,784.0,828.33,612.84
2016,9,19,11,15,881.5,105.5,2.7,28.0,797.0,826.51,611.39
2016,9,19,11,30,885.0,106.0,2.8,28.0,810.0,821.61,608.42
2016,9,19,11,45,890.5,104.5,2.9,28.5,816.0,813.23,601.98
2016,9,19,12,0,896.0,103.0,3.0,29.0,822.0,801.76,593.57
2016,9,19,12,15,895.5,103.0,3.15,29.0,819.0,784.14,582.49
2016,9,19,12,30,895.0,103.0,3.3,29.0,816.0,763.68,569.46
2016,9,19,12,45,886.5,105.5,3.45,29.0,803.5,737.19,552.19
2016,9,19,13,0,878.0,108.0,3.6,29.0,791.0,708.43,533.23
2016,9,19,13,15,873.0,107.0,3.7,29.0,772.5,676.56,510.39
2016,9,19,13,30,868.0,106.0,3.8,29.0,754.0,642.62,485.52
2016,9,19,13,45,630.5,196.5,3.95,29.0,658.5,552.55,416.89
2016,9,19,14,0,393.0,287.0,4.1,29.0,563.0,480.07,360.83
2016,9,19,14,15,616.5,191.5,4.1,28.5,600.5,486.63,367.37
2016,9,19,14,30,840.0,96.0,4.1,28.0,638.0,477.21,359.44
2016,9,19,14,45,830.0,92.5,4.2,28.0,600.0,431.08,321.59
2016,9,19,15,0,820.0,89.0,4.3,28.0,562.0,384.45,282.48
2016,9,19,15,15,800.5,86.0,4.25,27.5,518.0,334.88,240.79
2016,9,19,15,30,781.0,83.0,4.2,27.0,474.0,286.14,199.05
2016,9,19,15,45,758.5,78.5,4.2,26.5,426.5,236.47,156.56
2016,9,19,16,0,736.0,74.0,4.2,26.0,379.0,188.43,116.16
2016,9,19,16,15,699.0,69.5,4.1,25.5,328.5,140.46,78.93
2016,9,19,16,30,662.0,65.0,4.0,25.0,278.0,92.68,46.89
2016,9,19,16,45,610.5,58.5,3.9,24.5,228.0,49.84,27.9
2016,9,19,17,0,559.0,52.0,3.8,24.0,178.0,35.92,25.25
2016,9,19,17,15,472.0,43.5,3.75,23.0,130.0,31.41,21.15
2016,9,19,17,30,385.0,35.0,3.7,22.0,82.0,26.65,16.46
2016,9,19,17,45,238.0,22.5,3.65,21.5,46.5,17.63,3.88
2016,9,19,18,0,91.0,10.0,3.6,21.0,11.0,9.83,0.0
2016,9,19,18,15,45.5,5.0,3.55,20.5,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,20,6,15,147.0,17.0,2.75,14.5,32.0,75.04,0.0
2016,9,20,6,30,294.0,34.0,2.9,15.0,64.0,161.06,115.43
2016,9,20,6,45,399.0,44.0,3.1,15.5,110.5,227.77,177.42
2016,9,20,7,0,504.0,54.0,3.3,16.0,157.0,303.46,243.33
2016,9,20,7,15,566.0,60.5,3.35,16.5,207.5,362.34,294.56
2016,9,20,7,30,628.0,67.0,3.4,17.0,258.0,425.15,347.31
2016,9,20,7,45,672.0,71.5,3.45,17.5,309.0,478.83,391.13
2016,9,20,8,0,716.0,76.0,3.5,18.0,360.0,531.96,433.16
2016,9,20,8,15,744.5,79.5,3.55,18.0,408.0,577.65,468.99
2016,9,20,8,30,773.0,83.0,3.6,18.0,456.0,623.05,503.77
2016,9,20,8,45,796.0,85.0,3.65,18.5,501.5,662.31,531.48
2016,9,20,9,0,819.0,87.0,3.7,19.0,547.0,700.35,557.31
2016,9,20,9,15,496.0,188.0,3.7,19.5,472.5,585.04,464.42
2016,9,20,9,30,173.0,289.0,3.7,20.0,398.0,438.85,344.68
2016,9,20,9,45,283.5,284.5,3.7,20.5,474.5,528.04,413.99
2016,9,20,10,0,394.0,280.0,3.7,21.0,551.0,612.11,476.91
2016,9,20,10,15,514.5,246.0,3.7,21.0,615.0,681.35,529.34
2016,9,20,10,30,635.0,212.0,3.7,21.0,679.0,746.61,578.17
2016,9,20,10,45,768.0,155.0,3.75,21.5,735.0,792.87,610.97
2016,9,20,11,0,901.0,98.0,3.8,22.0,791.0,836.2,639.69
2016,9,20,11,15,904.0,98.5,3.85,22.0,803.5,833.85,637.51
2016,9,20,11,30,907.0,99.0,3.9,22.0,816.0,828.36,633.56
2016,9,20,11,45,906.5,99.5,4.0,22.5,820.0,816.98,624.62
2016,9,20,12,0,906.0,100.0,4.1,23.0,824.0,802.59,613.68
2016,9,20,12,15,703.5,195.5,4.2,23.0,756.0,727.81,559.42
2016,9,20,12,30,501.0,291.0,4.3,23.0,688.0,653.05,500.8
2016,9,20,12,45,544.5,271.0,4.45,23.0,696.5,649.3,499.57
2016,9,20,13,0,588.0,251.0,4.6,23.0,705.0,641.97,495.25
2016,9,20,13,15,507.5,273.5,4.7,22.5,659.0,589.83,456.27
2016,9,20,13,30,427.0,296.0,4.8,22.0,613.0,540.94,419.38
2016,9,20,13,45,489.5,259.5,4.95,22.0,610.5,525.42,408.67
2016,9,20,14,0,552.0,223.0,5.1,22.0,608.0,504.59,393.09
2016,9,20,14,15,696.5,159.0,5.1,22.0,621.0,493.82,384.4
2016,9,20,14,30,841.0,95.0,5.1,22.0,634.0,472.49,365.77
2016,9,20,14,45,656.5,146.5,5.2,22.0,551.0,401.13,308.14
2016,9,20,15,0,472.0,198.0,5.3,22.0,468.0,346.66,264.66
2016,9,20,15,15,507.0,170.5,5.35,21.5,439.5,308.98,232.35
2016,9,20,15,30,542.0,143.0,5.4,21.0,411.0,267.65,195.91
2016,9,20,15,45,625.5,111.0,5.45,20.5,390.5,228.45,158.58
2016,9,20,16,0,709.0,79.0,5.5,20.0,370.0,181.2,114.22
2016,9,20,16,15,670.0,74.0,5.5,19.5,319.5,133.91,77.02
2016,9,20,16,30,631.0,69.0,5.5,19.0,269.0,90.4,48.27
2016,9,20,16,45,572.0,62.5,5.5,19.0,219.0,49.38,30.9
2016,9,20,17,0,513.0,56.0,5.5,19.0,169.0,39.71,29.09
2016,9,20,17,15,422.0,46.5,5.4,18.5,122.5,34.47,24.18
2016,9,20,17,30,331.0,37.0,5.3,18.0,76.0,28.97,18.55
2016,9,20,17,45,165.5,18.5,5.25,17.5,38.0,14.04,0.22
2016,9,20,18,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,5.15,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,6,15,138.5,17.0,5.15,14.0,31.0,70.38,0.0
2016,9,21,6,30,277.0,34.0,5.4,14.0,62.0,154.09,109.81
2016,9,21,6,45,383.5,44.0,5.7,14.5,107.5,220.39,172.65
2016,9,21,7,0,490.0,54.0,6.0,15.0,153.0,295.74,239.33
2016,9,21,7,15,553.5,61.0,6.1,15.0,203.0,355.14,292.66
2016,9,21,7,30,617.0,68.0,6.2,15.0,253.0,418.61,348.08
2016,9,21,7,45,313.0,102.5,6.3,15.5,197.0,305.42,254.03
2016,9,21,8,0,9.0,137.0,6.4,16.0,141.0,143.49,115.05
2016,9,21,8,15,47.5,169.5,6.45,16.0,192.0,208.59,169.6
2016,9,21,8,30,86.0,202.0,6.5,16.0,243.0,270.17,220.39
2016,9,21,8,45,228.5,209.0,6.6,16.5,333.0,392.27,321.33
2016,9,21,9,0,371.0,216.0,6.7,17.0,423.0,506.43,413.61
2016,9,21,9,15,298.0,249.0,6.75,17.0,423.0,494.41,401.17
2016,9,21,9,30,225.0,282.0,6.8,17.0,423.0,470.33,379.55
2016,9,21,9,45,551.0,188.5,6.9,17.5,559.5,640.16,519.24
2016,9,21,10,0,877.0,95.0,7.0,18.0,696.0,800.73,642.49
2016,9,21,10,15,886.5,96.5,7.0,18.0,724.5,816.78,652.92
2016,9,21,10,30,896.0,98.0,7.0,18.0,753.0,829.91,661.79
2016,9,21,10,45,902.5,99.0,7.0,18.0,774.0,837.05,666.3
2016,9,21,11,0,909.0,100.0,7.0,18.0,795.0,841.07,668.63
2016,9,21,11,15,913.5,100.5,7.0,18.0,809.0,839.78,667.17
2016,9,21,11,30,918.0,101.0,7.0,18.0,823.0,835.29,663.49
2016,9,21,11,45,920.5,101.5,7.0,18.0,829.0,826.04,656.4
2016,9,21,12,0,923.0,102.0,7.0,18.0,835.0,813.65,647.1
2016,9,21,12,15,924.0,101.5,7.1,18.0,832.5,796.04,634.34
2016,9,21,12,30,925.0,101.0,7.2,18.0,830.0,775.46,619.4
2016,9,21,12,45,814.5,149.0,7.3,18.5,784.5,720.58,576.43
2016,9,21,13,0,704.0,197.0,7.4,19.0,739.0,666.7,531.65
2016,9,21,13,15,809.0,148.5,7.45,19.0,756.0,665.65,532.23
2016,9,21,13,30,914.0,100.0,7.5,19.0,773.0,656.78,525.97
2016,9,21,13,45,910.0,97.5,7.55,19.0,747.5,618.43,494.71
2016,9,21,14,0,906.0,95.0,7.6,19.0,722.0,578.16,461.36
2016,9,21,14,15,896.0,93.5,7.65,19.0,688.5,534.07,424.25
2016,9,21,14,30,886.0,92.0,7.7,19.0,655.0,488.9,385.42
2016,9,21,14,45,875.0,89.0,7.75,19.0,615.5,441.1,343.63
2016,9,21,15,0,864.0,86.0,7.8,19.0,576.0,389.24,297.73
2016,9,21,15,15,844.5,83.0,7.75,18.5,530.5,337.71,251.8
2016,9,21,15,30,825.0,80.0,7.7,18.0,485.0,286.96,205.96
2016,9,21,15,45,801.5,76.0,7.7,18.0,435.5,235.49,159.51
2016,9,21,16,0,778.0,72.0,7.7,18.0,386.0,185.72,115.95
2016,9,21,16,15,739.5,67.5,7.65,17.5,334.0,135.76,76.56
2016,9,21,16,30,701.0,63.0,7.6,17.0,282.0,89.56,46.71
2016,9,21,16,45,641.5,57.5,7.55,16.5,229.0,42.55,32.09
2016,9,21,17,0,582.0,52.0,7.5,16.0,176.0,36.58,26.67
2016,9,21,17,15,484.0,43.5,7.45,15.5,127.0,32.08,22.34
2016,9,21,17,30,386.0,35.0,7.4,15.0,78.0,27.39,17.25
2016,9,21,17,45,193.0,17.5,7.4,15.0,39.0,13.34,0.0
2016,9,21,18,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,7.3,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,22,6,15,137.0,16.5,7.75,13.0,30.0,68.53,0.0
2016,9,22,6,30,274.0,33.0,7.8,13.0,60.0,151.23,106.84
2016,9,22,6,45,380.0,44.0,7.85,13.5,105.5,217.83,171.2
2016,9,22,7,0,486.0,55.0,7.9,14.0,151.0,293.59,238.8
2016,9,22,7,15,551.5,62.0,7.75,14.5,201.5,353.64,292.63
2016,9,22,7,30,617.0,69.0,7.6,15.0,252.0,417.87,348.42
2016,9,22,7,45,668.0,72.5,7.45,15.5,304.5,473.58,395.68
2016,9,22,8,0,719.0,76.0,7.3,16.0,357.0,529.15,441.43
2016,9,22,8,15,749.0,80.0,7.15,16.0,406.0,576.19,479.73
2016,9,22,8,30,779.0,84.0,7.0,16.0,455.0,623.01,516.93
2016,9,22,8,45,805.5,85.5,6.85,16.5,501.5,664.04,547.31
2016,9,22,9,0,832.0,87.0,6.7,17.0,548.0,704.0,575.38
2016,9,22,9,15,847.5,89.0,6.6,17.5,588.5,734.99,596.24
2016,9,22,9,30,863.0,91.0,6.5,18.0,629.0,760.01,612.31
2016,9,22,9,45,881.0,90.0,6.4,18.5,665.5,785.33,628.49
2016,9,22,10,0,899.0,89.0,6.3,19.0,702.0,808.25,642.75
2016,9,22,10,15,907.0,90.0,6.2,19.0,729.5,822.72,651.94
2016,9,22,10,30,915.0,91.0,6.1,19.0,757.0,834.19,659.02
2016,9,22,10,45,920.5,91.5,6.0,19.5,777.5,840.02,660.75
2016,9,22,11,0,926.0,92.0,5.9,20.0,798.0,842.66,660.29
2016,9,22,11,15,701.0,193.5,5.85,20.0,733.0,765.33,602.32
2016,9,22,11,30,476.0,295.0,5.8,20.0,668.0,678.91,531.87
2016,9,22,11,45,703.5,195.0,5.8,20.5,749.5,749.61,589.14
2016,9,22,12,0,931.0,95.0,5.8,21.0,831.0,808.68,631.88
2016,9,22,12,15,930.0,94.5,5.85,21.0,827.0,789.42,617.8
2016,9,22,12,30,929.0,94.0,5.9,21.0,823.0,767.25,601.98
2016,9,22,12,45,923.5,95.0,5.95,21.0,810.5,740.58,582.85
2016,9,22,13,0,918.0,96.0,6.0,21.0,798.0,711.41,561.79
2016,9,22,13,15,912.5,95.5,6.0,21.0,778.5,678.46,536.05
2016,9,22,13,30,907.0,95.0,6.0,21.0,759.0,643.37,508.27
2016,9,22,13,45,897.0,94.5,6.05,21.0,731.5,603.71,476.6
2016,9,22,14,0,887.0,94.0,6.1,21.0,704.0,562.58,443.13
2016,9,22,14,15,876.0,92.5,6.1,20.5,670.0,518.78,407.56
2016,9,22,14,30,865.0,91.0,6.1,20.0,636.0,474.03,370.26
2016,9,22,14,45,847.5,89.5,6.2,20.0,595.5,422.63,326.32
2016,9,22,15,0,830.0,88.0,6.3,20.0,555.0,374.37,283.85
2016,9,22,15,15,809.0,85.5,6.4,19.5,510.0,324.51,239.91
2016,9,22,15,30,788.0,83.0,6.5,19.0,465.0,275.64,196.22
2016,9,22,15,45,755.0,80.5,6.6,19.0,415.5,225.49,151.82
2016,9,22,16,0,722.0,78.0,6.7,19.0,366.0,174.79,108.62
2016,9,22,16,15,681.0,73.0,6.65,18.5,315.0,126.99,71.75
2016,9,22,16,30,640.0,68.0,6.6,18.0,264.0,83.19,44.34
2016,9,22,16,45,574.5,62.0,6.6,17.5,213.0,42.72,32.1
2016,9,22,17,0,509.0,56.0,6.6,17.0,162.0,40.46,29.93
2016,9,22,17,15,409.5,45.5,6.4,16.5,115.5,34.29,24.09
2016,9,22,17,30,310.0,35.0,6.2,16.0,69.0,27.77,17.21
2016,9,22,17,45,155.0,17.5,6.05,15.5,34.5,13.58,0.0
2016,9,22,18,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,6,15,169.0,14.0,2.7,12.5,29.5,75.43,0.0
2016,9,23,6,30,338.0,28.0,2.8,13.0,59.0,167.73,116.17
2016,9,23,6,45,438.5,36.5,2.9,14.0,105.0,231.37,179.51
2016,9,23,7,0,539.0,45.0,3.0,15.0,151.0,303.86,243.16
2016,9,23,7,15,599.0,51.0,2.95,15.5,200.5,361.8,294.05
2016,9,23,7,30,659.0,57.0,2.9,16.0,250.0,421.43,344.54
2016,9,23,7,45,699.0,61.0,2.9,16.5,300.5,473.23,387.09
2016,9,23,8,0,739.0,65.0,2.9,17.0,351.0,526.23,429.04
2016,9,23,8,15,766.0,68.5,2.85,17.5,399.0,571.28,463.3
2016,9,23,8,30,793.0,72.0,2.8,18.0,447.0,615.93,496.16
2016,9,23,8,45,813.0,74.0,2.8,18.5,491.0,653.28,522.01
2016,9,23,9,0,833.0,76.0,2.8,19.0,535.0,685.41,543.09
2016,9,23,9,15,847.5,78.0,2.75,19.5,574.5,715.72,562.33
2016,9,23,9,30,862.0,80.0,2.7,20.0,614.0,743.92,579.79
2016,9,23,9,45,873.0,81.0,2.7,20.5,647.5,765.98,592.98
2016,9,23,10,0,884.0,82.0,2.7,21.0,681.0,785.44,604.32
2016,9,23,10,15,891.5,83.0,2.7,21.5,708.0,799.35,611.78
2016,9,23,10,30,899.0,84.0,2.7,22.0,735.0,810.3,617.27
2016,9,23,10,45,903.5,85.0,2.75,22.5,754.5,815.8,619.4
2016,9,23,11,0,908.0,86.0,2.8,23.0,774.0,818.17,619.53
2016,9,23,11,15,910.5,86.5,2.9,23.0,786.0,815.26,617.66
2016,9,23,11,30,913.0,87.0,3.0,23.0,798.0,809.19,613.74
2016,9,23,11,45,912.5,88.0,3.2,23.0,801.5,798.16,607.01
2016,9,23,12,0,912.0,89.0,3.4,23.0,805.0,784.08,598.15
2016,9,23,12,15,910.5,88.5,3.55,23.0,801.0,764.8,585.38
2016,9,23,12,30,909.0,88.0,3.7,23.0,797.0,742.68,570.59
2016,9,23,12,45,902.5,89.5,3.9,23.0,784.5,716.32,552.85
2016,9,23,13,0,896.0,91.0,4.1,23.0,772.0,687.56,533.04
2016,9,23,13,15,890.5,90.0,4.25,22.5,752.5,654.82,509.55
2016,9,23,13,30,885.0,89.0,4.4,22.0,733.0,620.0,483.97
2016,9,23,13,45,876.0,88.5,4.6,22.0,706.0,581.75,454.45
2016,9,23,14,0,867.0,88.0,4.8,22.0,679.0,542.01,422.95
2016,9,23,14,15,856.5,86.5,4.9,22.0,646.0,499.33,388.1
2016,9,23,14,30,846.0,85.0,5.0,22.0,613.0,455.7,351.59
2016,9,23,14,45,680.0,131.0,5.15,22.0,538.0,386.28,295.47
2016,9,23,15,0,514.0,177.0,5.3,22.0,463.0,335.49,254.6
2016,9,23,15,15,648.0,125.5,5.35,21.5,456.0,303.84,224.24
2016,9,23,15,30,782.0,74.0,5.4,21.0,449.0,261.92,183.06
2016,9,23,15,45,754.0,71.0,5.5,21.0,401.5,212.82,139.84
2016,9,23,16,0,726.0,68.0,5.6,21.0,354.0,165.9,100.11
2016,9,23,16,15,687.0,63.5,5.55,20.5,304.5,118.98,64.67
2016,9,23,16,30,648.0,59.0,5.5,20.0,255.0,75.88,38.93
2016,9,23,16,45,589.5,53.0,5.45,19.5,205.0,35.21,25.24
2016,9,23,17,0,531.0,47.0,5.4,19.0,155.0,32.84,23.01
2016,9,23,17,15,434.5,38.5,5.3,18.0,109.5,28.13,18.57
2016,9,23,17,30,338.0,30.0,5.2,17.0,64.0,23.18,13.06
2016,9,23,17,45,169.0,15.0,5.15,16.5,32.0,11.44,0.0
2016,9,23,18,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,15,183.5,12.5,2.0,14.5,29.5,66.96,0.0
2016,9,24,6,30,367.0,25.0,2.0,15.0,59.0,173.39,116.69
2016,9,24,6,45,467.5,33.0,2.05,15.5,105.0,234.14,179.49
2016,9,24,7,0,568.0,41.0,2.1,16.0,151.0,307.4,243.75
2016,9,24,7,15,627.5,46.5,2.05,16.5,201.5,365.95,294.7
2016,9,24,7,30,687.0,52.0,2.0,17.0,252.0,428.1,346.54
2016,9,24,7,45,726.5,56.0,1.95,17.5,302.5,480.46,388.76
2016,9,24,8,0,766.0,60.0,1.9,18.0,353.0,533.98,430.16
2016,9,24,8,15,793.0,62.5,1.9,18.5,402.0,578.62,463.58
2016,9,24,8,30,820.0,65.0,1.9,19.0,451.0,619.01,492.93
2016,9,24,8,45,840.5,67.0,1.95,20.0,496.0,657.41,517.93
2016,9,24,9,0,861.0,69.0,2.0,21.0,541.0,694.4,541.25
2016,9,24,9,15,875.5,71.0,2.15,21.5,581.5,725.3,561.55
2016,9,24,9,30,890.0,73.0,2.3,22.0,622.0,753.98,580.17
2016,9,24,9,45,904.5,72.5,2.45,23.0,657.0,777.47,593.9
2016,9,24,10,0,919.0,72.0,2.6,24.0,692.0,798.37,605.79
2016,9,24,10,15,926.5,73.0,2.65,24.5,719.5,812.6,613.59
2016,9,24,10,30,934.0,74.0,2.7,25.0,747.0,823.76,619.4
2016,9,24,10,45,939.5,74.5,2.75,25.5,767.5,829.61,621.7
2016,9,24,11,0,945.0,75.0,2.8,26.0,788.0,832.21,621.94
2016,9,24,11,15,948.0,75.5,2.85,26.0,800.5,829.54,619.97
2016,9,24,11,30,951.0,76.0,2.9,26.0,813.0,823.59,615.91
2016,9,24,11,45,952.5,76.0,2.95,26.5,817.5,812.67,607.41
2016,9,24,12,0,954.0,76.0,3.0,27.0,822.0,798.55,596.85
2016,9,24,12,15,953.5,76.0,3.1,27.0,818.5,779.79,584.65
2016,9,24,12,30,953.0,76.0,3.2,27.0,815.0,758.02,570.37
2016,9,24,12,45,941.0,81.0,3.35,27.5,801.5,730.3,551.03
2016,9,24,13,0,929.0,86.0,3.5,28.0,788.0,700.28,529.84
2016,9,24,13,15,924.0,85.0,3.6,28.0,768.0,666.86,505.48
2016,9,24,13,30,919.0,84.0,3.7,28.0,748.0,631.23,478.99
2016,9,24,13,45,910.5,83.5,3.85,28.0,721.0,592.08,449.41
2016,9,24,14,0,902.0,83.0,4.0,28.0,694.0,551.31,417.85
2016,9,24,14,15,891.5,81.5,4.05,27.5,660.0,507.25,383.6
2016,9,24,14,30,881.0,80.0,4.1,27.0,626.0,462.18,347.52
2016,9,24,14,45,866.0,78.0,4.2,27.0,586.0,414.07,307.53
2016,9,24,15,0,851.0,76.0,4.3,27.0,546.0,365.8,266.44
2016,9,24,15,15,831.0,73.5,4.35,26.5,501.0,315.66,223.65
2016,9,24,15,30,811.0,71.0,4.4,26.0,456.0,262.39,177.94
2016,9,24,15,45,783.0,68.0,4.45,26.0,407.5,211.96,134.65
2016,9,24,16,0,755.0,65.0,4.5,26.0,359.0,163.69,94.89
2016,9,24,16,15,715.0,61.0,4.45,25.0,308.0,115.79,60.17
2016,9,24,16,30,675.0,57.0,4.4,24.0,257.0,71.81,35.58
2016,9,24,16,45,614.0,51.5,4.4,23.5,206.0,34.3,23.99
2016,9,24,17,0,553.0,46.0,4.4,23.0,155.0,32.29,22.09
2016,9,24,17,15,452.0,37.0,4.3,22.0,108.5,27.08,17.27
2016,9,24,17,30,351.0,28.0,4.2,21.0,62.0,21.57,11.13
2016,9,24,17,45,175.5,14.0,4.1,20.0,31.0,10.71,0.0
2016,9,24,18,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,25,6,15,184.0,12.5,2.9,15.5,29.0,66.6,0.0
2016,9,25,6,30,368.0,25.0,3.0,16.0,58.0,172.78,113.34
2016,9,25,6,45,475.5,33.5,3.15,17.0,105.0,239.57,182.57
2016,9,25,7,0,583.0,42.0,3.3,18.0,152.0,313.19,246.98
2016,9,25,7,15,643.0,47.5,3.15,18.5,203.5,372.49,298.72
2016,9,25,7,30,703.0,53.0,3.0,19.0,255.0,435.32,351.26
2016,9,25,7,45,743.0,56.5,2.9,20.0,306.5,487.84,393.08
2016,9,25,8,0,783.0,60.0,2.8,21.0,358.0,541.47,433.88
2016,9,25,8,15,810.0,63.0,2.7,21.5,407.0,587.13,467.83
2016,9,25,8,30,837.0,66.0,2.6,22.0,456.0,628.5,497.53
2016,9,25,8,45,855.5,68.5,2.55,23.0,501.5,666.43,521.77
2016,9,25,9,0,874.0,71.0,2.5,24.0,547.0,702.8,543.98
2016,9,25,9,15,888.0,72.5,2.45,25.0,587.0,732.9,561.25
2016,9,25,9,30,902.0,74.0,2.4,26.0,627.0,760.75,576.64
2016,9,25,9,45,916.0,73.5,2.35,27.0,662.0,783.9,588.54
2016,9,25,10,0,930.0,73.0,2.3,28.0,697.0,804.42,598.52
2016,9,25,10,15,936.5,74.0,2.15,28.5,724.0,817.84,604.08
2016,9,25,10,30,943.0,75.0,2.0,29.0,751.0,828.14,607.54
2016,9,25,10,45,946.0,76.5,1.85,29.5,770.5,832.98,607.39
2016,9,25,11,0,949.0,78.0,1.7,30.0,790.0,834.54,605.14
2016,9,25,11,15,951.5,78.5,1.5,30.5,802.0,831.34,599.32
2016,9,25,11,30,954.0,79.0,1.3,31.0,814.0,824.84,591.39
2016,9,25,11,45,952.5,80.0,1.15,31.5,817.5,812.51,580.36
2016,9,25,12,0,951.0,81.0,1.0,32.0,821.0,797.03,567.46
2016,9,25,12,15,950.0,81.0,0.8,32.0,817.0,777.85,552.72
2016,9,25,12,30,949.0,81.0,0.6,32.0,813.0,755.68,536.08
2016,9,25,12,45,940.0,83.5,0.4,32.5,799.0,727.59,514.67
2016,9,25,13,0,931.0,86.0,0.2,33.0,785.0,697.12,491.68
2016,9,25,13,15,926.0,85.0,0.4,33.0,765.0,663.61,471.98
2016,9,25,13,30,921.0,84.0,0.6,33.0,745.0,627.88,449.93
2016,9,25,13,45,910.0,84.5,0.85,33.5,717.0,588.19,423.51
2016,9,25,14,0,899.0,85.0,1.1,34.0,689.0,547.07,394.64
2016,9,25,14,15,888.0,83.5,1.3,33.5,655.0,502.88,363.51
2016,9,25,14,30,877.0,82.0,1.5,33.0,621.0,457.73,330.16
2016,9,25,14,45,858.0,81.0,1.7,33.0,580.0,409.17,292.32
2016,9,25,15,0,839.0,80.0,1.9,33.0,539.0,357.23,250.81
2016,9,25,15,15,818.5,77.0,2.05,32.5,494.0,306.93,209.82
2016,9,25,15,30,798.0,74.0,2.2,32.0,449.0,257.56,168.84
2016,9,25,15,45,766.0,71.5,2.35,32.0,399.5,207.57,127.7
2016,9,25,16,0,734.0,69.0,2.5,32.0,350.0,160.19,90.36
2016,9,25,16,15,692.5,64.5,2.65,30.5,299.5,113.03,57.89
2016,9,25,16,30,651.0,60.0,2.8,29.0,249.0,66.53,32.64
2016,9,25,16,45,585.0,53.5,2.95,28.0,198.0,36.2,25.08
2016,9,25,17,0,519.0,47.0,3.1,27.0,147.0,33.45,22.61
2016,9,25,17,15,416.0,37.5,3.15,26.0,101.5,27.84,17.49
2016,9,25,17,30,313.0,28.0,3.2,25.0,56.0,21.9,10.6
2016,9,25,17,45,156.5,14.0,3.25,24.0,28.0,13.76,0.0
2016,9,25,18,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,6,15,116.5,14.0,1.2,18.5,24.0,47.82,0.0
2016,9,26,6,30,233.0,28.0,1.2,19.0,48.0,128.4,80.28
2016,9,26,6,45,335.0,41.0,1.3,20.0,91.5,192.62,144.08
2016,9,26,7,0,437.0,54.0,1.4,21.0,135.0,265.35,205.46
2016,9,26,7,15,503.5,63.0,1.35,21.5,184.5,325.16,255.68
2016,9,26,7,30,570.0,72.0,1.3,22.0,234.0,389.33,307.54
2016,9,26,7,45,616.0,78.5,1.3,22.5,284.5,443.23,349.86
2016,9,26,8,0,662.0,85.0,1.3,23.0,335.0,498.92,391.99
2016,9,26,8,15,694.5,90.0,1.2,24.0,383.5,545.9,424.79
2016,9,26,8,30,727.0,95.0,1.1,25.0,432.0,592.97,456.23
2016,9,26,8,45,751.0,99.0,1.05,26.0,477.0,632.84,481.67
2016,9,26,9,0,775.0,103.0,1.0,27.0,522.0,669.57,504.06
2016,9,26,9,15,792.5,106.0,0.95,27.5,562.5,701.36,522.54
2016,9,26,9,30,810.0,109.0,0.9,28.0,603.0,731.21,539.4
2016,9,26,9,45,823.5,111.0,0.9,29.0,637.0,754.78,551.39
2016,9,26,10,0,837.0,113.0,0.9,30.0,671.0,775.89,561.69
2016,9,26,10,15,846.5,115.0,1.0,30.0,699.0,791.24,571.81
2016,9,26,10,30,856.0,117.0,1.1,30.0,727.0,803.74,580.22
2016,9,26,10,45,863.5,117.5,1.2,30.5,747.5,810.13,583.61
2016,9,26,11,0,871.0,118.0,1.3,31.0,768.0,810.65,583.34
2016,9,26,11,15,874.5,119.0,1.45,31.0,780.5,808.65,583.26
2016,9,26,11,30,878.0,120.0,1.6,31.0,793.0,803.59,581.21
2016,9,26,11,45,881.0,119.0,1.8,31.5,797.5,793.11,574.87
2016,9,26,12,0,884.0,118.0,2.0,32.0,802.0,779.64,566.49
2016,9,26,12,15,883.0,118.0,2.1,32.0,798.0,761.28,555.2
2016,9,26,12,30,882.0,118.0,2.2,32.0,794.0,740.16,542.04
2016,9,26,12,45,903.5,105.5,2.35,32.0,789.0,719.66,529.54
2016,9,26,13,0,925.0,93.0,2.5,32.0,784.0,695.47,513.48
2016,9,26,13,15,919.5,92.5,2.55,32.0,764.0,662.21,489.75
2016,9,26,13,30,914.0,92.0,2.6,32.0,744.0,626.79,464.04
2016,9,26,13,45,908.5,89.5,2.7,32.0,717.0,587.5,435.2
2016,9,26,14,0,903.0,87.0,2.8,32.0,690.0,546.43,404.27
2016,9,26,14,15,892.0,85.5,2.8,31.5,656.0,502.08,370.55
2016,9,26,14,30,881.0,84.0,2.8,31.0,622.0,456.75,335.07
2016,9,26,14,45,868.5,81.0,2.85,31.0,582.0,408.75,296.02
2016,9,26,15,0,856.0,78.0,2.9,31.0,542.0,360.37,255.69
2016,9,26,15,15,835.5,75.5,2.85,30.5,496.5,306.22,210.77
2016,9,26,15,30,815.0,73.0,2.8,30.0,451.0,256.55,168.77
2016,9,26,15,45,786.5,69.5,2.75,29.5,402.0,205.63,126.53
2016,9,26,16,0,758.0,66.0,2.7,29.0,353.0,156.95,87.98
2016,9,26,16,15,717.0,61.5,2.6,28.0,301.5,108.79,54.79
2016,9,26,16,30,676.0,57.0,2.5,27.0,250.0,64.67,32.52
2016,9,26,16,45,612.5,51.0,2.45,26.5,198.5,34.44,23.75
2016,9,26,17,0,549.0,45.0,2.4,26.0,147.0,32.02,21.48
2016,9,26,17,15,445.0,35.5,2.25,25.0,101.0,26.32,16.24
2016,9,26,17,30,341.0,26.0,2.1,24.0,55.0,20.27,8.77
2016,9,26,17,45,170.5,13.0,1.95,23.0,27.5,12.78,0.0
2016,9,26,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,6,15,121.5,13.5,1.05,17.5,23.5,48.45,0.0
2016,9,27,6,30,243.0,27.0,1.1,18.0,47.0,129.13,78.13
2016,9,27,6,45,337.5,40.0,1.15,19.0,89.5,191.45,143.12
2016,9,27,7,0,432.0,53.0,1.2,20.0,132.0,260.73,202.06
2016,9,27,7,15,499.0,62.0,1.15,20.5,181.0,320.31,252.22
2016,9,27,7,30,566.0,71.0,1.1,21.0,230.0,384.29,304.03
2016,9,27,7,45,605.5,79.0,1.05,21.5,279.0,435.98,344.48
2016,9,27,8,0,645.0,87.0,1.0,22.0,328.0,489.02,384.31
2016,9,27,8,15,678.0,92.0,0.95,22.5,376.0,535.59,417.89
2016,9,27,8,30,711.0,97.0,0.9,23.0,424.0,582.31,450.37
2016,9,27,8,45,733.5,101.5,0.9,24.0,468.5,621.14,475.67
2016,9,27,9,0,756.0,106.0,0.9,25.0,513.0,658.87,499.44
2016,9,27,9,15,774.0,109.0,0.95,25.5,552.5,688.24,517.92
2016,9,27,9,30,792.0,112.0,1.0,26.0,592.0,717.98,536.19
2016,9,27,9,45,833.0,103.0,1.05,26.5,633.0,750.03,555.83
2016,9,27,10,0,874.0,94.0,1.1,27.0,674.0,776.87,571.81
2016,9,27,10,15,882.0,95.5,1.2,27.5,701.0,791.09,580.05
2016,9,27,10,30,890.0,97.0,1.3,28.0,728.0,802.38,586.53
2016,9,27,10,45,890.0,100.5,1.45,28.5,746.5,806.45,588.89
2016,9,27,11,0,890.0,104.0,1.6,29.0,765.0,807.38,589.27
2016,9,27,11,15,893.5,104.5,1.7,29.0,777.0,804.82,588.11
2016,9,27,11,30,897.0,105.0,1.8,29.0,789.0,799.16,585.0
2016,9,27,11,45,893.5,107.5,1.95,29.0,791.5,787.11,578.11
2016,9,27,12,0,890.0,110.0,2.1,29.0,794.0,772.13,569.26
2016,9,27,12,15,889.0,109.5,2.2,29.0,790.0,753.19,557.35
2016,9,27,12,30,888.0,109.0,2.3,29.0,786.0,731.47,543.53
2016,9,27,12,45,895.0,103.5,2.4,29.0,776.5,707.66,528.0
2016,9,27,13,0,902.0,98.0,2.5,29.0,767.0,680.9,509.33
2016,9,27,13,15,896.5,97.0,2.55,29.0,747.0,647.8,485.37
2016,9,27,13,30,891.0,96.0,2.6,29.0,727.0,612.61,459.43
2016,9,27,13,45,877.5,96.5,2.7,29.0,698.5,572.53,429.48
2016,9,27,14,0,864.0,97.0,2.8,29.0,670.0,531.29,397.91
2016,9,27,14,15,852.0,95.0,2.85,28.5,636.0,484.84,362.38
2016,9,27,14,30,840.0,93.0,2.9,28.0,602.0,440.0,326.87
2016,9,27,14,45,825.0,90.0,2.95,28.0,562.0,392.58,287.79
2016,9,27,15,0,810.0,87.0,3.0,28.0,522.0,345.14,247.78
2016,9,27,15,15,788.0,84.0,3.0,27.5,477.0,295.94,206.27
2016,9,27,15,30,766.0,81.0,3.0,27.0,432.0,247.89,165.32
2016,9,27,15,45,741.0,75.5,3.05,27.0,384.5,198.44,123.71
2016,9,27,16,0,716.0,70.0,3.1,27.0,337.0,150.92,85.78
2016,9,27,16,15,672.5,65.0,3.05,26.0,286.5,101.26,51.58
2016,9,27,16,30,629.0,60.0,3.0,25.0,236.0,58.88,30.82
2016,9,27,16,45,569.5,52.5,2.95,24.5,187.0,35.95,25.24
2016,9,27,17,0,510.0,45.0,2.9,24.0,138.0,32.31,21.88
2016,9,27,17,15,404.0,35.0,2.85,23.0,93.5,26.15,16.16
2016,9,27,17,30,298.0,25.0,2.8,22.0,49.0,19.59,7.45
2016,9,27,17,45,149.0,12.5,2.75,21.0,24.5,12.29,0.0
2016,9,27,18,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,15,112.0,13.5,1.85,15.0,22.0,45.4,0.0
2016,9,28,6,30,224.0,27.0,1.9,15.0,44.0,121.12,70.79
2016,9,28,6,45,332.5,39.0,1.95,15.5,87.0,187.43,141.82
2016,9,28,7,0,441.0,51.0,2.0,16.0,130.0,260.99,205.8
2016,9,28,7,15,509.5,59.0,1.95,16.5,179.0,320.22,257.12
2016,9,28,7,30,578.0,67.0,1.9,17.0,228.0,383.95,310.4
2016,9,28,7,45,628.0,72.0,1.9,17.5,278.0,438.15,354.54
2016,9,28,8,0,678.0,77.0,1.9,18.0,328.0,494.43,398.73
2016,9,28,8,15,710.0,81.0,1.9,18.0,376.0,540.14,434.2
2016,9,28,8,30,742.0,85.0,1.9,18.0,424.0,583.93,467.37
2016,9,28,8,45,766.0,88.0,1.9,18.5,469.0,623.05,495.27
2016,9,28,9,0,790.0,91.0,1.9,19.0,514.0,661.03,521.31
2016,9,28,9,15,807.0,94.0,1.95,19.5,553.5,692.56,541.82
2016,9,28,9,30,824.0,97.0,2.0,20.0,593.0,722.11,560.75
2016,9,28,9,45,833.5,100.0,2.05,20.5,626.0,743.82,573.98
2016,9,28,10,0,843.0,103.0,2.1,21.0,659.0,762.91,585.4
2016,9,28,10,15,852.0,104.5,2.2,21.0,686.5,777.25,595.04
2016,9,28,10,30,861.0,106.0,2.3,21.0,714.0,785.58,600.62
2016,9,28,10,45,863.0,109.0,2.45,21.5,732.5,790.47,603.15
2016,9,28,11,0,865.0,112.0,2.6,22.0,751.0,792.32,603.65
2016,9,28,11,15,869.0,113.0,2.8,22.0,763.0,790.63,603.25
2016,9,28,11,30,873.0,114.0,3.0,22.0,775.0,785.9,600.78
2016,9,28,11,45,871.5,115.5,3.2,22.5,778.5,774.5,592.51
2016,9,28,12,0,870.0,117.0,3.4,23.0,782.0,760.21,582.25
2016,9,28,12,15,868.5,116.5,3.6,23.0,778.0,741.16,569.73
2016,9,28,12,30,867.0,116.0,3.8,23.0,774.0,719.43,555.23
2016,9,28,12,45,862.0,116.5,4.05,23.0,761.0,693.72,536.91
2016,9,28,13,0,857.0,117.0,4.3,23.0,748.0,665.2,515.93
2016,9,28,13,15,850.0,116.0,4.4,22.5,728.0,631.95,491.66
2016,9,28,13,30,843.0,115.0,4.5,22.0,708.0,596.86,465.52
2016,9,28,13,45,835.0,112.5,4.65,22.0,681.0,558.16,435.22
2016,9,28,14,0,827.0,110.0,4.8,22.0,654.0,518.08,403.06
2016,9,28,14,15,814.0,108.0,4.8,21.5,620.0,474.97,368.15
2016,9,28,14,30,801.0,106.0,4.8,21.0,586.0,431.29,331.84
2016,9,28,14,45,531.5,165.5,4.85,21.0,475.0,344.31,263.35
2016,9,28,15,0,262.0,225.0,4.9,21.0,364.0,283.64,217.74
2016,9,28,15,15,252.0,207.5,4.9,20.5,332.0,250.54,190.9
2016,9,28,15,30,242.0,190.0,4.9,20.0,300.0,218.24,164.47
2016,9,28,15,45,294.0,159.5,4.9,19.5,278.0,187.47,136.85
2016,9,28,16,0,346.0,129.0,4.9,19.0,256.0,147.31,101.81
2016,9,28,16,15,315.0,114.0,4.85,18.5,217.0,116.53,80.03
2016,9,28,16,30,284.0,99.0,4.8,18.0,178.0,84.5,60.66
2016,9,28,16,45,252.5,80.5,4.8,17.5,139.5,63.28,49.96
2016,9,28,17,0,221.0,62.0,4.8,17.0,101.0,49.69,37.65
2016,9,28,17,15,159.0,44.0,4.7,16.5,67.5,35.95,24.86
2016,9,28,17,30,97.0,26.0,4.6,16.0,34.0,21.72,7.69
2016,9,28,17,45,48.5,13.0,4.55,15.5,17.0,12.78,0.0
2016,9,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
