Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,29,6,15,104.0,13.5,3.4,12.5,21.5,42.82,0.0
2016,9,29,6,30,208.0,27.0,3.5,13.0,43.0,114.37,63.45
2016,9,29,6,45,321.5,39.5,3.65,13.5,86.0,182.7,139.08
2016,9,29,7,0,435.0,52.0,3.8,14.0,129.0,258.07,205.61
2016,9,29,7,15,505.5,60.0,3.75,14.0,178.0,317.81,258.95
2016,9,29,7,30,576.0,68.0,3.7,14.0,227.0,382.15,314.78
2016,9,29,7,45,288.0,82.5,3.65,14.5,162.0,260.49,215.68
2016,9,29,8,0,0.0,97.0,3.6,15.0,97.0,95.66,75.25
2016,9,29,8,15,0.0,109.0,3.6,15.5,109.0,107.42,84.9
2016,9,29,8,30,0.0,121.0,3.6,16.0,121.0,119.19,94.23
2016,9,29,8,45,0.5,142.0,3.6,16.5,142.5,140.61,111.37
2016,9,29,9,0,1.0,163.0,3.6,17.0,164.0,161.97,128.22
2016,9,29,9,15,6.5,184.0,3.65,17.5,188.5,186.84,147.84
2016,9,29,9,30,12.0,205.0,3.7,18.0,213.0,211.82,167.31
2016,9,29,9,45,55.0,252.0,3.75,18.5,288.5,298.47,236.22
2016,9,29,10,0,98.0,299.0,3.8,19.0,364.0,380.01,299.32
2016,9,29,10,15,193.0,307.5,3.85,19.0,441.0,466.92,367.52
2016,9,29,10,30,288.0,316.0,3.9,19.0,518.0,553.74,434.18
2016,9,29,10,45,292.0,323.0,3.95,19.5,532.5,561.62,438.41
2016,9,29,11,0,296.0,330.0,4.0,20.0,547.0,568.35,442.18
2016,9,29,11,15,295.5,335.5,4.05,20.0,555.5,568.9,442.18
2016,9,29,11,30,295.0,341.0,4.1,20.0,564.0,568.32,441.4
2016,9,29,11,45,599.5,218.5,4.15,20.0,674.0,672.49,525.83
2016,9,29,12,0,904.0,96.0,4.2,20.0,784.0,760.2,593.01
2016,9,29,12,15,902.5,96.0,4.25,20.0,779.5,741.16,578.9
2016,9,29,12,30,901.0,96.0,4.3,20.0,775.0,719.32,563.43
2016,9,29,12,45,898.5,95.0,4.4,20.5,762.5,693.13,543.6
2016,9,29,13,0,896.0,94.0,4.5,21.0,750.0,664.43,520.86
2016,9,29,13,15,890.0,93.0,4.55,20.5,730.0,631.21,496.13
2016,9,29,13,30,884.0,92.0,4.6,20.0,710.0,595.95,469.24
2016,9,29,13,45,875.5,91.0,4.7,20.0,682.5,557.5,438.45
2016,9,29,14,0,867.0,90.0,4.8,20.0,655.0,517.54,405.74
2016,9,29,14,15,855.0,88.0,4.9,19.5,621.5,473.77,369.96
2016,9,29,14,30,843.0,86.0,5.0,19.0,588.0,429.21,332.46
2016,9,29,14,45,826.0,84.0,5.1,19.0,548.0,378.92,288.91
2016,9,29,15,0,809.0,82.0,5.2,19.0,508.0,331.86,247.0
2016,9,29,15,15,787.0,79.0,5.25,18.5,463.5,282.93,203.56
2016,9,29,15,30,765.0,76.0,5.3,18.0,419.0,235.15,160.94
2016,9,29,15,45,732.5,72.5,5.4,18.0,371.0,186.49,118.72
2016,9,29,16,0,700.0,69.0,5.5,18.0,323.0,140.55,81.53
2016,9,29,16,15,655.0,64.0,5.5,17.5,273.5,92.02,48.06
2016,9,29,16,30,610.0,59.0,5.5,17.0,224.0,50.99,29.51
2016,9,29,16,45,538.0,52.0,5.5,16.5,174.5,36.12,26.26
2016,9,29,17,0,466.0,45.0,5.5,16.0,125.0,32.94,23.14
2016,9,29,17,15,351.0,34.5,5.35,15.5,82.5,26.3,16.63
2016,9,29,17,30,236.0,24.0,5.2,15.0,40.0,19.24,4.27
2016,9,29,17,45,118.0,12.0,5.05,14.5,20.0,11.8,0.0
2016,9,29,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,30,6,15,114.5,12.5,4.55,12.0,21.0,44.5,0.0
2016,9,30,6,30,229.0,25.0,4.7,12.0,42.0,117.65,60.68
2016,9,30,6,45,341.5,36.5,4.9,12.5,84.5,186.0,141.64
2016,9,30,7,0,454.0,48.0,5.1,13.0,127.0,260.24,208.24
2016,9,30,7,15,523.5,55.5,5.1,13.5,176.0,319.31,261.38
2016,9,30,7,30,593.0,63.0,5.1,14.0,225.0,382.96,316.89
2016,9,30,7,45,641.0,68.5,5.15,14.5,274.5,436.77,362.91
2016,9,30,8,0,689.0,74.0,5.2,15.0,324.0,492.51,409.04
2016,9,30,8,15,720.5,78.0,5.25,15.0,372.0,535.89,444.88
2016,9,30,8,30,752.0,82.0,5.3,15.0,420.0,581.54,481.64
2016,9,30,8,45,777.0,84.0,5.35,15.5,464.5,620.19,511.23
2016,9,30,9,0,802.0,86.0,5.4,16.0,509.0,657.72,539.04
2016,9,30,9,15,818.5,88.5,5.45,16.5,548.5,688.37,560.28
2016,9,30,9,30,835.0,91.0,5.5,17.0,588.0,716.99,579.8
2016,9,30,9,45,850.0,91.5,5.55,17.5,622.0,736.52,592.31
2016,9,30,10,0,865.0,92.0,5.6,18.0,656.0,757.28,605.78
2016,9,30,10,15,874.0,93.5,5.6,18.0,683.0,771.9,615.63
2016,9,30,10,30,883.0,95.0,5.6,18.0,710.0,783.63,623.44
2016,9,30,10,45,888.0,96.0,5.65,18.0,729.5,788.75,626.67
2016,9,30,11,0,893.0,97.0,5.7,18.0,749.0,790.79,627.79
2016,9,30,11,15,896.5,97.5,5.75,18.0,761.0,788.05,625.5
2016,9,30,11,30,900.0,98.0,5.8,18.0,773.0,782.2,621.06
2016,9,30,11,45,901.5,98.0,5.85,18.5,777.0,771.24,611.77
2016,9,30,12,0,903.0,98.0,5.9,19.0,781.0,757.25,600.37
2016,9,30,12,15,902.0,98.0,5.9,18.5,776.5,738.51,587.65
2016,9,30,12,30,901.0,98.0,5.9,18.0,772.0,716.96,572.84
2016,9,30,12,45,896.0,98.0,5.95,18.0,759.5,690.04,552.25
2016,9,30,13,0,891.0,98.0,6.0,18.0,747.0,660.72,528.99
2016,9,30,13,15,885.0,97.0,6.0,18.0,726.5,627.59,502.32
2016,9,30,13,30,879.0,96.0,6.0,18.0,706.0,592.46,473.63
2016,9,30,13,45,871.5,94.0,6.05,18.0,679.0,553.75,441.7
2016,9,30,14,0,864.0,92.0,6.1,18.0,652.0,513.5,407.85
2016,9,30,14,15,852.0,90.0,6.1,18.0,618.0,469.86,370.48
2016,9,30,14,30,840.0,88.0,6.1,18.0,584.0,422.41,329.31
2016,9,30,14,45,825.5,85.0,6.1,18.0,544.5,375.36,287.59
2016,9,30,15,0,811.0,82.0,6.1,18.0,505.0,328.28,245.07
2016,9,30,15,15,789.0,79.0,6.05,17.5,460.5,279.35,201.19
2016,9,30,15,30,767.0,76.0,6.0,17.0,416.0,231.58,158.29
2016,9,30,15,45,737.0,72.0,6.0,17.0,368.0,182.96,115.93
2016,9,30,16,0,707.0,68.0,6.0,17.0,320.0,136.8,78.66
2016,9,30,16,15,662.0,63.0,5.9,16.5,270.5,88.16,45.72
2016,9,30,16,30,617.0,58.0,5.8,16.0,221.0,47.0,28.53
2016,9,30,16,45,545.5,51.0,5.75,16.0,171.5,35.58,25.81
2016,9,30,17,0,474.0,44.0,5.7,16.0,122.0,32.37,22.58
2016,9,30,17,15,356.0,33.0,5.55,15.5,79.5,25.2,15.52
2016,9,30,17,30,238.0,22.0,5.4,15.0,37.0,17.55,0.84
2016,9,30,17,45,119.0,11.0,5.3,14.5,18.5,10.81,0.0
2016,9,30,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,15,124.0,12.0,3.15,12.5,20.5,46.33,0.0
2016,10,1,6,30,248.0,24.0,3.3,13.0,41.0,121.24,56.07
2016,10,1,6,45,368.5,34.5,3.45,13.5,85.0,192.71,145.1
2016,10,1,7,0,489.0,45.0,3.6,14.0,129.0,269.86,213.82
2016,10,1,7,15,560.0,52.0,3.65,14.5,179.0,330.13,267.55
2016,10,1,7,30,631.0,59.0,3.7,15.0,229.0,395.09,323.55
2016,10,1,7,45,679.0,63.5,3.75,15.5,280.0,446.62,367.19
2016,10,1,8,0,727.0,68.0,3.8,16.0,331.0,502.64,412.83
2016,10,1,8,15,758.5,72.0,3.7,16.5,379.5,549.44,449.46
2016,10,1,8,30,790.0,76.0,3.6,17.0,428.0,596.06,484.76
2016,10,1,8,45,814.0,78.0,3.55,17.5,473.5,634.93,513.28
2016,10,1,9,0,838.0,80.0,3.5,18.0,519.0,672.55,539.6
2016,10,1,9,15,854.5,82.0,3.45,18.0,559.0,699.67,558.04
2016,10,1,9,30,871.0,84.0,3.4,18.0,599.0,728.41,577.59
2016,10,1,9,45,887.5,83.5,3.4,18.5,634.0,752.09,592.39
2016,10,1,10,0,904.0,83.0,3.4,19.0,669.0,773.28,605.35
2016,10,1,10,15,912.5,84.5,3.45,19.0,696.5,787.84,614.93
2016,10,1,10,30,921.0,86.0,3.5,19.0,724.0,799.37,622.48
2016,10,1,10,45,926.0,87.0,3.55,19.5,743.5,804.55,624.43
2016,10,1,11,0,931.0,88.0,3.6,20.0,763.0,806.52,624.26
2016,10,1,11,15,934.5,88.5,3.65,20.0,775.5,803.59,621.94
2016,10,1,11,30,938.0,89.0,3.7,20.0,788.0,797.41,617.48
2016,10,1,11,45,938.5,89.5,3.8,20.5,791.5,785.78,608.3
2016,10,1,12,0,939.0,90.0,3.9,21.0,795.0,771.01,597.02
2016,10,1,12,15,938.0,89.5,4.05,21.0,790.5,751.12,583.45
2016,10,1,12,30,937.0,89.0,4.2,21.0,786.0,728.31,567.77
2016,10,1,12,45,932.5,89.0,4.4,21.0,773.5,700.87,548.28
2016,10,1,13,0,928.0,89.0,4.6,21.0,761.0,670.9,525.99
2016,10,1,13,15,923.0,88.5,4.7,21.0,740.5,637.78,500.39
2016,10,1,13,30,918.0,88.0,4.8,21.0,720.0,602.46,472.55
2016,10,1,13,45,908.5,87.0,4.9,21.0,692.0,562.29,440.35
2016,10,1,14,0,899.0,86.0,5.0,21.0,664.0,520.62,406.19
2016,10,1,14,15,887.5,84.5,5.05,20.5,629.5,476.32,369.73
2016,10,1,14,30,876.0,83.0,5.1,20.0,595.0,431.11,331.48
2016,10,1,14,45,859.0,81.0,5.2,20.0,554.5,382.8,289.29
2016,10,1,15,0,842.0,79.0,5.3,20.0,514.0,331.02,243.57
2016,10,1,15,15,819.5,76.0,5.35,19.5,468.5,280.59,198.86
2016,10,1,15,30,797.0,73.0,5.4,19.0,423.0,231.31,155.14
2016,10,1,15,45,764.5,69.5,5.5,19.0,373.5,181.37,112.29
2016,10,1,16,0,732.0,66.0,5.6,19.0,324.0,134.12,74.99
2016,10,1,16,15,685.5,61.0,5.55,18.5,273.0,87.65,45.18
2016,10,1,16,30,639.0,56.0,5.5,18.0,222.0,42.24,31.61
2016,10,1,16,45,564.5,49.0,5.5,18.0,171.5,34.18,24.32
2016,10,1,17,0,490.0,42.0,5.5,18.0,121.0,30.87,21.03
2016,10,1,17,15,361.5,31.5,5.4,17.0,78.0,24.1,14.28
2016,10,1,17,30,233.0,21.0,5.3,16.0,35.0,16.86,0.0
2016,10,1,17,45,116.5,10.5,5.2,15.5,17.5,10.32,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,116.5,11.5,3.25,12.5,19.5,43.42,0.0
2016,10,2,6,30,233.0,23.0,3.4,13.0,39.0,113.85,45.17
2016,10,2,6,45,349.0,34.0,3.6,13.5,81.0,183.86,137.59
2016,10,2,7,0,465.0,45.0,3.8,14.0,123.0,258.42,204.4
2016,10,2,7,15,536.0,52.0,3.85,14.5,171.5,317.43,257.14
2016,10,2,7,30,607.0,59.0,3.9,15.0,220.0,381.14,312.27
2016,10,2,7,45,331.5,99.5,4.0,15.5,190.5,300.76,247.62
2016,10,2,8,0,56.0,140.0,4.1,16.0,161.0,180.72,146.42
2016,10,2,8,15,39.5,152.5,4.1,16.0,168.0,184.17,148.99
2016,10,2,8,30,23.0,165.0,4.1,16.0,175.0,180.59,145.36
2016,10,2,8,45,106.5,196.0,4.2,16.5,250.5,281.69,228.62
2016,10,2,9,0,190.0,227.0,4.3,17.0,326.0,373.44,302.22
2016,10,2,9,15,254.5,236.0,4.35,17.0,379.5,437.46,352.95
2016,10,2,9,30,319.0,245.0,4.4,17.0,433.0,495.96,398.86
2016,10,2,9,45,325.0,259.5,4.5,17.5,460.0,518.34,414.59
2016,10,2,10,0,331.0,274.0,4.6,18.0,487.0,539.58,429.45
2016,10,2,10,15,166.0,221.0,4.7,18.0,328.0,353.27,282.48
2016,10,2,10,30,1.0,168.0,4.8,18.0,169.0,164.63,128.31
2016,10,2,10,45,1.5,172.0,4.9,18.0,173.5,168.75,131.72
2016,10,2,11,0,2.0,176.0,5.0,18.0,178.0,172.86,134.91
2016,10,2,11,15,4.5,193.0,5.0,18.0,196.5,191.21,149.53
2016,10,2,11,30,7.0,210.0,5.0,18.0,215.0,209.41,163.96
2016,10,2,11,45,450.0,156.0,5.05,18.0,492.0,492.19,397.18
2016,10,2,12,0,893.0,102.0,5.1,18.0,769.0,745.58,592.47
2016,10,2,12,15,893.5,102.0,5.1,18.0,765.5,727.94,578.15
2016,10,2,12,30,894.0,102.0,5.1,18.0,762.0,707.45,563.01
2016,10,2,12,45,892.0,101.0,5.2,18.5,751.0,681.6,542.03
2016,10,2,13,0,890.0,100.0,5.3,19.0,740.0,653.24,518.88
2016,10,2,13,15,884.5,99.0,5.35,18.5,720.0,620.4,493.72
2016,10,2,13,30,879.0,98.0,5.4,18.0,700.0,585.52,466.37
2016,10,2,13,45,873.5,95.5,5.5,18.0,673.5,547.38,435.05
2016,10,2,14,0,868.0,93.0,5.6,18.0,647.0,507.55,401.64
2016,10,2,14,15,855.5,91.0,5.6,18.0,612.5,460.84,361.89
2016,10,2,14,30,843.0,89.0,5.6,18.0,578.0,415.86,322.58
2016,10,2,14,45,824.0,87.5,5.65,18.0,537.5,368.56,280.73
2016,10,2,15,0,805.0,86.0,5.7,18.0,497.0,321.63,238.48
2016,10,2,15,15,781.0,82.5,5.7,17.5,452.0,272.22,194.4
2016,10,2,15,30,757.0,79.0,5.7,17.0,407.0,224.19,151.65
2016,10,2,15,45,720.0,75.5,5.7,17.0,358.0,175.74,110.26
2016,10,2,16,0,683.0,72.0,5.7,17.0,309.0,127.05,72.1
2016,10,2,16,15,633.0,66.5,5.7,16.5,259.0,82.49,44.06
2016,10,2,16,30,583.0,61.0,5.7,16.0,209.0,42.93,32.48
2016,10,2,16,45,504.0,53.0,5.7,16.0,160.0,37.98,27.85
2016,10,2,17,0,425.0,45.0,5.7,16.0,111.0,34.01,23.87
2016,10,2,17,15,296.0,33.0,5.55,15.5,70.5,25.89,15.6
2016,10,2,17,30,167.0,21.0,5.4,15.0,30.0,16.59,0.0
2016,10,2,17,45,83.5,10.5,5.3,14.5,15.0,10.32,0.0
2016,10,2,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,6,15,43.0,11.0,2.2,12.5,14.0,22.55,0.0
2016,10,3,6,30,86.0,22.0,2.3,13.0,28.0,58.84,16.41
2016,10,3,6,45,151.0,39.0,2.45,13.5,60.0,109.42,80.41
2016,10,3,7,0,216.0,56.0,2.6,14.0,92.0,167.39,131.7
2016,10,3,7,15,249.0,74.5,2.65,14.0,129.5,204.3,165.17
2016,10,3,7,30,282.0,93.0,2.7,14.0,167.0,250.06,205.12
2016,10,3,7,45,305.5,109.0,2.75,14.5,204.5,289.55,238.58
2016,10,3,8,0,329.0,125.0,2.8,15.0,242.0,329.98,271.83
2016,10,3,8,15,164.5,103.0,2.8,15.0,161.5,215.26,177.09
2016,10,3,8,30,0.0,81.0,2.8,15.0,81.0,78.4,60.52
2016,10,3,8,45,0.0,114.0,2.8,15.5,114.0,111.58,87.94
2016,10,3,9,0,0.0,147.0,2.8,16.0,147.0,144.92,114.84
2016,10,3,9,15,90.5,205.0,2.75,16.0,258.0,273.79,220.89
2016,10,3,9,30,181.0,263.0,2.7,16.0,369.0,408.32,327.26
2016,10,3,9,45,106.0,257.5,2.7,16.5,320.5,341.08,271.6
2016,10,3,10,0,31.0,252.0,2.7,17.0,272.0,278.88,220.12
2016,10,3,10,15,17.5,220.0,2.75,17.0,231.5,229.45,180.78
2016,10,3,10,30,4.0,188.0,2.8,17.0,191.0,186.78,146.39
2016,10,3,10,45,10.5,221.0,2.9,17.5,228.5,224.18,175.87
2016,10,3,11,0,17.0,254.0,3.0,18.0,266.0,261.37,204.6
2016,10,3,11,15,50.5,297.5,3.1,18.0,335.0,332.9,260.78
2016,10,3,11,30,84.0,341.0,3.2,18.0,404.0,399.15,311.87
2016,10,3,11,45,45.0,274.0,3.3,18.0,308.0,301.59,236.0
2016,10,3,12,0,6.0,207.0,3.4,18.0,212.0,204.9,159.65
2016,10,3,12,15,3.0,173.5,3.4,18.0,176.0,170.01,132.15
2016,10,3,12,30,0.0,140.0,3.4,18.0,140.0,135.44,104.56
2016,10,3,12,45,4.0,178.5,3.45,18.0,182.0,174.91,136.31
2016,10,3,13,0,8.0,217.0,3.5,18.0,224.0,213.72,167.2
2016,10,3,13,15,4.0,181.5,3.55,18.0,185.0,177.01,138.1
2016,10,3,13,30,0.0,146.0,3.6,18.0,146.0,140.69,109.19
2016,10,3,13,45,1.0,163.0,3.65,18.0,163.5,157.09,122.61
2016,10,3,14,0,2.0,180.0,3.7,18.0,181.0,173.1,135.66
2016,10,3,14,15,1.0,137.5,3.7,18.0,138.0,132.49,103.16
2016,10,3,14,30,0.0,95.0,3.7,18.0,95.0,91.84,70.31
2016,10,3,14,45,0.0,85.5,3.75,18.0,85.5,82.71,63.02
2016,10,3,15,0,0.0,76.0,3.8,18.0,76.0,73.5,55.59
2016,10,3,15,15,0.0,88.0,3.8,17.5,88.0,84.91,65.35
2016,10,3,15,30,0.0,100.0,3.8,17.0,100.0,95.64,74.57
2016,10,3,15,45,0.0,88.0,3.8,17.0,88.0,84.25,65.26
2016,10,3,16,0,0.0,76.0,3.8,17.0,76.0,72.88,55.87
2016,10,3,16,15,0.0,63.5,3.75,16.5,63.5,61.11,46.1
2016,10,3,16,30,0.0,51.0,3.7,16.0,51.0,49.28,38.09
2016,10,3,16,45,0.0,38.5,3.7,16.0,38.5,37.18,27.13
2016,10,3,17,0,0.0,26.0,3.7,16.0,26.0,25.09,16.11
2016,10,3,17,15,0.0,16.0,3.6,16.0,16.0,15.43,6.79
2016,10,3,17,30,0.0,6.0,3.5,16.0,6.0,5.78,0.0
2016,10,3,17,45,0.0,3.0,3.4,16.0,3.0,2.95,0.0
2016,10,3,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,4.0,3.35,14.0,4.0,3.93,0.0
2016,10,4,6,30,0.0,8.0,3.5,14.0,8.0,7.71,0.0
2016,10,4,6,45,0.0,19.5,3.65,14.0,19.5,18.81,9.47
2016,10,4,7,0,0.0,31.0,3.8,14.0,31.0,29.93,19.44
2016,10,4,7,15,0.0,44.0,3.8,14.0,44.0,42.5,30.46
2016,10,4,7,30,0.0,57.0,3.8,14.0,57.0,55.32,41.59
2016,10,4,7,45,0.0,71.0,3.85,14.5,71.0,69.34,53.47
2016,10,4,8,0,0.0,85.0,3.9,15.0,85.0,83.31,65.1
2016,10,4,8,15,67.5,134.5,3.85,15.5,164.0,180.12,146.72
2016,10,4,8,30,135.0,184.0,3.8,16.0,243.0,285.06,232.6
2016,10,4,8,45,157.0,204.0,3.75,16.5,279.5,322.98,262.2
2016,10,4,9,0,179.0,224.0,3.7,17.0,316.0,361.39,291.83
2016,10,4,9,15,260.0,230.5,3.55,17.0,375.5,433.26,348.87
2016,10,4,9,30,341.0,237.0,3.4,17.0,435.0,500.38,401.06
2016,10,4,9,45,594.5,169.0,3.3,17.5,538.0,625.2,499.07
2016,10,4,10,0,848.0,101.0,3.2,18.0,641.0,743.34,586.34
2016,10,4,10,15,858.0,102.5,3.15,18.0,668.0,757.87,594.84
2016,10,4,10,30,868.0,104.0,3.1,18.0,695.0,766.59,599.95
2016,10,4,10,45,880.0,102.5,3.1,18.5,716.0,773.93,603.32
2016,10,4,11,0,892.0,101.0,3.1,19.0,737.0,778.26,604.65
2016,10,4,11,15,896.0,101.5,3.2,19.0,749.0,775.55,602.77
2016,10,4,11,30,900.0,102.0,3.3,19.0,761.0,769.73,598.81
2016,10,4,11,45,907.0,99.5,3.45,19.5,766.0,759.94,591.22
2016,10,4,12,0,914.0,97.0,3.6,20.0,771.0,747.01,581.45
2016,10,4,12,15,913.0,96.5,3.8,20.0,766.5,727.39,568.19
2016,10,4,12,30,912.0,96.0,4.0,20.0,762.0,704.93,552.47
2016,10,4,12,45,909.0,95.0,4.25,20.0,749.5,677.97,532.48
2016,10,4,13,0,906.0,94.0,4.5,20.0,737.0,648.5,510.42
2016,10,4,13,15,900.0,93.5,4.7,20.0,716.5,615.38,484.89
2016,10,4,13,30,894.0,93.0,4.9,20.0,696.0,580.21,457.09
2016,10,4,13,45,886.0,91.0,5.1,20.0,668.0,540.75,425.25
2016,10,4,14,0,878.0,89.0,5.3,20.0,640.0,499.75,391.32
2016,10,4,14,15,865.5,87.0,5.4,20.0,605.5,455.49,353.76
2016,10,4,14,30,853.0,85.0,5.5,20.0,571.0,407.41,312.33
2016,10,4,14,45,836.5,82.5,5.65,20.0,531.0,359.81,270.41
2016,10,4,15,0,820.0,80.0,5.8,20.0,491.0,312.33,227.85
2016,10,4,15,15,796.0,77.0,5.85,19.5,445.5,262.91,183.97
2016,10,4,15,30,772.0,74.0,5.9,19.0,400.0,214.85,141.56
2016,10,4,15,45,737.0,70.5,6.0,19.0,351.5,166.32,100.74
2016,10,4,16,0,702.0,67.0,6.1,19.0,303.0,120.79,66.38
2016,10,4,16,15,651.5,61.5,6.05,18.5,252.5,72.51,37.34
2016,10,4,16,30,601.0,56.0,6.0,18.0,202.0,38.23,28.04
2016,10,4,16,45,514.5,49.0,6.0,17.5,153.0,35.09,25.06
2016,10,4,17,0,428.0,42.0,6.0,17.0,104.0,31.89,21.78
2016,10,4,17,15,288.5,30.0,5.8,16.5,64.0,23.62,12.87
2016,10,4,17,30,149.0,18.0,5.6,16.0,24.0,17.69,0.0
2016,10,4,17,45,74.5,9.0,5.45,15.5,12.0,8.85,0.0
2016,10,4,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,15,105.5,10.5,3.7,11.5,16.5,38.52,0.0
2016,10,5,6,30,211.0,21.0,3.8,12.0,33.0,100.41,8.82
2016,10,5,6,45,347.0,32.0,3.9,12.5,76.0,177.58,130.36
2016,10,5,7,0,483.0,43.0,4.0,13.0,119.0,258.71,203.79
2016,10,5,7,15,558.5,50.0,4.0,13.5,168.5,319.6,258.61
2016,10,5,7,30,634.0,57.0,4.0,14.0,218.0,385.51,316.01
2016,10,5,7,45,687.0,60.5,4.05,15.0,269.5,437.75,360.22
2016,10,5,8,0,740.0,64.0,4.1,16.0,321.0,494.79,406.51
2016,10,5,8,15,772.0,68.0,4.0,16.5,370.0,541.63,443.61
2016,10,5,8,30,804.0,72.0,3.9,17.0,419.0,588.27,479.33
2016,10,5,8,45,830.0,73.5,3.8,17.5,464.5,627.64,508.46
2016,10,5,9,0,856.0,75.0,3.7,18.0,510.0,662.24,533.13
2016,10,5,9,15,872.0,77.0,3.6,18.5,550.5,692.62,552.98
2016,10,5,9,30,888.0,79.0,3.5,19.0,591.0,720.84,570.93
2016,10,5,9,45,901.5,80.0,3.4,19.5,625.0,743.76,584.79
2016,10,5,10,0,915.0,81.0,3.3,20.0,659.0,764.03,596.63
2016,10,5,10,15,923.0,82.0,3.25,20.0,686.0,777.37,604.85
2016,10,5,10,30,931.0,83.0,3.2,20.0,713.0,787.65,611.0
2016,10,5,10,45,938.0,83.5,3.2,20.5,733.0,793.5,613.2
2016,10,5,11,0,945.0,84.0,3.2,21.0,753.0,796.1,613.25
2016,10,5,11,15,947.5,84.0,3.3,21.0,764.5,791.56,610.09
2016,10,5,11,30,950.0,84.0,3.4,21.0,776.0,783.76,604.78
2016,10,5,11,45,951.0,84.0,3.55,21.0,779.5,771.64,596.72
2016,10,5,12,0,952.0,84.0,3.7,21.0,783.0,756.36,586.46
2016,10,5,12,15,950.5,84.0,3.85,21.0,778.0,736.24,572.73
2016,10,5,12,30,949.0,84.0,4.0,21.0,773.0,713.2,556.79
2016,10,5,12,45,937.5,87.0,4.15,21.0,757.5,683.88,534.66
2016,10,5,13,0,926.0,90.0,4.3,21.0,742.0,652.34,510.49
2016,10,5,13,15,920.0,89.0,4.45,21.0,721.0,618.15,484.12
2016,10,5,13,30,914.0,88.0,4.6,21.0,700.0,581.87,455.53
2016,10,5,13,45,903.0,87.5,4.75,21.0,671.5,541.62,423.13
2016,10,5,14,0,892.0,87.0,4.9,21.0,643.0,499.99,388.79
2016,10,5,14,15,879.0,85.0,5.05,21.0,607.5,455.0,350.94
2016,10,5,14,30,866.0,83.0,5.2,21.0,572.0,409.27,311.51
2016,10,5,14,45,845.5,81.5,5.35,21.0,530.5,357.65,266.69
2016,10,5,15,0,825.0,80.0,5.5,21.0,489.0,309.58,223.91
2016,10,5,15,15,800.0,77.0,5.55,20.5,443.0,259.79,179.99
2016,10,5,15,30,775.0,74.0,5.6,20.0,397.0,211.46,137.71
2016,10,5,15,45,736.0,70.5,5.7,20.0,347.5,162.4,97.09
2016,10,5,16,0,697.0,67.0,5.8,20.0,298.0,113.46,60.74
2016,10,5,16,15,644.0,61.5,5.8,19.5,247.5,68.84,35.74
2016,10,5,16,30,591.0,56.0,5.8,19.0,197.0,38.54,28.16
2016,10,5,16,45,505.5,48.5,5.85,18.5,148.0,34.96,24.8
2016,10,5,17,0,420.0,41.0,5.9,18.0,99.0,31.29,21.08
2016,10,5,17,15,276.5,28.5,5.8,17.0,60.0,22.47,11.34
2016,10,5,17,30,133.0,16.0,5.7,16.0,21.0,15.73,0.0
2016,10,5,17,45,66.5,8.0,5.65,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,6,15,103.5,10.0,1.35,12.5,15.5,37.21,0.0
2016,10,6,6,30,207.0,20.0,1.4,13.0,31.0,96.78,0.0
2016,10,6,6,45,342.5,30.5,1.5,13.5,73.0,173.24,124.88
2016,10,6,7,0,478.0,41.0,1.6,14.0,115.0,252.84,196.54
2016,10,6,7,15,552.5,48.0,1.8,14.5,163.5,312.71,249.76
2016,10,6,7,30,627.0,55.0,2.0,15.0,212.0,377.56,305.57
2016,10,6,7,45,677.0,59.0,2.2,15.5,262.5,428.41,348.84
2016,10,6,8,0,727.0,63.0,2.4,16.0,313.0,483.75,394.18
2016,10,6,8,15,758.5,66.5,2.4,16.5,361.0,529.12,429.78
2016,10,6,8,30,790.0,70.0,2.4,17.0,409.0,574.3,464.08
2016,10,6,8,45,814.5,72.0,2.45,17.5,453.5,612.73,492.52
2016,10,6,9,0,839.0,74.0,2.5,18.0,498.0,649.93,519.35
2016,10,6,9,15,855.0,76.5,2.5,18.5,537.5,676.87,536.86
2016,10,6,9,30,871.0,79.0,2.5,19.0,577.0,705.21,555.11
2016,10,6,9,45,888.0,78.0,2.5,19.5,611.5,728.07,569.2
2016,10,6,10,0,905.0,77.0,2.5,20.0,646.0,748.46,581.47
2016,10,6,10,15,913.0,78.0,2.45,20.5,672.5,761.66,588.31
2016,10,6,10,30,921.0,79.0,2.4,21.0,699.0,771.84,593.11
2016,10,6,10,45,926.5,80.0,2.4,21.5,718.0,777.04,594.84
2016,10,6,11,0,932.0,81.0,2.4,22.0,737.0,779.03,594.49
2016,10,6,11,15,935.0,81.5,2.4,22.0,748.5,775.41,591.52
2016,10,6,11,30,938.0,82.0,2.4,22.0,760.0,768.56,586.47
2016,10,6,11,45,939.0,82.0,2.4,22.5,763.5,756.56,576.85
2016,10,6,12,0,940.0,82.0,2.4,23.0,767.0,741.43,565.22
2016,10,6,12,15,939.0,81.5,2.5,23.0,762.0,721.37,551.89
2016,10,6,12,30,938.0,81.0,2.6,23.0,757.0,698.4,536.23
2016,10,6,12,45,934.0,81.0,2.75,23.5,744.0,671.21,515.51
2016,10,6,13,0,930.0,81.0,2.9,24.0,731.0,641.48,492.55
2016,10,6,13,15,924.0,80.0,3.0,24.0,710.5,607.25,466.59
2016,10,6,13,30,918.0,79.0,3.1,24.0,690.0,570.92,438.44
2016,10,6,13,45,908.5,78.5,3.25,24.0,661.5,531.39,407.27
2016,10,6,14,0,899.0,78.0,3.4,24.0,633.0,490.37,374.08
2016,10,6,14,15,886.5,76.5,3.5,23.5,598.5,445.9,337.92
2016,10,6,14,30,874.0,75.0,3.6,23.0,564.0,400.63,300.03
2016,10,6,14,45,856.0,73.0,3.7,23.0,523.5,352.5,258.44
2016,10,6,15,0,838.0,71.0,3.8,23.0,483.0,304.55,216.28
2016,10,6,15,15,814.5,68.5,3.9,22.5,437.5,251.56,170.41
2016,10,6,15,30,791.0,66.0,4.0,22.0,392.0,203.39,128.79
2016,10,6,15,45,756.0,62.5,4.1,22.0,343.0,154.28,88.67
2016,10,6,16,0,721.0,59.0,4.2,22.0,294.0,108.11,55.44
2016,10,6,16,15,671.0,54.5,4.25,21.0,244.0,63.76,32.22
2016,10,6,16,30,621.0,50.0,4.3,20.0,194.0,37.09,26.76
2016,10,6,16,45,537.0,43.0,4.35,19.5,145.5,30.42,20.73
2016,10,6,17,0,453.0,36.0,4.4,19.0,97.0,26.89,17.17
2016,10,6,17,15,308.0,25.0,4.4,18.0,58.0,19.35,8.25
2016,10,6,17,30,163.0,14.0,4.4,17.0,19.0,13.76,0.0
2016,10,6,17,45,81.5,7.0,4.4,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,10.5,1.6,14.0,10.5,10.32,0.0
2016,10,7,6,30,0.0,21.0,1.7,14.0,21.0,22.19,0.0
2016,10,7,6,45,94.0,36.5,1.85,14.5,51.0,85.62,59.78
2016,10,7,7,0,188.0,52.0,2.0,15.0,81.0,142.38,109.94
2016,10,7,7,15,217.5,71.0,1.95,15.5,116.0,183.61,146.34
2016,10,7,7,30,247.0,90.0,1.9,16.0,151.0,226.5,183.23
2016,10,7,7,45,270.0,107.0,1.9,16.5,187.5,265.15,215.71
2016,10,7,8,0,293.0,124.0,1.9,17.0,224.0,304.73,247.96
2016,10,7,8,15,535.5,96.5,1.9,17.5,312.0,432.91,351.36
2016,10,7,8,30,778.0,69.0,1.9,18.0,400.0,562.77,452.13
2016,10,7,8,45,559.0,132.5,1.95,19.0,383.0,512.48,408.74
2016,10,7,9,0,340.0,196.0,2.0,20.0,366.0,441.91,350.22
2016,10,7,9,15,599.5,137.0,2.1,20.5,466.5,570.91,451.27
2016,10,7,9,30,859.0,78.0,2.2,21.0,567.0,692.09,540.77
2016,10,7,9,45,855.0,86.0,2.35,22.0,596.5,709.51,549.92
2016,10,7,10,0,851.0,94.0,2.5,23.0,626.0,726.97,559.91
2016,10,7,10,15,860.0,95.5,2.5,23.5,652.0,737.57,565.26
2016,10,7,10,30,869.0,97.0,2.5,24.0,678.0,748.5,570.97
2016,10,7,10,45,875.0,98.0,2.5,24.5,697.0,753.73,572.76
2016,10,7,11,0,881.0,99.0,2.5,25.0,716.0,755.94,572.6
2016,10,7,11,15,884.5,99.5,2.4,25.5,727.5,752.73,568.22
2016,10,7,11,30,888.0,100.0,2.3,26.0,739.0,746.46,561.9
2016,10,7,11,45,888.5,100.5,2.25,26.5,742.0,735.0,552.46
2016,10,7,12,0,889.0,101.0,2.2,27.0,745.0,720.59,541.18
2016,10,7,12,15,888.0,101.0,2.15,27.0,740.5,701.78,527.82
2016,10,7,12,30,887.0,101.0,2.1,27.0,736.0,680.21,511.75
2016,10,7,12,45,860.0,110.5,2.05,27.0,717.0,648.48,487.99
2016,10,7,13,0,833.0,120.0,2.0,27.0,698.0,615.57,463.19
2016,10,7,13,15,826.0,119.0,2.0,27.0,678.0,583.04,438.86
2016,10,7,13,30,819.0,118.0,2.0,27.0,658.0,548.78,412.75
2016,10,7,13,45,689.5,152.5,2.05,27.5,594.0,483.34,362.53
2016,10,7,14,0,560.0,187.0,2.1,28.0,530.0,426.79,318.8
2016,10,7,14,15,511.0,191.0,2.2,27.5,490.5,384.59,286.82
2016,10,7,14,30,462.0,195.0,2.3,27.0,451.0,345.37,256.55
2016,10,7,14,45,537.5,158.0,2.4,27.0,435.0,314.35,229.65
2016,10,7,15,0,613.0,121.0,2.5,27.0,419.0,275.44,195.04
2016,10,7,15,15,563.5,119.0,2.65,26.5,373.0,230.96,159.03
2016,10,7,15,30,514.0,117.0,2.8,26.0,327.0,190.72,127.01
2016,10,7,15,45,469.5,111.5,2.95,25.5,284.5,152.02,97.53
2016,10,7,16,0,425.0,106.0,3.1,25.0,242.0,117.36,73.96
2016,10,7,16,15,382.5,92.0,3.2,24.0,199.0,80.11,52.51
2016,10,7,16,30,340.0,78.0,3.3,23.0,156.0,57.34,43.75
2016,10,7,16,45,276.5,62.0,3.4,22.5,115.0,46.62,34.21
2016,10,7,17,0,213.0,46.0,3.5,22.0,74.0,35.38,23.89
2016,10,7,17,15,106.5,29.0,3.45,21.5,43.0,24.09,10.24
2016,10,7,17,30,0.0,12.0,3.4,21.0,12.0,11.8,0.0
2016,10,7,17,45,0.0,6.0,3.4,20.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,6,15,57.5,9.0,1.3,15.5,12.0,23.73,0.0
2016,10,8,6,30,115.0,18.0,1.3,16.0,24.0,63.74,0.0
2016,10,8,6,45,242.5,32.0,1.3,16.5,62.5,137.3,95.17
2016,10,8,7,0,370.0,46.0,1.3,17.0,101.0,212.74,162.64
2016,10,8,7,15,451.5,55.5,1.35,17.5,148.0,273.73,215.37
2016,10,8,7,30,533.0,65.0,1.4,18.0,195.0,340.28,271.22
2016,10,8,7,45,586.0,71.5,1.45,18.5,244.0,393.95,315.49
2016,10,8,8,0,639.0,78.0,1.5,19.0,293.0,449.89,360.05
2016,10,8,8,15,675.5,82.5,1.45,19.5,340.5,495.85,395.14
2016,10,8,8,30,712.0,87.0,1.4,20.0,388.0,542.13,429.26
2016,10,8,8,45,738.0,91.0,1.4,21.0,431.5,581.13,456.3
2016,10,8,9,0,764.0,95.0,1.4,22.0,475.0,617.27,480.49
2016,10,8,9,15,783.0,98.0,1.4,23.0,514.5,648.34,500.3
2016,10,8,9,30,802.0,101.0,1.4,24.0,554.0,677.54,518.24
2016,10,8,9,45,852.5,89.0,1.45,25.0,595.5,710.66,538.33
2016,10,8,10,0,903.0,77.0,1.5,26.0,637.0,739.24,554.96
2016,10,8,10,15,911.0,78.0,1.35,26.5,663.5,752.23,560.07
2016,10,8,10,30,919.0,79.0,1.2,27.0,690.0,762.21,563.16
2016,10,8,10,45,923.5,80.5,1.1,27.5,709.0,767.03,563.34
2016,10,8,11,0,928.0,82.0,1.0,28.0,728.0,768.65,561.5
2016,10,8,11,15,931.5,82.5,0.8,28.0,739.5,765.27,556.21
2016,10,8,11,30,935.0,83.0,0.6,28.0,751.0,758.67,548.76
2016,10,8,11,45,935.0,83.5,0.45,28.5,754.0,746.39,537.35
2016,10,8,12,0,935.0,84.0,0.3,29.0,757.0,731.02,524.19
2016,10,8,12,15,933.5,84.0,0.5,29.0,752.0,711.12,514.5
2016,10,8,12,30,932.0,84.0,0.7,29.0,747.0,688.35,501.73
2016,10,8,12,45,928.5,83.5,0.95,29.5,734.0,661.08,484.43
2016,10,8,13,0,925.0,83.0,1.2,30.0,721.0,631.26,464.39
2016,10,8,13,15,919.0,82.0,1.4,30.0,700.0,597.17,440.93
2016,10,8,13,30,913.0,81.0,1.6,30.0,679.0,561.0,415.03
2016,10,8,13,45,903.5,80.0,1.8,30.0,651.0,521.21,385.48
2016,10,8,14,0,894.0,79.0,2.0,30.0,623.0,479.97,353.77
2016,10,8,14,15,881.5,77.5,2.1,29.5,588.0,435.78,319.17
2016,10,8,14,30,869.0,76.0,2.2,29.0,553.0,390.82,282.83
2016,10,8,14,45,851.0,74.0,2.3,29.0,512.5,343.07,242.9
2016,10,8,15,0,833.0,72.0,2.4,29.0,472.0,291.98,199.73
2016,10,8,15,15,808.5,69.0,2.45,28.5,426.5,242.36,157.91
2016,10,8,15,30,784.0,66.0,2.5,28.0,381.0,194.12,117.76
2016,10,8,15,45,748.5,62.5,2.65,27.5,332.5,145.67,80.13
2016,10,8,16,0,713.0,59.0,2.8,27.0,284.0,100.24,49.59
2016,10,8,16,15,661.0,54.0,2.85,26.0,234.0,56.35,29.13
2016,10,8,16,30,609.0,49.0,2.9,25.0,184.0,33.53,23.08
2016,10,8,16,45,524.0,41.5,2.95,24.0,136.0,29.66,19.57
2016,10,8,17,0,439.0,34.0,3.0,23.0,88.0,25.63,15.58
2016,10,8,17,15,288.5,22.5,2.95,22.0,51.0,17.49,4.66
2016,10,8,17,30,138.0,11.0,2.9,21.0,14.0,10.81,0.0
2016,10,8,17,45,69.0,5.5,2.9,20.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
