Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,15,94.0,8.5,1.25,15.5,12.5,32.43,0.0
2016,10,9,6,30,188.0,17.0,1.3,16.0,25.0,84.04,0.0
2016,10,9,6,45,319.5,28.0,1.4,16.5,65.0,159.28,108.65
2016,10,9,7,0,451.0,39.0,1.5,17.0,105.0,235.25,179.07
2016,10,9,7,15,528.5,46.5,1.5,17.5,153.0,294.93,231.4
2016,10,9,7,30,606.0,54.0,1.5,18.0,201.0,359.88,286.3
2016,10,9,7,45,654.5,59.5,1.5,18.5,250.5,412.44,329.83
2016,10,9,8,0,703.0,65.0,1.5,19.0,300.0,464.85,371.66
2016,10,9,8,15,736.5,69.0,1.45,19.5,347.5,510.66,406.69
2016,10,9,8,30,770.0,73.0,1.4,20.0,395.0,556.44,440.39
2016,10,9,8,45,793.5,76.0,1.35,21.0,439.0,594.38,466.27
2016,10,9,9,0,817.0,79.0,1.3,22.0,483.0,631.06,490.33
2016,10,9,9,15,834.0,81.5,1.3,22.5,522.0,661.25,510.34
2016,10,9,9,30,851.0,84.0,1.3,23.0,561.0,689.38,527.73
2016,10,9,9,45,867.0,84.5,1.3,24.0,595.0,709.1,538.01
2016,10,9,10,0,883.0,85.0,1.3,25.0,629.0,729.69,548.87
2016,10,9,10,15,891.5,86.5,1.35,25.5,655.5,743.25,556.42
2016,10,9,10,30,900.0,88.0,1.4,26.0,682.0,753.86,562.1
2016,10,9,10,45,904.0,89.5,1.45,26.5,700.5,758.11,563.6
2016,10,9,11,0,908.0,91.0,1.5,27.0,719.0,759.24,563.16
2016,10,9,11,15,911.0,91.5,1.6,27.0,729.5,755.46,561.12
2016,10,9,11,30,914.0,92.0,1.7,27.0,740.0,748.54,557.05
2016,10,9,11,45,912.5,93.0,1.85,27.0,742.5,735.84,549.5
2016,10,9,12,0,911.0,94.0,2.0,27.0,745.0,720.16,539.9
2016,10,9,12,15,909.5,93.5,2.1,27.0,740.0,700.1,526.52
2016,10,9,12,30,908.0,93.0,2.2,27.0,735.0,677.25,510.37
2016,10,9,12,45,899.5,94.5,2.3,27.0,720.5,649.34,490.21
2016,10,9,13,0,891.0,96.0,2.4,27.0,706.0,619.22,468.05
2016,10,9,13,15,884.0,95.0,2.45,26.5,685.0,585.51,443.53
2016,10,9,13,30,877.0,94.0,2.5,26.0,664.0,549.89,416.92
2016,10,9,13,45,865.0,93.0,2.6,26.0,635.5,510.1,385.82
2016,10,9,14,0,853.0,92.0,2.7,26.0,607.0,466.7,351.23
2016,10,9,14,15,839.0,90.0,2.7,25.5,572.0,422.76,315.74
2016,10,9,14,30,825.0,88.0,2.7,25.0,537.0,378.32,278.85
2016,10,9,14,45,805.0,85.5,2.75,25.0,496.5,331.25,238.71
2016,10,9,15,0,785.0,83.0,2.8,25.0,456.0,284.7,198.41
2016,10,9,15,15,758.0,79.5,2.75,24.5,411.0,236.46,157.27
2016,10,9,15,30,731.0,76.0,2.7,24.0,366.0,189.96,118.3
2016,10,9,15,45,693.5,71.5,2.7,23.5,318.0,140.02,79.35
2016,10,9,16,0,656.0,67.0,2.7,23.0,270.0,96.31,50.08
2016,10,9,16,15,600.0,60.5,2.6,22.5,221.5,54.03,30.46
2016,10,9,16,30,544.0,54.0,2.5,22.0,173.0,38.07,27.3
2016,10,9,16,45,456.0,45.0,2.45,21.5,126.5,33.08,22.68
2016,10,9,17,0,368.0,36.0,2.4,21.0,80.0,27.85,17.45
2016,10,9,17,15,184.0,23.5,2.3,20.0,45.5,18.36,3.47
2016,10,9,17,30,0.0,11.0,2.2,19.0,11.0,10.81,0.0
2016,10,9,17,45,0.0,5.5,2.1,18.5,5.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,9.5,1.8,13.5,9.5,9.34,0.0
2016,10,10,6,30,0.0,19.0,1.9,14.0,19.0,18.68,0.0
2016,10,10,6,45,141.0,33.5,2.0,14.5,53.5,104.07,69.83
2016,10,10,7,0,282.0,48.0,2.1,15.0,88.0,178.59,137.08
2016,10,10,7,15,344.0,62.0,2.05,15.0,130.5,231.08,183.73
2016,10,10,7,30,406.0,76.0,2.0,15.0,173.0,288.07,233.13
2016,10,10,7,45,471.0,80.0,2.0,15.0,217.0,341.21,278.49
2016,10,10,8,0,536.0,84.0,2.0,15.0,261.0,396.49,324.48
2016,10,10,8,15,403.0,123.5,1.9,15.5,268.0,378.52,308.78
2016,10,10,8,30,270.0,163.0,1.8,16.0,275.0,346.35,281.09
2016,10,10,8,45,307.5,176.5,1.7,16.5,317.0,389.96,314.94
2016,10,10,9,0,345.0,190.0,1.6,17.0,359.0,434.48,348.24
2016,10,10,9,15,576.0,144.0,1.6,17.0,453.0,554.94,442.57
2016,10,10,9,30,807.0,98.0,1.6,17.0,547.0,670.93,530.09
2016,10,10,9,45,831.0,96.0,1.6,17.5,582.0,695.92,545.09
2016,10,10,10,0,855.0,94.0,1.6,18.0,617.0,718.71,559.08
2016,10,10,10,15,864.5,95.5,1.6,18.5,643.5,729.48,564.52
2016,10,10,10,30,874.0,97.0,1.6,19.0,670.0,740.51,570.32
2016,10,10,10,45,880.5,97.5,1.65,19.5,689.0,745.34,572.3
2016,10,10,11,0,887.0,98.0,1.7,20.0,708.0,747.15,572.33
2016,10,10,11,15,890.5,98.5,1.75,20.0,719.0,743.72,569.93
2016,10,10,11,30,894.0,99.0,1.8,20.0,730.0,737.21,565.53
2016,10,10,11,45,894.5,99.5,1.85,20.5,733.0,725.55,556.56
2016,10,10,12,0,895.0,100.0,1.9,21.0,736.0,710.92,545.65
2016,10,10,12,15,894.0,100.0,1.95,21.0,731.0,691.9,531.85
2016,10,10,12,30,893.0,100.0,2.0,21.0,726.0,670.12,515.8
2016,10,10,12,45,879.0,104.0,2.15,21.0,711.0,641.57,494.96
2016,10,10,13,0,865.0,108.0,2.3,21.0,696.0,610.28,471.65
2016,10,10,13,15,858.0,106.5,2.35,21.0,675.0,576.41,445.59
2016,10,10,13,30,851.0,105.0,2.4,21.0,654.0,540.74,417.57
2016,10,10,13,45,834.5,106.0,2.45,21.0,625.0,501.23,385.94
2016,10,10,14,0,818.0,107.0,2.5,21.0,596.0,460.97,352.98
2016,10,10,14,15,803.0,104.5,2.55,20.5,561.5,417.58,317.47
2016,10,10,14,30,788.0,102.0,2.6,20.0,527.0,373.87,280.69
2016,10,10,14,45,760.0,101.0,2.65,20.0,485.5,324.55,238.46
2016,10,10,15,0,732.0,100.0,2.7,20.0,444.0,279.06,198.79
2016,10,10,15,15,702.5,95.5,2.75,19.5,399.5,231.77,158.18
2016,10,10,15,30,673.0,91.0,2.8,19.0,355.0,186.54,120.08
2016,10,10,15,45,625.0,86.5,2.85,18.5,306.5,141.44,85.23
2016,10,10,16,0,577.0,82.0,2.9,18.0,258.0,100.85,58.53
2016,10,10,16,15,516.0,73.5,2.8,17.5,210.0,61.26,40.14
2016,10,10,16,30,455.0,65.0,2.7,17.0,162.0,48.54,37.06
2016,10,10,16,45,360.5,53.0,2.65,16.5,116.5,39.95,29.11
2016,10,10,17,0,266.0,41.0,2.6,16.0,71.0,31.76,20.96
2016,10,10,17,15,133.0,20.5,2.5,15.5,35.5,15.94,0.2
2016,10,10,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,1.45,13.0,3.5,0.0,0.0
2016,10,11,6,30,0.0,7.0,1.5,13.0,7.0,6.88,0.0
2016,10,11,6,45,0.0,20.5,1.6,13.5,20.5,19.79,8.96
2016,10,11,7,0,0.0,34.0,1.7,14.0,34.0,33.12,21.8
2016,10,11,7,15,0.0,51.0,1.7,14.0,51.0,50.68,37.16
2016,10,11,7,30,0.0,68.0,1.7,14.0,68.0,67.96,52.15
2016,10,11,7,45,0.0,85.5,1.75,14.5,85.5,85.62,67.14
2016,10,11,8,0,0.0,103.0,1.8,15.0,103.0,103.17,81.72
2016,10,11,8,15,0.5,120.0,1.8,15.0,120.0,120.36,95.91
2016,10,11,8,30,1.0,137.0,1.8,15.0,137.0,137.52,109.87
2016,10,11,8,45,37.5,171.0,1.8,15.5,189.0,201.2,162.14
2016,10,11,9,0,74.0,205.0,1.8,16.0,241.0,261.37,210.25
2016,10,11,9,15,67.5,219.5,1.75,16.5,254.5,272.24,217.53
2016,10,11,9,30,61.0,234.0,1.7,17.0,268.0,282.62,224.5
2016,10,11,9,45,63.0,249.0,1.7,17.5,286.0,299.02,236.36
2016,10,11,10,0,65.0,264.0,1.7,18.0,304.0,315.17,247.88
2016,10,11,10,15,475.0,177.5,1.65,18.0,485.5,534.6,423.28
2016,10,11,10,30,885.0,91.0,1.6,18.0,667.0,738.17,573.01
2016,10,11,10,45,891.5,91.5,1.55,18.0,686.0,743.0,573.19
2016,10,11,11,0,898.0,92.0,1.5,18.0,705.0,744.76,573.37
2016,10,11,11,15,901.5,92.5,1.5,18.0,716.0,741.26,570.49
2016,10,11,11,30,905.0,93.0,1.5,18.0,727.0,734.65,565.61
2016,10,11,11,45,709.5,170.0,1.5,18.5,668.0,665.81,512.9
2016,10,11,12,0,514.0,247.0,1.5,19.0,609.0,594.28,456.99
2016,10,11,12,15,517.5,242.5,1.55,19.0,605.0,579.39,446.76
2016,10,11,12,30,521.0,238.0,1.6,19.0,601.0,562.78,434.64
2016,10,11,12,45,687.0,174.5,1.65,19.0,644.0,587.64,454.91
2016,10,11,13,0,853.0,111.0,1.7,19.0,687.0,601.98,466.28
2016,10,11,13,15,845.5,109.5,1.85,19.0,666.0,568.21,440.52
2016,10,11,13,30,838.0,108.0,2.0,19.0,645.0,532.71,413.05
2016,10,11,13,45,655.0,160.0,2.15,19.0,568.5,460.03,356.47
2016,10,11,14,0,472.0,212.0,2.3,19.0,492.0,399.41,309.08
2016,10,11,14,15,330.5,224.0,2.45,18.5,414.5,334.05,259.01
2016,10,11,14,30,189.0,236.0,2.6,18.0,337.0,280.18,218.23
2016,10,11,14,45,180.5,220.0,2.8,18.0,311.0,252.62,196.1
2016,10,11,15,0,172.0,204.0,3.0,18.0,285.0,225.62,174.13
2016,10,11,15,15,167.0,184.0,3.1,17.5,256.0,196.77,150.72
2016,10,11,15,30,162.0,164.0,3.2,17.0,227.0,168.36,127.66
2016,10,11,15,45,380.0,119.5,3.35,17.0,241.0,138.7,94.2
2016,10,11,16,0,598.0,75.0,3.5,17.0,255.0,93.12,52.43
2016,10,11,16,15,536.5,67.5,3.5,16.5,206.5,53.56,35.5
2016,10,11,16,30,475.0,60.0,3.5,16.0,158.0,44.22,33.38
2016,10,11,16,45,379.5,48.5,3.5,16.0,113.5,37.1,26.62
2016,10,11,17,0,284.0,37.0,3.5,16.0,69.0,28.59,18.06
2016,10,11,17,15,142.0,18.5,3.45,15.5,34.5,14.38,0.0
2016,10,11,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,6,15,46.0,7.0,2.1,12.0,9.0,0.0,0.0
2016,10,12,6,30,92.0,14.0,2.0,12.0,18.0,40.33,0.0
2016,10,12,6,45,222.5,29.0,1.95,12.5,54.5,123.84,79.31
2016,10,12,7,0,353.0,44.0,1.9,13.0,91.0,198.69,152.31
2016,10,12,7,15,436.5,54.0,1.75,13.5,137.5,259.16,205.86
2016,10,12,7,30,520.0,64.0,1.6,14.0,184.0,325.29,262.42
2016,10,12,7,45,579.0,70.0,1.45,14.5,233.0,380.0,308.2
2016,10,12,8,0,638.0,76.0,1.3,15.0,282.0,437.33,354.19
2016,10,12,8,15,319.0,87.5,1.4,15.0,190.5,286.91,234.96
2016,10,12,8,30,0.0,99.0,1.5,15.0,99.0,96.98,75.93
2016,10,12,8,45,1.0,128.0,1.6,15.5,129.0,127.04,100.8
2016,10,12,9,0,2.0,157.0,1.7,16.0,159.0,157.11,124.88
2016,10,12,9,15,6.0,172.5,1.9,16.0,176.5,175.01,139.17
2016,10,12,9,30,10.0,188.0,2.1,16.0,194.0,192.99,153.47
2016,10,12,9,45,12.5,201.0,2.3,16.5,208.5,207.4,164.48
2016,10,12,10,0,15.0,214.0,2.5,17.0,223.0,221.79,175.42
2016,10,12,10,15,70.0,257.5,2.7,17.0,302.5,310.29,246.39
2016,10,12,10,30,125.0,301.0,2.9,17.0,382.0,398.98,315.71
2016,10,12,10,45,250.0,292.5,3.1,17.0,460.5,482.5,382.06
2016,10,12,11,0,375.0,284.0,3.3,17.0,539.0,559.72,442.51
2016,10,12,11,15,364.0,292.0,3.3,17.0,543.0,555.07,437.81
2016,10,12,11,30,353.0,300.0,3.3,17.0,547.0,549.18,432.67
2016,10,12,11,45,403.0,285.0,3.35,17.5,567.5,561.31,441.78
2016,10,12,12,0,453.0,270.0,3.4,18.0,588.0,573.23,450.41
2016,10,12,12,15,416.5,280.5,3.3,18.0,571.0,547.67,429.83
2016,10,12,12,30,380.0,291.0,3.2,18.0,554.0,521.14,408.7
2016,10,12,12,45,506.0,239.5,3.15,18.0,583.0,536.42,421.79
2016,10,12,13,0,632.0,188.0,3.1,18.0,612.0,543.58,427.81
2016,10,12,13,15,370.5,240.0,3.2,18.0,486.5,427.87,336.79
2016,10,12,13,30,109.0,292.0,3.3,18.0,361.0,329.83,258.96
2016,10,12,13,45,72.5,264.0,3.4,18.0,309.0,281.38,221.41
2016,10,12,14,0,36.0,236.0,3.5,18.0,257.0,235.88,185.81
2016,10,12,14,15,419.0,163.0,3.7,18.0,385.5,310.36,242.01
2016,10,12,14,30,802.0,90.0,3.9,18.0,514.0,359.84,272.5
2016,10,12,14,45,444.5,142.5,4.1,18.0,374.5,258.76,195.44
2016,10,12,15,0,87.0,195.0,4.3,18.0,235.0,198.6,155.33
2016,10,12,15,15,399.5,134.5,4.15,17.5,290.5,196.01,141.61
2016,10,12,15,30,712.0,74.0,4.0,17.0,346.0,174.35,109.3
2016,10,12,15,45,675.5,68.5,3.85,17.0,299.0,125.22,70.68
2016,10,12,16,0,639.0,63.0,3.7,17.0,252.0,82.25,42.93
2016,10,12,16,15,580.0,56.5,3.45,16.5,204.0,41.7,31.32
2016,10,12,16,30,521.0,50.0,3.2,16.0,156.0,35.48,25.66
2016,10,12,16,45,426.5,41.0,3.0,15.5,111.0,30.33,20.74
2016,10,12,17,0,332.0,32.0,2.8,15.0,66.0,24.93,14.85
2016,10,12,17,15,166.0,16.0,2.8,14.5,33.0,12.19,0.0
2016,10,12,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,2.4,12.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,2.4,12.0,16.0,15.73,0.0
2016,10,13,6,45,164.0,28.0,2.45,12.5,49.5,101.77,62.19
2016,10,13,7,0,328.0,40.0,2.5,13.0,83.0,184.11,140.63
2016,10,13,7,15,389.0,52.0,2.6,13.5,125.0,235.76,187.51
2016,10,13,7,30,450.0,64.0,2.7,14.0,167.0,291.6,236.55
2016,10,13,7,45,495.5,73.0,2.8,14.5,211.0,340.16,278.53
2016,10,13,8,0,541.0,82.0,2.9,15.0,255.0,390.62,320.79
2016,10,13,8,15,568.5,90.5,2.8,15.0,297.0,432.0,354.84
2016,10,13,8,30,596.0,99.0,2.7,15.0,339.0,473.35,387.91
2016,10,13,8,45,458.0,143.5,2.6,15.5,340.5,449.23,366.06
2016,10,13,9,0,320.0,188.0,2.5,16.0,342.0,412.21,333.81
2016,10,13,9,15,381.0,192.0,2.4,16.5,389.0,461.13,371.64
2016,10,13,9,30,442.0,196.0,2.3,17.0,436.0,518.18,414.19
2016,10,13,9,45,359.5,229.0,2.2,17.5,432.0,494.19,392.33
2016,10,13,10,0,277.0,262.0,2.1,18.0,428.0,473.19,373.04
2016,10,13,10,15,293.0,271.5,2.05,18.0,453.5,494.05,388.35
2016,10,13,10,30,309.0,281.0,2.0,18.0,479.0,513.95,402.55
2016,10,13,10,45,349.5,279.5,2.0,18.5,510.0,538.83,420.38
2016,10,13,11,0,390.0,278.0,2.0,19.0,541.0,562.47,437.04
2016,10,13,11,15,357.0,292.0,2.0,19.0,535.5,548.4,425.31
2016,10,13,11,30,324.0,306.0,2.0,19.0,530.0,533.32,413.14
2016,10,13,11,45,330.5,302.5,2.05,19.5,532.0,527.23,407.99
2016,10,13,12,0,337.0,299.0,2.1,20.0,534.0,519.92,401.87
2016,10,13,12,15,365.5,291.5,2.15,20.0,544.5,521.7,403.52
2016,10,13,12,30,394.0,284.0,2.2,20.0,555.0,521.26,403.34
2016,10,13,12,45,418.5,271.0,2.25,20.0,554.0,511.35,396.07
2016,10,13,13,0,443.0,258.0,2.3,20.0,553.0,498.07,386.11
2016,10,13,13,15,449.5,247.0,2.3,20.0,538.0,474.48,367.89
2016,10,13,13,30,456.0,236.0,2.3,20.0,523.0,449.45,348.27
2016,10,13,13,45,431.5,230.0,2.35,20.0,492.5,413.07,319.74
2016,10,13,14,0,407.0,224.0,2.4,20.0,462.0,377.62,291.58
2016,10,13,14,15,463.5,195.0,2.45,20.0,450.0,354.08,271.5
2016,10,13,14,30,520.0,166.0,2.5,20.0,438.0,325.3,246.11
2016,10,13,14,45,487.5,158.5,2.55,20.0,398.0,283.34,211.16
2016,10,13,15,0,455.0,151.0,2.6,20.0,358.0,243.62,177.94
2016,10,13,15,15,404.0,142.0,2.6,19.5,312.0,201.3,143.93
2016,10,13,15,30,353.0,133.0,2.6,19.0,266.0,163.49,114.46
2016,10,13,15,45,332.5,117.0,2.6,19.0,229.0,127.75,86.7
2016,10,13,16,0,312.0,101.0,2.6,19.0,192.0,93.96,63.27
2016,10,13,16,15,282.5,84.5,2.6,18.5,155.0,61.8,48.58
2016,10,13,16,30,253.0,68.0,2.6,18.0,118.0,50.67,38.61
2016,10,13,16,45,200.0,51.0,2.6,18.0,83.5,38.78,27.68
2016,10,13,17,0,147.0,34.0,2.6,18.0,49.0,26.33,15.41
2016,10,13,17,15,73.5,17.0,2.55,17.5,24.5,14.42,0.0
2016,10,13,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,7.35,16.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,7.4,16.0,3.0,2.95,0.0
2016,10,14,6,45,0.0,10.0,7.45,16.0,10.0,9.64,0.65
2016,10,14,7,0,0.0,17.0,7.5,16.0,17.0,16.4,7.71
2016,10,14,7,15,0.0,26.5,7.4,16.0,26.5,25.57,15.74
2016,10,14,7,30,0.0,36.0,7.3,16.0,36.0,34.76,23.73
2016,10,14,7,45,0.0,46.0,7.25,16.5,46.0,44.43,31.99
2016,10,14,8,0,0.0,56.0,7.2,17.0,56.0,54.11,40.13
2016,10,14,8,15,0.0,65.5,7.1,17.0,65.5,63.31,47.83
2016,10,14,8,30,0.0,75.0,7.0,17.0,75.0,72.53,55.47
2016,10,14,8,45,0.0,70.0,6.9,17.5,70.0,67.67,51.16
2016,10,14,9,0,0.0,65.0,6.8,18.0,65.0,62.83,46.89
2016,10,14,9,15,0.0,56.0,6.7,18.0,56.0,54.12,39.53
2016,10,14,9,30,0.0,47.0,6.6,18.0,47.0,45.42,32.21
2016,10,14,9,45,0.0,54.0,6.5,18.0,54.0,52.2,37.75
2016,10,14,10,0,0.0,61.0,6.4,18.0,61.0,58.99,43.27
2016,10,14,10,15,0.0,77.5,6.25,18.0,77.5,74.98,56.35
2016,10,14,10,30,0.0,94.0,6.1,18.0,94.0,90.99,69.37
2016,10,14,10,45,0.0,93.0,5.95,18.5,93.0,90.02,68.35
2016,10,14,11,0,0.0,92.0,5.8,19.0,92.0,89.06,67.36
2016,10,14,11,15,3.5,149.0,5.6,19.0,151.5,147.11,114.35
2016,10,14,11,30,7.0,206.0,5.4,19.0,211.0,205.07,160.6
2016,10,14,11,45,3.5,161.5,5.2,19.0,164.0,158.94,123.57
2016,10,14,12,0,0.0,117.0,5.0,19.0,117.0,113.29,86.79
2016,10,14,12,15,5.5,171.0,4.8,19.0,175.0,168.93,131.66
2016,10,14,12,30,11.0,225.0,4.6,19.0,233.0,223.83,175.3
2016,10,14,12,45,5.5,167.5,4.4,19.0,171.5,164.87,128.32
2016,10,14,13,0,0.0,110.0,4.2,19.0,110.0,106.37,81.33
2016,10,14,13,15,6.5,163.0,3.95,19.0,167.0,160.31,124.99
2016,10,14,13,30,13.0,216.0,3.7,19.0,224.0,212.75,166.83
2016,10,14,13,45,6.5,142.0,3.5,19.0,146.0,139.49,108.37
2016,10,14,14,0,0.0,68.0,3.3,19.0,68.0,65.76,48.66
2016,10,14,14,15,0.0,94.5,3.1,18.5,94.5,91.33,69.93
2016,10,14,14,30,0.0,121.0,2.9,18.0,121.0,116.03,90.45
2016,10,14,14,45,0.0,111.0,2.7,18.0,111.0,106.44,82.77
2016,10,14,15,0,0.0,101.0,2.5,18.0,101.0,96.87,75.11
2016,10,14,15,15,0.0,84.0,2.3,18.0,84.0,80.89,62.08
2016,10,14,15,30,0.0,67.0,2.1,18.0,67.0,64.76,48.8
2016,10,14,15,45,0.0,57.5,1.95,18.0,57.5,55.56,41.19
2016,10,14,16,0,0.0,48.0,1.8,18.0,48.0,46.36,33.47
2016,10,14,16,15,0.0,38.5,1.65,17.5,38.5,37.17,27.2
2016,10,14,16,30,0.0,29.0,1.5,17.0,29.0,27.99,18.95
2016,10,14,16,45,0.0,20.0,1.4,17.0,20.0,19.29,11.0
2016,10,14,17,0,0.0,11.0,1.3,17.0,11.0,10.6,2.7
2016,10,14,17,15,0.0,5.5,1.15,16.5,5.5,5.3,0.0
2016,10,14,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,15,6,15,40.0,6.0,3.05,13.5,7.0,0.0,0.0
2016,10,15,6,30,80.0,12.0,3.3,14.0,14.0,34.13,0.0
2016,10,15,6,45,221.0,24.5,3.6,14.5,48.0,113.79,61.3
2016,10,15,7,0,362.0,37.0,3.9,15.0,82.0,190.94,143.5
2016,10,15,7,15,448.0,45.5,4.15,15.5,127.0,249.7,196.66
2016,10,15,7,30,534.0,54.0,4.4,16.0,172.0,314.49,253.43
2016,10,15,7,45,587.0,60.0,4.7,16.5,218.5,365.79,298.42
2016,10,15,8,0,640.0,66.0,5.0,17.0,265.0,419.41,344.07
2016,10,15,8,15,334.0,108.0,5.35,17.0,213.0,315.21,259.42
2016,10,15,8,30,28.0,150.0,5.7,17.0,161.0,173.37,139.48
2016,10,15,8,45,65.5,176.0,6.1,17.5,206.0,223.83,181.21
2016,10,15,9,0,103.0,202.0,6.5,18.0,251.0,275.67,223.34
2016,10,15,9,15,199.5,213.0,6.8,18.0,317.0,356.6,290.07
2016,10,15,9,30,296.0,224.0,7.1,18.0,383.0,440.65,358.37
2016,10,15,9,45,561.5,157.0,7.45,18.5,481.0,561.27,458.01
2016,10,15,10,0,827.0,90.0,7.8,19.0,579.0,676.12,550.83
2016,10,15,10,15,836.5,91.5,7.95,19.0,604.0,689.15,560.03
2016,10,15,10,30,846.0,93.0,8.1,19.0,629.0,696.93,565.55
2016,10,15,10,45,678.5,161.5,8.3,19.5,599.5,653.31,527.74
2016,10,15,11,0,511.0,230.0,8.5,20.0,570.0,599.3,480.97
2016,10,15,11,15,286.5,266.0,8.6,20.0,457.5,469.8,375.65
2016,10,15,11,30,62.0,302.0,8.7,20.0,345.0,340.28,268.59
2016,10,15,11,45,39.5,274.5,8.8,20.0,302.0,295.57,232.96
2016,10,15,12,0,17.0,247.0,8.9,20.0,259.0,250.42,196.71
2016,10,15,12,15,9.5,213.5,8.95,20.0,220.5,212.44,166.4
2016,10,15,12,30,2.0,180.0,9.0,20.0,182.0,175.06,136.44
2016,10,15,12,45,31.0,233.5,9.05,20.0,254.5,242.76,191.17
2016,10,15,13,0,60.0,287.0,9.1,20.0,327.0,306.94,242.43
2016,10,15,13,15,67.5,281.5,9.05,19.5,325.0,302.11,239.13
2016,10,15,13,30,75.0,276.0,9.0,19.0,323.0,296.58,235.26
2016,10,15,13,45,97.0,267.5,8.95,19.0,325.0,294.2,233.41
2016,10,15,14,0,119.0,259.0,8.9,19.0,327.0,287.79,228.07
2016,10,15,14,15,61.5,213.0,8.85,19.0,248.0,220.95,174.69
2016,10,15,14,30,4.0,167.0,8.8,19.0,169.0,159.49,125.81
2016,10,15,14,45,2.5,156.0,8.8,19.0,157.5,148.06,116.81
2016,10,15,15,0,1.0,145.0,8.8,19.0,146.0,136.75,107.85
2016,10,15,15,15,0.5,105.0,8.7,18.5,105.5,100.06,77.97
2016,10,15,15,30,0.0,65.0,8.6,18.0,65.0,62.82,47.21
2016,10,15,15,45,0.0,55.0,8.5,18.0,55.0,53.14,39.14
2016,10,15,16,0,0.0,45.0,8.4,18.0,45.0,43.46,30.98
2016,10,15,16,15,0.0,36.0,8.25,17.5,36.0,34.75,25.0
2016,10,15,16,30,0.0,27.0,8.1,17.0,27.0,26.05,17.16
2016,10,15,16,45,0.0,18.5,8.0,17.0,18.5,17.84,9.65
2016,10,15,17,0,0.0,10.0,7.9,17.0,10.0,9.64,1.68
2016,10,15,17,15,0.0,5.0,7.8,17.0,5.0,4.91,0.0
2016,10,15,17,30,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,6.5,4.05,15.0,6.5,0.0,0.0
2016,10,16,6,30,0.0,13.0,4.2,15.0,13.0,12.78,0.0
2016,10,16,6,45,178.5,24.5,4.35,15.5,46.0,97.98,47.44
2016,10,16,7,0,357.0,36.0,4.5,16.0,79.0,186.74,139.09
2016,10,16,7,15,443.0,44.0,4.45,16.0,123.0,244.34,191.68
2016,10,16,7,30,529.0,52.0,4.4,16.0,167.0,307.97,247.79
2016,10,16,7,45,578.0,58.5,4.35,16.5,212.5,357.49,291.04
2016,10,16,8,0,627.0,65.0,4.3,17.0,258.0,409.07,334.52
2016,10,16,8,15,390.5,114.0,4.3,17.0,240.5,351.54,288.03
2016,10,16,8,30,154.0,163.0,4.3,17.0,223.0,267.21,217.55
2016,10,16,8,45,77.0,113.5,4.35,17.5,143.5,167.02,134.73
2016,10,16,9,0,0.0,64.0,4.4,18.0,64.0,61.86,46.06
2016,10,16,9,15,0.0,63.0,4.45,18.0,63.0,60.9,45.19
2016,10,16,9,30,0.0,62.0,4.5,18.0,62.0,59.94,44.28
2016,10,16,9,45,0.0,60.5,4.55,18.0,60.5,58.49,42.98
2016,10,16,10,0,0.0,59.0,4.6,18.0,59.0,57.05,41.7
2016,10,16,10,15,0.0,64.5,4.6,18.0,64.5,62.38,46.02
2016,10,16,10,30,0.0,70.0,4.6,18.0,70.0,67.72,50.33
2016,10,16,10,45,0.0,57.0,4.7,18.5,57.0,55.13,39.84
2016,10,16,11,0,0.0,44.0,4.8,19.0,44.0,42.55,29.4
2016,10,16,11,15,0.0,94.5,4.85,19.0,94.5,91.49,69.33
2016,10,16,11,30,0.0,145.0,4.9,19.0,145.0,140.64,108.97
2016,10,16,11,45,0.0,156.0,4.95,19.0,156.5,151.21,117.39
2016,10,16,12,0,0.0,167.0,5.0,19.0,168.0,161.72,125.8
2016,10,16,12,15,98.5,242.5,5.15,19.0,309.5,299.05,236.84
2016,10,16,12,30,197.0,318.0,5.3,19.0,451.0,426.9,337.15
2016,10,16,12,45,98.5,192.5,5.5,19.0,259.0,243.45,192.66
2016,10,16,13,0,0.0,67.0,5.7,19.0,67.0,64.82,47.6
2016,10,16,13,15,39.5,171.0,5.95,19.0,195.5,184.43,145.17
2016,10,16,13,30,79.0,275.0,6.2,19.0,324.0,297.14,234.96
2016,10,16,13,45,42.5,230.0,6.45,19.0,256.5,235.33,185.79
2016,10,16,14,0,6.0,185.0,6.7,19.0,189.0,178.53,140.54
2016,10,16,14,15,185.5,191.0,6.8,19.0,286.0,245.06,192.49
2016,10,16,14,30,365.0,197.0,6.9,19.0,383.0,296.38,229.27
2016,10,16,14,45,394.0,174.0,7.0,19.0,360.5,263.07,199.61
2016,10,16,15,0,423.0,151.0,7.1,19.0,338.0,229.22,168.94
2016,10,16,15,15,320.0,147.5,7.0,18.5,280.0,187.43,137.05
2016,10,16,15,30,217.0,144.0,6.9,18.0,222.0,151.45,111.41
2016,10,16,15,45,200.0,125.5,6.85,18.0,190.0,121.13,87.8
2016,10,16,16,0,183.0,107.0,6.8,18.0,158.0,92.51,67.41
2016,10,16,16,15,161.5,87.0,6.7,17.5,125.5,67.89,54.03
2016,10,16,16,30,140.0,67.0,6.6,17.0,93.0,53.35,40.91
2016,10,16,16,45,99.5,48.5,6.5,17.0,64.0,39.38,27.96
2016,10,16,17,0,59.0,30.0,6.4,17.0,35.0,26.22,13.5
2016,10,16,17,15,29.5,15.0,6.4,16.5,17.5,14.74,0.0
2016,10,16,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,10.5,5.0,1.9,13.5,5.5,0.0,0.0
2016,10,17,6,30,21.0,10.0,1.9,14.0,11.0,15.56,0.0
2016,10,17,6,45,148.5,26.0,1.9,14.5,43.0,89.44,37.88
2016,10,17,7,0,276.0,42.0,1.9,15.0,75.0,163.25,120.94
2016,10,17,7,15,370.0,53.0,1.9,15.0,119.0,222.49,173.88
2016,10,17,7,30,464.0,64.0,1.9,15.0,163.0,290.61,232.6
2016,10,17,7,45,531.5,70.0,1.95,15.5,210.5,346.18,279.96
2016,10,17,8,0,599.0,76.0,2.0,16.0,258.0,404.93,328.5
2016,10,17,8,15,639.0,81.0,1.95,16.0,303.5,450.41,365.62
2016,10,17,8,30,679.0,86.0,1.9,16.0,349.0,496.46,402.11
2016,10,17,8,45,714.0,88.0,1.9,16.5,392.5,536.29,432.3
2016,10,17,9,0,749.0,90.0,1.9,17.0,436.0,573.81,460.03
2016,10,17,9,15,768.5,92.5,1.9,17.0,473.5,603.21,481.76
2016,10,17,9,30,788.0,95.0,1.9,17.0,511.0,630.79,501.81
2016,10,17,9,45,805.0,96.0,1.9,17.5,543.5,653.02,516.69
2016,10,17,10,0,822.0,97.0,1.9,18.0,576.0,672.94,529.66
2016,10,17,10,15,831.5,98.5,1.95,18.0,601.0,685.72,538.46
2016,10,17,10,30,841.0,100.0,2.0,18.0,626.0,695.73,545.17
2016,10,17,10,45,851.0,99.5,2.05,18.5,645.0,701.1,547.62
2016,10,17,11,0,861.0,99.0,2.1,19.0,664.0,701.6,546.71
2016,10,17,11,15,864.0,99.5,2.15,19.0,674.0,697.59,543.75
2016,10,17,11,30,867.0,100.0,2.2,19.0,684.0,690.63,538.52
2016,10,17,11,45,869.5,99.5,2.3,19.0,686.5,679.37,530.28
2016,10,17,12,0,872.0,99.0,2.4,19.0,689.0,665.23,519.78
2016,10,17,12,15,870.0,98.5,2.45,19.0,683.5,645.4,504.68
2016,10,17,12,30,868.0,98.0,2.5,19.0,678.0,622.96,487.42
2016,10,17,12,45,867.5,95.5,2.65,19.0,665.5,596.95,467.62
2016,10,17,13,0,867.0,93.0,2.8,19.0,653.0,568.49,445.46
2016,10,17,13,15,860.0,92.0,2.85,19.0,632.0,535.73,419.13
2016,10,17,13,30,853.0,91.0,2.9,19.0,611.0,499.3,389.45
2016,10,17,13,45,843.5,88.5,3.0,19.0,583.5,460.21,357.09
2016,10,17,14,0,834.0,86.0,3.1,19.0,556.0,419.9,322.91
2016,10,17,14,15,819.0,84.0,3.15,19.0,522.0,377.01,285.83
2016,10,17,14,30,804.0,82.0,3.2,19.0,488.0,333.76,247.69
2016,10,17,14,45,783.0,79.5,3.3,19.0,448.5,288.25,207.37
2016,10,17,15,0,762.0,77.0,3.4,19.0,409.0,243.42,167.44
2016,10,17,15,15,732.5,73.5,3.4,18.5,365.0,197.04,127.47
2016,10,17,15,30,703.0,70.0,3.4,18.0,321.0,152.68,91.04
2016,10,17,15,45,659.5,65.5,3.45,18.0,274.0,105.23,56.51
2016,10,17,16,0,616.0,61.0,3.5,18.0,227.0,64.65,34.64
2016,10,17,16,15,550.0,54.0,3.4,17.5,180.5,37.57,27.45
2016,10,17,16,30,484.0,47.0,3.3,17.0,134.0,34.31,24.32
2016,10,17,16,45,375.0,37.5,3.25,16.5,91.5,28.57,18.73
2016,10,17,17,0,266.0,28.0,3.2,16.0,49.0,22.56,9.98
2016,10,17,17,15,133.0,14.0,3.15,15.5,24.5,13.76,0.0
2016,10,17,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,45,176.0,18.0,3.05,13.5,38.0,87.77,30.26
2016,10,18,7,0,352.0,36.0,3.1,14.0,76.0,182.24,134.66
2016,10,18,7,15,444.5,44.5,3.3,14.0,121.0,242.19,189.9
2016,10,18,7,30,537.0,53.0,3.5,14.0,166.0,308.59,248.58
2016,10,18,7,45,603.0,57.5,3.7,14.5,214.5,363.66,296.79
2016,10,18,8,0,669.0,62.0,3.9,15.0,263.0,421.87,346.23
2016,10,18,8,15,706.5,66.0,4.0,15.5,309.5,464.91,382.11
2016,10,18,8,30,744.0,70.0,4.1,16.0,356.0,510.42,418.81
2016,10,18,8,45,774.0,72.0,4.2,16.5,399.5,549.07,449.2
2016,10,18,9,0,804.0,74.0,4.3,17.0,443.0,586.83,478.23
2016,10,18,9,15,822.5,76.0,4.3,17.0,481.0,616.04,500.63
2016,10,18,9,30,841.0,78.0,4.3,17.0,519.0,643.28,521.16
2016,10,18,9,45,857.0,79.0,4.3,17.5,551.5,662.63,534.51
2016,10,18,10,0,873.0,80.0,4.3,18.0,584.0,682.61,547.46
2016,10,18,10,15,882.0,81.0,4.2,18.0,610.0,695.15,555.5
2016,10,18,10,30,891.0,82.0,4.1,18.0,636.0,704.8,561.53
2016,10,18,10,45,897.5,82.5,4.05,18.5,654.0,709.2,562.86
2016,10,18,11,0,904.0,83.0,4.0,19.0,672.0,710.54,562.07
2016,10,18,11,15,907.5,83.5,3.9,19.0,682.5,706.71,558.51
2016,10,18,11,30,911.0,84.0,3.8,19.0,693.0,699.78,552.81
2016,10,18,11,45,914.0,83.0,3.75,19.5,696.0,687.9,542.33
2016,10,18,12,0,917.0,82.0,3.7,20.0,699.0,672.97,529.31
2016,10,18,12,15,915.5,82.0,3.75,20.0,693.5,653.23,513.89
2016,10,18,12,30,914.0,82.0,3.8,20.0,688.0,630.71,496.15
2016,10,18,12,45,909.5,81.5,3.85,20.0,674.5,603.31,474.43
2016,10,18,13,0,905.0,81.0,3.9,20.0,661.0,573.51,450.49
2016,10,18,13,15,898.5,80.0,3.95,20.0,640.0,539.97,423.18
2016,10,18,13,30,892.0,79.0,4.0,20.0,619.0,504.47,393.75
2016,10,18,13,45,881.0,77.5,4.1,20.0,590.5,464.74,360.42
2016,10,18,14,0,870.0,76.0,4.2,20.0,562.0,423.76,325.3
2016,10,18,14,15,855.5,74.5,4.3,20.0,527.5,380.48,287.6
2016,10,18,14,30,841.0,73.0,4.4,20.0,493.0,336.66,248.69
2016,10,18,14,45,816.5,71.5,4.5,20.0,452.0,286.52,204.46
2016,10,18,15,0,792.0,70.0,4.6,20.0,411.0,240.39,163.36
2016,10,18,15,15,763.0,67.0,4.65,19.5,366.5,193.29,122.71
2016,10,18,15,30,734.0,64.0,4.7,19.0,322.0,148.11,85.78
2016,10,18,15,45,688.0,60.0,4.8,19.0,274.5,102.82,53.81
2016,10,18,16,0,642.0,56.0,4.9,19.0,227.0,58.44,30.19
2016,10,18,16,15,576.5,50.0,4.9,18.0,179.5,34.44,24.62
2016,10,18,16,30,511.0,44.0,4.9,17.0,132.0,31.89,22.16
2016,10,18,16,45,398.5,34.5,4.9,16.5,89.5,26.02,16.44
2016,10,18,17,0,286.0,25.0,4.9,16.0,47.0,19.82,6.98
2016,10,18,17,15,143.0,12.5,5.0,15.5,23.5,12.29,0.0
2016,10,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
