Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,19,6,45,214.0,15.0,2.8,12.5,38.5,94.32,23.77
2016,10,19,7,0,428.0,30.0,2.8,13.0,77.0,201.17,147.68
2016,10,19,7,15,515.0,37.0,2.9,13.5,122.5,256.55,200.4
2016,10,19,7,30,602.0,44.0,3.0,14.0,168.0,321.51,257.87
2016,10,19,7,45,655.0,48.5,3.1,14.5,216.0,372.93,303.25
2016,10,19,8,0,708.0,53.0,3.2,15.0,264.0,426.4,348.77
2016,10,19,8,15,742.5,56.5,3.2,15.5,309.5,470.45,385.21
2016,10,19,8,30,777.0,60.0,3.2,16.0,355.0,514.52,420.43
2016,10,19,8,45,801.5,62.5,3.2,16.5,398.0,551.19,448.82
2016,10,19,9,0,826.0,65.0,3.2,17.0,441.0,583.49,473.17
2016,10,19,9,15,843.0,67.0,3.15,17.5,478.5,612.21,493.91
2016,10,19,9,30,860.0,69.0,3.1,18.0,516.0,638.9,512.61
2016,10,19,9,45,872.5,70.5,3.05,18.5,548.0,659.78,526.42
2016,10,19,10,0,885.0,72.0,3.0,19.0,580.0,678.09,537.67
2016,10,19,10,15,893.0,73.0,2.95,19.5,605.0,690.04,544.21
2016,10,19,10,30,901.0,74.0,2.9,20.0,630.0,699.05,548.69
2016,10,19,10,45,904.5,75.5,2.9,20.5,647.5,702.49,549.43
2016,10,19,11,0,908.0,77.0,2.9,21.0,665.0,702.82,548.09
2016,10,19,11,15,910.5,77.5,2.85,21.0,675.0,698.32,544.21
2016,10,19,11,30,913.0,78.0,2.8,21.0,685.0,690.71,538.25
2016,10,19,11,45,911.0,79.5,2.75,21.5,686.5,678.11,527.25
2016,10,19,12,0,909.0,81.0,2.7,22.0,688.0,662.57,513.88
2016,10,19,12,15,907.5,80.5,2.75,22.0,682.5,642.49,498.56
2016,10,19,12,30,906.0,80.0,2.8,22.0,677.0,619.67,480.98
2016,10,19,12,45,638.5,171.5,2.9,22.0,588.0,530.46,411.32
2016,10,19,13,0,371.0,263.0,3.0,22.0,499.0,450.6,348.46
2016,10,19,13,15,625.5,171.0,3.05,22.0,553.5,480.47,372.31
2016,10,19,13,30,880.0,79.0,3.1,22.0,608.0,494.57,381.6
2016,10,19,13,45,871.5,77.0,3.2,22.0,580.5,455.96,349.36
2016,10,19,14,0,863.0,75.0,3.3,22.0,553.0,415.95,315.42
2016,10,19,14,15,849.0,73.5,3.4,22.0,519.0,373.23,278.57
2016,10,19,14,30,835.0,72.0,3.5,22.0,485.0,326.85,238.12
2016,10,19,14,45,815.0,69.5,3.6,22.0,445.0,280.53,197.25
2016,10,19,15,0,795.0,67.0,3.7,22.0,405.0,234.73,156.74
2016,10,19,15,15,766.5,64.0,3.7,21.5,361.0,187.75,116.69
2016,10,19,15,30,738.0,61.0,3.7,21.0,317.0,142.62,80.43
2016,10,19,15,45,696.0,56.5,3.7,20.5,270.0,97.22,49.16
2016,10,19,16,0,654.0,52.0,3.7,20.0,223.0,55.57,29.0
2016,10,19,16,15,589.0,46.5,3.55,19.0,176.0,34.77,24.78
2016,10,19,16,30,524.0,41.0,3.4,18.0,129.0,29.49,19.94
2016,10,19,16,45,415.0,32.0,3.3,17.5,86.5,23.95,14.51
2016,10,19,17,0,306.0,23.0,3.2,17.0,44.0,18.11,4.5
2016,10,19,17,15,153.0,11.5,3.2,16.5,22.0,11.3,0.0
2016,10,19,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,20,6,45,208.0,15.5,2.4,13.5,37.5,91.86,11.58
2016,10,20,7,0,416.0,31.0,2.5,14.0,75.0,196.61,142.37
2016,10,20,7,15,506.5,38.5,2.6,14.5,121.0,256.07,198.54
2016,10,20,7,30,597.0,46.0,2.7,15.0,167.0,319.18,254.25
2016,10,20,7,45,654.5,51.0,2.85,15.5,215.5,372.94,301.34
2016,10,20,8,0,712.0,56.0,3.0,16.0,264.0,429.0,348.78
2016,10,20,8,15,747.5,59.5,2.85,16.5,311.0,473.56,385.13
2016,10,20,8,30,783.0,63.0,2.7,17.0,358.0,518.15,420.09
2016,10,20,8,45,809.5,65.5,2.55,17.5,401.5,555.99,448.61
2016,10,20,9,0,836.0,68.0,2.4,18.0,445.0,592.68,475.26
2016,10,20,9,15,853.5,70.0,2.4,18.5,483.0,618.61,493.76
2016,10,20,9,30,871.0,72.0,2.4,19.0,521.0,645.64,512.57
2016,10,20,9,45,886.5,72.5,2.4,19.5,554.0,667.41,527.15
2016,10,20,10,0,902.0,73.0,2.4,20.0,587.0,686.65,539.16
2016,10,20,10,15,910.5,74.0,2.4,20.5,612.0,698.97,546.02
2016,10,20,10,30,919.0,75.0,2.4,21.0,637.0,708.31,550.84
2016,10,20,10,45,924.0,76.0,2.4,21.5,655.0,712.18,551.84
2016,10,20,11,0,929.0,77.0,2.4,22.0,673.0,712.89,550.75
2016,10,20,11,15,931.5,77.0,2.45,22.5,683.5,707.69,545.87
2016,10,20,11,30,934.0,77.0,2.5,23.0,694.0,699.34,538.92
2016,10,20,11,45,934.0,77.5,2.6,23.5,696.0,686.74,528.66
2016,10,20,12,0,934.0,78.0,2.7,24.0,698.0,671.09,516.02
2016,10,20,12,15,932.5,78.0,2.75,24.0,692.0,651.05,500.82
2016,10,20,12,30,931.0,78.0,2.8,24.0,686.0,628.19,483.31
2016,10,20,12,45,656.5,168.0,2.85,24.5,592.5,534.21,409.94
2016,10,20,13,0,382.0,258.0,2.9,25.0,499.0,450.01,343.85
2016,10,20,13,15,383.5,248.0,2.95,25.0,483.0,426.98,326.42
2016,10,20,13,30,385.0,238.0,3.0,25.0,467.0,402.99,307.66
2016,10,20,13,45,634.5,156.0,3.05,25.0,513.0,418.9,317.92
2016,10,20,14,0,884.0,74.0,3.1,25.0,559.0,419.3,313.46
2016,10,20,14,15,869.5,72.0,3.1,25.0,524.0,375.17,275.65
2016,10,20,14,30,855.0,70.0,3.1,25.0,489.0,330.5,236.85
2016,10,20,14,45,834.5,68.0,3.15,25.0,448.5,280.63,193.71
2016,10,20,15,0,814.0,66.0,3.2,25.0,408.0,234.39,153.37
2016,10,20,15,15,785.5,62.5,3.2,24.5,363.5,186.22,112.99
2016,10,20,15,30,757.0,59.0,3.2,24.0,319.0,139.88,76.51
2016,10,20,15,45,714.5,55.0,3.2,23.5,271.5,94.16,46.07
2016,10,20,16,0,672.0,51.0,3.2,23.0,224.0,52.22,27.22
2016,10,20,16,15,606.0,45.0,3.1,22.0,176.0,33.64,23.44
2016,10,20,16,30,540.0,39.0,3.0,21.0,128.0,30.58,20.55
2016,10,20,16,45,424.5,30.5,2.9,20.0,85.0,22.81,13.26
2016,10,20,17,0,309.0,22.0,2.8,19.0,42.0,17.38,2.27
2016,10,20,17,15,154.5,11.0,2.8,18.5,21.0,10.81,0.0
2016,10,20,17,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,195.0,15.0,2.7,14.5,35.0,85.99,0.0
2016,10,21,7,0,390.0,30.0,2.7,15.0,70.0,185.08,132.0
2016,10,21,7,15,480.5,37.5,2.65,15.5,114.5,243.04,187.18
2016,10,21,7,30,571.0,45.0,2.6,16.0,159.0,307.5,243.58
2016,10,21,7,45,627.5,50.0,2.6,16.5,206.0,356.84,286.83
2016,10,21,8,0,684.0,55.0,2.6,17.0,253.0,411.2,332.54
2016,10,21,8,15,720.0,59.0,2.5,17.5,299.0,455.51,368.63
2016,10,21,8,30,756.0,63.0,2.4,18.0,345.0,499.96,403.49
2016,10,21,8,45,782.0,65.5,2.35,18.5,387.0,536.64,431.38
2016,10,21,9,0,808.0,68.0,2.3,19.0,429.0,572.24,457.6
2016,10,21,9,15,826.0,70.5,2.3,19.5,466.5,601.43,478.48
2016,10,21,9,30,844.0,73.0,2.3,20.0,504.0,625.7,495.34
2016,10,21,9,45,855.0,75.0,2.3,20.5,535.5,645.68,508.61
2016,10,21,10,0,866.0,77.0,2.3,21.0,567.0,663.11,519.77
2016,10,21,10,15,875.0,78.5,2.35,21.0,592.0,675.93,528.39
2016,10,21,10,30,884.0,80.0,2.4,21.0,617.0,685.88,535.02
2016,10,21,10,45,888.5,81.5,2.45,21.5,634.5,689.82,536.4
2016,10,21,11,0,893.0,83.0,2.5,22.0,652.0,690.72,535.75
2016,10,21,11,15,896.5,83.0,2.55,22.0,662.5,686.32,532.45
2016,10,21,11,30,900.0,83.0,2.6,22.0,673.0,678.88,526.62
2016,10,21,11,45,899.5,83.5,2.7,22.5,675.0,666.32,516.21
2016,10,21,12,0,899.0,84.0,2.8,23.0,677.0,650.85,503.58
2016,10,21,12,15,897.5,84.0,2.9,23.0,671.0,631.43,488.86
2016,10,21,12,30,896.0,84.0,3.0,23.0,665.0,609.3,471.86
2016,10,21,12,45,888.0,84.5,3.2,23.0,651.0,581.41,450.51
2016,10,21,13,0,880.0,85.0,3.4,23.0,637.0,551.37,427.01
2016,10,21,13,15,639.0,159.0,3.55,23.0,553.0,469.98,363.27
2016,10,21,13,30,398.0,233.0,3.7,23.0,469.0,402.62,310.43
2016,10,21,13,45,459.5,204.0,3.85,23.0,464.0,384.44,295.48
2016,10,21,14,0,521.0,175.0,4.0,23.0,459.0,361.87,275.92
2016,10,21,14,15,641.5,129.0,4.1,22.5,456.0,338.86,254.39
2016,10,21,14,30,762.0,83.0,4.2,22.0,453.0,306.97,223.72
2016,10,21,14,45,763.5,77.5,4.35,22.0,422.0,266.96,187.44
2016,10,21,15,0,765.0,72.0,4.5,22.0,391.0,225.64,150.01
2016,10,21,15,15,734.5,68.5,4.55,21.5,347.0,179.61,111.15
2016,10,21,15,30,704.0,65.0,4.6,21.0,303.0,135.69,76.56
2016,10,21,15,45,658.5,60.5,4.65,21.0,256.5,89.1,45.17
2016,10,21,16,0,613.0,56.0,4.7,21.0,210.0,49.42,27.7
2016,10,21,16,15,543.5,49.0,4.7,20.0,164.0,34.35,24.24
2016,10,21,16,30,474.0,42.0,4.7,19.0,118.0,30.9,20.95
2016,10,21,16,45,354.5,32.0,4.7,18.5,77.5,24.45,14.55
2016,10,21,17,0,235.0,22.0,4.7,18.0,37.0,17.63,0.01
2016,10,21,17,15,117.5,11.0,4.7,17.5,18.5,10.81,0.0
2016,10,21,17,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,45,135.5,17.0,3.0,12.5,30.5,68.07,0.0
2016,10,22,7,0,271.0,34.0,3.0,13.0,61.0,147.16,104.35
2016,10,22,7,15,345.5,46.5,3.05,13.0,101.0,199.67,155.12
2016,10,22,7,30,420.0,59.0,3.1,13.0,141.0,257.61,206.75
2016,10,22,7,45,473.5,68.0,3.15,13.5,184.5,306.92,250.19
2016,10,22,8,0,527.0,77.0,3.2,14.0,228.0,358.65,294.41
2016,10,22,8,15,571.0,81.0,3.15,14.5,269.5,401.93,330.56
2016,10,22,8,30,615.0,85.0,3.1,15.0,311.0,446.09,366.33
2016,10,22,8,45,670.0,83.0,3.05,15.5,356.5,490.32,401.35
2016,10,22,9,0,725.0,81.0,3.0,16.0,402.0,533.63,434.8
2016,10,22,9,15,715.0,93.0,2.95,16.0,432.5,555.7,451.12
2016,10,22,9,30,705.0,105.0,2.9,16.0,463.0,573.3,463.78
2016,10,22,9,45,664.5,126.5,2.9,16.5,480.5,578.39,465.44
2016,10,22,10,0,624.0,148.0,2.9,17.0,498.0,579.56,464.07
2016,10,22,10,15,653.5,147.0,2.9,17.0,528.0,600.81,479.92
2016,10,22,10,30,683.0,146.0,2.9,17.0,558.0,620.08,494.01
2016,10,22,10,45,610.5,177.0,2.95,17.5,553.0,601.31,477.04
2016,10,22,11,0,538.0,208.0,3.0,18.0,548.0,578.16,457.09
2016,10,22,11,15,537.5,211.5,3.0,18.0,556.5,575.46,454.6
2016,10,22,11,30,537.0,215.0,3.0,18.0,565.0,570.87,450.54
2016,10,22,11,45,547.5,212.5,3.05,18.5,570.0,565.52,445.45
2016,10,22,12,0,558.0,210.0,3.1,19.0,575.0,558.11,438.73
2016,10,22,12,15,724.0,153.5,3.15,19.0,623.0,590.97,465.03
2016,10,22,12,30,890.0,97.0,3.2,19.0,671.0,614.41,483.26
2016,10,22,12,45,765.0,132.0,3.3,19.0,618.5,553.54,435.27
2016,10,22,13,0,640.0,167.0,3.4,19.0,566.0,497.39,390.85
2016,10,22,13,15,529.5,196.0,3.45,18.5,518.5,446.91,351.21
2016,10,22,13,30,419.0,225.0,3.5,18.0,471.0,402.22,315.88
2016,10,22,13,45,498.0,190.0,3.6,18.0,468.5,385.87,301.74
2016,10,22,14,0,577.0,155.0,3.7,18.0,466.0,363.37,281.41
2016,10,22,14,15,422.5,177.0,3.7,18.0,397.5,303.63,233.89
2016,10,22,14,30,268.0,199.0,3.7,18.0,329.0,257.96,198.84
2016,10,22,14,45,270.0,181.0,3.75,18.0,302.0,228.42,173.76
2016,10,22,15,0,272.0,163.0,3.8,18.0,275.0,198.48,148.16
2016,10,22,15,15,256.0,148.0,3.8,17.5,244.0,167.67,123.04
2016,10,22,15,30,240.0,133.0,3.8,17.0,213.0,138.15,99.79
2016,10,22,15,45,226.5,113.5,3.85,17.0,180.0,106.72,76.25
2016,10,22,16,0,213.0,94.0,3.9,17.0,147.0,76.69,56.77
2016,10,22,16,15,186.0,75.5,3.8,16.5,114.0,59.63,46.72
2016,10,22,16,30,159.0,57.0,3.7,16.0,81.0,45.88,34.16
2016,10,22,16,45,105.0,39.0,3.65,15.5,52.5,32.0,20.82
2016,10,22,17,0,51.0,21.0,3.6,15.0,24.0,17.66,0.0
2016,10,22,17,15,25.5,10.5,3.55,14.5,12.0,10.32,0.0
2016,10,22,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,45,179.5,15.0,1.75,12.5,32.5,78.93,0.0
2016,10,23,7,0,359.0,30.0,1.8,13.0,65.0,171.8,119.66
2016,10,23,7,15,456.5,38.5,1.85,13.5,109.5,231.61,178.05
2016,10,23,7,30,554.0,47.0,1.9,14.0,154.0,298.47,236.52
2016,10,23,7,45,612.5,53.0,1.95,14.5,201.0,350.95,282.43
2016,10,23,8,0,671.0,59.0,2.0,15.0,248.0,403.82,327.22
2016,10,23,8,15,709.5,63.0,2.05,15.0,294.0,448.72,364.97
2016,10,23,8,30,748.0,67.0,2.1,15.0,340.0,493.87,401.82
2016,10,23,8,45,773.0,70.5,2.2,15.5,382.0,530.62,430.57
2016,10,23,9,0,798.0,74.0,2.3,16.0,424.0,566.22,457.7
2016,10,23,9,15,817.5,76.5,2.3,16.0,462.0,595.87,480.17
2016,10,23,9,30,837.0,79.0,2.3,16.0,500.0,623.6,500.78
2016,10,23,9,45,855.5,79.0,2.35,16.5,533.0,645.74,516.25
2016,10,23,10,0,874.0,79.0,2.4,17.0,566.0,662.9,527.88
2016,10,23,10,15,883.5,80.0,2.45,17.5,591.0,675.4,535.76
2016,10,23,10,30,893.0,81.0,2.5,18.0,616.0,685.02,541.4
2016,10,23,10,45,900.0,81.5,2.6,18.5,634.0,689.47,543.44
2016,10,23,11,0,907.0,82.0,2.7,19.0,652.0,690.86,543.29
2016,10,23,11,15,910.0,82.5,2.8,19.0,662.5,686.5,539.84
2016,10,23,11,30,913.0,83.0,2.9,19.0,673.0,679.05,534.06
2016,10,23,11,45,914.0,83.0,3.0,19.0,675.0,666.75,524.61
2016,10,23,12,0,915.0,83.0,3.1,19.0,677.0,651.46,512.8
2016,10,23,12,15,912.5,83.0,3.2,19.0,671.0,631.15,497.01
2016,10,23,12,30,910.0,83.0,3.3,19.0,665.0,608.13,478.9
2016,10,23,12,45,899.5,84.5,3.4,19.5,650.0,579.57,455.33
2016,10,23,13,0,889.0,86.0,3.5,20.0,635.0,548.95,429.82
2016,10,23,13,15,881.0,85.0,3.55,20.0,613.5,515.31,402.25
2016,10,23,13,30,873.0,84.0,3.6,20.0,592.0,479.87,372.66
2016,10,23,13,45,863.0,81.5,3.7,20.0,563.5,440.59,339.47
2016,10,23,14,0,853.0,79.0,3.8,20.0,535.0,397.51,302.54
2016,10,23,14,15,836.5,77.0,3.9,19.5,500.5,353.92,264.93
2016,10,23,14,30,820.0,75.0,4.0,19.0,466.0,310.08,226.29
2016,10,23,14,45,710.5,88.0,4.1,19.0,405.5,253.77,179.68
2016,10,23,15,0,601.0,101.0,4.2,19.0,345.0,208.3,143.1
2016,10,23,15,15,567.5,95.5,4.2,18.5,305.5,167.85,109.53
2016,10,23,15,30,534.0,90.0,4.2,18.0,266.0,130.08,80.41
2016,10,23,15,45,492.5,81.0,4.25,18.0,223.5,91.58,54.89
2016,10,23,16,0,451.0,72.0,4.3,18.0,181.0,57.03,44.52
2016,10,23,16,15,397.5,59.5,4.2,17.5,140.0,44.48,33.3
2016,10,23,16,30,344.0,47.0,4.1,17.0,99.0,36.23,25.64
2016,10,23,16,45,241.0,33.5,4.1,16.5,63.0,25.84,15.4
2016,10,23,17,0,138.0,20.0,4.1,16.0,27.0,15.72,0.0
2016,10,23,17,15,69.0,10.0,4.0,15.5,13.5,9.83,0.0
2016,10,23,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,7.5,6.35,14.5,7.5,7.23,0.0
2016,10,24,7,0,0.0,15.0,6.6,15.0,15.0,14.47,5.28
2016,10,24,7,15,0.0,26.5,6.75,15.0,26.5,25.58,15.48
2016,10,24,7,30,0.0,38.0,6.9,15.0,38.0,36.7,25.24
2016,10,24,7,45,0.0,50.0,7.1,15.5,50.0,48.31,35.28
2016,10,24,8,0,0.0,62.0,7.3,16.0,62.0,60.27,45.46
2016,10,24,8,15,0.0,74.0,7.4,16.0,74.0,72.2,55.57
2016,10,24,8,30,0.0,86.0,7.5,16.0,86.0,84.09,65.53
2016,10,24,8,45,57.0,135.5,7.65,16.0,160.5,172.34,140.11
2016,10,24,9,0,114.0,185.0,7.8,16.0,235.0,266.77,218.62
2016,10,24,9,15,124.0,202.5,7.75,16.0,261.0,292.14,239.06
2016,10,24,9,30,134.0,220.0,7.7,16.0,287.0,317.32,259.24
2016,10,24,9,45,81.0,217.5,7.7,16.5,259.0,274.39,222.46
2016,10,24,10,0,28.0,215.0,7.7,17.0,231.0,231.19,185.45
2016,10,24,10,15,21.5,214.0,7.75,17.0,227.0,225.17,180.16
2016,10,24,10,30,15.0,213.0,7.8,17.0,223.0,219.19,174.9
2016,10,24,10,45,39.0,243.0,7.85,17.5,268.0,268.75,214.84
2016,10,24,11,0,63.0,273.0,7.9,18.0,313.0,313.6,250.48
2016,10,24,11,15,58.5,274.5,7.85,18.0,312.0,310.17,247.34
2016,10,24,11,30,54.0,276.0,7.8,18.0,311.0,306.64,244.24
2016,10,24,11,45,82.0,288.0,7.8,18.0,341.0,333.86,266.29
2016,10,24,12,0,110.0,300.0,7.8,18.0,371.0,359.72,287.07
2016,10,24,12,15,81.5,286.5,7.8,18.0,339.5,325.86,259.62
2016,10,24,12,30,53.0,273.0,7.8,18.0,308.0,293.21,233.21
2016,10,24,12,45,27.5,225.5,7.85,18.5,244.0,231.57,183.36
2016,10,24,13,0,2.0,178.0,7.9,19.0,180.0,172.18,135.15
2016,10,24,13,15,6.0,188.0,7.9,19.0,192.0,183.08,144.17
2016,10,24,13,30,10.0,198.0,7.9,19.0,204.0,193.47,152.73
2016,10,24,13,45,70.5,217.5,7.95,19.0,255.0,233.28,184.77
2016,10,24,14,0,131.0,237.0,8.0,19.0,306.0,266.68,210.83
2016,10,24,14,15,65.5,162.5,7.95,18.5,197.0,174.11,136.95
2016,10,24,14,30,0.0,88.0,7.9,18.0,88.0,84.96,65.27
2016,10,24,14,45,87.0,128.0,7.9,18.0,163.0,138.41,106.92
2016,10,24,15,0,174.0,168.0,7.9,18.0,238.0,183.24,140.12
2016,10,24,15,15,162.0,150.0,7.7,17.5,209.5,155.51,117.5
2016,10,24,15,30,150.0,132.0,7.5,17.0,181.0,128.87,96.35
2016,10,24,15,45,134.0,112.5,7.3,17.0,151.0,102.04,76.0
2016,10,24,16,0,118.0,93.0,7.1,17.0,121.0,76.9,62.1
2016,10,24,16,15,94.5,73.0,6.9,16.5,92.5,60.77,47.61
2016,10,24,16,30,71.0,53.0,6.7,16.0,64.0,45.05,33.24
2016,10,24,16,45,35.5,34.5,6.55,16.0,40.0,29.98,18.41
2016,10,24,17,0,0.0,16.0,6.4,16.0,16.0,15.36,0.0
2016,10,24,17,15,0.0,8.0,6.4,15.5,8.0,7.86,0.0
2016,10,24,17,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,10.0,6.5,15.5,10.0,9.83,0.0
2016,10,25,7,0,0.0,20.0,6.6,16.0,20.0,19.31,8.58
2016,10,25,7,15,0.0,35.0,6.6,16.0,35.0,34.28,22.49
2016,10,25,7,30,0.0,50.0,6.6,16.0,50.0,49.58,35.85
2016,10,25,7,45,0.0,66.5,6.65,16.0,66.5,66.35,50.35
2016,10,25,8,0,0.0,83.0,6.7,16.0,83.0,82.96,64.56
2016,10,25,8,15,0.0,99.0,6.7,16.5,99.0,98.92,77.88
2016,10,25,8,30,0.0,115.0,6.7,17.0,115.0,114.8,90.92
2016,10,25,8,45,126.5,145.0,6.7,17.5,199.5,228.01,186.06
2016,10,25,9,0,253.0,175.0,6.7,18.0,284.0,343.0,280.53
2016,10,25,9,15,126.5,147.5,6.75,18.0,202.0,232.59,189.0
2016,10,25,9,30,0.0,120.0,6.8,18.0,120.0,117.24,91.73
2016,10,25,9,45,0.0,139.0,6.85,18.0,139.0,136.09,107.07
2016,10,25,10,0,0.0,158.0,6.9,18.0,158.0,154.88,122.19
2016,10,25,10,15,1.5,170.0,6.9,18.0,171.5,167.52,132.28
2016,10,25,10,30,3.0,182.0,6.9,18.0,185.0,180.11,142.32
2016,10,25,10,45,1.5,150.5,6.95,18.5,152.0,147.49,115.45
2016,10,25,11,0,0.0,119.0,7.0,19.0,119.0,115.41,89.07
2016,10,25,11,15,0.0,124.5,6.9,19.0,124.5,120.72,93.34
2016,10,25,11,30,0.0,130.0,6.8,19.0,130.0,126.01,97.57
2016,10,25,11,45,1.5,158.0,6.75,19.0,159.0,154.07,120.27
2016,10,25,12,0,3.0,186.0,6.7,19.0,188.0,181.89,142.66
2016,10,25,12,15,1.5,159.0,6.6,19.0,160.0,154.62,120.67
2016,10,25,12,30,0.0,132.0,6.5,19.0,132.0,127.58,98.86
2016,10,25,12,45,0.0,109.5,6.4,19.5,109.5,105.88,81.14
2016,10,25,13,0,0.0,87.0,6.3,20.0,87.0,84.19,63.43
2016,10,25,13,15,0.0,108.5,6.2,20.0,108.5,104.81,80.31
2016,10,25,13,30,0.0,130.0,6.1,20.0,130.0,125.14,96.93
2016,10,25,13,45,66.0,182.0,6.1,20.0,217.0,198.97,156.37
2016,10,25,14,0,132.0,234.0,6.1,20.0,304.0,263.71,207.12
2016,10,25,14,15,91.5,212.5,6.0,20.0,259.5,226.04,177.18
2016,10,25,14,30,51.0,191.0,5.9,20.0,215.0,189.83,148.81
2016,10,25,14,45,25.5,134.0,5.85,20.0,146.0,130.73,101.59
2016,10,25,15,0,0.0,77.0,5.8,20.0,77.0,74.35,56.27
2016,10,25,15,15,0.0,68.0,5.7,19.5,68.0,65.73,49.35
2016,10,25,15,30,0.0,59.0,5.6,19.0,59.0,57.01,42.22
2016,10,25,15,45,0.0,49.5,5.5,19.0,49.5,47.82,34.5
2016,10,25,16,0,0.0,40.0,5.4,19.0,40.0,38.63,28.23
2016,10,25,16,15,0.0,30.5,5.15,18.5,30.5,29.44,20.01
2016,10,25,16,30,0.0,21.0,4.9,18.0,21.0,20.26,11.71
2016,10,25,16,45,0.0,13.0,4.7,17.5,13.0,12.54,4.17
2016,10,25,17,0,0.0,5.0,4.5,17.0,5.0,4.82,0.0
2016,10,25,17,15,0.0,2.5,4.45,16.5,2.5,2.46,0.0
2016,10,25,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,26,6,45,174.5,13.0,3.65,13.5,28.0,62.28,0.0
2016,10,26,7,0,349.0,26.0,3.8,14.0,56.0,160.04,103.14
2016,10,26,7,15,449.5,34.5,3.85,14.5,99.0,219.33,166.48
2016,10,26,7,30,550.0,43.0,3.9,15.0,142.0,285.8,225.41
2016,10,26,7,45,611.0,48.0,4.0,15.5,188.5,334.87,269.45
2016,10,26,8,0,672.0,53.0,4.1,16.0,235.0,389.5,316.61
2016,10,26,8,15,710.5,56.5,4.05,16.5,280.0,433.19,353.55
2016,10,26,8,30,749.0,60.0,4.0,17.0,325.0,477.18,389.46
2016,10,26,8,45,776.5,63.0,3.95,17.5,366.5,514.35,418.89
2016,10,26,9,0,804.0,66.0,3.9,18.0,408.0,550.52,446.66
2016,10,26,9,15,822.5,68.0,3.95,18.5,445.0,578.79,467.86
2016,10,26,9,30,841.0,70.0,4.0,19.0,482.0,602.31,485.05
2016,10,26,9,45,856.0,70.5,4.1,19.5,513.5,622.73,499.63
2016,10,26,10,0,871.0,71.0,4.2,20.0,545.0,640.73,512.12
2016,10,26,10,15,880.5,72.5,4.25,20.0,570.0,653.63,521.38
2016,10,26,10,30,890.0,74.0,4.3,20.0,595.0,663.66,528.4
2016,10,26,10,45,893.5,75.5,4.4,20.5,612.0,666.8,529.45
2016,10,26,11,0,897.0,77.0,4.5,21.0,629.0,666.9,528.2
2016,10,26,11,15,901.0,77.5,4.6,21.0,639.5,663.22,525.13
2016,10,26,11,30,905.0,78.0,4.7,21.0,650.0,656.48,519.68
2016,10,26,11,45,904.0,79.5,4.8,21.0,652.5,644.6,510.19
2016,10,26,12,0,903.0,81.0,4.9,21.0,655.0,629.8,498.36
2016,10,26,12,15,902.0,81.0,4.85,21.0,650.0,610.66,482.6
2016,10,26,12,30,901.0,81.0,4.8,21.0,645.0,588.8,464.53
2016,10,26,12,45,894.5,81.5,4.8,21.0,631.5,561.84,442.4
2016,10,26,13,0,888.0,82.0,4.8,21.0,618.0,532.65,418.15
2016,10,26,13,15,881.0,81.0,4.7,21.0,597.5,499.71,390.34
2016,10,26,13,30,874.0,80.0,4.6,21.0,577.0,464.93,360.53
2016,10,26,13,45,862.5,79.0,4.55,21.0,549.0,426.64,327.5
2016,10,26,14,0,851.0,78.0,4.5,21.0,521.0,384.66,290.93
2016,10,26,14,15,835.0,76.0,4.35,20.5,486.5,341.64,253.31
2016,10,26,14,30,819.0,74.0,4.2,20.0,452.0,298.33,214.84
2016,10,26,14,45,796.5,71.0,4.05,20.0,412.5,252.5,173.98
2016,10,26,15,0,774.0,68.0,3.9,20.0,373.0,207.46,134.31
2016,10,26,15,15,741.5,64.5,3.7,19.5,329.0,161.56,96.25
2016,10,26,15,30,709.0,61.0,3.5,19.0,285.0,117.94,63.55
2016,10,26,15,45,661.0,56.5,3.3,19.0,238.5,75.24,38.35
2016,10,26,16,0,613.0,52.0,3.1,19.0,192.0,35.61,25.58
2016,10,26,16,15,535.5,45.0,2.75,18.5,146.5,32.11,22.32
2016,10,26,16,30,458.0,38.0,2.4,18.0,101.0,28.52,18.73
2016,10,26,16,45,229.0,31.0,2.1,17.5,62.5,24.1,12.79
2016,10,26,17,0,0.0,24.0,1.8,17.0,24.0,23.59,0.0
2016,10,26,17,15,0.0,12.0,1.7,16.5,12.0,11.8,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,6.5,4.6,14.5,6.5,6.39,0.0
2016,10,27,7,0,0.0,13.0,4.9,15.0,13.0,12.54,3.08
2016,10,27,7,15,0.0,23.0,4.95,15.0,23.0,22.2,12.56
2016,10,27,7,30,0.0,33.0,5.0,15.0,33.0,31.86,21.11
2016,10,27,7,45,0.0,44.0,5.05,15.5,44.0,42.5,30.32
2016,10,27,8,0,0.0,55.0,5.1,16.0,55.0,53.15,39.43
2016,10,27,8,15,0.0,66.0,5.0,16.5,66.0,64.04,48.58
2016,10,27,8,30,0.0,77.0,4.9,17.0,77.0,74.93,57.6
2016,10,27,8,45,0.0,84.0,4.8,17.5,84.0,81.72,63.05
2016,10,27,9,0,0.0,91.0,4.7,18.0,91.0,88.54,68.44
2016,10,27,9,15,0.0,90.0,4.6,18.0,90.0,87.32,67.27
2016,10,27,9,30,0.0,89.0,4.5,18.0,89.0,86.21,66.2
2016,10,27,9,45,0.0,111.0,4.45,18.5,111.0,108.01,83.83
2016,10,27,10,0,0.0,133.0,4.4,19.0,133.0,129.8,101.22
2016,10,27,10,15,0.0,147.5,4.3,19.0,147.5,144.03,112.54
2016,10,27,10,30,0.0,162.0,4.2,19.0,162.0,158.21,123.77
2016,10,27,10,45,0.0,142.5,4.1,19.0,142.5,138.62,107.82
2016,10,27,11,0,0.0,123.0,4.0,19.0,123.0,119.33,92.14
2016,10,27,11,15,0.0,94.5,4.25,18.5,94.5,91.47,69.64
2016,10,27,11,30,0.0,66.0,4.5,18.0,66.0,63.84,47.13
2016,10,27,11,45,0.0,66.0,4.8,18.0,66.0,63.84,47.14
2016,10,27,12,0,0.0,66.0,5.1,18.0,66.0,63.84,47.14
2016,10,27,12,15,0.0,114.5,5.1,18.0,114.5,110.78,85.57
2016,10,27,12,30,0.0,163.0,5.1,18.0,163.0,157.35,123.37
2016,10,27,12,45,0.0,124.0,5.1,18.0,124.0,119.79,92.94
2016,10,27,13,0,0.0,85.0,5.1,18.0,85.0,82.24,62.36
2016,10,27,13,15,0.0,113.0,5.05,17.5,113.0,109.09,84.64
2016,10,27,13,30,0.0,141.0,5.0,17.0,141.0,135.49,106.53
2016,10,27,13,45,13.5,170.0,4.95,17.0,177.5,167.63,132.83
2016,10,27,14,0,27.0,199.0,4.9,17.0,214.0,197.76,157.24
2016,10,27,14,15,13.5,162.0,4.75,17.0,169.5,157.85,125.07
2016,10,27,14,30,0.0,125.0,4.6,17.0,125.0,119.15,93.83
2016,10,27,14,45,0.0,115.0,4.45,17.5,115.0,109.48,85.89
2016,10,27,15,0,0.0,105.0,4.3,18.0,105.0,99.81,77.9
2016,10,27,15,15,0.0,92.5,4.1,18.0,92.5,87.91,68.14
2016,10,27,15,30,0.0,80.0,3.9,18.0,80.0,76.06,58.31
2016,10,27,15,45,0.0,66.0,3.7,18.0,66.0,62.94,47.28
2016,10,27,16,0,0.0,52.0,3.5,18.0,52.0,49.91,38.2
2016,10,27,16,15,0.0,39.0,3.35,17.5,39.0,37.67,27.21
2016,10,27,16,30,0.0,26.0,3.2,17.0,26.0,25.1,15.82
2016,10,27,16,45,0.0,15.5,3.1,17.0,15.5,14.95,5.45
2016,10,27,17,0,0.0,5.0,3.0,17.0,5.0,4.91,0.0
2016,10,27,17,15,0.0,2.5,2.95,17.0,2.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,58.5,14.0,0.6,15.5,18.5,29.95,0.0
2016,10,28,7,0,117.0,28.0,0.6,16.0,37.0,77.85,43.93
2016,10,28,7,15,178.0,44.0,0.65,16.0,69.5,129.21,95.94
2016,10,28,7,30,239.0,60.0,0.7,16.0,102.0,176.87,137.38
2016,10,28,7,45,275.0,75.5,0.8,16.0,137.5,217.17,172.43
2016,10,28,8,0,311.0,91.0,0.9,16.0,173.0,259.24,208.23
2016,10,28,8,15,335.5,105.5,1.0,16.0,208.5,295.88,238.91
2016,10,28,8,30,360.0,120.0,1.1,16.0,244.0,332.91,269.22
2016,10,28,8,45,180.0,96.0,1.2,16.5,158.0,206.93,167.73
2016,10,28,9,0,0.0,72.0,1.3,17.0,72.0,69.61,52.73
2016,10,28,9,15,150.0,134.0,1.4,17.0,206.5,230.4,186.9
2016,10,28,9,30,300.0,196.0,1.5,17.0,341.0,396.44,318.13
2016,10,28,9,45,219.5,218.5,1.65,17.5,328.0,366.54,292.12
2016,10,28,10,0,139.0,241.0,1.8,18.0,315.0,339.68,269.25
2016,10,28,10,15,69.5,174.0,1.9,18.0,211.0,218.82,173.63
2016,10,28,10,30,0.0,107.0,2.0,18.0,107.0,103.76,79.8
2016,10,28,10,45,169.5,182.0,2.15,18.0,285.0,294.1,235.71
2016,10,28,11,0,339.0,257.0,2.3,18.0,463.0,481.32,380.59
2016,10,28,11,15,177.0,239.0,2.5,18.0,347.0,352.18,278.73
2016,10,28,11,30,15.0,221.0,2.7,18.0,231.0,224.36,176.11
2016,10,28,11,45,9.0,203.0,2.9,18.5,209.5,202.43,158.67
2016,10,28,12,0,3.0,185.0,3.1,19.0,188.0,180.87,141.23
2016,10,28,12,15,13.0,210.0,3.2,19.0,218.5,210.32,164.88
2016,10,28,12,30,23.0,235.0,3.3,19.0,249.0,238.96,187.62
2016,10,28,12,45,16.5,218.5,3.45,19.0,229.0,218.61,171.54
2016,10,28,13,0,10.0,202.0,3.6,19.0,209.0,198.72,155.89
2016,10,28,13,15,12.0,200.5,3.6,19.0,208.0,197.35,154.99
2016,10,28,13,30,14.0,199.0,3.6,19.0,207.0,195.74,153.87
2016,10,28,13,45,21.0,198.5,3.6,19.0,209.5,196.75,154.81
2016,10,28,14,0,28.0,198.0,3.6,19.0,212.0,194.65,153.19
2016,10,28,14,15,76.0,197.0,3.5,18.5,232.0,206.12,161.84
2016,10,28,14,30,124.0,196.0,3.4,18.0,252.0,210.45,164.07
2016,10,28,14,45,122.5,179.0,3.35,18.0,230.5,187.6,145.13
2016,10,28,15,0,121.0,162.0,3.3,18.0,209.0,164.8,126.26
2016,10,28,15,15,116.5,143.0,3.15,17.5,184.0,140.1,106.3
2016,10,28,15,30,112.0,124.0,3.0,17.0,159.0,115.86,87.1
2016,10,28,15,45,103.0,104.5,2.85,17.0,132.5,91.58,68.7
2016,10,28,16,0,94.0,85.0,2.7,17.0,106.0,70.01,55.89
2016,10,28,16,15,78.0,65.5,2.4,16.5,80.0,54.95,42.31
2016,10,28,16,30,62.0,46.0,2.1,16.0,54.0,39.45,28.06
2016,10,28,16,45,31.0,28.5,1.85,15.5,32.5,25.01,12.24
2016,10,28,17,0,0.0,11.0,1.6,15.0,11.0,10.81,0.0
2016,10,28,17,15,0.0,5.5,1.5,14.5,5.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
