Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,5.0,3.25,15.0,5.0,4.91,0.0
2016,10,29,7,0,0.0,10.0,3.5,15.0,10.0,9.64,0.39
2016,10,29,7,15,0.0,19.0,3.75,15.0,19.0,18.33,9.29
2016,10,29,7,30,0.0,28.0,4.0,15.0,28.0,27.02,17.01
2016,10,29,7,45,0.0,38.5,4.25,15.5,38.5,37.18,25.8
2016,10,29,8,0,0.0,49.0,4.5,16.0,49.0,47.34,34.5
2016,10,29,8,15,0.0,59.0,4.65,16.0,59.0,57.02,42.76
2016,10,29,8,30,0.0,69.0,4.8,16.0,69.0,66.81,51.01
2016,10,29,8,45,0.0,67.5,4.95,16.5,67.5,65.25,49.51
2016,10,29,9,0,0.0,66.0,5.1,17.0,66.0,63.79,48.09
2016,10,29,9,15,0.0,97.0,5.15,17.0,97.0,94.4,73.49
2016,10,29,9,30,0.0,128.0,5.2,17.0,128.0,125.48,99.01
2016,10,29,9,45,220.0,160.5,5.3,17.5,277.5,309.15,252.3
2016,10,29,10,0,440.0,193.0,5.4,18.0,427.0,488.76,396.1
2016,10,29,10,15,259.0,223.0,5.35,18.0,362.5,400.48,322.81
2016,10,29,10,30,78.0,253.0,5.3,18.0,298.0,305.05,243.45
2016,10,29,10,45,55.5,247.0,5.25,18.5,280.0,282.79,224.76
2016,10,29,11,0,33.0,241.0,5.2,19.0,262.0,260.71,206.14
2016,10,29,11,15,20.5,221.5,5.1,19.0,234.5,228.96,180.53
2016,10,29,11,30,8.0,202.0,5.0,19.0,207.0,201.32,158.16
2016,10,29,11,45,115.5,244.5,4.9,19.5,316.0,311.98,247.31
2016,10,29,12,0,223.0,287.0,4.8,20.0,425.0,413.15,326.11
2016,10,29,12,15,559.0,183.5,4.7,20.0,526.5,501.74,397.87
2016,10,29,12,30,895.0,80.0,4.6,20.0,628.0,572.72,453.43
2016,10,29,12,45,890.5,79.0,4.5,20.0,614.5,545.65,430.39
2016,10,29,13,0,886.0,78.0,4.4,20.0,601.0,516.29,405.61
2016,10,29,13,15,878.5,77.0,4.3,20.0,580.0,483.4,377.63
2016,10,29,13,30,871.0,76.0,4.2,20.0,559.0,448.7,347.72
2016,10,29,13,45,860.5,74.5,4.15,20.0,531.0,410.73,314.74
2016,10,29,14,0,850.0,73.0,4.1,20.0,503.0,371.55,280.1
2016,10,29,14,15,833.0,71.0,4.05,19.5,469.0,326.05,240.46
2016,10,29,14,30,816.0,69.0,4.0,19.0,435.0,282.91,202.04
2016,10,29,14,45,791.5,66.5,3.95,19.0,395.5,237.64,161.67
2016,10,29,15,0,767.0,64.0,3.9,19.0,356.0,193.34,122.86
2016,10,29,15,15,733.0,60.5,3.85,18.5,312.5,148.1,85.91
2016,10,29,15,30,699.0,57.0,3.8,18.0,269.0,105.28,54.94
2016,10,29,15,45,646.0,53.0,3.8,18.0,223.5,64.01,32.75
2016,10,29,16,0,593.0,49.0,3.8,18.0,178.0,33.75,24.0
2016,10,29,16,15,512.0,42.0,3.65,17.5,133.5,30.14,20.59
2016,10,29,16,30,431.0,35.0,3.5,17.0,89.0,26.42,16.79
2016,10,29,16,45,215.5,26.0,3.35,16.5,53.0,20.62,8.23
2016,10,29,17,0,0.0,17.0,3.2,16.0,17.0,16.71,0.0
2016,10,29,17,15,0.0,8.5,3.2,15.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.0,7.8,14.5,0.0,0.0,0.0
2016,10,30,7,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,10,30,7,15,0.0,0.5,8.05,15.0,0.5,0.48,0.0
2016,10,30,7,30,0.0,1.0,8.1,15.0,1.0,0.96,0.0
2016,10,30,7,45,0.0,2.0,8.15,15.5,2.0,1.93,0.0
2016,10,30,8,0,0.0,3.0,8.2,16.0,3.0,2.89,0.0
2016,10,30,8,15,0.0,3.5,8.2,16.0,3.5,3.37,0.0
2016,10,30,8,30,0.0,4.0,8.2,16.0,4.0,3.86,0.0
2016,10,30,8,45,0.0,4.5,8.2,16.5,4.5,4.34,0.0
2016,10,30,9,0,0.0,5.0,8.2,17.0,5.0,4.82,0.0
2016,10,30,9,15,0.0,17.5,8.2,17.0,17.5,16.89,8.59
2016,10,30,9,30,0.0,30.0,8.2,17.0,30.0,28.97,18.72
2016,10,30,9,45,0.0,96.0,8.2,17.0,96.0,93.11,72.19
2016,10,30,10,0,0.0,162.0,8.2,17.0,162.0,159.11,126.44
2016,10,30,10,15,0.0,163.0,8.1,17.0,163.0,159.65,126.63
2016,10,30,10,30,0.0,164.0,8.0,17.0,164.0,160.26,126.94
2016,10,30,10,45,285.5,173.0,7.95,17.5,343.5,361.18,295.26
2016,10,30,11,0,571.0,182.0,7.9,18.0,523.0,553.05,449.78
2016,10,30,11,15,568.5,188.0,7.75,18.0,532.5,551.64,447.29
2016,10,30,11,30,566.0,194.0,7.6,18.0,542.0,548.24,443.62
2016,10,30,11,45,445.0,231.5,7.45,18.5,505.5,502.38,404.12
2016,10,30,12,0,324.0,269.0,7.3,19.0,469.0,455.88,364.43
2016,10,30,12,15,327.5,264.5,7.15,19.0,465.0,444.61,355.12
2016,10,30,12,30,331.0,260.0,7.0,19.0,461.0,432.26,344.8
2016,10,30,12,45,326.5,256.0,6.9,19.0,451.0,415.14,330.61
2016,10,30,13,0,322.0,252.0,6.8,19.0,441.0,397.35,315.78
2016,10,30,13,15,319.5,241.0,6.7,18.5,423.0,373.46,296.64
2016,10,30,13,30,317.0,230.0,6.6,18.0,405.0,349.07,276.79
2016,10,30,13,45,308.0,221.5,6.55,18.0,384.0,323.91,255.6
2016,10,30,14,0,299.0,213.0,6.5,18.0,363.0,298.77,234.22
2016,10,30,14,15,511.5,153.0,6.4,18.0,389.0,295.18,225.27
2016,10,30,14,30,724.0,93.0,6.3,18.0,415.0,274.5,199.42
2016,10,30,14,45,696.5,89.5,6.25,18.0,376.5,231.5,161.05
2016,10,30,15,0,669.0,86.0,6.2,18.0,338.0,189.92,124.75
2016,10,30,15,15,629.5,81.5,6.05,17.5,295.5,147.56,90.53
2016,10,30,15,30,590.0,77.0,5.9,17.0,253.0,108.34,62.52
2016,10,30,15,45,537.5,69.5,5.8,17.0,209.0,69.4,40.96
2016,10,30,16,0,485.0,62.0,5.7,17.0,165.0,45.53,34.42
2016,10,30,16,15,394.5,52.5,5.5,16.5,122.5,40.16,29.35
2016,10,30,16,30,304.0,43.0,5.3,16.0,80.0,33.15,22.45
2016,10,30,16,45,152.0,28.5,5.15,16.0,47.0,22.4,8.34
2016,10,30,17,0,0.0,14.0,5.0,16.0,14.0,13.76,0.0
2016,10,30,17,15,0.0,7.0,4.8,15.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,45,100.5,13.0,2.45,12.5,20.0,39.56,0.0
2016,10,31,7,0,201.0,26.0,2.5,13.0,40.0,103.62,44.92
2016,10,31,7,15,318.0,37.5,2.65,13.5,79.5,168.3,124.28
2016,10,31,7,30,435.0,49.0,2.8,14.0,119.0,237.45,185.18
2016,10,31,7,45,514.0,55.0,2.95,14.5,164.5,292.51,233.69
2016,10,31,8,0,593.0,61.0,3.1,15.0,210.0,351.54,284.43
2016,10,31,8,15,638.5,66.0,3.2,15.0,254.0,396.67,323.48
2016,10,31,8,30,684.0,71.0,3.3,15.0,298.0,442.7,362.26
2016,10,31,8,45,589.0,97.0,3.45,15.5,311.0,436.79,357.54
2016,10,31,9,0,494.0,123.0,3.6,16.0,324.0,421.15,344.42
2016,10,31,9,15,270.0,157.0,3.65,16.0,268.5,329.63,269.18
2016,10,31,9,30,46.0,191.0,3.7,16.0,213.0,223.98,180.33
2016,10,31,9,45,54.0,206.5,3.75,16.0,234.0,244.38,196.86
2016,10,31,10,0,62.0,222.0,3.8,16.0,255.0,264.68,212.94
2016,10,31,10,15,64.5,233.5,3.8,16.0,269.0,277.09,222.49
2016,10,31,10,30,67.0,245.0,3.8,16.0,283.0,289.23,231.83
2016,10,31,10,45,327.5,209.5,3.85,16.5,403.0,424.19,342.48
2016,10,31,11,0,588.0,174.0,3.9,17.0,523.0,555.1,445.52
2016,10,31,11,15,368.5,229.0,3.95,17.0,449.0,462.28,369.8
2016,10,31,11,30,149.0,284.0,4.0,17.0,375.0,374.02,297.38
2016,10,31,11,45,247.5,271.5,4.1,17.0,423.0,419.0,334.07
2016,10,31,12,0,346.0,259.0,4.2,17.0,471.0,457.54,364.77
2016,10,31,12,15,345.5,256.5,4.3,17.0,467.0,445.62,355.06
2016,10,31,12,30,345.0,254.0,4.4,17.0,463.0,432.68,344.63
2016,10,31,12,45,386.5,237.5,4.55,17.5,466.5,427.21,339.66
2016,10,31,13,0,428.0,221.0,4.7,18.0,470.0,418.75,331.92
2016,10,31,13,15,423.5,214.0,4.8,18.0,453.0,394.23,311.69
2016,10,31,13,30,419.0,207.0,4.9,18.0,436.0,369.01,290.61
2016,10,31,13,45,224.0,200.5,5.0,18.0,322.5,271.36,213.62
2016,10,31,14,0,29.0,194.0,5.1,18.0,209.0,190.8,151.02
2016,10,31,14,15,67.0,191.0,5.2,17.5,222.0,196.84,155.61
2016,10,31,14,30,105.0,188.0,5.3,17.0,235.0,199.26,156.62
2016,10,31,14,45,63.0,163.5,5.4,17.0,191.0,162.52,127.67
2016,10,31,15,0,21.0,139.0,5.5,17.0,147.0,132.78,104.8
2016,10,31,15,15,16.5,122.5,5.6,16.5,128.5,115.42,90.87
2016,10,31,15,30,12.0,106.0,5.7,16.0,110.0,98.52,77.17
2016,10,31,15,45,6.0,88.5,5.8,16.0,90.5,81.27,62.88
2016,10,31,16,0,0.0,71.0,5.9,16.0,71.0,65.11,51.71
2016,10,31,16,15,0.0,52.5,5.85,15.5,52.5,48.78,36.91
2016,10,31,16,30,0.0,34.0,5.8,15.0,34.0,32.22,21.61
2016,10,31,16,45,0.0,19.5,5.75,15.0,19.5,18.8,4.95
2016,10,31,17,0,0.0,5.0,5.7,15.0,5.0,4.91,0.0
2016,10,31,17,15,0.0,2.5,5.85,15.0,2.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,6,45,103.0,12.5,3.3,12.5,19.0,39.39,0.0
2016,11,1,7,0,206.0,25.0,3.2,13.0,38.0,101.83,35.99
2016,11,1,7,15,326.0,35.5,3.25,13.5,77.5,167.78,122.88
2016,11,1,7,30,446.0,46.0,3.3,14.0,117.0,236.75,184.15
2016,11,1,7,45,521.0,52.5,3.4,14.5,162.0,290.59,231.92
2016,11,1,8,0,596.0,59.0,3.5,15.0,207.0,348.23,281.75
2016,11,1,8,15,642.5,64.0,3.5,15.0,251.5,393.71,321.17
2016,11,1,8,30,689.0,69.0,3.5,15.0,296.0,440.15,360.3
2016,11,1,8,45,722.5,72.5,3.55,15.0,337.5,476.67,390.73
2016,11,1,9,0,756.0,76.0,3.6,15.0,379.0,514.64,421.55
2016,11,1,9,15,778.5,78.5,3.5,15.0,416.5,544.19,444.79
2016,11,1,9,30,801.0,81.0,3.4,15.0,454.0,572.04,466.21
2016,11,1,9,45,819.0,82.0,3.35,15.5,485.5,593.57,481.6
2016,11,1,10,0,837.0,83.0,3.3,16.0,517.0,612.81,494.92
2016,11,1,10,15,564.0,161.5,3.2,16.0,460.5,528.34,425.64
2016,11,1,10,30,291.0,240.0,3.1,16.0,404.0,433.68,347.73
2016,11,1,10,45,581.5,164.0,3.05,16.5,503.0,542.37,435.33
2016,11,1,11,0,872.0,88.0,3.0,17.0,602.0,639.36,510.35
2016,11,1,11,15,876.0,88.5,2.95,17.0,612.0,635.63,505.96
2016,11,1,11,30,880.0,89.0,2.9,17.0,622.0,628.94,499.93
2016,11,1,11,45,879.0,90.0,2.9,17.0,623.5,616.82,489.88
2016,11,1,12,0,878.0,91.0,2.9,17.0,625.0,601.91,477.59
2016,11,1,12,15,875.5,90.5,2.9,17.0,619.5,581.95,461.33
2016,11,1,12,30,873.0,90.0,2.9,17.0,614.0,559.43,442.85
2016,11,1,12,45,868.0,89.5,2.9,17.5,600.0,532.33,419.75
2016,11,1,13,0,863.0,89.0,2.9,18.0,586.0,503.54,394.97
2016,11,1,13,15,854.5,87.5,2.8,18.0,565.0,470.18,366.75
2016,11,1,13,30,846.0,86.0,2.7,18.0,544.0,435.18,336.68
2016,11,1,13,45,832.0,84.5,2.65,18.0,516.0,396.62,303.37
2016,11,1,14,0,818.0,83.0,2.6,18.0,488.0,357.23,268.72
2016,11,1,14,15,800.0,81.0,2.55,18.0,454.0,315.55,231.77
2016,11,1,14,30,782.0,79.0,2.5,18.0,420.0,273.82,194.42
2016,11,1,14,45,752.5,76.5,2.5,18.0,380.0,229.35,155.4
2016,11,1,15,0,723.0,74.0,2.5,18.0,340.0,186.41,118.56
2016,11,1,15,15,685.5,70.0,2.6,17.5,297.0,139.8,81.48
2016,11,1,15,30,648.0,66.0,2.7,17.0,254.0,98.79,53.14
2016,11,1,15,45,590.0,60.0,2.8,17.0,208.5,58.58,32.91
2016,11,1,16,0,532.0,54.0,2.9,17.0,163.0,38.78,28.47
2016,11,1,16,15,441.0,45.5,2.95,16.0,120.0,34.02,24.0
2016,11,1,16,30,350.0,37.0,3.0,15.0,77.0,29.12,18.89
2016,11,1,16,45,205.0,23.5,3.05,14.5,44.0,18.81,3.51
2016,11,1,17,0,60.0,10.0,3.1,14.0,11.0,9.83,0.0
2016,11,1,17,15,30.0,5.0,3.1,13.5,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,2,6,45,117.5,11.0,2.45,10.5,18.5,41.35,0.0
2016,11,2,7,0,235.0,22.0,2.5,11.0,37.0,106.17,27.22
2016,11,2,7,15,353.5,32.5,2.65,11.5,77.0,172.75,126.05
2016,11,2,7,30,472.0,43.0,2.8,12.0,117.0,241.55,188.3
2016,11,2,7,45,542.0,50.0,2.95,12.5,162.0,294.37,235.76
2016,11,2,8,0,612.0,57.0,3.1,13.0,207.0,350.7,284.96
2016,11,2,8,15,657.5,62.0,3.1,13.5,251.5,395.97,323.91
2016,11,2,8,30,703.0,67.0,3.1,14.0,296.0,442.11,362.29
2016,11,2,8,45,735.0,70.5,3.1,14.5,337.5,478.12,391.56
2016,11,2,9,0,767.0,74.0,3.1,15.0,379.0,515.38,420.9
2016,11,2,9,15,788.5,76.5,2.95,15.5,416.0,544.46,442.68
2016,11,2,9,30,810.0,79.0,2.8,16.0,453.0,571.78,462.45
2016,11,2,9,45,836.0,77.5,2.7,16.5,486.5,595.42,479.17
2016,11,2,10,0,862.0,76.0,2.6,17.0,520.0,614.55,492.17
2016,11,2,10,15,872.0,77.5,2.35,17.0,544.5,627.23,500.05
2016,11,2,10,30,882.0,79.0,2.1,17.0,569.0,637.11,505.54
2016,11,2,10,45,888.5,80.0,1.9,17.5,586.5,641.37,505.92
2016,11,2,11,0,895.0,81.0,1.7,18.0,604.0,642.64,503.93
2016,11,2,11,15,898.5,81.0,1.6,18.0,613.5,637.99,499.11
2016,11,2,11,30,902.0,81.0,1.5,18.0,623.0,630.34,492.03
2016,11,2,11,45,902.0,81.5,1.4,18.5,625.0,618.13,480.6
2016,11,2,12,0,902.0,82.0,1.3,19.0,627.0,603.03,466.98
2016,11,2,12,15,900.0,81.5,1.3,19.0,621.0,583.01,451.23
2016,11,2,12,30,898.0,81.0,1.3,19.0,615.0,560.34,433.27
2016,11,2,12,45,895.0,79.5,1.3,19.5,602.0,533.65,411.2
2016,11,2,13,0,892.0,78.0,1.3,20.0,589.0,504.59,386.97
2016,11,2,13,15,884.0,77.0,1.35,20.0,568.0,471.55,360.21
2016,11,2,13,30,876.0,76.0,1.4,20.0,547.0,436.73,331.37
2016,11,2,13,45,863.5,75.0,1.5,20.0,519.0,398.62,299.41
2016,11,2,14,0,851.0,74.0,1.6,20.0,491.0,356.91,263.83
2016,11,2,14,15,833.5,72.0,1.7,20.0,456.5,314.23,226.77
2016,11,2,14,30,816.0,70.0,1.8,20.0,422.0,271.38,189.02
2016,11,2,14,45,790.5,67.5,1.9,20.0,382.5,226.46,149.88
2016,11,2,15,0,765.0,65.0,2.0,20.0,343.0,182.6,112.51
2016,11,2,15,15,730.0,61.0,2.1,19.5,299.5,137.57,77.16
2016,11,2,15,30,695.0,57.0,2.2,19.0,256.0,95.07,48.42
2016,11,2,15,45,639.5,52.0,2.3,18.5,210.5,54.0,29.21
2016,11,2,16,0,584.0,47.0,2.4,18.0,165.0,32.88,23.17
2016,11,2,16,15,497.5,39.5,2.4,17.0,121.0,28.74,19.29
2016,11,2,16,30,411.0,32.0,2.4,16.0,77.0,24.47,14.78
2016,11,2,16,45,205.5,16.0,2.45,15.5,38.5,11.81,0.0
2016,11,2,17,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,3,6,45,120.5,10.5,3.25,10.5,17.5,41.24,0.0
2016,11,3,7,0,241.0,21.0,3.3,11.0,35.0,105.26,13.25
2016,11,3,7,15,361.5,31.0,3.45,11.5,75.0,172.48,124.52
2016,11,3,7,30,482.0,41.0,3.6,12.0,115.0,241.23,187.61
2016,11,3,7,45,554.0,48.0,3.8,12.5,160.0,294.86,236.07
2016,11,3,8,0,626.0,55.0,4.0,13.0,205.0,352.16,286.42
2016,11,3,8,15,671.5,59.5,3.95,13.5,249.5,397.04,325.39
2016,11,3,8,30,717.0,64.0,3.9,14.0,294.0,440.98,362.35
2016,11,3,8,45,749.0,67.5,3.85,14.5,336.0,479.15,393.55
2016,11,3,9,0,781.0,71.0,3.8,15.0,378.0,516.58,423.19
2016,11,3,9,15,802.5,73.0,3.65,15.5,415.0,545.27,444.99
2016,11,3,9,30,824.0,75.0,3.5,16.0,452.0,572.18,464.78
2016,11,3,9,45,844.5,75.5,3.4,17.0,484.5,594.8,480.01
2016,11,3,10,0,865.0,76.0,3.3,18.0,517.0,612.78,491.35
2016,11,3,10,15,875.0,77.0,3.05,18.0,541.5,624.89,499.19
2016,11,3,10,30,885.0,78.0,2.8,18.0,566.0,634.21,504.67
2016,11,3,10,45,891.5,79.0,2.6,18.5,583.5,638.45,505.39
2016,11,3,11,0,898.0,80.0,2.4,19.0,601.0,639.7,503.73
2016,11,3,11,15,901.0,80.5,2.25,19.0,611.0,635.25,498.95
2016,11,3,11,30,904.0,81.0,2.1,19.0,621.0,627.8,491.86
2016,11,3,11,45,903.5,81.5,1.95,19.5,622.5,615.29,480.01
2016,11,3,12,0,903.0,82.0,1.8,20.0,624.0,599.91,465.96
2016,11,3,12,15,900.5,82.0,1.65,20.0,618.0,580.12,449.41
2016,11,3,12,30,898.0,82.0,1.5,20.0,612.0,557.71,430.68
2016,11,3,12,45,892.0,81.5,1.4,20.5,598.0,530.51,407.64
2016,11,3,13,0,886.0,81.0,1.3,21.0,584.0,501.12,382.66
2016,11,3,13,15,877.5,80.0,1.3,21.0,563.0,468.08,355.74
2016,11,3,13,30,869.0,79.0,1.3,21.0,542.0,433.31,326.87
2016,11,3,13,45,854.5,78.0,1.3,21.5,513.5,392.54,292.27
2016,11,3,14,0,840.0,77.0,1.3,22.0,485.0,352.84,257.83
2016,11,3,14,15,822.5,74.5,1.3,21.5,451.0,310.22,221.56
2016,11,3,14,30,805.0,72.0,1.3,21.0,417.0,267.48,184.62
2016,11,3,14,45,777.5,69.5,1.35,21.0,377.0,222.76,146.15
2016,11,3,15,0,750.0,67.0,1.4,21.0,337.0,179.31,109.66
2016,11,3,15,15,713.5,63.5,1.4,20.5,294.0,135.45,75.81
2016,11,3,15,30,677.0,60.0,1.4,20.0,251.0,94.3,48.76
2016,11,3,15,45,620.5,54.5,1.4,20.0,205.5,50.51,27.64
2016,11,3,16,0,564.0,49.0,1.4,20.0,160.0,34.82,24.63
2016,11,3,16,15,473.5,40.5,1.4,19.5,116.5,29.85,19.99
2016,11,3,16,30,383.0,32.0,1.4,19.0,73.0,24.68,14.59
2016,11,3,16,45,191.5,16.0,1.45,18.5,36.5,11.93,0.0
2016,11,3,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,4,6,45,100.5,10.5,2.65,12.0,16.0,35.78,0.0
2016,11,4,7,0,201.0,21.0,2.5,12.0,32.0,91.81,0.0
2016,11,4,7,15,325.0,32.0,2.45,12.5,71.0,160.03,113.46
2016,11,4,7,30,449.0,43.0,2.4,13.0,110.0,229.33,176.68
2016,11,4,7,45,523.0,50.5,2.4,13.5,154.5,282.98,224.42
2016,11,4,8,0,597.0,58.0,2.4,14.0,199.0,340.42,274.04
2016,11,4,8,15,644.5,63.0,2.25,14.5,243.5,385.77,312.54
2016,11,4,8,30,692.0,68.0,2.1,15.0,288.0,432.12,350.42
2016,11,4,8,45,723.5,72.0,1.95,15.5,329.0,467.69,378.55
2016,11,4,9,0,755.0,76.0,1.8,16.0,370.0,504.68,406.67
2016,11,4,9,15,777.5,79.0,1.6,16.5,407.0,534.43,428.01
2016,11,4,9,30,800.0,82.0,1.4,17.0,444.0,562.49,447.18
2016,11,4,9,45,816.5,84.0,1.2,17.5,475.5,583.95,460.65
2016,11,4,10,0,833.0,86.0,1.0,18.0,507.0,603.08,471.75
2016,11,4,10,15,844.0,87.5,0.8,18.5,532.0,615.81,477.59
2016,11,4,10,30,855.0,89.0,0.6,19.0,557.0,625.8,480.99
2016,11,4,10,45,863.0,89.5,0.45,19.5,574.5,630.06,480.58
2016,11,4,11,0,871.0,90.0,0.3,20.0,592.0,631.39,478.01
2016,11,4,11,15,874.5,90.5,0.35,20.0,602.0,627.02,474.86
2016,11,4,11,30,878.0,91.0,0.4,20.0,612.0,619.71,469.6
2016,11,4,11,45,879.5,91.0,0.5,20.5,614.0,607.25,460.36
2016,11,4,12,0,881.0,91.0,0.6,21.0,616.0,592.82,449.47
2016,11,4,12,15,672.5,153.0,0.75,21.0,551.5,521.3,397.1
2016,11,4,12,30,464.0,215.0,0.9,21.0,487.0,453.18,346.6
2016,11,4,12,45,668.0,150.5,1.05,21.5,532.5,480.25,367.15
2016,11,4,13,0,872.0,86.0,1.2,22.0,578.0,494.65,376.06
2016,11,4,13,15,863.5,85.0,1.2,22.0,557.0,461.74,349.03
2016,11,4,13,30,855.0,84.0,1.2,22.0,536.0,427.17,320.46
2016,11,4,13,45,842.5,82.0,1.3,22.0,508.0,388.7,288.61
2016,11,4,14,0,830.0,80.0,1.4,22.0,480.0,349.26,255.14
2016,11,4,14,15,811.5,77.5,1.4,22.0,446.0,306.85,218.59
2016,11,4,14,30,793.0,75.0,1.4,22.0,412.0,264.42,181.65
2016,11,4,14,45,768.0,72.0,1.4,22.0,372.5,220.41,143.83
2016,11,4,15,0,743.0,69.0,1.4,22.0,333.0,177.49,107.94
2016,11,4,15,15,705.5,64.5,1.4,21.5,290.0,133.1,74.09
2016,11,4,15,30,668.0,60.0,1.4,21.0,247.0,88.39,44.6
2016,11,4,15,45,612.5,54.5,1.4,20.5,202.0,48.38,27.23
2016,11,4,16,0,557.0,49.0,1.4,20.0,157.0,35.03,24.79
2016,11,4,16,15,465.0,40.5,1.35,19.5,114.0,30.07,20.12
2016,11,4,16,30,373.0,32.0,1.3,19.0,71.0,24.91,14.59
2016,11,4,16,45,186.5,16.0,1.3,18.5,35.5,12.05,0.0
2016,11,4,17,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,45,103.0,9.5,1.5,13.0,15.0,35.09,0.0
2016,11,5,7,0,206.0,19.0,1.5,13.0,30.0,89.85,0.0
2016,11,5,7,15,326.5,30.0,1.55,13.5,68.0,157.22,109.04
2016,11,5,7,30,447.0,41.0,1.6,14.0,106.0,224.7,171.28
2016,11,5,7,45,515.0,49.0,1.65,14.5,149.0,276.05,216.9
2016,11,5,8,0,583.0,57.0,1.7,15.0,192.0,330.85,264.05
2016,11,5,8,15,629.5,62.0,1.65,15.0,235.5,375.09,302.02
2016,11,5,8,30,676.0,67.0,1.6,15.0,279.0,420.31,339.57
2016,11,5,8,45,706.5,71.0,1.55,15.5,319.5,456.64,368.41
2016,11,5,9,0,737.0,75.0,1.5,16.0,360.0,490.75,394.61
2016,11,5,9,15,718.5,83.0,1.45,16.5,382.5,504.06,403.89
2016,11,5,9,30,700.0,91.0,1.4,17.0,405.0,512.74,409.36
2016,11,5,9,45,759.5,87.0,1.35,17.5,449.5,550.18,436.69
2016,11,5,10,0,819.0,83.0,1.3,18.0,494.0,587.99,463.34
2016,11,5,10,15,708.5,117.5,1.3,18.0,485.0,563.07,442.83
2016,11,5,10,30,598.0,152.0,1.3,18.0,476.0,532.17,418.26
2016,11,5,10,45,727.5,118.5,1.35,18.5,525.5,574.86,450.66
2016,11,5,11,0,857.0,85.0,1.4,19.0,575.0,614.06,479.25
2016,11,5,11,15,582.5,169.5,1.5,19.0,505.0,528.79,412.81
2016,11,5,11,30,308.0,254.0,1.6,19.0,435.0,437.99,341.83
2016,11,5,11,45,586.0,169.5,1.7,19.5,516.0,513.13,401.37
2016,11,5,12,0,864.0,85.0,1.8,20.0,597.0,573.77,447.19
2016,11,5,12,15,623.0,159.5,1.85,20.0,527.0,498.13,387.6
2016,11,5,12,30,382.0,234.0,1.9,20.0,457.0,425.76,331.03
2016,11,5,12,45,609.5,160.5,2.0,20.0,506.0,458.33,356.57
2016,11,5,13,0,837.0,87.0,2.1,20.0,555.0,475.96,368.58
2016,11,5,13,15,678.5,128.5,2.1,20.0,499.0,417.8,322.19
2016,11,5,13,30,520.0,170.0,2.1,20.0,443.0,367.47,282.47
2016,11,5,13,45,443.0,176.5,2.1,20.0,400.5,324.23,248.05
2016,11,5,14,0,366.0,183.0,2.1,20.0,358.0,287.09,218.52
2016,11,5,14,15,442.5,154.0,2.05,19.5,350.5,264.53,197.46
2016,11,5,14,30,519.0,125.0,2.0,19.0,343.0,236.92,171.04
2016,11,5,14,45,357.5,133.5,2.0,19.0,277.0,186.67,134.2
2016,11,5,15,0,196.0,142.0,2.0,19.0,211.0,155.5,114.66
2016,11,5,15,15,183.5,125.0,2.0,18.5,183.0,128.4,93.47
2016,11,5,15,30,171.0,108.0,2.0,18.0,155.0,102.39,74.2
2016,11,5,15,45,153.5,89.5,2.05,18.0,126.0,76.4,56.73
2016,11,5,16,0,136.0,71.0,2.1,18.0,97.0,56.3,43.42
2016,11,5,16,15,106.5,53.0,2.0,17.5,70.0,42.83,31.18
2016,11,5,16,30,77.0,35.0,1.9,17.0,43.0,28.89,17.73
2016,11,5,16,45,38.5,17.5,1.8,16.5,21.5,15.78,0.0
2016,11,5,17,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.5,1.0,15.0,5.5,5.41,0.0
2016,11,6,7,0,0.0,11.0,0.9,15.0,11.0,10.61,0.0
2016,11,6,7,15,0.0,25.5,0.9,15.0,25.5,25.03,13.43
2016,11,6,7,30,0.0,40.0,0.9,15.0,40.0,40.01,27.44
2016,11,6,7,45,0.0,57.0,0.95,15.5,57.0,57.53,42.62
2016,11,6,8,0,0.0,74.0,1.0,16.0,74.0,74.77,57.35
2016,11,6,8,15,1.5,91.0,1.05,16.0,91.5,92.53,72.41
2016,11,6,8,30,3.0,108.0,1.1,16.0,109.0,110.26,87.23
2016,11,6,8,45,7.0,123.0,1.15,16.5,125.5,127.09,100.92
2016,11,6,9,0,11.0,138.0,1.2,17.0,142.0,144.06,114.52
2016,11,6,9,15,6.0,143.0,1.15,17.0,145.5,145.56,115.39
2016,11,6,9,30,1.0,148.0,1.1,17.0,149.0,147.05,116.27
2016,11,6,9,45,72.5,184.5,1.1,17.5,220.5,230.84,184.22
2016,11,6,10,0,144.0,221.0,1.1,18.0,292.0,316.7,251.28
2016,11,6,10,15,122.5,230.5,1.1,18.0,293.5,312.65,246.9
2016,11,6,10,30,101.0,240.0,1.1,18.0,295.0,303.44,239.1
2016,11,6,10,45,191.0,243.5,1.1,18.0,351.0,364.09,286.8
2016,11,6,11,0,281.0,247.0,1.1,18.0,407.0,423.23,331.9
2016,11,6,11,15,171.5,250.5,1.1,18.0,349.0,353.82,277.2
2016,11,6,11,30,62.0,254.0,1.1,18.0,291.0,286.62,224.2
2016,11,6,11,45,141.0,260.5,1.1,18.5,344.0,338.43,264.77
2016,11,6,12,0,220.0,267.0,1.1,19.0,397.0,384.52,299.35
2016,11,6,12,15,158.0,264.0,1.1,19.0,356.5,341.88,265.93
2016,11,6,12,30,96.0,261.0,1.1,19.0,316.0,300.6,233.98
2016,11,6,12,45,321.5,217.5,1.1,19.0,397.0,367.03,285.91
2016,11,6,13,0,547.0,174.0,1.1,19.0,478.0,419.6,324.28
2016,11,6,13,15,667.0,132.0,1.05,19.0,489.0,413.66,317.16
2016,11,6,13,30,787.0,90.0,1.0,19.0,500.0,399.51,302.89
2016,11,6,13,45,594.0,132.0,1.0,19.5,432.0,337.23,254.09
2016,11,6,14,0,401.0,174.0,1.0,20.0,364.0,287.48,216.33
2016,11,6,14,15,404.5,159.5,1.05,19.5,339.5,257.04,191.19
2016,11,6,14,30,408.0,145.0,1.1,19.0,315.0,225.74,164.75
2016,11,6,14,45,396.0,132.5,1.15,19.0,284.5,192.27,136.65
2016,11,6,15,0,384.0,120.0,1.2,19.0,254.0,159.38,109.53
2016,11,6,15,15,364.5,106.5,1.2,18.5,220.0,125.54,83.41
2016,11,6,15,30,345.0,93.0,1.2,18.0,186.0,93.23,61.0
2016,11,6,15,45,315.5,78.0,1.2,18.0,151.5,61.25,43.21
2016,11,6,16,0,286.0,63.0,1.2,18.0,117.0,47.02,35.36
2016,11,6,16,15,231.5,48.0,1.0,17.5,83.5,36.5,25.73
2016,11,6,16,30,177.0,33.0,0.8,17.0,50.0,25.54,14.8
2016,11,6,16,45,88.5,16.5,0.65,16.5,25.0,12.84,0.0
2016,11,6,17,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.0,2.05,14.0,8.0,7.86,0.0
2016,11,7,7,0,0.0,16.0,2.0,14.0,16.0,15.9,0.0
2016,11,7,7,15,55.0,32.5,2.05,14.0,40.0,59.46,37.76
2016,11,7,7,30,110.0,49.0,2.1,14.0,64.0,103.79,78.14
2016,11,7,7,45,132.5,67.0,2.15,14.5,92.0,135.69,106.37
2016,11,7,8,0,155.0,85.0,2.2,15.0,120.0,168.52,134.86
2016,11,7,8,15,169.0,103.0,2.1,15.5,148.5,192.68,155.64
2016,11,7,8,30,183.0,121.0,2.0,16.0,177.0,222.52,180.43
2016,11,7,8,45,191.0,138.0,1.95,16.5,203.5,248.2,201.23
2016,11,7,9,0,199.0,155.0,1.9,17.0,230.0,273.58,221.26
2016,11,7,9,15,257.5,164.0,1.85,17.5,271.0,323.23,260.58
2016,11,7,9,30,316.0,173.0,1.8,18.0,312.0,368.46,295.58
2016,11,7,9,45,378.5,174.0,1.75,19.0,352.5,408.05,325.12
2016,11,7,10,0,441.0,175.0,1.7,20.0,393.0,453.64,358.38
2016,11,7,10,15,431.0,187.5,1.55,20.0,409.0,461.66,362.94
2016,11,7,10,30,421.0,200.0,1.4,20.0,425.0,467.88,366.24
2016,11,7,10,45,377.5,217.5,1.3,20.5,424.0,453.13,353.03
2016,11,7,11,0,334.0,235.0,1.2,21.0,423.0,441.65,342.34
2016,11,7,11,15,347.0,236.5,1.1,21.0,435.0,446.46,345.23
2016,11,7,11,30,360.0,238.0,1.0,21.0,447.0,449.91,346.89
2016,11,7,11,45,341.0,243.0,0.9,21.5,441.5,437.08,335.53
2016,11,7,12,0,322.0,248.0,0.8,22.0,436.0,423.6,323.84
2016,11,7,12,15,303.0,249.0,0.7,22.0,424.5,405.79,309.69
2016,11,7,12,30,284.0,250.0,0.6,22.0,413.0,387.8,295.41
2016,11,7,12,45,337.5,233.0,0.55,22.0,422.5,388.22,295.25
2016,11,7,13,0,391.0,216.0,0.5,22.0,432.0,385.16,291.9
2016,11,7,13,15,375.5,210.0,0.4,22.0,411.5,358.73,270.79
2016,11,7,13,30,360.0,204.0,0.3,22.0,391.0,332.38,249.77
2016,11,7,13,45,263.0,204.5,0.25,22.5,337.5,282.72,212.03
2016,11,7,14,0,166.0,205.0,0.2,23.0,284.0,241.13,181.08
2016,11,7,14,15,158.0,190.0,0.15,22.5,260.5,216.83,162.5
2016,11,7,14,30,150.0,175.0,0.1,22.0,237.0,193.0,144.01
2016,11,7,14,45,144.0,159.0,0.1,22.0,213.5,169.25,125.27
2016,11,7,15,0,138.0,143.0,0.1,22.0,190.0,145.91,106.93
2016,11,7,15,15,129.5,125.0,0.15,21.5,164.5,121.21,88.18
2016,11,7,15,30,121.0,107.0,0.2,21.0,139.0,97.3,70.67
2016,11,7,15,45,107.0,88.0,0.25,21.0,112.5,73.53,57.9
2016,11,7,16,0,93.0,69.0,0.3,21.0,86.0,57.71,43.97
2016,11,7,16,15,67.0,50.5,0.3,20.5,61.0,43.06,30.86
2016,11,7,16,30,41.0,32.0,0.3,20.0,36.0,28.0,16.22
2016,11,7,16,45,20.5,16.0,0.3,19.5,18.0,14.46,0.0
2016,11,7,17,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
