Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,8,15,615.5,52.5,3.8,10.5,193.0,327.61,266.05
2016,11,18,8,30,672.0,58.0,3.7,11.0,236.0,375.02,307.38
2016,11,18,8,45,710.5,62.0,3.65,11.5,277.0,411.64,338.92
2016,11,18,9,0,749.0,66.0,3.6,12.0,318.0,450.07,370.86
2016,11,18,9,15,774.0,69.0,3.85,12.5,354.0,479.83,395.46
2016,11,18,9,30,799.0,72.0,4.1,13.0,390.0,508.06,418.24
2016,11,18,9,45,821.5,72.5,4.35,14.0,422.0,530.4,435.33
2016,11,18,10,0,844.0,73.0,4.6,15.0,454.0,550.63,450.33
2016,11,18,10,15,854.5,74.5,4.7,15.5,478.0,562.91,459.15
2016,11,18,10,30,865.0,76.0,4.8,16.0,502.0,572.5,465.65
2016,11,18,10,45,871.0,77.5,4.95,16.5,519.0,576.77,467.93
2016,11,18,11,0,877.0,79.0,5.1,17.0,536.0,576.91,466.89
2016,11,18,11,15,879.5,79.5,5.25,17.0,545.0,572.65,463.13
2016,11,18,11,30,882.0,80.0,5.4,17.0,554.0,565.53,456.96
2016,11,18,11,45,881.0,80.0,5.55,17.5,555.5,553.17,445.64
2016,11,18,12,0,880.0,80.0,5.7,18.0,557.0,538.1,431.98
2016,11,18,12,15,877.0,80.0,5.85,18.0,551.5,519.36,415.98
2016,11,18,12,30,874.0,80.0,6.0,18.0,546.0,498.13,397.63
2016,11,18,12,45,870.0,78.5,6.15,18.0,533.0,472.59,375.46
2016,11,18,13,0,866.0,77.0,6.3,18.0,520.0,444.85,351.01
2016,11,18,13,15,857.0,76.0,6.35,18.0,500.5,411.96,321.84
2016,11,18,13,30,848.0,75.0,6.4,18.0,481.0,378.74,291.81
2016,11,18,13,45,835.0,73.5,6.5,18.0,454.0,342.31,258.73
2016,11,18,14,0,822.0,72.0,6.6,18.0,427.0,304.95,224.42
2016,11,18,14,15,802.5,69.5,6.55,17.5,394.5,264.31,187.71
2016,11,18,14,30,783.0,67.0,6.5,17.0,362.0,223.71,151.16
2016,11,18,14,45,756.0,64.0,6.5,17.0,325.0,181.68,114.43
2016,11,18,15,0,729.0,61.0,6.5,17.0,288.0,140.87,81.02
2016,11,18,15,15,687.5,56.5,6.35,16.5,246.5,99.03,51.7
2016,11,18,15,30,646.0,52.0,6.2,16.0,205.0,60.32,31.77
2016,11,18,15,45,581.0,46.5,6.05,15.5,162.5,32.7,23.21
2016,11,18,16,0,516.0,41.0,5.9,15.0,120.0,30.22,20.7
2016,11,18,16,15,404.5,31.5,5.7,14.5,80.5,23.94,14.45
2016,11,18,16,30,293.0,22.0,5.5,14.0,41.0,17.33,2.72
2016,11,18,16,45,146.5,11.0,5.3,13.5,20.5,10.81,0.0
2016,11,18,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,12.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,13.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,13.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,2.0,9.2,13.0,2.0,1.93,0.0
2016,11,19,7,30,0.0,4.0,9.1,13.0,4.0,3.85,0.0
2016,11,19,7,45,0.0,7.0,9.0,13.5,7.0,6.74,0.0
2016,11,19,8,0,0.0,10.0,8.9,14.0,10.0,9.64,2.47
2016,11,19,8,15,0.0,13.0,8.85,14.0,13.0,12.53,5.02
2016,11,19,8,30,0.0,16.0,8.8,14.0,16.0,15.43,7.55
2016,11,19,8,45,0.0,19.0,8.75,14.0,19.0,18.33,10.05
2016,11,19,9,0,0.0,22.0,8.7,14.0,22.0,21.23,12.53
2016,11,19,9,15,0.0,46.0,8.65,14.0,46.0,44.43,32.33
2016,11,19,9,30,0.0,70.0,8.6,14.0,70.0,67.67,52.03
2016,11,19,9,45,0.0,49.5,8.55,14.5,49.5,47.82,35.03
2016,11,19,10,0,0.0,29.0,8.5,15.0,29.0,28.0,18.12
2016,11,19,10,15,0.0,40.5,8.45,15.0,40.5,39.12,27.49
2016,11,19,10,30,0.0,52.0,8.4,15.0,52.0,50.25,36.83
2016,11,19,10,45,6.0,118.5,8.4,15.5,121.5,118.52,93.87
2016,11,19,11,0,12.0,185.0,8.4,16.0,191.0,187.57,150.62
2016,11,19,11,15,6.0,137.5,8.3,16.0,140.5,136.86,108.62
2016,11,19,11,30,0.0,90.0,8.2,16.0,90.0,87.08,67.24
2016,11,19,11,45,0.0,113.0,8.1,16.0,113.0,109.4,85.76
2016,11,19,12,0,0.0,136.0,8.0,16.0,136.0,131.6,104.11
2016,11,19,12,15,0.0,98.5,7.9,16.0,98.5,95.27,74.03
2016,11,19,12,30,0.0,61.0,7.8,16.0,61.0,58.97,43.83
2016,11,19,12,45,0.0,111.0,7.75,16.5,111.5,107.19,83.88
2016,11,19,13,0,0.0,161.0,7.7,17.0,162.0,154.52,122.79
2016,11,19,13,15,0.0,89.5,7.65,17.0,90.0,86.51,66.7
2016,11,19,13,30,0.0,18.0,7.6,17.0,18.0,17.38,8.97
2016,11,19,13,45,0.0,52.5,7.55,17.0,52.5,50.73,37.03
2016,11,19,14,0,0.0,87.0,7.5,17.0,87.0,83.92,64.88
2016,11,19,14,15,0.0,53.0,7.4,16.5,53.0,51.21,37.63
2016,11,19,14,30,0.0,19.0,7.3,16.0,19.0,18.33,9.93
2016,11,19,14,45,0.0,17.0,7.2,16.0,17.0,16.4,8.3
2016,11,19,15,0,0.0,15.0,7.1,16.0,15.0,14.47,6.66
2016,11,19,15,15,0.0,12.5,6.95,15.5,12.5,12.05,4.61
2016,11,19,15,30,0.0,10.0,6.8,15.0,10.0,9.64,2.54
2016,11,19,15,45,0.0,8.0,6.65,15.0,8.0,7.71,1.16
2016,11,19,16,0,0.0,6.0,6.5,15.0,6.0,5.78,0.0
2016,11,19,16,15,0.0,4.0,6.4,15.0,4.0,3.85,0.0
2016,11,19,16,30,0.0,2.0,6.3,15.0,2.0,1.93,0.0
2016,11,19,16,45,0.0,1.0,6.2,15.0,1.0,0.98,0.0
2016,11,19,17,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,14.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,6.0,2.8,13.0,6.0,5.78,0.0
2016,11,20,7,30,0.0,12.0,2.8,13.0,12.0,11.57,3.05
2016,11,20,7,45,0.0,20.5,2.8,13.5,20.5,19.78,10.74
2016,11,20,8,0,0.0,29.0,2.8,14.0,29.0,27.99,17.97
2016,11,20,8,15,0.0,38.0,2.8,14.0,38.0,36.69,25.6
2016,11,20,8,30,0.0,47.0,2.8,14.0,47.0,45.4,33.16
2016,11,20,8,45,0.0,55.0,2.85,14.5,55.0,53.14,39.74
2016,11,20,9,0,0.0,63.0,2.9,15.0,63.0,60.89,46.22
2016,11,20,9,15,0.0,71.0,2.9,15.0,71.0,68.68,52.75
2016,11,20,9,30,0.0,79.0,2.9,15.0,79.0,76.56,59.3
2016,11,20,9,45,0.0,43.0,2.95,15.0,43.0,41.53,29.66
2016,11,20,10,0,0.0,7.0,3.0,15.0,7.0,6.75,0.09
2016,11,20,10,15,0.0,8.0,3.0,15.0,8.0,7.72,0.91
2016,11,20,10,30,0.0,9.0,3.0,15.0,9.0,8.69,1.72
2016,11,20,10,45,0.0,59.5,3.0,15.0,59.5,57.51,42.94
2016,11,20,11,0,0.0,110.0,3.0,15.0,110.0,106.69,83.86
2016,11,20,11,15,0.0,59.5,2.75,15.0,59.5,57.52,42.8
2016,11,20,11,30,0.0,9.0,2.5,15.0,9.0,8.69,1.7
2016,11,20,11,45,0.0,61.5,2.3,15.0,61.5,59.46,44.46
2016,11,20,12,0,0.0,114.0,2.1,15.0,114.0,110.3,86.66
2016,11,20,12,15,0.0,102.5,1.9,15.0,102.5,99.13,77.35
2016,11,20,12,30,0.0,91.0,1.7,15.0,91.0,88.02,68.19
2016,11,20,12,45,69.5,159.0,1.5,15.0,194.0,184.11,147.03
2016,11,20,13,0,139.0,227.0,1.3,15.0,297.0,273.8,217.62
2016,11,20,13,15,69.5,173.0,1.2,15.0,208.0,191.61,151.89
2016,11,20,13,30,0.0,119.0,1.1,15.0,119.0,114.34,89.98
2016,11,20,13,45,0.0,87.0,1.05,15.0,87.0,84.01,65.17
2016,11,20,14,0,0.0,55.0,1.0,15.0,55.0,53.14,39.45
2016,11,20,14,15,187.0,93.5,0.9,15.0,163.0,131.34,98.71
2016,11,20,14,30,374.0,132.0,0.8,15.0,271.0,191.99,139.88
2016,11,20,14,45,356.0,121.5,0.75,15.0,242.5,161.67,114.27
2016,11,20,15,0,338.0,111.0,0.7,15.0,214.0,132.44,90.93
2016,11,20,15,15,315.5,97.0,0.55,15.0,182.5,101.12,67.84
2016,11,20,15,30,293.0,83.0,0.4,15.0,151.0,71.63,49.25
2016,11,20,15,45,264.5,67.5,0.3,15.0,119.0,50.41,38.86
2016,11,20,16,0,236.0,52.0,0.2,15.0,87.0,39.49,28.81
2016,11,20,16,15,169.5,37.0,0.25,14.5,58.0,28.56,18.24
2016,11,20,16,30,103.0,22.0,0.3,14.0,29.0,17.18,0.88
2016,11,20,16,45,51.5,11.0,0.35,14.0,14.5,10.81,0.0
2016,11,20,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,7,15,177.0,13.5,4.05,10.5,29.0,70.57,0.0
2016,11,21,7,30,354.0,27.0,4.2,11.0,58.0,155.17,100.98
2016,11,21,7,45,452.5,34.5,4.35,12.0,98.0,208.29,157.22
2016,11,21,8,0,551.0,42.0,4.5,13.0,138.0,267.45,209.61
2016,11,21,8,15,608.5,47.5,4.55,13.0,179.5,310.48,249.06
2016,11,21,8,30,666.0,53.0,4.6,13.0,221.0,357.87,291.17
2016,11,21,8,45,706.0,56.0,4.7,13.5,261.0,395.64,324.08
2016,11,21,9,0,746.0,59.0,4.8,14.0,301.0,433.22,355.89
2016,11,21,9,15,771.5,61.5,4.8,14.0,337.0,462.41,380.69
2016,11,21,9,30,797.0,64.0,4.8,14.0,373.0,490.14,403.71
2016,11,21,9,45,801.5,69.5,4.85,14.5,401.5,508.3,417.83
2016,11,21,10,0,806.0,75.0,4.9,15.0,430.0,523.94,429.54
2016,11,21,10,15,819.0,76.5,4.9,15.0,454.5,537.32,439.97
2016,11,21,10,30,832.0,78.0,4.9,15.0,479.0,548.17,448.17
2016,11,21,10,45,841.0,79.0,4.95,15.5,496.5,553.6,451.2
2016,11,21,11,0,850.0,80.0,5.0,16.0,514.0,556.27,451.89
2016,11,21,11,15,855.0,80.5,4.95,16.0,524.5,553.39,448.7
2016,11,21,11,30,860.0,81.0,4.9,16.0,535.0,547.67,443.14
2016,11,21,11,45,862.5,81.0,4.9,16.0,538.0,537.29,433.87
2016,11,21,12,0,865.0,81.0,4.9,16.0,541.0,524.15,422.22
2016,11,21,12,15,863.0,80.5,4.9,16.0,536.0,505.58,406.04
2016,11,21,12,30,861.0,80.0,4.9,16.0,531.0,484.53,387.58
2016,11,21,12,45,861.5,77.5,4.9,16.0,520.0,460.23,366.16
2016,11,21,13,0,862.0,75.0,4.9,16.0,509.0,434.83,343.33
2016,11,21,13,15,853.0,74.0,4.9,16.0,489.0,402.37,314.44
2016,11,21,13,30,844.0,73.0,4.9,16.0,469.0,369.58,284.71
2016,11,21,13,45,829.0,71.5,4.95,16.0,442.5,332.98,251.51
2016,11,21,14,0,814.0,70.0,5.0,16.0,416.0,295.59,217.22
2016,11,21,14,15,794.0,68.0,5.0,16.0,384.0,255.95,181.03
2016,11,21,14,30,774.0,66.0,5.0,16.0,352.0,216.39,145.21
2016,11,21,14,45,743.5,63.0,5.0,16.0,314.5,174.54,109.03
2016,11,21,15,0,713.0,60.0,5.0,16.0,277.0,134.21,76.54
2016,11,21,15,15,669.5,56.0,4.9,15.5,236.5,93.82,48.96
2016,11,21,15,30,626.0,52.0,4.8,15.0,196.0,53.64,28.33
2016,11,21,15,45,555.0,46.0,4.7,14.5,154.0,32.59,23.19
2016,11,21,16,0,484.0,40.0,4.6,14.0,112.0,29.64,20.23
2016,11,21,16,15,367.5,31.0,4.45,13.5,74.5,23.78,14.16
2016,11,21,16,30,251.0,22.0,4.3,13.0,37.0,17.64,0.02
2016,11,21,16,45,125.5,11.0,4.15,12.5,18.5,10.81,0.0
2016,11,21,17,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,7,15,54.5,15.0,1.15,10.5,19.5,29.33,0.0
2016,11,22,7,30,109.0,30.0,1.2,11.0,39.0,76.09,46.72
2016,11,22,7,45,152.5,46.5,1.25,11.5,67.5,112.9,84.57
2016,11,22,8,0,196.0,63.0,1.3,12.0,96.0,151.33,118.46
2016,11,22,8,15,220.0,79.0,1.4,12.0,126.0,183.38,146.96
2016,11,22,8,30,244.0,95.0,1.5,12.0,156.0,216.14,175.55
2016,11,22,8,45,258.5,110.0,1.6,12.5,184.5,243.87,199.14
2016,11,22,9,0,273.0,125.0,1.7,13.0,213.0,271.44,222.0
2016,11,22,9,15,289.5,136.0,1.75,13.0,239.0,295.18,241.68
2016,11,22,9,30,306.0,147.0,1.8,13.0,265.0,318.6,260.78
2016,11,22,9,45,407.0,141.5,1.9,13.5,311.5,373.7,305.0
2016,11,22,10,0,508.0,136.0,2.0,14.0,358.0,424.7,345.14
2016,11,22,10,15,504.0,146.0,2.05,14.0,376.5,435.02,352.72
2016,11,22,10,30,500.0,156.0,2.1,14.0,395.0,443.47,358.91
2016,11,22,10,45,463.5,171.5,2.15,14.5,399.5,437.83,353.09
2016,11,22,11,0,427.0,187.0,2.2,15.0,404.0,430.38,345.88
2016,11,22,11,15,402.5,196.5,2.2,15.0,404.5,422.0,338.63
2016,11,22,11,30,378.0,206.0,2.2,15.0,405.0,409.67,328.32
2016,11,22,11,45,400.5,202.5,2.25,15.0,414.0,411.37,329.36
2016,11,22,12,0,423.0,199.0,2.3,15.0,423.0,413.31,330.32
2016,11,22,12,15,448.0,191.0,2.3,15.0,426.0,407.67,325.18
2016,11,22,12,30,473.0,183.0,2.3,15.0,429.0,399.82,318.08
2016,11,22,12,45,489.0,174.0,2.3,15.0,423.5,384.65,305.0
2016,11,22,13,0,505.0,165.0,2.3,15.0,418.0,367.45,289.96
2016,11,22,13,15,453.5,168.5,2.35,15.0,389.0,333.75,262.19
2016,11,22,13,30,402.0,172.0,2.4,15.0,360.0,301.95,235.97
2016,11,22,13,45,429.0,156.0,2.45,15.0,346.5,279.8,215.97
2016,11,22,14,0,456.0,140.0,2.5,15.0,333.0,255.01,193.17
2016,11,22,14,15,464.0,126.5,2.55,15.0,310.0,225.09,166.25
2016,11,22,14,30,472.0,113.0,2.6,15.0,287.0,193.84,138.13
2016,11,22,14,45,442.5,106.5,2.65,15.0,256.0,161.33,110.95
2016,11,22,15,0,413.0,100.0,2.7,15.0,225.0,130.67,86.73
2016,11,22,15,15,384.0,88.5,2.7,14.5,191.5,97.87,63.22
2016,11,22,15,30,355.0,77.0,2.7,14.0,158.0,67.35,45.3
2016,11,22,15,45,317.0,63.0,2.7,13.5,124.0,46.97,36.0
2016,11,22,16,0,279.0,49.0,2.7,13.0,90.0,37.18,26.9
2016,11,22,16,15,201.5,35.5,2.75,12.5,59.5,27.42,17.18
2016,11,22,16,30,124.0,22.0,2.8,12.0,29.0,17.26,0.0
2016,11,22,16,45,62.0,11.0,2.9,12.0,14.5,10.81,0.0
2016,11,22,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,96.5,16.5,3.1,10.5,24.5,41.75,0.0
2016,11,23,7,30,193.0,33.0,3.1,11.0,49.0,110.17,66.45
2016,11,23,7,45,293.0,45.0,3.1,11.5,86.0,163.4,122.62
2016,11,23,8,0,393.0,57.0,3.1,12.0,123.0,221.57,173.52
2016,11,23,8,15,461.0,65.0,3.15,12.0,163.5,268.85,215.5
2016,11,23,8,30,529.0,73.0,3.2,12.0,204.0,318.94,259.15
2016,11,23,8,45,573.5,79.0,3.3,12.5,243.0,358.27,292.91
2016,11,23,9,0,618.0,85.0,3.4,13.0,282.0,397.9,326.05
2016,11,23,9,15,649.5,89.0,3.35,13.0,317.5,428.88,351.93
2016,11,23,9,30,681.0,93.0,3.3,13.0,353.0,458.9,376.45
2016,11,23,9,45,490.5,133.0,3.25,13.5,328.0,407.16,333.63
2016,11,23,10,0,300.0,173.0,3.2,14.0,303.0,346.14,282.8
2016,11,23,10,15,309.0,182.0,3.2,14.0,323.0,360.81,294.56
2016,11,23,10,30,318.0,191.0,3.2,14.0,343.0,374.48,305.11
2016,11,23,10,45,562.0,144.0,3.2,14.0,423.0,462.06,376.26
2016,11,23,11,0,806.0,97.0,3.2,14.0,503.0,545.18,441.84
2016,11,23,11,15,811.0,97.5,3.2,14.0,513.5,542.51,438.53
2016,11,23,11,30,816.0,98.0,3.2,14.0,524.0,537.15,433.44
2016,11,23,11,45,820.5,97.0,3.2,14.5,527.0,527.3,423.94
2016,11,23,12,0,825.0,96.0,3.2,15.0,530.0,514.77,412.19
2016,11,23,12,15,822.5,96.0,3.25,15.0,525.0,497.2,397.13
2016,11,23,12,30,820.0,96.0,3.3,15.0,520.0,477.29,379.91
2016,11,23,12,45,812.5,95.5,3.4,15.0,507.5,452.43,358.55
2016,11,23,13,0,805.0,95.0,3.5,15.0,495.0,425.71,335.23
2016,11,23,13,15,794.5,93.5,3.65,15.0,475.5,395.17,308.44
2016,11,23,13,30,784.0,92.0,3.8,15.0,456.0,363.29,279.99
2016,11,23,13,45,771.5,89.0,4.0,15.0,430.5,328.18,248.48
2016,11,23,14,0,759.0,86.0,4.2,15.0,405.0,290.12,214.12
2016,11,23,14,15,737.0,83.0,4.25,14.5,373.0,251.09,179.25
2016,11,23,14,30,715.0,80.0,4.3,14.0,341.0,212.42,144.83
2016,11,23,14,45,684.0,76.0,4.4,14.0,304.5,172.01,110.1
2016,11,23,15,0,653.0,72.0,4.5,14.0,268.0,133.26,79.03
2016,11,23,15,15,606.0,66.5,4.35,13.5,227.5,93.97,52.26
2016,11,23,15,30,559.0,61.0,4.2,13.0,187.0,58.37,34.7
2016,11,23,15,45,487.0,53.5,4.05,13.0,146.0,39.58,29.52
2016,11,23,16,0,415.0,46.0,3.9,13.0,105.0,35.6,25.48
2016,11,23,16,15,295.5,34.5,3.75,12.5,69.0,27.45,17.1
2016,11,23,16,30,176.0,23.0,3.6,12.0,33.0,18.15,0.0
2016,11,23,16,45,88.0,11.5,3.5,11.5,16.5,11.3,0.0
2016,11,23,17,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,7,15,110.5,15.5,2.05,7.0,24.0,44.14,0.0
2016,11,24,7,30,221.0,31.0,2.1,7.0,48.0,114.66,66.53
2016,11,24,7,45,331.0,42.0,2.15,7.5,87.0,170.93,129.07
2016,11,24,8,0,441.0,53.0,2.2,8.0,126.0,233.48,184.4
2016,11,24,8,15,508.0,61.0,2.25,8.5,167.5,281.81,227.46
2016,11,24,8,30,575.0,69.0,2.3,9.0,209.0,332.49,271.54
2016,11,24,8,45,626.0,73.0,2.4,9.5,249.5,373.56,306.97
2016,11,24,9,0,677.0,77.0,2.5,10.0,290.0,415.1,341.86
2016,11,24,9,15,707.5,80.5,2.45,10.0,326.5,446.09,367.8
2016,11,24,9,30,738.0,84.0,2.4,10.0,363.0,475.96,392.2
2016,11,24,9,45,763.0,86.0,2.35,10.5,395.0,499.91,410.61
2016,11,24,10,0,788.0,88.0,2.3,11.0,427.0,520.84,426.2
2016,11,24,10,15,802.0,90.0,2.05,11.5,451.5,535.14,435.4
2016,11,24,10,30,816.0,92.0,1.8,12.0,476.0,546.95,442.22
2016,11,24,10,45,827.0,92.5,1.6,12.5,494.5,552.94,444.44
2016,11,24,11,0,838.0,93.0,1.4,13.0,513.0,556.2,444.29
2016,11,24,11,15,842.5,94.0,1.1,13.0,523.5,553.67,439.57
2016,11,24,11,30,847.0,95.0,0.8,13.0,534.0,548.35,432.29
2016,11,24,11,45,850.0,94.5,0.55,13.5,537.0,537.94,420.44
2016,11,24,12,0,853.0,94.0,0.3,14.0,540.0,524.81,406.3
2016,11,24,12,15,850.5,93.5,0.4,14.0,535.0,506.33,392.25
2016,11,24,12,30,848.0,93.0,0.5,14.0,530.0,485.42,375.97
2016,11,24,12,45,843.0,92.0,0.65,14.5,518.0,460.62,355.9
2016,11,24,13,0,838.0,91.0,0.8,15.0,506.0,433.74,333.54
2016,11,24,13,15,827.5,90.0,0.85,15.0,486.0,402.84,307.5
2016,11,24,13,30,817.0,89.0,0.9,15.0,466.0,370.5,279.69
2016,11,24,13,45,801.5,87.0,0.95,15.0,439.5,334.39,248.38
2016,11,24,14,0,786.0,85.0,1.0,15.0,413.0,297.61,215.97
2016,11,24,14,15,621.5,99.5,0.95,14.5,346.5,237.33,169.56
2016,11,24,14,30,457.0,114.0,0.9,14.0,280.0,190.24,135.18
2016,11,24,14,45,422.0,109.5,0.9,14.0,250.0,159.38,110.0
2016,11,24,15,0,387.0,105.0,0.9,14.0,220.0,130.81,88.03
2016,11,24,15,15,485.5,82.5,0.95,13.5,205.5,98.82,60.71
2016,11,24,15,30,584.0,60.0,1.0,13.0,191.0,57.4,33.85
2016,11,24,15,45,512.5,52.5,1.05,13.0,149.0,38.78,28.83
2016,11,24,16,0,441.0,45.0,1.1,13.0,107.0,34.74,24.76
2016,11,24,16,15,320.0,33.5,1.2,12.5,70.0,26.55,16.3
2016,11,24,16,30,199.0,22.0,1.3,12.0,33.0,17.91,0.0
2016,11,24,16,45,99.5,11.0,1.45,12.0,16.5,10.81,0.0
2016,11,24,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,11.0,3.35,9.0,11.0,10.81,0.0
2016,11,25,7,30,0.0,22.0,3.4,9.0,22.0,21.75,8.01
2016,11,25,7,45,8.0,39.5,3.45,9.5,41.0,43.49,30.09
2016,11,25,8,0,16.0,57.0,3.5,10.0,60.0,67.88,51.66
2016,11,25,8,15,25.5,74.5,3.6,10.5,80.0,90.34,71.34
2016,11,25,8,30,35.0,92.0,3.7,11.0,100.0,113.0,91.0
2016,11,25,8,45,41.5,108.0,3.8,11.5,120.0,132.76,107.95
2016,11,25,9,0,48.0,124.0,3.9,12.0,140.0,152.64,124.71
2016,11,25,9,15,54.5,138.5,3.9,12.0,157.5,170.86,140.06
2016,11,25,9,30,61.0,153.0,3.9,12.0,175.0,189.11,155.26
2016,11,25,9,45,58.0,164.5,3.9,12.5,187.0,199.08,163.04
2016,11,25,10,0,55.0,176.0,3.9,13.0,199.0,208.8,170.51
2016,11,25,10,15,143.0,188.5,3.9,13.0,254.0,272.48,223.48
2016,11,25,10,30,231.0,201.0,3.9,13.0,309.0,332.0,272.17
2016,11,25,10,45,142.5,205.0,3.95,13.5,272.5,286.67,233.69
2016,11,25,11,0,54.0,209.0,4.0,14.0,236.0,237.58,192.28
2016,11,25,11,15,81.5,220.0,4.05,14.0,261.5,261.81,212.17
2016,11,25,11,30,109.0,231.0,4.1,14.0,287.0,285.21,231.07
2016,11,25,11,45,76.5,223.0,4.15,14.5,262.5,257.92,208.13
2016,11,25,12,0,44.0,215.0,4.2,15.0,238.0,231.5,186.09
2016,11,25,12,15,135.5,220.5,4.2,15.0,290.0,280.06,225.68
2016,11,25,12,30,227.0,226.0,4.2,15.0,342.0,322.71,259.47
2016,11,25,12,45,254.0,217.0,4.2,15.0,344.0,319.19,255.89
2016,11,25,13,0,281.0,208.0,4.2,15.0,346.0,312.81,249.84
2016,11,25,13,15,287.0,198.0,4.2,15.0,334.5,295.39,234.83
2016,11,25,13,30,293.0,188.0,4.2,15.0,323.0,277.02,218.79
2016,11,25,13,45,174.0,179.0,4.2,15.0,258.0,220.61,174.24
2016,11,25,14,0,55.0,170.0,4.2,15.0,193.0,172.9,137.68
2016,11,25,14,15,224.0,147.0,4.2,14.5,229.5,185.58,142.64
2016,11,25,14,30,393.0,124.0,4.2,14.0,266.0,185.69,135.25
2016,11,25,14,45,367.5,115.5,4.25,14.0,237.5,155.51,109.94
2016,11,25,15,0,342.0,107.0,4.3,14.0,209.0,126.98,87.28
2016,11,25,15,15,316.0,94.0,4.2,13.5,177.0,96.41,65.08
2016,11,25,15,30,290.0,81.0,4.1,13.0,145.0,67.92,47.7
2016,11,25,15,45,351.5,62.0,4.0,13.0,123.0,46.38,35.49
2016,11,25,16,0,413.0,43.0,3.9,13.0,101.0,32.88,23.05
2016,11,25,16,15,297.5,32.0,3.85,12.5,65.5,25.13,14.99
2016,11,25,16,30,182.0,21.0,3.8,12.0,30.0,16.95,0.0
2016,11,25,16,45,91.0,10.5,3.8,12.0,15.0,10.32,0.0
2016,11,25,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.5,5.8,11.0,5.5,5.41,0.0
2016,11,26,7,30,0.0,11.0,5.6,11.0,11.0,10.61,0.45
2016,11,26,7,45,0.0,22.0,5.45,11.0,22.0,21.23,11.71
2016,11,26,8,0,0.0,33.0,5.3,11.0,33.0,31.87,21.29
2016,11,26,8,15,0.0,44.5,5.05,11.0,44.5,43.06,31.21
2016,11,26,8,30,0.0,56.0,4.8,11.0,56.0,54.55,41.33
2016,11,26,8,45,0.0,67.5,4.6,11.0,67.5,65.99,51.3
2016,11,26,9,0,0.0,79.0,4.4,11.0,79.0,77.39,61.12
2016,11,26,9,15,0.0,89.5,4.5,11.0,89.5,87.73,69.93
2016,11,26,9,30,0.0,100.0,4.6,11.0,100.0,98.04,78.64
2016,11,26,9,45,0.0,115.5,4.75,11.0,115.5,113.44,91.6
2016,11,26,10,0,0.0,131.0,4.9,11.0,131.0,128.77,104.42
2016,11,26,10,15,4.5,148.0,5.15,11.0,150.0,147.95,120.49
2016,11,26,10,30,9.0,165.0,5.4,11.0,169.0,167.06,136.43
2016,11,26,10,45,187.5,180.0,5.7,11.5,272.5,284.7,235.96
2016,11,26,11,0,366.0,195.0,6.0,12.0,376.0,397.6,328.9
2016,11,26,11,15,201.5,201.0,6.15,12.0,301.0,309.24,254.87
2016,11,26,11,30,37.0,207.0,6.3,12.0,226.0,223.36,182.36
2016,11,26,11,45,18.5,150.5,6.45,12.0,160.0,155.36,125.8
2016,11,26,12,0,0.0,94.0,6.6,12.0,94.0,90.94,71.6
2016,11,26,12,15,0.0,76.0,6.6,12.0,76.0,73.5,56.91
2016,11,26,12,30,0.0,58.0,6.6,12.0,58.0,56.06,42.16
2016,11,26,12,45,3.5,114.0,6.6,12.0,115.5,111.55,89.12
2016,11,26,13,0,7.0,170.0,6.6,12.0,173.0,165.76,134.59
2016,11,26,13,15,182.5,173.5,6.5,12.0,257.0,233.43,189.13
2016,11,26,13,30,358.0,177.0,6.4,12.0,341.0,289.07,231.33
2016,11,26,13,45,179.0,122.5,6.3,12.5,204.5,169.65,134.09
2016,11,26,14,0,0.0,68.0,6.2,13.0,68.0,65.73,50.48
2016,11,26,14,15,0.0,62.5,6.15,12.5,62.5,60.4,46.16
2016,11,26,14,30,0.0,57.0,6.1,12.0,57.0,55.08,41.75
2016,11,26,14,45,0.0,50.5,6.1,12.0,50.5,48.78,36.39
2016,11,26,15,0,0.0,44.0,6.1,12.0,44.0,42.49,30.98
2016,11,26,15,15,0.0,37.0,6.25,12.0,37.0,35.72,25.11
2016,11,26,15,30,0.0,30.0,6.4,12.0,30.0,28.95,19.18
2016,11,26,15,45,0.0,23.0,6.55,12.0,23.0,22.19,14.12
2016,11,26,16,0,0.0,16.0,6.7,12.0,16.0,15.43,7.86
2016,11,26,16,15,0.0,10.0,6.75,12.0,10.0,9.64,2.24
2016,11,26,16,30,0.0,4.0,6.8,12.0,4.0,3.85,0.0
2016,11,26,16,45,0.0,2.0,6.9,12.0,2.0,1.97,0.0
2016,11,26,17,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,11.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,10.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,95.5,14.0,6.4,10.0,20.5,37.9,0.0
2016,11,27,7,30,191.0,28.0,6.4,10.0,41.0,98.36,42.3
2016,11,27,7,45,320.0,37.5,6.45,10.5,78.5,159.75,117.25
2016,11,27,8,0,449.0,47.0,6.5,11.0,116.0,225.97,176.18
2016,11,27,8,15,518.0,54.0,6.55,11.0,157.0,273.45,219.59
2016,11,27,8,30,587.0,61.0,6.6,11.0,198.0,323.49,264.53
2016,11,27,8,45,639.5,64.0,6.7,11.5,238.5,363.85,300.36
2016,11,27,9,0,692.0,67.0,6.8,12.0,279.0,404.82,335.83
2016,11,27,9,15,514.0,101.5,6.7,12.0,269.5,366.83,305.57
2016,11,27,9,30,336.0,136.0,6.6,12.0,260.0,317.23,264.36
2016,11,27,9,45,387.0,140.0,6.5,12.5,294.0,355.93,296.26
2016,11,27,10,0,438.0,144.0,6.4,13.0,328.0,389.27,323.19
2016,11,27,10,15,634.5,111.5,6.25,13.0,395.5,463.43,384.67
2016,11,27,10,30,831.0,79.0,6.1,13.0,463.0,534.68,442.69
2016,11,27,10,45,841.5,79.5,5.95,13.5,481.0,540.58,445.69
2016,11,27,11,0,852.0,80.0,5.8,14.0,499.0,543.74,446.45
2016,11,27,11,15,856.5,80.5,5.65,14.0,509.5,540.89,443.07
2016,11,27,11,30,861.0,81.0,5.5,14.0,520.0,535.23,437.28
2016,11,27,11,45,861.5,81.5,5.4,14.5,522.5,524.72,426.73
2016,11,27,12,0,862.0,82.0,5.3,15.0,525.0,511.52,413.87
2016,11,27,12,15,859.0,81.5,5.2,15.0,520.5,492.99,397.35
2016,11,27,12,30,856.0,81.0,5.1,15.0,516.0,472.04,378.6
2016,11,27,12,45,687.5,118.5,5.0,15.0,462.5,413.35,330.15
2016,11,27,13,0,519.0,156.0,4.9,15.0,409.0,359.82,286.29
2016,11,27,13,15,412.5,170.0,4.7,15.0,366.0,315.59,249.92
2016,11,27,13,30,306.0,184.0,4.5,15.0,323.0,276.94,218.59
2016,11,27,13,45,387.5,159.0,4.35,15.0,324.5,266.13,206.62
2016,11,27,14,0,469.0,134.0,4.2,15.0,326.0,249.63,188.84
2016,11,27,14,15,350.5,138.5,4.1,14.5,276.0,207.48,156.12
2016,11,27,14,30,232.0,143.0,4.0,14.0,226.0,171.74,129.91
2016,11,27,14,45,213.5,130.5,3.95,14.0,200.5,146.08,108.69
2016,11,27,15,0,195.0,118.0,3.9,14.0,175.0,121.7,89.2
2016,11,27,15,15,178.5,102.0,3.75,13.5,148.0,96.08,69.81
2016,11,27,15,30,162.0,86.0,3.6,13.0,121.0,71.89,53.19
2016,11,27,15,45,137.0,68.5,3.45,13.0,94.0,54.45,42.57
2016,11,27,16,0,112.0,51.0,3.3,13.0,67.0,41.3,30.33
2016,11,27,16,15,56.0,35.5,3.2,12.5,43.5,30.74,19.39
2016,11,27,16,30,0.0,20.0,3.1,12.0,20.0,18.83,0.0
2016,11,27,16,45,0.0,10.0,3.05,11.5,10.0,9.83,0.0
2016,11,27,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,11.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,28,7,15,31.0,12.5,7.25,11.0,14.5,20.04,0.0
2016,11,28,7,30,62.0,25.0,7.5,11.0,29.0,52.3,16.86
2016,11,28,7,45,121.5,41.0,7.75,11.5,57.0,94.72,68.11
2016,11,28,8,0,181.0,57.0,8.0,12.0,85.0,136.23,105.4
2016,11,28,8,15,216.5,73.0,8.05,12.0,116.0,171.78,137.37
2016,11,28,8,30,252.0,89.0,8.1,12.0,147.0,208.74,170.27
2016,11,28,8,45,278.0,102.5,8.15,12.0,177.5,239.71,197.81
2016,11,28,9,0,304.0,116.0,8.2,12.0,208.0,271.12,225.28
2016,11,28,9,15,334.5,123.0,8.15,12.0,236.0,297.49,248.18
2016,11,28,9,30,365.0,130.0,8.1,12.0,264.0,329.62,275.48
2016,11,28,9,45,463.0,123.5,8.1,12.5,308.0,376.01,314.25
2016,11,28,10,0,561.0,117.0,8.1,13.0,352.0,425.84,355.27
2016,11,28,10,15,572.5,122.5,8.0,13.0,374.0,440.44,367.04
2016,11,28,10,30,584.0,128.0,7.9,13.0,396.0,453.2,377.12
2016,11,28,10,45,643.0,116.5,7.8,13.5,422.0,471.94,391.66
2016,11,28,11,0,702.0,105.0,7.7,14.0,448.0,488.43,404.06
2016,11,28,11,15,677.0,115.0,7.55,14.0,452.0,480.26,396.31
2016,11,28,11,30,652.0,125.0,7.4,14.0,456.0,470.01,386.81
