Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,11,45,689.0,126.0,7.3,14.0,477.5,480.39,394.1
2016,11,28,12,0,726.0,127.0,7.2,14.0,499.0,487.62,398.49
2016,11,28,12,15,609.0,149.0,7.05,14.0,459.5,438.95,357.53
2016,11,28,12,30,492.0,171.0,6.9,14.0,420.0,391.15,317.49
2016,11,28,12,45,591.5,150.0,6.75,14.5,442.0,400.17,322.34
2016,11,28,13,0,691.0,129.0,6.6,15.0,464.0,403.8,321.71
2016,11,28,13,15,678.0,126.5,6.5,15.0,445.0,374.63,295.56
2016,11,28,13,30,665.0,124.0,6.4,15.0,426.0,344.58,268.4
2016,11,28,13,45,657.5,118.0,6.3,15.0,402.0,312.25,238.94
2016,11,28,14,0,650.0,112.0,6.2,15.0,378.0,279.06,208.47
2016,11,28,14,15,623.5,108.0,6.1,14.5,347.0,242.58,176.18
2016,11,28,14,30,597.0,104.0,6.0,14.0,316.0,207.09,145.06
2016,11,28,14,45,576.0,95.0,5.9,14.0,282.0,168.98,112.29
2016,11,28,15,0,555.0,86.0,5.8,14.0,248.0,131.9,82.43
2016,11,28,15,15,502.5,79.0,5.55,13.5,209.0,95.9,58.39
2016,11,28,15,30,450.0,72.0,5.3,13.0,170.0,62.83,41.61
2016,11,28,15,45,394.0,60.5,5.05,13.0,132.5,45.35,34.52
2016,11,28,16,0,338.0,49.0,4.8,13.0,95.0,37.5,26.99
2016,11,28,16,15,222.0,35.5,4.65,12.5,61.5,27.66,16.77
2016,11,28,16,30,106.0,22.0,4.5,12.0,28.0,17.41,0.0
2016,11,28,16,45,53.0,11.0,4.4,11.5,14.0,10.81,0.0
2016,11,28,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,11,29,7,15,190.0,10.0,4.7,7.5,21.5,56.84,0.0
2016,11,29,7,30,380.0,20.0,4.7,8.0,43.0,137.58,40.04
2016,11,29,7,45,486.5,27.0,4.7,9.0,82.5,196.56,141.52
2016,11,29,8,0,593.0,34.0,4.7,10.0,122.0,256.89,198.28
2016,11,29,8,15,653.0,38.5,4.7,10.0,163.5,302.24,240.87
2016,11,29,8,30,713.0,43.0,4.7,10.0,205.0,349.38,283.89
2016,11,29,8,45,750.0,46.0,4.75,10.5,245.0,386.11,317.02
2016,11,29,9,0,787.0,49.0,4.8,11.0,285.0,422.52,348.78
2016,11,29,9,15,812.0,51.0,4.6,11.0,321.0,449.04,371.9
2016,11,29,9,30,837.0,53.0,4.4,11.0,357.0,476.46,394.89
2016,11,29,9,45,853.5,55.0,4.25,11.5,387.5,497.83,411.66
2016,11,29,10,0,870.0,57.0,4.1,12.0,418.0,516.97,426.04
2016,11,29,10,15,881.5,58.5,3.9,12.0,442.5,530.5,436.34
2016,11,29,10,30,893.0,60.0,3.7,12.0,467.0,541.37,444.23
2016,11,29,10,45,899.0,61.0,3.55,12.5,484.5,545.97,446.21
2016,11,29,11,0,905.0,62.0,3.4,13.0,502.0,547.69,445.71
2016,11,29,11,15,909.0,62.5,3.3,13.0,513.0,544.89,442.44
2016,11,29,11,30,913.0,63.0,3.2,13.0,524.0,539.14,436.68
2016,11,29,11,45,912.0,64.0,3.1,13.5,526.5,528.44,426.05
2016,11,29,12,0,911.0,65.0,3.0,14.0,529.0,514.92,413.04
2016,11,29,12,15,909.0,65.0,3.0,14.0,525.0,497.17,397.5
2016,11,29,12,30,907.0,65.0,3.0,14.0,521.0,476.81,379.55
2016,11,29,12,45,891.0,68.0,3.05,14.5,507.0,450.87,356.29
2016,11,29,13,0,875.0,71.0,3.1,15.0,493.0,423.17,331.26
2016,11,29,13,15,866.0,70.0,3.15,15.0,474.5,392.7,304.16
2016,11,29,13,30,857.0,69.0,3.2,15.0,456.0,358.77,273.71
2016,11,29,13,45,843.0,67.5,3.25,15.0,430.0,322.89,241.21
2016,11,29,14,0,829.0,66.0,3.3,15.0,404.0,286.1,207.53
2016,11,29,14,15,809.0,64.0,3.3,14.5,372.5,246.74,172.1
2016,11,29,14,30,789.0,62.0,3.3,14.0,341.0,207.4,136.95
2016,11,29,14,45,761.0,59.0,3.3,14.0,304.5,166.18,101.54
2016,11,29,15,0,733.0,56.0,3.3,14.0,268.0,126.17,69.85
2016,11,29,15,15,689.5,52.0,3.15,13.5,228.0,85.74,43.33
2016,11,29,15,30,646.0,48.0,3.0,13.0,188.0,48.52,27.02
2016,11,29,15,45,577.0,42.0,2.9,13.0,146.5,32.53,23.22
2016,11,29,16,0,508.0,36.0,2.8,13.0,105.0,26.6,17.53
2016,11,29,16,15,386.5,27.0,2.7,12.5,68.0,20.54,10.97
2016,11,29,16,30,265.0,18.0,2.6,12.0,31.0,14.16,0.0
2016,11,29,16,45,132.5,9.0,2.55,11.5,15.5,8.85,0.0
2016,11,29,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,15,100.0,11.5,1.8,10.0,17.5,35.78,0.0
2016,11,30,7,30,200.0,23.0,1.7,10.0,35.0,91.07,16.06
2016,11,30,7,45,307.5,33.5,1.6,10.5,70.0,148.96,105.58
2016,11,30,8,0,415.0,44.0,1.5,11.0,105.0,207.01,158.28
2016,11,30,8,15,485.0,51.5,1.6,11.0,144.0,253.74,200.04
2016,11,30,8,30,555.0,59.0,1.7,11.0,183.0,303.24,243.36
2016,11,30,8,45,604.5,63.0,1.85,11.5,222.0,342.24,277.18
2016,11,30,9,0,654.0,67.0,2.0,12.0,261.0,381.83,310.63
2016,11,30,9,15,686.0,70.5,2.15,12.0,296.5,412.74,337.01
2016,11,30,9,30,718.0,74.0,2.3,12.0,332.0,442.73,362.11
2016,11,30,9,45,495.0,120.0,2.45,12.0,305.5,386.06,316.84
2016,11,30,10,0,272.0,166.0,2.6,12.0,279.0,318.94,261.92
2016,11,30,10,15,243.0,180.5,2.75,12.0,285.5,319.37,262.22
2016,11,30,10,30,214.0,195.0,2.9,12.0,292.0,314.21,257.64
2016,11,30,10,45,135.5,199.5,3.05,12.5,262.0,275.85,225.27
2016,11,30,11,0,57.0,204.0,3.2,13.0,232.0,233.71,189.73
2016,11,30,11,15,28.5,143.0,3.4,13.0,157.0,155.86,125.64
2016,11,30,11,30,0.0,82.0,3.6,13.0,82.0,79.31,61.56
2016,11,30,11,45,0.0,90.0,3.85,13.0,90.0,87.07,68.13
2016,11,30,12,0,0.0,98.0,4.1,13.0,98.0,94.81,74.61
2016,11,30,12,15,6.0,139.0,4.35,13.0,142.0,137.16,110.02
2016,11,30,12,30,12.0,180.0,4.6,13.0,186.0,178.77,144.5
2016,11,30,12,45,8.5,172.5,4.9,13.0,176.5,169.38,136.79
2016,11,30,13,0,5.0,165.0,5.2,13.0,167.0,160.18,129.32
2016,11,30,13,15,90.0,180.5,5.2,13.0,221.0,204.75,165.4
2016,11,30,13,30,175.0,196.0,5.2,13.0,275.0,242.71,194.87
2016,11,30,13,45,167.5,187.0,5.25,13.0,259.0,224.4,179.17
2016,11,30,14,0,160.0,178.0,5.3,13.0,243.0,206.24,163.62
2016,11,30,14,15,80.0,94.5,5.2,13.0,127.0,106.69,82.43
2016,11,30,14,30,0.0,11.0,5.1,13.0,11.0,10.61,3.47
2016,11,30,14,45,0.0,9.5,5.05,13.0,9.5,9.16,2.24
2016,11,30,15,0,0.0,8.0,5.0,13.0,8.0,7.71,0.98
2016,11,30,15,15,271.5,34.0,4.85,12.5,92.5,41.51,20.51
2016,11,30,15,30,543.0,60.0,4.7,12.0,177.0,54.1,33.48
2016,11,30,15,45,458.0,53.0,4.6,12.0,136.5,39.77,29.71
2016,11,30,16,0,373.0,46.0,4.5,12.0,96.0,36.28,26.01
2016,11,30,16,15,254.5,33.5,4.4,11.5,62.0,26.03,15.39
2016,11,30,16,30,136.0,21.0,4.3,11.0,28.0,16.6,0.0
2016,11,30,16,45,68.0,10.5,4.2,11.0,14.0,10.32,0.0
2016,11,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,1,7,15,156.5,9.5,3.95,8.0,18.5,47.25,0.0
2016,12,1,7,30,313.0,19.0,3.9,8.0,37.0,114.85,8.03
2016,12,1,7,45,432.0,27.0,3.9,8.5,75.5,176.7,124.48
2016,12,1,8,0,551.0,35.0,3.9,9.0,114.0,240.04,184.45
2016,12,1,8,15,616.5,40.5,4.15,9.5,155.5,287.09,228.01
2016,12,1,8,30,682.0,46.0,4.4,10.0,197.0,336.31,272.32
2016,12,1,8,45,725.0,49.0,4.7,10.5,237.5,374.76,307.1
2016,12,1,9,0,768.0,52.0,5.0,11.0,278.0,413.2,340.91
2016,12,1,9,15,796.0,55.0,5.05,11.0,314.5,444.17,368.12
2016,12,1,9,30,824.0,58.0,5.1,11.0,351.0,473.78,393.52
2016,12,1,9,45,836.5,61.5,5.15,11.5,381.5,494.49,410.37
2016,12,1,10,0,849.0,65.0,5.2,12.0,412.0,512.86,424.82
2016,12,1,10,15,862.5,66.5,5.2,12.0,437.5,525.29,434.89
2016,12,1,10,30,876.0,68.0,5.2,12.0,463.0,537.1,444.12
2016,12,1,10,45,884.5,69.0,5.25,12.5,481.0,543.02,447.68
2016,12,1,11,0,893.0,70.0,5.3,13.0,499.0,546.11,448.76
2016,12,1,11,15,898.0,70.5,5.3,13.0,510.0,543.93,446.2
2016,12,1,11,30,903.0,71.0,5.3,13.0,521.0,538.85,441.11
2016,12,1,11,45,904.5,71.0,5.3,13.5,524.5,528.56,430.87
2016,12,1,12,0,906.0,71.0,5.3,14.0,528.0,515.45,418.15
2016,12,1,12,15,904.0,70.5,5.2,14.0,524.0,497.4,401.85
2016,12,1,12,30,902.0,70.0,5.1,14.0,520.0,476.75,383.14
2016,12,1,12,45,896.5,69.5,5.05,14.5,508.0,452.12,360.28
2016,12,1,13,0,891.0,69.0,5.0,15.0,496.0,425.27,335.26
2016,12,1,13,15,881.5,68.0,4.95,15.0,477.0,394.38,307.21
2016,12,1,13,30,872.0,67.0,4.9,15.0,458.0,361.8,277.29
2016,12,1,13,45,856.0,66.0,4.85,15.0,431.5,323.69,242.55
2016,12,1,14,0,840.0,65.0,4.8,15.0,405.0,286.56,208.24
2016,12,1,14,15,819.0,63.0,4.75,14.5,373.0,246.75,172.17
2016,12,1,14,30,798.0,61.0,4.7,14.0,341.0,207.0,136.5
2016,12,1,14,45,768.0,58.5,4.7,14.0,304.0,165.75,101.04
2016,12,1,15,0,738.0,56.0,4.7,14.0,267.0,125.85,69.53
2016,12,1,15,15,694.0,51.5,4.55,13.5,227.0,84.86,42.67
2016,12,1,15,30,650.0,47.0,4.4,13.0,187.0,47.1,26.18
2016,12,1,15,45,579.5,41.5,4.25,12.5,145.5,32.15,22.9
2016,12,1,16,0,509.0,36.0,4.1,12.0,104.0,26.68,17.65
2016,12,1,16,15,385.5,27.0,4.15,11.5,67.5,20.62,10.97
2016,12,1,16,30,262.0,18.0,4.2,11.0,31.0,14.22,0.0
2016,12,1,16,45,131.0,9.0,4.3,11.0,15.5,8.85,0.0
2016,12,1,17,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,7.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,2,7,15,166.5,9.0,5.6,7.5,18.0,48.77,0.0
2016,12,2,7,30,333.0,18.0,5.6,8.0,36.0,118.13,0.0
2016,12,2,7,45,445.0,26.0,5.7,8.5,74.0,178.54,124.35
2016,12,2,8,0,557.0,34.0,5.8,9.0,112.0,239.54,184.05
2016,12,2,8,15,622.0,39.0,5.95,9.5,153.5,285.86,227.46
2016,12,2,8,30,687.0,44.0,6.1,10.0,195.0,334.31,271.53
2016,12,2,8,45,726.5,48.0,6.25,10.5,234.5,372.41,306.26
2016,12,2,9,0,766.0,52.0,6.4,11.0,274.0,410.37,339.83
2016,12,2,9,15,793.5,54.5,6.45,11.5,310.5,440.47,365.98
2016,12,2,9,30,821.0,57.0,6.5,12.0,347.0,469.21,390.21
2016,12,2,9,45,835.0,60.0,6.55,12.5,377.5,490.11,407.38
2016,12,2,10,0,849.0,63.0,6.6,13.0,408.0,508.73,422.19
2016,12,2,10,15,861.5,64.5,6.5,13.0,433.0,520.7,431.85
2016,12,2,10,30,874.0,66.0,6.4,13.0,458.0,532.05,440.65
2016,12,2,10,45,882.0,67.0,6.3,13.5,476.0,537.78,443.84
2016,12,2,11,0,890.0,68.0,6.2,14.0,494.0,540.69,444.53
2016,12,2,11,15,894.5,68.5,6.1,14.0,505.0,538.36,441.67
2016,12,2,11,30,899.0,69.0,6.0,14.0,516.0,533.15,436.29
2016,12,2,11,45,901.0,69.0,5.9,14.5,519.5,523.26,426.17
2016,12,2,12,0,903.0,69.0,5.8,15.0,523.0,510.54,413.59
2016,12,2,12,15,901.0,69.0,5.75,15.0,518.5,493.16,397.89
2016,12,2,12,30,899.0,69.0,5.7,15.0,514.0,473.18,379.78
2016,12,2,12,45,892.0,68.5,5.7,15.0,502.0,448.09,357.28
2016,12,2,13,0,885.0,68.0,5.7,15.0,490.0,420.86,332.6
2016,12,2,13,15,875.0,67.0,5.7,15.0,471.0,390.06,304.57
2016,12,2,13,30,865.0,66.0,5.7,15.0,452.0,357.63,274.67
2016,12,2,13,45,848.0,65.5,5.7,15.0,426.0,320.03,240.26
2016,12,2,14,0,831.0,65.0,5.7,15.0,400.0,283.48,206.37
2016,12,2,14,15,810.5,63.0,5.65,15.0,368.5,244.22,170.31
2016,12,2,14,30,790.0,61.0,5.6,15.0,337.0,204.99,134.8
2016,12,2,14,45,758.5,58.0,5.55,15.0,300.0,163.46,99.25
2016,12,2,15,0,727.0,55.0,5.5,15.0,263.0,123.43,67.78
2016,12,2,15,15,682.5,51.0,5.2,14.5,223.5,83.44,41.78
2016,12,2,15,30,638.0,47.0,4.9,14.0,184.0,46.72,26.04
2016,12,2,15,45,567.0,41.5,4.65,13.5,143.0,32.18,22.82
2016,12,2,16,0,496.0,36.0,4.4,13.0,102.0,26.71,17.58
2016,12,2,16,15,373.0,27.0,4.35,12.5,66.0,20.64,10.89
2016,12,2,16,30,250.0,18.0,4.3,12.0,30.0,14.25,0.0
2016,12,2,16,45,125.0,9.0,4.25,11.5,15.0,8.85,0.0
2016,12,2,17,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,7,15,129.0,9.0,2.65,8.5,15.5,39.47,0.0
2016,12,3,7,30,258.0,18.0,2.6,9.0,31.0,98.67,0.0
2016,12,3,7,45,375.5,27.0,2.6,9.5,67.0,160.54,109.56
2016,12,3,8,0,493.0,36.0,2.6,10.0,103.0,221.46,168.21
2016,12,3,8,15,560.5,41.5,2.75,10.5,143.0,264.14,207.59
2016,12,3,8,30,628.0,47.0,2.9,11.0,183.0,312.36,250.38
2016,12,3,8,45,675.0,50.5,3.05,11.5,222.0,351.58,285.09
2016,12,3,9,0,722.0,54.0,3.2,12.0,261.0,391.1,319.08
2016,12,3,9,15,750.5,56.5,3.2,12.0,296.5,420.78,344.75
2016,12,3,9,30,779.0,59.0,3.2,12.0,332.0,449.25,368.75
2016,12,3,9,45,707.5,77.0,3.25,12.5,342.0,444.55,364.85
2016,12,3,10,0,636.0,95.0,3.3,13.0,352.0,434.24,356.11
2016,12,3,10,15,739.0,81.0,3.3,13.0,397.5,475.2,389.22
2016,12,3,10,30,842.0,67.0,3.3,13.0,443.0,516.28,421.63
2016,12,3,10,45,851.5,68.0,3.3,13.5,461.0,521.2,424.16
2016,12,3,11,0,861.0,69.0,3.3,14.0,479.0,525.0,425.72
2016,12,3,11,15,866.5,69.5,3.3,14.0,490.0,523.39,423.66
2016,12,3,11,30,872.0,70.0,3.3,14.0,501.0,518.97,419.22
2016,12,3,11,45,873.0,70.0,3.35,14.5,504.5,508.95,409.57
2016,12,3,12,0,874.0,70.0,3.4,15.0,508.0,496.22,397.58
2016,12,3,12,15,872.5,70.0,3.4,15.0,504.5,479.65,382.96
2016,12,3,12,30,871.0,70.0,3.4,15.0,501.0,460.55,366.0
2016,12,3,12,45,867.5,69.0,3.45,15.5,490.0,437.18,344.72
2016,12,3,13,0,864.0,68.0,3.5,16.0,479.0,411.58,321.27
2016,12,3,13,15,855.5,67.0,3.45,16.0,461.0,382.03,294.73
2016,12,3,13,30,847.0,66.0,3.4,16.0,443.0,350.79,266.33
2016,12,3,13,45,831.5,65.0,3.4,16.0,417.5,313.88,233.1
2016,12,3,14,0,816.0,64.0,3.4,16.0,392.0,277.96,200.27
2016,12,3,14,15,796.5,62.0,3.3,16.0,361.5,239.59,165.46
2016,12,3,14,30,777.0,60.0,3.2,16.0,331.0,201.19,131.08
2016,12,3,14,45,743.5,58.0,3.15,16.0,294.5,160.91,97.09
2016,12,3,15,0,710.0,56.0,3.1,16.0,258.0,122.31,67.18
2016,12,3,15,15,666.0,52.0,2.95,15.5,219.0,83.18,41.97
2016,12,3,15,30,622.0,48.0,2.8,15.0,180.0,47.31,26.71
2016,12,3,15,45,544.0,42.5,2.65,14.5,139.5,30.31,21.09
2016,12,3,16,0,466.0,37.0,2.5,14.0,99.0,27.66,18.33
2016,12,3,16,15,344.5,27.5,2.5,13.5,64.0,21.14,11.2
2016,12,3,16,30,223.0,18.0,2.5,13.0,29.0,14.26,0.0
2016,12,3,16,45,111.5,9.0,2.5,12.5,14.5,8.85,0.0
2016,12,3,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,7,15,104.5,9.0,2.45,9.0,14.5,33.41,0.0
2016,12,4,7,30,209.0,18.0,2.5,9.0,29.0,84.31,0.0
2016,12,4,7,45,331.0,28.0,2.55,9.5,64.0,147.2,98.79
2016,12,4,8,0,453.0,38.0,2.6,10.0,99.0,208.98,158.35
2016,12,4,8,15,524.5,44.5,2.75,10.5,138.5,255.43,200.58
2016,12,4,8,30,596.0,51.0,2.9,11.0,178.0,304.81,244.17
2016,12,4,8,45,642.5,55.5,3.05,11.5,217.0,343.66,278.54
2016,12,4,9,0,689.0,60.0,3.2,12.0,256.0,381.3,311.02
2016,12,4,9,15,719.0,63.0,3.3,12.0,291.5,411.6,337.32
2016,12,4,9,30,749.0,66.0,3.4,12.0,327.0,440.8,362.09
2016,12,4,9,45,745.0,74.5,3.5,12.5,354.0,457.69,375.68
2016,12,4,10,0,741.0,83.0,3.6,13.0,381.0,473.16,387.66
2016,12,4,10,15,592.5,118.0,3.55,13.0,365.5,438.36,359.13
2016,12,4,10,30,444.0,153.0,3.5,13.0,350.0,396.81,324.91
2016,12,4,10,45,416.0,166.5,3.5,13.5,356.5,394.98,322.41
2016,12,4,11,0,388.0,180.0,3.5,14.0,363.0,387.84,315.5
2016,12,4,11,15,379.5,188.5,3.55,14.0,371.5,388.51,315.5
2016,12,4,11,30,371.0,197.0,3.6,14.0,380.0,387.91,314.4
2016,12,4,11,45,363.0,198.0,3.65,14.0,378.0,378.93,306.68
2016,12,4,12,0,355.0,199.0,3.7,14.0,376.0,369.0,298.16
2016,12,4,12,15,342.5,199.5,3.9,14.0,369.5,355.63,286.95
2016,12,4,12,30,330.0,200.0,4.1,14.0,363.0,341.67,275.17
2016,12,4,12,45,374.0,186.5,4.3,14.5,367.0,337.84,270.74
2016,12,4,13,0,418.0,173.0,4.5,15.0,371.0,331.32,263.64
2016,12,4,13,15,353.5,177.0,4.6,15.0,340.0,297.31,235.58
2016,12,4,13,30,289.0,181.0,4.7,15.0,309.0,266.26,210.17
2016,12,4,13,45,314.5,166.0,4.8,15.0,298.5,248.71,194.07
2016,12,4,14,0,340.0,151.0,4.9,15.0,288.0,228.93,175.62
2016,12,4,14,15,309.5,147.0,4.8,14.5,264.0,203.44,154.25
2016,12,4,14,30,279.0,143.0,4.7,14.0,240.0,179.52,134.54
2016,12,4,14,45,272.0,128.0,4.65,14.0,214.5,151.75,110.93
2016,12,4,15,0,265.0,113.0,4.6,14.0,189.0,124.29,88.48
2016,12,4,15,15,238.5,98.5,4.4,13.5,159.0,96.36,68.15
2016,12,4,15,30,212.0,84.0,4.2,13.0,129.0,70.59,51.74
2016,12,4,15,45,184.5,67.5,4.05,13.0,100.0,53.73,41.85
2016,12,4,16,0,157.0,51.0,3.9,13.0,71.0,41.3,30.19
2016,12,4,16,15,78.5,35.5,3.85,12.5,45.5,29.22,17.66
2016,12,4,16,30,0.0,20.0,3.8,12.0,20.0,18.72,0.0
2016,12,4,16,45,0.0,10.0,3.8,12.0,10.0,9.83,0.0
2016,12,4,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,5.0,4.15,8.5,5.0,4.91,0.0
2016,12,5,7,30,0.0,10.0,4.1,9.0,10.0,9.64,0.0
2016,12,5,7,45,0.0,23.5,4.05,9.5,23.5,22.83,11.52
2016,12,5,8,0,0.0,37.0,4.0,10.0,37.0,36.81,25.1
2016,12,5,8,15,0.0,52.0,4.0,10.0,52.0,52.19,38.82
2016,12,5,8,30,0.0,67.0,4.0,10.0,67.0,67.33,52.23
2016,12,5,8,45,0.0,82.0,4.0,10.0,82.0,82.34,65.39
2016,12,5,9,0,0.0,97.0,4.0,10.0,97.0,97.26,78.32
2016,12,5,9,15,2.0,110.0,3.95,10.0,110.5,110.87,89.98
2016,12,5,9,30,4.0,123.0,3.9,10.0,124.0,124.53,101.56
2016,12,5,9,45,2.0,124.0,3.85,10.5,124.5,123.66,100.5
2016,12,5,10,0,0.0,125.0,3.8,11.0,125.0,123.01,99.61
2016,12,5,10,15,22.5,152.5,3.75,11.0,162.5,162.13,132.6
2016,12,5,10,30,45.0,180.0,3.7,11.0,200.0,205.09,168.35
2016,12,5,10,45,76.0,194.0,3.65,11.0,229.0,234.52,192.68
2016,12,5,11,0,107.0,208.0,3.6,11.0,258.0,263.54,216.46
2016,12,5,11,15,57.5,189.5,3.65,11.0,216.5,217.46,177.93
2016,12,5,11,30,8.0,171.0,3.7,11.0,175.0,170.48,138.55
2016,12,5,11,45,45.5,194.5,3.75,11.5,217.0,213.36,174.02
2016,12,5,12,0,83.0,218.0,3.8,12.0,259.0,252.71,205.87
2016,12,5,12,15,113.5,219.0,3.85,12.0,275.0,266.46,216.88
2016,12,5,12,30,144.0,220.0,3.9,12.0,291.0,276.88,225.06
2016,12,5,12,45,143.5,214.5,3.95,12.0,284.0,266.33,216.11
2016,12,5,13,0,143.0,209.0,4.0,12.0,277.0,255.46,206.88
2016,12,5,13,15,126.0,200.5,3.9,12.0,258.5,235.45,190.24
2016,12,5,13,30,109.0,192.0,3.8,12.0,240.0,216.19,174.28
2016,12,5,13,45,121.5,181.5,3.75,12.0,232.0,204.97,164.35
2016,12,5,14,0,134.0,171.0,3.7,12.0,224.0,192.68,153.3
2016,12,5,14,15,122.5,160.0,3.65,11.5,206.0,173.26,137.22
2016,12,5,14,30,111.0,149.0,3.6,11.0,188.0,154.49,121.73
2016,12,5,14,45,107.5,133.0,3.6,11.0,167.5,133.57,104.0
2016,12,5,15,0,104.0,117.0,3.6,11.0,147.0,112.91,86.75
2016,12,5,15,15,92.5,100.5,3.55,11.0,124.0,91.66,69.84
2016,12,5,15,30,81.0,84.0,3.5,11.0,101.0,71.48,54.54
2016,12,5,15,45,67.5,66.0,3.45,11.0,78.0,55.3,43.58
2016,12,5,16,0,54.0,48.0,3.4,11.0,55.0,41.09,30.27
2016,12,5,16,15,27.0,31.5,3.35,10.5,35.0,28.82,17.49
2016,12,5,16,30,0.0,15.0,3.3,10.0,15.0,14.48,0.0
2016,12,5,16,45,0.0,7.5,3.25,10.0,7.5,7.37,0.0
2016,12,5,17,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,6.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.5,4.95,6.5,11.5,11.3,0.0
2016,12,6,7,30,0.0,23.0,5.0,7.0,23.0,25.28,0.0
2016,12,6,7,45,156.5,32.5,5.1,7.5,52.5,98.66,64.0
2016,12,6,8,0,313.0,42.0,5.2,8.0,82.0,164.37,125.28
2016,12,6,8,15,360.0,53.5,5.25,8.5,115.5,202.12,160.51
2016,12,6,8,30,407.0,65.0,5.3,9.0,149.0,242.17,196.75
2016,12,6,8,45,438.0,74.5,5.4,9.5,182.0,274.74,226.2
2016,12,6,9,0,469.0,84.0,5.5,10.0,215.0,307.62,255.17
2016,12,6,9,15,495.5,90.0,5.4,10.0,245.5,336.6,280.6
2016,12,6,9,30,522.0,96.0,5.3,10.0,276.0,363.23,303.53
2016,12,6,9,45,550.0,101.0,5.25,10.5,305.5,388.65,324.45
2016,12,6,10,0,578.0,106.0,5.2,11.0,335.0,412.94,343.97
2016,12,6,10,15,634.5,99.5,5.15,11.0,365.5,438.34,364.9
2016,12,6,10,30,691.0,93.0,5.1,11.0,396.0,462.33,384.35
2016,12,6,10,45,779.0,82.5,5.1,11.5,438.0,496.11,410.82
2016,12,6,11,0,867.0,72.0,5.1,12.0,480.0,528.25,435.37
2016,12,6,11,15,872.0,73.0,5.05,12.0,491.0,525.91,432.5
2016,12,6,11,30,877.0,74.0,5.0,12.0,502.0,521.9,428.17
2016,12,6,11,45,873.0,76.0,5.0,12.0,505.0,511.97,418.99
2016,12,6,12,0,869.0,78.0,5.0,12.0,508.0,498.78,406.97
2016,12,6,12,15,867.0,77.5,5.0,12.0,504.5,481.43,391.38
2016,12,6,12,30,865.0,77.0,5.0,12.0,501.0,461.6,373.44
2016,12,6,12,45,860.5,76.5,5.05,12.0,490.0,438.33,352.4
2016,12,6,13,0,856.0,76.0,5.1,12.0,479.0,412.9,329.12
2016,12,6,13,15,846.5,74.5,5.2,12.0,460.5,382.63,301.52
2016,12,6,13,30,837.0,73.0,5.3,12.0,442.0,350.78,272.07
2016,12,6,13,45,822.0,71.5,5.45,12.0,417.0,315.88,239.75
2016,12,6,14,0,807.0,70.0,5.6,12.0,392.0,280.15,206.37
2016,12,6,14,15,786.5,68.0,5.6,12.0,361.5,242.09,171.13
2016,12,6,14,30,766.0,66.0,5.6,12.0,331.0,204.09,136.46
2016,12,6,14,45,736.0,62.5,5.65,12.0,295.0,163.6,101.49
2016,12,6,15,0,706.0,59.0,5.7,12.0,259.0,124.5,70.44
2016,12,6,15,15,660.5,55.0,5.55,11.5,220.0,85.65,45.02
2016,12,6,15,30,615.0,51.0,5.4,11.0,181.0,46.96,26.92
2016,12,6,15,45,546.0,44.5,5.3,10.5,141.0,32.15,23.07
2016,12,6,16,0,477.0,38.0,5.2,10.0,101.0,28.65,19.5
2016,12,6,16,15,351.0,28.5,5.05,9.5,65.0,22.14,12.18
2016,12,6,16,30,225.0,19.0,4.9,9.0,29.0,15.28,0.0
2016,12,6,16,45,112.5,9.5,4.8,9.0,14.5,9.34,0.0
2016,12,6,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.5,2.7,6.0,7.5,7.37,0.0
2016,12,7,7,30,0.0,15.0,2.7,6.0,15.0,14.74,0.0
2016,12,7,7,45,49.0,30.0,2.7,6.0,36.0,52.41,31.55
2016,12,7,8,0,98.0,45.0,2.7,6.0,57.0,91.08,68.99
2016,12,7,8,15,113.5,62.0,2.7,6.0,81.5,112.9,89.61
2016,12,7,8,30,129.0,79.0,2.7,6.0,106.0,139.77,114.0
2016,12,7,8,45,139.0,95.0,2.75,6.5,129.5,163.43,135.09
2016,12,7,9,0,149.0,111.0,2.8,7.0,153.0,187.05,155.71
2016,12,7,9,15,156.0,125.5,2.9,7.0,174.5,207.45,173.5
2016,12,7,9,30,163.0,140.0,3.0,7.0,196.0,227.58,190.76
2016,12,7,9,45,180.0,152.5,3.2,7.5,219.5,250.0,209.42
2016,12,7,10,0,197.0,165.0,3.4,8.0,243.0,272.23,227.65
2016,12,7,10,15,184.5,177.0,3.4,8.0,253.5,278.52,232.55
2016,12,7,10,30,172.0,189.0,3.4,8.0,264.0,283.94,236.65
2016,12,7,10,45,86.0,164.0,3.4,8.5,201.5,208.43,172.69
2016,12,7,11,0,0.0,139.0,3.4,9.0,139.0,135.52,110.32
2016,12,7,11,15,20.5,169.0,3.55,9.0,179.0,175.43,144.11
2016,12,7,11,30,41.0,199.0,3.7,9.0,219.0,217.11,178.84
2016,12,7,11,45,47.0,203.0,3.9,9.5,226.5,222.47,182.83
2016,12,7,12,0,53.0,207.0,4.1,10.0,234.0,227.48,186.61
2016,12,7,12,15,45.0,202.0,4.3,10.0,225.0,216.88,177.78
2016,12,7,12,30,37.0,197.0,4.5,10.0,216.0,206.53,169.21
2016,12,7,12,45,18.5,139.0,4.7,10.0,148.5,141.66,115.09
2016,12,7,13,0,0.0,81.0,4.9,10.0,81.0,78.34,61.64
2016,12,7,13,15,0.0,103.0,5.05,10.0,103.0,99.3,79.61
2016,12,7,13,30,0.0,125.0,5.2,10.0,125.0,119.83,97.15
2016,12,7,13,45,10.5,138.0,5.4,10.0,142.5,134.63,109.57
2016,12,7,14,0,21.0,151.0,5.6,10.0,160.0,148.12,120.78
2016,12,7,14,15,19.0,140.0,5.7,10.0,147.0,136.01,110.59
2016,12,7,14,30,17.0,129.0,5.8,10.0,134.0,124.01,100.5
2016,12,7,14,45,13.0,115.5,5.95,10.0,119.5,109.68,88.44
2016,12,7,15,0,9.0,102.0,6.1,10.0,105.0,95.69,76.62
2016,12,7,15,15,4.5,87.5,6.1,9.5,89.0,81.21,64.4
2016,12,7,15,30,0.0,73.0,6.1,9.0,73.0,67.18,52.31
2016,12,7,15,45,0.0,56.5,6.15,9.0,56.5,52.39,41.32
2016,12,7,16,0,0.0,40.0,6.2,9.0,40.0,37.69,27.51
2016,12,7,16,15,0.0,25.5,6.15,9.0,25.5,24.44,14.06
2016,12,7,16,30,0.0,11.0,6.1,9.0,11.0,10.61,0.0
2016,12,7,16,45,0.0,5.5,6.1,9.0,5.5,5.41,0.0
2016,12,7,17,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,10.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,7.25,13.0,2.5,2.46,0.0
2016,12,8,7,30,0.0,5.0,7.2,13.0,5.0,4.91,0.0
2016,12,8,7,45,0.0,13.0,7.15,13.0,13.0,12.54,3.03
2016,12,8,8,0,0.0,21.0,7.1,13.0,21.0,20.26,10.97
2016,12,8,8,15,0.0,30.5,6.95,13.0,30.5,29.44,19.13
2016,12,8,8,30,0.0,40.0,6.8,13.0,40.0,38.63,27.23
2016,12,8,8,45,0.0,49.5,6.7,13.5,49.5,47.82,35.2
2016,12,8,9,0,0.0,59.0,6.6,14.0,59.0,57.13,43.16
2016,12,8,9,15,0.0,67.5,6.45,14.0,67.5,65.5,50.32
2016,12,8,9,30,0.0,76.0,6.3,14.0,76.0,73.87,57.41
2016,12,8,9,45,0.0,90.5,6.15,14.0,90.5,88.3,69.57
2016,12,8,10,0,0.0,105.0,6.0,14.0,105.0,102.68,81.6
2016,12,8,10,15,24.5,141.5,5.85,14.0,152.5,155.06,125.61
2016,12,8,10,30,49.0,178.0,5.7,14.0,200.0,205.04,167.06
2016,12,8,10,45,70.5,190.5,5.55,14.5,223.0,227.9,185.46
2016,12,8,11,0,92.0,203.0,5.4,15.0,246.0,250.42,203.39
2016,12,8,11,15,46.0,126.0,5.15,15.0,147.5,147.57,118.43
2016,12,8,11,30,0.0,49.0,4.9,15.0,49.0,47.35,34.37
2016,12,8,11,45,0.0,49.5,4.7,15.0,49.5,47.83,34.8
2016,12,8,12,0,0.0,50.0,4.5,15.0,50.0,48.32,35.2
2016,12,8,12,15,0.0,102.0,4.35,15.0,102.0,98.64,77.35
2016,12,8,12,30,0.0,154.0,4.2,15.0,154.0,148.53,118.65
2016,12,8,12,45,0.0,153.0,4.1,15.0,153.0,147.24,117.57
2016,12,8,13,0,0.0,152.0,4.0,15.0,152.0,145.92,116.56
2016,12,8,13,15,48.5,170.5,3.95,15.0,192.0,179.83,143.99
2016,12,8,13,30,97.0,189.0,3.9,15.0,232.0,210.13,167.75
2016,12,8,13,45,184.0,174.0,3.9,15.0,249.5,217.17,171.09
2016,12,8,14,0,271.0,159.0,3.9,15.0,267.0,217.28,167.76
2016,12,8,14,15,262.5,148.0,3.8,15.0,246.0,193.35,147.04
2016,12,8,14,30,254.0,137.0,3.7,15.0,225.0,169.63,126.67
2016,12,8,14,45,245.5,123.0,3.6,15.0,200.0,143.69,104.83
2016,12,8,15,0,237.0,109.0,3.5,15.0,175.0,118.18,84.15
2016,12,8,15,15,219.5,94.0,3.3,14.5,148.5,91.83,64.66
2016,12,8,15,30,202.0,79.0,3.1,14.0,122.0,66.91,48.45
2016,12,8,15,45,174.5,63.0,2.95,14.0,94.5,50.41,38.77
2016,12,8,16,0,147.0,47.0,2.8,14.0,67.0,38.28,27.46
2016,12,8,16,15,73.5,33.0,2.65,13.5,43.0,27.3,16.06
2016,12,8,16,30,0.0,19.0,2.5,13.0,19.0,17.91,0.0
2016,12,8,16,45,0.0,9.5,2.35,13.0,9.5,9.34,0.0
2016,12,8,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
