Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,7.0,2.5,13.0,7.0,6.88,0.0
2016,12,9,7,30,0.0,14.0,2.6,13.0,14.0,13.76,0.0
2016,12,9,7,45,71.0,28.0,2.75,13.5,37.0,59.99,33.09
2016,12,9,8,0,142.0,42.0,2.9,14.0,60.0,101.32,73.85
2016,12,9,8,15,165.0,58.5,2.95,14.0,86.0,131.43,101.18
2016,12,9,8,30,188.0,75.0,3.0,14.0,112.0,162.16,128.37
2016,12,9,8,45,205.5,89.5,3.15,14.5,138.5,188.77,151.56
2016,12,9,9,0,223.0,104.0,3.3,15.0,165.0,215.58,174.43
2016,12,9,9,15,231.0,118.0,3.3,15.0,189.0,237.52,193.13
2016,12,9,9,30,239.0,132.0,3.3,15.0,213.0,258.94,211.04
2016,12,9,9,45,221.0,147.5,3.35,15.5,227.5,268.76,218.69
2016,12,9,10,0,203.0,163.0,3.4,16.0,242.0,272.57,221.26
2016,12,9,10,15,174.5,175.5,3.4,16.0,246.5,271.44,219.99
2016,12,9,10,30,146.0,188.0,3.4,16.0,251.0,269.24,217.75
2016,12,9,10,45,169.0,195.5,3.4,16.0,271.5,287.41,232.29
2016,12,9,11,0,192.0,203.0,3.4,16.0,292.0,305.03,246.2
2016,12,9,11,15,128.5,204.5,3.35,16.0,265.0,271.74,218.72
2016,12,9,11,30,65.0,206.0,3.3,16.0,238.0,236.17,189.48
2016,12,9,11,45,65.5,208.0,3.25,16.0,240.0,236.5,189.64
2016,12,9,12,0,66.0,210.0,3.2,16.0,242.0,236.6,189.55
2016,12,9,12,15,96.5,213.0,3.15,16.0,260.0,251.22,201.18
2016,12,9,12,30,127.0,216.0,3.1,16.0,278.0,265.29,212.13
2016,12,9,12,45,126.0,211.0,3.1,16.0,271.5,255.48,203.93
2016,12,9,13,0,125.0,206.0,3.1,16.0,265.0,245.4,195.53
2016,12,9,13,15,86.0,192.5,3.0,16.0,232.0,213.73,170.09
2016,12,9,13,30,47.0,179.0,2.9,16.0,199.0,184.38,146.73
2016,12,9,13,45,23.5,140.0,2.85,16.0,150.0,139.33,110.35
2016,12,9,14,0,0.0,101.0,2.8,16.0,101.0,96.85,75.91
2016,12,9,14,15,0.0,93.0,2.75,16.0,93.0,89.14,69.61
2016,12,9,14,30,0.0,85.0,2.7,16.0,85.0,81.44,63.25
2016,12,9,14,45,0.0,75.5,2.7,16.0,75.5,72.38,55.69
2016,12,9,15,0,0.0,66.0,2.7,16.0,66.0,63.36,48.07
2016,12,9,15,15,278.5,57.5,2.55,15.5,116.5,62.62,37.85
2016,12,9,15,30,557.0,49.0,2.4,15.0,167.0,44.89,25.04
2016,12,9,15,45,490.0,42.5,2.3,15.0,129.5,30.34,21.06
2016,12,9,16,0,423.0,36.0,2.2,15.0,92.0,26.74,17.45
2016,12,9,16,15,307.5,27.0,2.2,14.5,59.5,20.65,10.75
2016,12,9,16,30,192.0,18.0,2.2,14.0,27.0,14.24,0.0
2016,12,9,16,45,96.0,9.0,2.2,14.0,13.5,8.85,0.0
2016,12,9,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,3.5,6.3,14.0,3.5,3.44,0.0
2016,12,10,7,30,0.0,7.0,6.3,14.0,7.0,6.88,0.0
2016,12,10,7,45,0.0,18.5,6.35,14.5,18.5,17.86,5.84
2016,12,10,8,0,0.0,30.0,6.4,15.0,30.0,29.18,17.98
2016,12,10,8,15,0.0,44.5,6.35,15.0,44.5,44.14,31.13
2016,12,10,8,30,0.0,59.0,6.3,15.0,59.0,58.85,43.95
2016,12,10,8,45,0.0,73.0,6.25,15.0,73.0,72.87,56.09
2016,12,10,9,0,0.0,87.0,6.2,15.0,87.0,86.79,68.03
2016,12,10,9,15,0.0,100.0,6.0,15.0,100.0,99.58,78.88
2016,12,10,9,30,0.0,113.0,5.8,15.0,113.0,112.33,89.57
2016,12,10,9,45,0.0,73.5,5.65,15.0,73.5,71.17,54.83
2016,12,10,10,0,0.0,34.0,5.5,15.0,34.0,32.83,22.31
2016,12,10,10,15,0.0,21.5,5.35,15.0,21.5,20.75,12.02
2016,12,10,10,30,0.0,9.0,5.2,15.0,9.0,8.68,1.74
2016,12,10,10,45,0.0,8.0,5.05,15.0,8.0,7.72,0.91
2016,12,10,11,0,0.0,7.0,4.9,15.0,7.0,6.75,0.08
2016,12,10,11,15,0.0,55.0,4.65,15.0,55.0,53.15,39.34
2016,12,10,11,30,0.0,103.0,4.4,15.0,103.0,99.77,78.35
2016,12,10,11,45,0.0,87.5,4.15,15.0,87.5,84.65,65.65
2016,12,10,12,0,0.0,72.0,3.9,15.0,72.0,69.62,53.08
2016,12,10,12,15,0.0,96.0,3.7,15.0,96.0,92.85,72.5
2016,12,10,12,30,0.0,120.0,3.5,15.0,120.0,115.9,91.66
2016,12,10,12,45,0.0,92.0,3.35,15.0,92.0,88.93,69.24
2016,12,10,13,0,0.0,64.0,3.2,15.0,64.0,61.86,46.66
2016,12,10,13,15,0.0,75.5,3.1,15.0,75.5,73.0,56.08
2016,12,10,13,30,0.0,87.0,3.0,15.0,87.0,84.01,65.36
2016,12,10,13,45,0.0,54.0,2.95,15.0,54.0,52.17,38.65
2016,12,10,14,0,0.0,21.0,2.9,15.0,21.0,20.27,11.64
2016,12,10,14,15,0.0,19.0,2.85,14.5,19.0,18.33,10.05
2016,12,10,14,30,0.0,17.0,2.8,14.0,17.0,16.4,8.43
2016,12,10,14,45,0.0,15.0,2.8,14.0,15.0,14.47,6.78
2016,12,10,15,0,0.0,13.0,2.8,14.0,13.0,12.54,5.11
2016,12,10,15,15,0.0,11.0,2.9,14.0,11.0,10.6,3.43
2016,12,10,15,30,0.0,9.0,3.0,14.0,9.0,8.67,1.74
2016,12,10,15,45,0.0,7.0,3.1,14.0,7.0,6.74,0.31
2016,12,10,16,0,0.0,5.0,3.2,14.0,5.0,4.82,0.0
2016,12,10,16,15,0.0,3.0,3.15,13.5,3.0,2.89,0.0
2016,12,10,16,30,0.0,1.0,3.1,13.0,1.0,0.96,0.0
2016,12,10,16,45,0.0,0.5,3.1,13.0,0.5,0.49,0.0
2016,12,10,17,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,2.55,7.0,7.0,0.0,0.0
2016,12,11,7,30,0.0,14.0,2.5,7.0,14.0,13.76,0.0
2016,12,11,7,45,92.0,27.5,2.5,7.5,38.0,64.82,33.56
2016,12,11,8,0,184.0,41.0,2.5,8.0,62.0,118.95,88.51
2016,12,11,8,15,214.0,56.0,2.55,8.0,90.5,150.6,118.36
2016,12,11,8,30,244.0,71.0,2.6,8.0,119.0,178.1,143.71
2016,12,11,8,45,263.5,85.0,2.65,8.5,147.0,206.46,169.08
2016,12,11,9,0,283.0,99.0,2.7,9.0,175.0,234.98,193.96
2016,12,11,9,15,298.5,110.5,2.7,9.0,201.0,258.78,214.73
2016,12,11,9,30,314.0,122.0,2.7,9.0,227.0,282.27,234.8
2016,12,11,9,45,174.0,137.0,2.7,9.5,196.0,229.17,190.15
2016,12,11,10,0,34.0,152.0,2.7,10.0,165.0,172.17,141.43
2016,12,11,10,15,17.0,143.5,2.7,10.0,150.0,150.16,122.8
2016,12,11,10,30,0.0,135.0,2.7,10.0,135.0,132.34,107.53
2016,12,11,10,45,28.5,164.0,2.75,10.5,177.0,178.79,146.38
2016,12,11,11,0,57.0,193.0,2.8,11.0,219.0,222.11,181.89
2016,12,11,11,15,224.5,188.0,2.75,11.0,295.0,306.64,251.86
2016,12,11,11,30,392.0,183.0,2.7,11.0,371.0,381.76,312.32
2016,12,11,11,45,319.5,197.0,2.7,11.5,351.5,354.43,288.63
2016,12,11,12,0,247.0,211.0,2.7,12.0,332.0,327.49,265.81
2016,12,11,12,15,221.0,212.0,2.7,12.0,320.0,308.82,250.37
2016,12,11,12,30,195.0,213.0,2.7,12.0,308.0,292.33,236.66
2016,12,11,12,45,279.5,196.5,2.75,12.5,329.0,306.55,246.85
2016,12,11,13,0,364.0,180.0,2.8,13.0,350.0,315.21,251.71
2016,12,11,13,15,261.5,185.0,2.9,12.5,304.5,270.37,216.01
2016,12,11,13,30,159.0,190.0,3.0,12.0,259.0,231.14,185.32
2016,12,11,13,45,80.0,163.0,3.1,12.0,198.0,177.1,142.11
2016,12,11,14,0,1.0,136.0,3.2,12.0,137.0,129.25,104.32
2016,12,11,14,15,0.5,125.5,3.1,12.0,126.0,118.84,95.77
2016,12,11,14,30,0.0,115.0,3.0,12.0,115.0,108.48,87.15
2016,12,11,14,45,0.0,102.5,2.9,12.0,102.5,96.49,77.05
2016,12,11,15,0,0.0,90.0,2.8,12.0,90.0,84.54,66.88
2016,12,11,15,15,0.0,76.5,2.6,11.5,76.5,71.78,56.0
2016,12,11,15,30,0.0,63.0,2.4,11.0,63.0,59.1,45.03
2016,12,11,15,45,0.0,49.0,2.25,11.0,49.0,46.29,35.62
2016,12,11,16,0,0.0,35.0,2.1,11.0,35.0,33.51,23.7
2016,12,11,16,15,0.0,22.5,2.05,10.5,22.5,21.72,11.93
2016,12,11,16,30,0.0,10.0,2.0,10.0,10.0,9.64,0.0
2016,12,11,16,45,0.0,5.0,2.0,9.5,5.0,4.91,0.0
2016,12,11,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,2.7,7.5,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,2.7,8.0,14.0,13.76,0.0
2016,12,12,7,45,117.5,26.0,2.75,8.5,39.5,74.48,36.76
2016,12,12,8,0,235.0,38.0,2.8,9.0,65.0,131.18,96.68
2016,12,12,8,15,276.0,51.5,2.85,9.0,96.0,166.57,130.04
2016,12,12,8,30,317.0,65.0,2.9,9.0,127.0,203.77,163.65
2016,12,12,8,45,342.5,77.5,2.95,9.5,157.5,234.89,191.5
2016,12,12,9,0,368.0,90.0,3.0,10.0,188.0,266.25,218.84
2016,12,12,9,15,382.5,101.5,2.85,10.0,216.0,291.52,240.81
2016,12,12,9,30,397.0,113.0,2.7,10.0,244.0,316.09,261.62
2016,12,12,9,45,410.0,121.5,2.6,10.5,268.5,335.83,277.58
2016,12,12,10,0,423.0,130.0,2.5,11.0,293.0,354.55,292.27
2016,12,12,10,15,430.0,139.0,2.4,11.0,314.0,369.6,304.16
2016,12,12,10,30,437.0,148.0,2.3,11.0,335.0,383.23,314.66
2016,12,12,10,45,414.0,160.0,2.2,11.0,343.5,383.12,313.85
2016,12,12,11,0,391.0,172.0,2.1,11.0,352.0,381.39,311.68
2016,12,12,11,15,390.5,177.0,2.15,11.0,360.5,382.63,312.28
2016,12,12,11,30,390.0,182.0,2.2,11.0,369.0,379.55,309.37
2016,12,12,11,45,330.5,194.5,2.25,11.5,354.0,357.19,290.24
2016,12,12,12,0,271.0,207.0,2.3,12.0,339.0,334.92,271.32
2016,12,12,12,15,319.0,197.5,2.3,12.0,352.0,341.22,275.91
2016,12,12,12,30,367.0,188.0,2.3,12.0,365.0,345.07,278.07
2016,12,12,12,45,337.0,189.0,2.35,12.0,349.0,323.45,259.97
2016,12,12,13,0,307.0,190.0,2.4,12.0,333.0,302.23,242.24
2016,12,12,13,15,250.5,189.0,2.4,12.0,302.5,270.11,216.01
2016,12,12,13,30,194.0,188.0,2.4,12.0,272.0,241.13,192.54
2016,12,12,13,45,154.5,178.0,2.45,12.0,243.0,211.96,168.87
2016,12,12,14,0,115.0,168.0,2.5,12.0,214.0,185.15,147.32
2016,12,12,14,15,109.0,156.0,2.5,11.5,197.0,166.98,132.27
2016,12,12,14,30,103.0,144.0,2.5,11.0,180.0,149.1,117.4
2016,12,12,14,45,98.5,129.0,2.5,11.0,160.5,129.32,100.71
2016,12,12,15,0,94.0,114.0,2.5,11.0,141.0,109.87,84.52
2016,12,12,15,15,84.5,98.0,2.4,10.5,119.5,89.69,68.47
2016,12,12,15,30,75.0,82.0,2.3,10.0,98.0,70.39,53.73
2016,12,12,15,45,62.0,65.0,2.25,10.0,76.0,54.62,43.17
2016,12,12,16,0,49.0,48.0,2.2,10.0,54.0,41.13,30.48
2016,12,12,16,15,24.5,32.0,2.2,10.0,35.0,29.27,18.12
2016,12,12,16,30,0.0,16.0,2.2,10.0,16.0,15.42,0.0
2016,12,12,16,45,0.0,8.0,2.25,10.0,8.0,7.86,0.0
2016,12,12,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,1.5,1.2,9.5,1.5,0.0,0.0
2016,12,13,7,30,0.0,3.0,1.2,10.0,3.0,2.95,0.0
2016,12,13,7,45,0.0,9.0,1.3,10.5,9.0,8.68,0.0
2016,12,13,8,0,0.0,15.0,1.4,11.0,15.0,14.47,6.17
2016,12,13,8,15,0.0,23.0,1.4,11.0,23.0,22.19,13.15
2016,12,13,8,30,0.0,31.0,1.4,11.0,31.0,29.92,20.02
2016,12,13,8,45,0.0,39.5,1.4,11.5,39.5,38.14,27.21
2016,12,13,9,0,0.0,48.0,1.4,12.0,48.0,46.37,34.32
2016,12,13,9,15,0.0,55.5,1.3,12.0,55.5,53.63,40.59
2016,12,13,9,30,0.0,63.0,1.2,12.0,63.0,60.89,46.8
2016,12,13,9,45,0.0,69.5,1.1,12.0,69.5,67.19,52.12
2016,12,13,10,0,0.0,76.0,1.0,12.0,76.0,73.57,57.47
2016,12,13,10,15,91.0,129.5,1.0,12.0,168.5,179.84,146.97
2016,12,13,10,30,182.0,183.0,1.0,12.0,261.0,281.82,229.55
2016,12,13,10,45,273.0,180.0,1.05,12.5,302.0,327.67,265.4
2016,12,13,11,0,364.0,177.0,1.1,13.0,343.0,368.82,297.22
2016,12,13,11,15,254.0,195.0,1.15,13.0,312.5,328.47,264.38
2016,12,13,11,30,144.0,213.0,1.2,13.0,282.0,285.26,229.51
2016,12,13,11,45,90.5,205.0,1.25,13.0,248.5,245.72,197.79
2016,12,13,12,0,37.0,197.0,1.3,13.0,215.0,210.09,168.93
2016,12,13,12,15,174.0,197.5,1.35,13.0,281.5,273.19,219.99
2016,12,13,12,30,311.0,198.0,1.4,13.0,348.0,330.07,264.1
2016,12,13,12,45,180.5,195.5,1.45,13.0,282.0,263.71,211.05
2016,12,13,13,0,50.0,193.0,1.5,13.0,216.0,203.84,163.66
2016,12,13,13,15,25.0,104.0,1.5,13.0,115.5,109.22,86.33
2016,12,13,13,30,0.0,15.0,1.5,13.0,15.0,14.48,6.76
2016,12,13,13,45,0.0,14.0,1.55,13.0,14.0,13.51,5.97
2016,12,13,14,0,0.0,13.0,1.6,13.0,13.0,12.54,5.15
2016,12,13,14,15,0.0,12.0,1.65,13.0,12.0,11.58,4.33
2016,12,13,14,30,0.0,11.0,1.7,13.0,11.0,10.61,3.5
2016,12,13,14,45,0.0,9.5,1.8,13.0,9.5,9.16,2.26
2016,12,13,15,0,0.0,8.0,1.9,13.0,8.0,7.71,1.0
2016,12,13,15,15,0.0,6.5,1.8,12.5,6.5,6.26,0.0
2016,12,13,15,30,0.0,5.0,1.7,12.0,5.0,4.82,0.0
2016,12,13,15,45,0.0,4.0,1.65,12.0,4.0,3.85,0.0
2016,12,13,16,0,0.0,3.0,1.6,12.0,3.0,2.89,0.0
2016,12,13,16,15,0.0,1.5,1.75,12.0,1.5,1.44,0.0
2016,12,13,16,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,16,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.0,5.05,12.0,5.0,0.0,0.0
2016,12,14,7,30,0.0,10.0,5.2,12.0,10.0,9.83,0.0
2016,12,14,7,45,58.0,24.5,5.35,12.5,31.0,50.07,19.38
2016,12,14,8,0,116.0,39.0,5.5,13.0,52.0,88.86,63.34
2016,12,14,8,15,144.0,55.0,5.55,13.0,78.0,119.07,91.18
2016,12,14,8,30,172.0,71.0,5.6,13.0,104.0,150.33,118.98
2016,12,14,8,45,189.0,86.5,5.65,13.5,130.0,177.47,142.92
2016,12,14,9,0,206.0,102.0,5.7,14.0,156.0,204.78,166.54
2016,12,14,9,15,216.5,116.5,5.7,14.0,180.5,228.06,186.69
2016,12,14,9,30,227.0,131.0,5.7,14.0,205.0,250.97,206.16
2016,12,14,9,45,228.0,143.5,5.75,14.5,224.0,266.62,218.92
2016,12,14,10,0,229.0,156.0,5.8,15.0,243.0,281.47,230.75
2016,12,14,10,15,239.0,166.5,5.8,15.0,263.0,297.83,244.07
2016,12,14,10,30,249.0,177.0,5.8,15.0,283.0,313.46,256.63
2016,12,14,10,45,137.5,177.0,5.8,15.0,236.0,251.55,205.11
2016,12,14,11,0,26.0,177.0,5.8,15.0,189.0,186.94,150.93
2016,12,14,11,15,22.5,178.5,5.75,15.0,189.5,185.94,149.99
2016,12,14,11,30,19.0,180.0,5.7,15.0,190.0,184.96,149.03
2016,12,14,11,45,42.5,194.0,5.7,15.0,215.0,211.39,170.79
2016,12,14,12,0,66.0,208.0,5.7,15.0,240.0,234.68,189.76
2016,12,14,12,15,33.0,164.5,5.65,15.0,180.5,175.09,140.72
2016,12,14,12,30,0.0,121.0,5.6,15.0,121.0,116.88,92.54
2016,12,14,12,45,40.5,161.0,5.55,15.0,179.5,172.03,138.17
2016,12,14,13,0,81.0,201.0,5.5,15.0,238.0,223.5,179.95
2016,12,14,13,15,47.0,180.5,5.5,15.0,202.0,188.61,151.47
2016,12,14,13,30,13.0,160.0,5.5,15.0,166.0,156.76,125.73
2016,12,14,13,45,8.5,149.5,5.55,15.0,153.5,144.62,115.87
2016,12,14,14,0,4.0,139.0,5.6,15.0,141.0,132.8,106.28
2016,12,14,14,15,2.0,128.5,5.55,15.0,129.5,121.91,97.36
2016,12,14,14,30,0.0,118.0,5.5,15.0,118.0,111.17,88.53
2016,12,14,14,45,0.0,105.5,5.45,15.0,105.5,99.15,78.48
2016,12,14,15,0,0.0,93.0,5.4,15.0,93.0,87.17,68.36
2016,12,14,15,15,0.0,78.5,5.3,14.5,78.5,73.53,56.84
2016,12,14,15,30,0.0,64.0,5.2,14.0,64.0,59.99,45.25
2016,12,14,15,45,0.0,50.0,5.15,14.0,50.0,47.17,35.94
2016,12,14,16,0,0.0,36.0,5.1,14.0,36.0,34.4,24.16
2016,12,14,16,15,0.0,23.0,5.2,13.5,23.0,22.21,12.27
2016,12,14,16,30,0.0,10.0,5.3,13.0,10.0,9.64,0.0
2016,12,14,16,45,0.0,5.0,5.4,13.0,5.0,4.91,0.0
2016,12,14,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.05,13.5,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.05,13.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.35,13.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,8.1,14.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,8.0,14.0,4.0,3.93,0.0
2016,12,15,7,45,0.0,13.0,7.95,14.0,13.0,12.54,0.29
2016,12,15,8,0,0.0,22.0,7.9,14.0,22.0,21.23,11.32
2016,12,15,8,15,0.0,33.5,7.75,14.0,33.5,32.35,21.3
2016,12,15,8,30,0.0,45.0,7.6,14.0,45.0,43.77,31.32
2016,12,15,8,45,0.0,56.5,7.45,14.0,56.5,55.26,41.34
2016,12,15,9,0,0.0,68.0,7.3,14.0,68.0,66.69,51.24
2016,12,15,9,15,0.0,79.0,7.15,14.0,79.0,77.56,60.55
2016,12,15,9,30,0.0,90.0,7.0,14.0,90.0,88.4,69.75
2016,12,15,9,45,0.0,99.5,6.85,14.0,99.5,97.67,77.53
2016,12,15,10,0,0.0,109.0,6.7,14.0,109.0,106.92,85.24
2016,12,15,10,15,0.0,106.5,6.6,14.0,106.5,103.99,82.66
2016,12,15,10,30,0.0,104.0,6.5,14.0,104.0,101.24,80.23
2016,12,15,10,45,0.0,101.0,6.45,14.5,101.0,98.09,77.34
2016,12,15,11,0,0.0,98.0,6.4,15.0,98.0,95.03,74.55
2016,12,15,11,15,0.0,85.5,6.45,15.0,85.5,82.72,64.18
2016,12,15,11,30,0.0,73.0,6.5,15.0,73.0,70.58,53.96
2016,12,15,11,45,0.0,74.0,6.55,15.0,74.0,71.55,54.75
2016,12,15,12,0,0.0,75.0,6.6,15.0,75.0,72.52,55.56
2016,12,15,12,15,0.0,45.5,6.8,15.0,45.5,43.96,31.53
2016,12,15,12,30,0.0,16.0,7.0,15.0,16.0,15.44,7.44
2016,12,15,12,45,0.0,33.5,7.2,15.0,33.5,32.35,21.76
2016,12,15,13,0,0.0,51.0,7.4,15.0,51.0,49.28,36.08
2016,12,15,13,15,0.0,62.0,7.45,15.0,62.0,59.92,45.09
2016,12,15,13,30,0.0,73.0,7.5,15.0,73.0,70.58,54.13
2016,12,15,13,45,0.0,48.0,7.6,15.0,48.0,46.37,33.73
2016,12,15,14,0,0.0,23.0,7.7,15.0,23.0,22.2,13.25
2016,12,15,14,15,0.0,21.0,7.6,15.0,21.0,20.26,11.63
2016,12,15,14,30,0.0,19.0,7.5,15.0,19.0,18.33,10.0
2016,12,15,14,45,0.0,17.0,7.45,15.0,17.0,16.4,8.35
2016,12,15,15,0,0.0,15.0,7.4,15.0,15.0,14.47,6.7
2016,12,15,15,15,0.0,12.5,7.2,14.5,12.5,12.05,4.63
2016,12,15,15,30,0.0,10.0,7.0,14.0,10.0,9.64,2.55
2016,12,15,15,45,0.0,8.0,6.85,14.0,8.0,7.71,1.16
2016,12,15,16,0,0.0,6.0,6.7,14.0,6.0,5.78,0.0
2016,12,15,16,15,0.0,3.5,6.35,14.0,3.5,3.37,0.0
2016,12,15,16,30,0.0,1.0,6.0,14.0,1.0,0.96,0.0
2016,12,15,16,45,0.0,0.5,5.7,14.0,0.5,0.49,0.0
2016,12,15,17,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,7.85,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,8.45,9.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,8.25,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,7.45,8.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,12,16,7,15,51.5,6.0,7.1,8.0,7.0,0.0,0.0
2016,12,16,7,30,103.0,12.0,7.1,8.0,14.0,37.05,0.0
2016,12,16,7,45,257.0,23.0,7.15,8.5,45.5,107.91,38.04
2016,12,16,8,0,411.0,34.0,7.2,9.0,77.0,180.75,131.03
2016,12,16,8,15,497.0,41.0,7.3,9.0,117.0,230.07,178.73
2016,12,16,8,30,583.0,48.0,7.4,9.0,157.0,283.37,227.31
2016,12,16,8,45,636.5,53.0,7.55,9.5,196.5,324.73,265.29
2016,12,16,9,0,690.0,58.0,7.7,10.0,236.0,365.08,301.57
2016,12,16,9,15,724.5,61.0,7.7,10.0,273.0,397.53,331.0
2016,12,16,9,30,759.0,64.0,7.7,10.0,310.0,429.1,358.96
2016,12,16,9,45,789.0,65.0,7.75,10.0,343.0,455.15,381.81
2016,12,16,10,0,819.0,66.0,7.8,10.0,376.0,479.56,402.78
2016,12,16,10,15,834.5,68.0,7.8,10.0,402.0,495.9,416.59
2016,12,16,10,30,850.0,70.0,7.8,10.0,428.0,509.82,428.05
2016,12,16,10,45,858.0,71.5,7.8,10.5,447.5,516.8,432.73
2016,12,16,11,0,866.0,73.0,7.8,11.0,467.0,521.05,434.89
2016,12,16,11,15,872.5,74.0,7.75,11.0,479.5,521.21,434.22
2016,12,16,11,30,879.0,75.0,7.7,11.0,492.0,518.53,430.98
2016,12,16,11,45,880.0,75.5,7.7,11.0,497.0,509.76,422.62
2016,12,16,12,0,881.0,76.0,7.7,11.0,502.0,498.25,411.75
2016,12,16,12,15,880.5,76.0,7.7,11.0,500.0,482.83,397.39
2016,12,16,12,30,880.0,76.0,7.7,11.0,498.0,464.81,380.54
2016,12,16,12,45,877.0,75.0,7.75,11.0,488.5,442.24,359.62
2016,12,16,13,0,874.0,74.0,7.8,11.0,479.0,417.37,336.34
2016,12,16,13,15,866.0,73.0,7.9,11.0,462.0,388.49,309.33
2016,12,16,13,30,858.0,72.0,8.0,11.0,445.0,357.85,280.35
2016,12,16,13,45,843.5,71.0,8.15,11.0,421.0,323.64,248.08
2016,12,16,14,0,829.0,70.0,8.3,11.0,397.0,288.46,214.68
2016,12,16,14,15,809.5,67.5,8.4,11.0,367.0,249.96,178.6
2016,12,16,14,30,790.0,65.0,8.5,11.0,337.0,211.34,142.89
2016,12,16,14,45,761.5,62.0,8.6,11.0,301.5,171.0,107.41
2016,12,16,15,0,733.0,59.0,8.7,11.0,266.0,131.8,75.54
2016,12,16,15,15,689.0,54.5,8.65,10.5,227.0,91.56,48.05
2016,12,16,15,30,645.0,50.0,8.6,10.0,188.0,54.44,30.18
2016,12,16,15,45,578.5,44.0,8.6,9.5,147.5,31.5,22.61
2016,12,16,16,0,512.0,38.0,8.6,9.0,107.0,28.38,19.4
2016,12,16,16,15,256.0,35.5,8.55,8.5,70.0,27.62,17.18
2016,12,16,16,30,0.0,33.0,8.5,8.0,33.0,28.62,0.0
2016,12,16,16,45,0.0,16.5,8.5,8.0,16.5,16.22,0.0
2016,12,16,17,0,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.35,7.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.2,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.1,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.0,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.75,7.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,6.9,6.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,5.35,5.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,17,7,15,93.5,5.5,3.3,3.5,7.0,0.0,0.0
2016,12,17,7,30,187.0,11.0,3.2,4.0,14.0,56.43,0.0
2016,12,17,7,45,341.0,20.5,3.15,4.5,48.0,125.27,39.52
2016,12,17,8,0,495.0,30.0,3.1,5.0,82.0,198.5,144.02
2016,12,17,8,15,575.5,36.5,3.1,5.5,123.0,248.49,193.28
2016,12,17,8,30,656.0,43.0,3.1,6.0,164.0,301.77,241.65
2016,12,17,8,45,705.5,47.0,3.15,6.5,205.0,342.76,279.2
2016,12,17,9,0,755.0,51.0,3.2,7.0,246.0,384.21,316.0
2016,12,17,9,15,786.5,54.0,3.15,7.0,283.5,416.62,344.93
2016,12,17,9,30,818.0,57.0,3.1,7.0,321.0,447.95,372.07
2016,12,17,9,45,839.5,59.5,3.05,7.5,353.5,472.54,392.33
2016,12,17,10,0,861.0,62.0,3.0,8.0,386.0,495.14,410.3
2016,12,17,10,15,875.5,63.5,3.0,8.0,412.5,509.14,421.8
2016,12,17,10,30,890.0,65.0,3.0,8.0,439.0,522.54,432.45
2016,12,17,10,45,898.5,66.5,3.05,8.5,459.0,530.23,437.57
2016,12,17,11,0,907.0,68.0,3.1,9.0,479.0,535.09,440.2
2016,12,17,11,15,912.5,68.5,3.15,9.0,492.0,534.47,439.07
2016,12,17,11,30,918.0,69.0,3.2,9.0,505.0,530.92,435.41
2016,12,17,11,45,918.5,69.5,3.25,9.5,509.5,521.97,426.47
2016,12,17,12,0,919.0,70.0,3.3,10.0,514.0,510.18,415.03
2016,12,17,12,15,918.0,70.0,3.3,10.0,512.0,494.38,400.78
2016,12,17,12,30,917.0,70.0,3.3,10.0,510.0,475.89,384.03
2016,12,17,12,45,907.0,71.0,3.3,10.0,499.0,452.01,362.61
2016,12,17,13,0,897.0,72.0,3.3,10.0,488.0,426.01,339.04
2016,12,17,13,15,888.5,71.0,3.3,10.0,470.5,396.69,312.29
2016,12,17,13,30,880.0,70.0,3.3,10.0,453.0,363.97,282.23
2016,12,17,13,45,865.5,69.0,3.3,10.0,428.5,329.13,250.01
2016,12,17,14,0,851.0,68.0,3.3,10.0,404.0,293.27,216.55
2016,12,17,14,15,831.0,65.5,3.25,10.0,373.5,253.9,180.2
2016,12,17,14,30,811.0,63.0,3.2,10.0,343.0,214.4,144.12
2016,12,17,14,45,781.0,60.5,3.2,10.0,307.0,173.47,108.45
2016,12,17,15,0,751.0,58.0,3.2,10.0,271.0,133.76,76.35
2016,12,17,15,15,707.5,54.0,3.1,9.5,231.5,93.23,48.68
2016,12,17,15,30,664.0,50.0,3.0,9.0,192.0,55.74,30.61
2016,12,17,15,45,593.5,44.0,2.9,8.5,150.5,34.47,25.43
2016,12,17,16,0,523.0,38.0,2.8,8.0,109.0,28.32,19.51
2016,12,17,16,15,261.5,36.5,2.8,7.5,72.0,28.43,18.08
2016,12,17,16,30,0.0,35.0,2.8,7.0,35.0,30.03,0.0
2016,12,17,16,45,0.0,17.5,2.85,7.0,17.5,17.2,0.0
2016,12,17,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.6,2.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.4,2.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,18,7,45,250.0,14.5,4.6,3.5,40.0,93.7,23.9
2016,12,18,8,0,500.0,29.0,4.7,4.0,80.0,198.5,144.12
2016,12,18,8,15,582.5,35.0,4.75,4.0,121.5,248.66,194.79
2016,12,18,8,30,665.0,41.0,4.8,4.0,163.0,302.25,244.67
2016,12,18,8,45,715.5,45.0,4.9,4.5,204.0,343.8,283.51
2016,12,18,9,0,766.0,49.0,5.0,5.0,245.0,385.89,321.73
2016,12,18,9,15,799.0,52.0,4.9,5.5,283.0,419.23,351.45
2016,12,18,9,30,832.0,55.0,4.8,6.0,321.0,451.53,379.26
2016,12,18,9,45,851.0,58.0,4.75,6.5,354.0,475.78,399.69
2016,12,18,10,0,870.0,61.0,4.7,7.0,387.0,496.02,416.19
2016,12,18,10,15,885.5,62.5,4.55,7.0,414.5,512.6,429.7
2016,12,18,10,30,901.0,64.0,4.4,7.0,442.0,526.66,440.71
2016,12,18,10,45,911.0,65.0,4.25,7.5,462.5,534.71,445.68
2016,12,18,11,0,921.0,66.0,4.1,8.0,483.0,539.9,448.03
2016,12,18,11,15,927.0,66.5,4.05,8.0,496.0,539.61,446.86
2016,12,18,11,30,933.0,67.0,4.0,8.0,509.0,536.33,443.09
2016,12,18,11,45,935.5,67.5,3.95,8.5,514.5,528.34,434.55
2016,12,18,12,0,938.0,68.0,3.9,9.0,520.0,517.39,423.45
2016,12,18,12,15,937.0,67.5,3.95,9.0,518.0,500.91,408.61
2016,12,18,12,30,936.0,67.0,4.0,9.0,516.0,481.68,391.21
2016,12,18,12,45,931.5,66.5,4.05,9.5,506.0,458.33,369.41
2016,12,18,13,0,927.0,66.0,4.1,10.0,496.0,432.58,345.23
2016,12,18,13,15,918.5,65.5,4.2,10.0,478.5,403.09,318.25
2016,12,18,13,30,910.0,65.0,4.3,10.0,461.0,371.68,289.09
2016,12,18,13,45,896.5,63.5,4.4,10.0,436.0,336.07,256.0
2016,12,18,14,0,883.0,62.0,4.5,10.0,411.0,299.26,221.46
2016,12,18,14,15,864.5,60.0,4.45,10.0,380.5,259.82,184.62
2016,12,18,14,30,846.0,58.0,4.4,10.0,350.0,217.57,145.81
2016,12,18,14,45,818.0,55.5,4.4,10.0,314.0,175.57,108.85
2016,12,18,15,0,790.0,53.0,4.4,10.0,278.0,134.54,75.34
2016,12,18,15,15,748.5,49.5,4.25,9.5,238.0,92.88,46.64
2016,12,18,15,30,707.0,46.0,4.1,9.0,198.0,53.97,27.76
2016,12,18,15,45,641.5,40.5,4.0,8.5,156.5,31.0,22.31
2016,12,18,16,0,576.0,35.0,3.9,8.0,115.0,27.89,19.13
2016,12,18,16,15,459.0,27.0,3.85,7.5,76.5,22.15,12.92
2016,12,18,16,30,342.0,19.0,3.8,7.0,38.0,16.19,0.0
2016,12,18,16,45,171.0,9.5,3.8,6.5,19.0,9.34,0.0
2016,12,18,17,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.95,2.5,0.0,0.0,0.0
